Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,1,7,45,181.0,13.5,2.75,8.5,30.0,10.6,0.0
2017,1,1,8,0,362.0,27.0,3.1,9.0,60.0,21.44,12.01
2017,1,1,8,15,462.0,36.0,3.0,9.5,104.0,46.16,22.82
2017,1,1,8,30,562.0,45.0,2.9,10.0,148.0,93.07,50.69
2017,1,1,8,45,622.0,50.5,2.8,11.0,194.5,143.45,89.43
2017,1,1,9,0,682.0,56.0,2.7,12.0,241.0,198.41,136.04
2017,1,1,9,15,720.5,60.0,2.55,12.5,286.5,252.22,184.41
2017,1,1,9,30,759.0,64.0,2.4,13.0,332.0,309.24,235.47
2017,1,1,9,45,785.0,67.0,2.25,14.0,373.0,363.47,283.09
2017,1,1,10,0,811.0,70.0,2.1,15.0,414.0,418.9,330.03
2017,1,1,10,15,829.5,72.5,1.95,15.5,449.5,471.16,373.41
2017,1,1,10,30,848.0,75.0,1.8,16.0,485.0,523.26,414.96
2017,1,1,10,45,860.0,77.0,1.65,16.5,514.0,570.71,451.4
2017,1,1,11,0,872.0,79.0,1.5,17.0,543.0,614.59,483.79
2017,1,1,11,15,880.5,80.0,1.45,17.5,565.0,655.34,513.38
2017,1,1,11,30,889.0,81.0,1.4,18.0,587.0,694.01,540.6
2017,1,1,11,45,892.0,83.0,1.35,18.5,601.0,727.63,562.1
2017,1,1,12,0,895.0,85.0,1.3,19.0,615.0,758.48,581.3
2017,1,1,12,15,897.5,85.0,1.45,19.0,621.0,783.8,599.85
2017,1,1,12,30,900.0,85.0,1.6,19.0,627.0,806.04,616.39
2017,1,1,12,45,897.0,86.0,1.8,19.5,624.5,821.82,627.89
2017,1,1,13,0,894.0,87.0,2.0,20.0,622.0,834.19,637.12
2017,1,1,13,15,890.5,86.5,2.15,20.0,611.5,840.96,643.34
2017,1,1,13,30,887.0,86.0,2.3,20.0,601.0,844.26,647.32
2017,1,1,13,45,875.5,86.5,2.45,20.5,581.5,838.62,643.98
2017,1,1,14,0,864.0,87.0,2.6,21.0,562.0,836.42,643.19
2017,1,1,14,15,853.0,85.5,2.65,21.0,536.5,822.22,634.57
2017,1,1,14,30,842.0,84.0,2.7,21.0,511.0,804.82,623.84
2017,1,1,14,45,821.5,83.5,2.75,21.0,477.5,777.94,606.38
2017,1,1,15,0,801.0,83.0,2.8,21.0,444.0,748.46,586.97
2017,1,1,15,15,778.0,79.5,2.55,20.5,405.5,711.17,561.11
2017,1,1,15,30,755.0,76.0,2.3,20.0,367.0,671.96,533.51
2017,1,1,15,45,715.5,73.0,2.1,20.0,323.0,624.27,498.36
2017,1,1,16,0,676.0,70.0,1.9,20.0,279.0,572.49,458.88
2017,1,1,16,15,624.0,64.5,1.7,19.0,232.5,509.68,410.74
2017,1,1,16,30,572.0,59.0,1.5,18.0,186.0,448.49,361.84
2017,1,1,16,45,485.0,50.5,1.3,17.0,140.0,365.86,293.92
2017,1,1,17,0,398.0,42.0,1.1,16.0,94.0,288.88,227.8
2017,1,1,17,15,259.5,28.5,1.1,15.5,56.5,188.59,132.7
2017,1,1,17,30,121.0,15.0,1.1,15.0,19.0,67.37,0.0
2017,1,1,17,45,60.5,7.5,1.15,15.0,9.5,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,2,7,45,203.5,13.5,4.25,12.0,31.5,12.87,0.0
2017,1,2,8,0,407.0,27.0,4.6,12.0,63.0,21.51,11.81
2017,1,2,8,15,510.5,34.5,4.6,12.5,109.0,47.57,22.96
2017,1,2,8,30,614.0,42.0,4.6,13.0,155.0,95.86,50.45
2017,1,2,8,45,690.0,44.5,4.6,13.5,205.5,146.89,88.59
2017,1,2,9,0,766.0,47.0,4.6,14.0,256.0,206.01,138.34
2017,1,2,9,15,803.0,50.5,4.75,14.5,303.0,264.38,191.26
2017,1,2,9,30,840.0,54.0,4.9,15.0,350.0,324.49,245.93
2017,1,2,9,45,869.0,54.5,5.1,16.0,393.0,381.07,296.79
2017,1,2,10,0,898.0,55.0,5.3,17.0,436.0,438.89,347.38
2017,1,2,10,15,915.0,57.0,5.2,17.5,473.0,493.58,394.32
2017,1,2,10,30,932.0,59.0,5.1,18.0,510.0,547.74,439.31
2017,1,2,10,45,945.5,59.5,5.1,18.5,540.5,597.49,479.76
2017,1,2,11,0,959.0,60.0,5.1,19.0,571.0,645.8,517.95
2017,1,2,11,15,967.5,60.5,5.0,19.0,594.0,689.2,552.09
2017,1,2,11,30,976.0,61.0,4.9,19.0,617.0,730.26,582.75
2017,1,2,11,45,981.5,61.5,4.85,19.5,632.0,766.65,607.58
2017,1,2,12,0,987.0,62.0,4.8,20.0,647.0,800.1,630.01
2017,1,2,12,15,989.0,62.0,4.65,20.0,653.5,827.2,648.33
2017,1,2,12,30,991.0,62.0,4.5,20.0,660.0,850.86,664.09
2017,1,2,12,45,991.0,62.0,4.4,20.5,658.0,869.38,675.17
2017,1,2,13,0,991.0,62.0,4.3,21.0,656.0,884.2,683.95
2017,1,2,13,15,988.0,61.5,4.15,21.0,645.5,892.19,689.11
2017,1,2,13,30,985.0,61.0,4.0,21.0,635.0,896.34,691.73
2017,1,2,13,45,979.0,60.5,3.85,21.0,616.0,894.15,690.06
2017,1,2,14,0,973.0,60.0,3.7,21.0,597.0,888.17,685.9
2017,1,2,14,15,963.0,59.0,3.5,21.0,570.0,874.54,676.24
2017,1,2,14,30,953.0,58.0,3.3,21.0,543.0,857.35,664.21
2017,1,2,14,45,938.0,57.0,3.1,21.0,509.0,832.75,647.01
2017,1,2,15,0,923.0,56.0,2.9,21.0,475.0,805.1,627.69
2017,1,2,15,15,902.5,54.0,2.5,20.5,434.5,769.13,602.2
2017,1,2,15,30,882.0,52.0,2.1,20.0,394.0,730.87,574.66
2017,1,2,15,45,851.5,50.0,1.75,19.5,348.5,683.5,540.23
2017,1,2,16,0,821.0,48.0,1.4,19.0,303.0,635.2,504.24
2017,1,2,16,15,776.5,44.5,1.3,18.0,254.5,575.22,460.98
2017,1,2,16,30,732.0,41.0,1.2,17.0,206.0,521.09,418.27
2017,1,2,16,45,658.5,36.0,1.2,16.5,157.5,444.13,355.38
2017,1,2,17,0,585.0,31.0,1.2,16.0,109.0,371.37,292.28
2017,1,2,17,15,292.5,28.0,1.2,15.5,67.0,205.42,146.86
2017,1,2,17,30,0.0,25.0,1.2,15.0,25.0,23.83,0.0
2017,1,2,17,45,0.0,12.5,1.25,14.5,12.5,11.91,0.0
2017,1,2,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,3,7,45,223.5,12.5,3.9,10.5,32.0,11.91,0.0
2017,1,3,8,0,447.0,25.0,4.2,11.0,64.0,21.48,11.81
2017,1,3,8,15,546.5,32.0,4.1,11.5,111.0,45.48,20.91
2017,1,3,8,30,646.0,39.0,4.0,12.0,158.0,94.94,48.69
2017,1,3,8,45,701.5,44.0,3.95,13.0,206.5,147.15,88.38
2017,1,3,9,0,757.0,49.0,3.9,14.0,255.0,205.12,137.67
2017,1,3,9,15,792.0,52.0,3.85,14.5,301.0,261.14,188.38
2017,1,3,9,30,827.0,55.0,3.8,15.0,347.0,320.45,241.98
2017,1,3,9,45,849.0,58.0,3.8,16.0,389.0,376.39,291.8
2017,1,3,10,0,871.0,61.0,3.8,17.0,431.0,432.98,340.6
2017,1,3,10,15,887.5,63.0,3.95,17.5,467.0,486.28,386.17
2017,1,3,10,30,904.0,65.0,4.1,18.0,503.0,539.06,430.0
2017,1,3,10,45,914.5,66.5,4.25,18.5,532.5,587.16,469.02
2017,1,3,11,0,925.0,68.0,4.4,19.0,562.0,633.68,505.97
2017,1,3,11,15,932.0,69.0,4.35,19.0,584.0,675.57,538.78
2017,1,3,11,30,939.0,70.0,4.3,19.0,606.0,715.14,568.69
2017,1,3,11,45,933.0,74.5,4.25,19.5,618.5,746.91,590.09
2017,1,3,12,0,927.0,79.0,4.2,20.0,631.0,775.27,608.87
2017,1,3,12,15,928.5,79.5,4.1,20.0,636.5,801.37,626.92
2017,1,3,12,30,930.0,80.0,4.0,20.0,642.0,824.23,642.61
2017,1,3,12,45,929.0,79.5,3.95,20.5,639.5,840.6,652.7
2017,1,3,13,0,928.0,79.0,3.9,21.0,637.0,853.47,660.4
2017,1,3,13,15,923.5,78.5,3.85,21.0,626.0,859.9,664.94
2017,1,3,13,30,919.0,78.0,3.8,21.0,615.0,862.7,667.12
2017,1,3,13,45,912.5,76.5,3.75,21.0,596.0,859.04,664.91
2017,1,3,14,0,906.0,75.0,3.7,21.0,577.0,851.81,660.38
2017,1,3,14,15,895.0,73.5,3.65,20.5,550.5,837.37,652.15
2017,1,3,14,30,884.0,72.0,3.6,20.0,524.0,819.64,641.66
2017,1,3,14,45,860.0,73.0,3.55,20.0,489.5,791.44,622.42
2017,1,3,15,0,836.0,74.0,3.5,20.0,455.0,767.42,606.24
2017,1,3,15,15,814.0,71.0,3.25,19.5,416.0,730.9,580.95
2017,1,3,15,30,792.0,68.0,3.0,19.0,377.0,692.33,553.85
2017,1,3,15,45,759.0,65.0,2.8,18.5,333.0,644.11,519.19
2017,1,3,16,0,726.0,62.0,2.6,18.0,289.0,595.09,483.06
2017,1,3,16,15,678.0,57.0,2.45,17.0,242.5,533.44,435.9
2017,1,3,16,30,630.0,52.0,2.3,16.0,196.0,477.69,390.8
2017,1,3,16,45,552.0,45.0,2.15,15.0,149.0,399.78,325.87
2017,1,3,17,0,474.0,38.0,2.0,14.0,102.0,326.9,262.06
2017,1,3,17,15,237.0,30.5,2.25,13.5,62.5,180.84,132.47
2017,1,3,17,30,0.0,23.0,2.5,13.0,23.0,21.92,0.0
2017,1,3,17,45,0.0,11.5,2.75,12.5,11.5,10.96,0.0
2017,1,3,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,4.8,3.5,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,4.55,2.5,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,4.7,1.5,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,4.75,1.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,14.0,4.45,1.5,14.0,13.34,0.0
2017,1,4,8,0,0.0,28.0,4.6,2.0,28.0,25.48,15.69
2017,1,4,8,15,14.5,48.0,4.6,2.0,50.5,42.96,31.35
2017,1,4,8,30,29.0,68.0,4.6,2.0,73.0,63.64,49.32
2017,1,4,8,45,37.5,87.5,4.65,2.5,96.5,85.12,68.12
2017,1,4,9,0,46.0,107.0,4.7,3.0,120.0,107.84,88.03
2017,1,4,9,15,53.0,125.5,4.55,3.5,143.0,130.44,107.79
2017,1,4,9,30,60.0,144.0,4.4,4.0,166.0,153.97,128.17
2017,1,4,9,45,44.0,155.0,4.3,4.5,172.0,162.79,136.01
2017,1,4,10,0,28.0,166.0,4.2,5.0,178.0,169.88,141.94
2017,1,4,10,15,29.0,179.5,4.0,5.0,193.0,185.79,155.32
2017,1,4,10,30,30.0,193.0,3.8,5.0,208.0,201.91,168.71
2017,1,4,10,45,85.5,220.5,3.6,5.0,265.5,262.85,220.3
2017,1,4,11,0,141.0,248.0,3.4,5.0,323.0,335.01,280.48
2017,1,4,11,15,79.0,230.5,3.2,5.0,273.0,277.9,232.02
2017,1,4,11,30,17.0,213.0,3.0,5.0,223.0,215.23,178.44
2017,1,4,11,45,11.0,200.5,2.85,5.5,207.0,199.4,164.73
2017,1,4,12,0,5.0,188.0,2.7,6.0,191.0,183.14,150.57
2017,1,4,12,15,13.0,209.5,2.65,6.5,217.0,211.35,173.95
2017,1,4,12,30,21.0,231.0,2.6,7.0,243.0,240.42,197.71
2017,1,4,12,45,35.5,246.5,2.55,7.5,267.5,280.12,230.14
2017,1,4,13,0,50.0,262.0,2.5,8.0,292.0,311.35,255.34
2017,1,4,13,15,178.0,262.0,2.3,8.0,366.5,431.4,355.04
2017,1,4,13,30,306.0,262.0,2.1,8.0,441.0,554.2,452.91
2017,1,4,13,45,294.0,255.5,1.95,8.5,423.5,540.39,440.25
2017,1,4,14,0,282.0,249.0,1.8,9.0,406.0,525.35,427.71
2017,1,4,14,15,524.5,180.0,1.7,9.0,455.0,660.52,536.94
2017,1,4,14,30,767.0,111.0,1.6,9.0,504.0,782.64,628.29
2017,1,4,14,45,413.5,153.0,1.5,9.0,363.0,531.75,435.87
2017,1,4,15,0,60.0,195.0,1.4,9.0,222.0,258.95,212.77
2017,1,4,15,15,148.0,179.0,1.25,8.5,239.0,321.57,268.38
2017,1,4,15,30,236.0,163.0,1.1,8.0,256.0,379.66,317.5
2017,1,4,15,45,222.5,147.5,1.0,8.0,227.0,347.27,290.83
2017,1,4,16,0,209.0,132.0,0.9,8.0,198.0,314.95,264.41
2017,1,4,16,15,381.5,98.0,0.8,7.5,195.0,391.48,329.15
2017,1,4,16,30,554.0,64.0,0.7,7.0,192.0,446.58,372.44
2017,1,4,16,45,482.5,54.0,0.6,7.0,146.5,371.36,307.12
2017,1,4,17,0,411.0,44.0,0.5,7.0,101.0,300.62,244.31
2017,1,4,17,15,281.0,30.5,0.55,6.5,62.0,203.46,153.64
2017,1,4,17,30,151.0,17.0,0.6,6.0,23.0,102.55,0.0
2017,1,4,17,45,75.5,8.5,0.7,5.5,11.5,38.32,0.0
2017,1,4,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,5,7,45,171.0,14.5,3.4,6.0,29.5,13.82,0.0
2017,1,5,8,0,342.0,29.0,3.5,7.0,59.0,23.44,13.62
2017,1,5,8,15,445.5,38.5,3.2,7.5,104.0,45.05,23.76
2017,1,5,8,30,549.0,48.0,2.9,8.0,149.0,91.36,50.63
2017,1,5,8,45,608.5,55.0,2.65,9.0,196.0,140.69,88.25
2017,1,5,9,0,668.0,62.0,2.4,10.0,243.0,196.4,135.43
2017,1,5,9,15,334.0,47.0,2.45,11.0,137.5,134.3,98.81
2017,1,5,9,30,0.0,32.0,2.5,12.0,32.0,29.7,20.01
2017,1,5,9,45,0.0,36.0,2.55,13.0,36.0,33.43,23.11
2017,1,5,10,0,0.0,40.0,2.6,14.0,40.0,37.16,26.11
2017,1,5,10,15,14.5,116.0,2.65,14.5,123.5,115.22,91.62
2017,1,5,10,30,29.0,192.0,2.7,15.0,207.0,200.31,161.15
2017,1,5,10,45,26.5,200.0,2.8,15.5,214.0,204.52,163.87
2017,1,5,11,0,24.0,208.0,2.9,16.0,221.0,212.38,169.68
2017,1,5,11,15,92.0,239.5,2.95,16.0,292.0,295.41,237.15
2017,1,5,11,30,160.0,271.0,3.0,16.0,363.0,386.35,309.47
2017,1,5,11,45,158.5,279.0,3.15,16.5,372.0,401.24,320.21
2017,1,5,12,0,157.0,287.0,3.3,17.0,381.0,415.7,330.86
2017,1,5,12,15,209.0,285.0,3.4,17.0,411.5,459.52,366.05
2017,1,5,12,30,261.0,283.0,3.5,17.0,442.0,515.55,410.07
2017,1,5,12,45,287.5,277.5,3.6,17.5,452.0,538.49,427.54
2017,1,5,13,0,314.0,272.0,3.7,18.0,462.0,561.08,444.86
2017,1,5,13,15,250.0,275.5,3.9,17.5,425.5,506.35,403.44
2017,1,5,13,30,186.0,279.0,4.1,17.0,389.0,461.49,368.89
2017,1,5,13,45,524.5,185.0,4.35,17.0,480.5,665.76,535.14
2017,1,5,14,0,863.0,91.0,4.6,17.0,572.0,843.94,670.78
2017,1,5,14,15,457.5,155.5,4.75,16.5,409.5,576.95,469.05
2017,1,5,14,30,52.0,220.0,4.9,16.0,247.0,277.88,224.29
2017,1,5,14,45,428.0,152.0,5.1,15.5,351.0,542.82,448.24
2017,1,5,15,0,804.0,84.0,5.3,15.0,455.0,756.79,619.45
2017,1,5,15,15,781.5,81.0,5.4,14.0,416.0,720.59,594.57
2017,1,5,15,30,759.0,78.0,5.5,13.0,377.0,682.41,568.74
2017,1,5,15,45,731.5,73.0,5.6,12.5,334.5,636.57,534.97
2017,1,5,16,0,704.0,68.0,5.7,12.0,292.0,594.13,502.92
2017,1,5,16,15,655.5,62.5,5.65,11.0,245.5,532.53,453.07
2017,1,5,16,30,607.0,57.0,5.6,10.0,199.0,472.27,402.24
2017,1,5,16,45,535.0,48.5,5.55,9.5,152.5,396.5,335.5
2017,1,5,17,0,463.0,40.0,5.5,9.0,106.0,325.29,270.08
2017,1,5,17,15,231.5,33.0,5.55,8.0,66.0,182.28,140.28
2017,1,5,17,30,0.0,26.0,5.6,7.0,26.0,32.66,0.0
2017,1,5,17,45,0.0,13.0,5.65,6.5,13.0,12.39,0.0
2017,1,5,18,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,5.85,5.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,6.15,4.5,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,6.3,4.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,6.35,3.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,6.4,3.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,6.6,2.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,6.6,1.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,6.6,1.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,6.6,0.5,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,6.6,0.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,6.45,0.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,6.15,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,5.8,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,6.05,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,6.1,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,6.2,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,6.35,-0.5,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,6.45,-1.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,6.5,-1.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,6.55,-1.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,6.6,-1.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,6.65,-1.5,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,6.7,-2.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,6.65,-2.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,6.6,-2.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,6.55,-2.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,6.5,-2.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,6.4,-2.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,6.3,-2.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,6.2,-2.5,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,6.1,-3.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,6.05,-3.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,6.0,-3.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,5.95,-3.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,5.9,-3.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,5.85,-3.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,7,45,71.5,18.5,5.75,-3.0,24.5,17.63,0.0
2017,1,6,8,0,143.0,37.0,5.7,-3.0,49.0,30.04,19.85
2017,1,6,8,15,233.0,55.0,5.6,-2.5,90.5,51.7,35.19
2017,1,6,8,30,323.0,73.0,5.5,-2.0,132.0,92.14,62.97
2017,1,6,8,45,394.5,84.5,5.45,-2.0,177.5,134.57,96.64
2017,1,6,9,0,466.0,96.0,5.4,-2.0,223.0,184.93,140.4
2017,1,6,9,15,513.0,105.0,5.35,-1.5,267.5,234.28,185.82
2017,1,6,9,30,560.0,114.0,5.3,-1.0,312.0,288.18,235.73
2017,1,6,9,45,280.0,67.5,5.3,-1.0,166.5,171.87,143.47
2017,1,6,10,0,0.0,21.0,5.3,-1.0,21.0,19.49,11.89
2017,1,6,10,15,0.0,65.0,5.3,-0.5,65.0,60.47,48.46
2017,1,6,10,30,0.0,109.0,5.3,0.0,109.0,101.86,84.78
2017,1,6,10,45,0.0,126.5,5.3,0.0,126.5,118.58,99.24
2017,1,6,11,0,0.0,144.0,5.3,0.0,144.0,135.49,113.79
2017,1,6,11,15,0.0,144.0,5.3,0.0,144.0,135.6,113.69
2017,1,6,11,30,0.0,144.0,5.3,0.0,144.0,135.71,113.63
2017,1,6,11,45,0.5,158.0,5.35,0.0,158.5,149.85,125.79
2017,1,6,12,0,1.0,172.0,5.4,0.0,173.0,164.21,138.1
2017,1,6,12,15,3.0,180.0,5.45,0.0,182.0,173.96,146.49
2017,1,6,12,30,5.0,188.0,5.5,0.0,191.0,183.93,155.1
2017,1,6,12,45,417.5,157.5,5.55,0.0,410.5,521.92,453.73
2017,1,6,13,0,830.0,127.0,5.6,0.0,630.0,835.4,711.85
2017,1,6,13,15,422.0,169.0,5.65,0.0,425.0,553.63,478.53
2017,1,6,13,30,14.0,211.0,5.7,0.0,220.0,217.58,184.16
2017,1,6,13,45,11.0,201.0,5.8,0.0,208.0,205.46,174.29
2017,1,6,14,0,8.0,191.0,5.9,0.0,196.0,193.29,163.95
2017,1,6,14,15,6.5,183.0,6.0,0.0,187.0,184.52,156.59
2017,1,6,14,30,5.0,175.0,6.1,0.0,178.0,175.81,149.28
2017,1,6,14,45,396.5,136.5,6.2,0.0,320.5,499.3,439.86
2017,1,6,15,0,788.0,98.0,6.3,0.0,463.0,766.35,666.45
2017,1,6,15,15,764.0,94.0,6.35,0.0,423.5,728.35,635.72
2017,1,6,15,30,740.0,90.0,6.4,0.0,384.0,688.5,604.33
2017,1,6,15,45,719.0,82.5,6.45,0.0,341.5,645.02,569.33
2017,1,6,16,0,698.0,75.0,6.5,0.0,299.0,600.18,532.05
2017,1,6,16,15,648.0,69.0,6.4,0.0,251.5,537.01,476.54
2017,1,6,16,30,598.0,63.0,6.3,0.0,204.0,475.17,420.51
2017,1,6,16,45,536.5,53.0,6.25,0.0,157.5,403.86,354.43
2017,1,6,17,0,475.0,43.0,6.2,0.0,111.0,336.15,289.16
2017,1,6,17,15,341.5,31.0,6.1,-0.5,70.0,235.28,189.72
2017,1,6,17,30,208.0,19.0,6.0,-1.0,29.0,132.47,0.0
2017,1,6,17,45,104.0,9.5,5.95,-1.5,14.5,51.09,0.0
2017,1,6,18,0,0.0,0.0,5.9,-2.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,5.85,-2.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,5.8,-2.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,5.8,-2.5,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,5.7,-3.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,5.6,-3.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,5.6,-3.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,5.6,-4.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,5.45,-4.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,5.3,-4.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.8,-4.5,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,4.45,-5.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,4.4,-5.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,4.35,-5.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,4.25,-5.5,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,4.15,-6.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,4.05,-6.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.95,-6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.95,-6.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.95,-6.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.9,-6.5,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.85,-7.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.8,-7.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.75,-7.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.7,-7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.65,-7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.6,-7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.55,-7.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.65,-6.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2017,1,7,7,45,263.0,12.5,4.0,-5.5,35.5,11.91,0.0
2017,1,7,8,0,526.0,25.0,4.2,-5.0,71.0,21.59,12.82
2017,1,7,8,15,625.5,32.0,4.2,-4.5,121.0,44.59,21.67
2017,1,7,8,30,725.0,39.0,4.2,-4.0,171.0,98.35,52.06
2017,1,7,8,45,779.0,43.5,4.2,-3.5,223.0,154.38,96.7
2017,1,7,9,0,833.0,48.0,4.2,-3.0,275.0,217.15,153.54
2017,1,7,9,15,868.0,51.5,4.1,-2.0,324.5,277.84,211.52
2017,1,7,9,30,903.0,55.0,4.0,-1.0,374.0,341.11,271.78
2017,1,7,9,45,927.0,57.0,3.9,-0.5,419.0,401.07,328.82
2017,1,7,10,0,951.0,59.0,3.8,0.0,464.0,461.73,384.8
2017,1,7,10,15,967.5,60.5,3.7,0.0,503.0,518.75,436.81
2017,1,7,10,30,984.0,62.0,3.6,0.0,542.0,575.1,486.66
2017,1,7,10,45,995.5,63.5,3.5,0.5,574.0,627.67,531.0
2017,1,7,11,0,1007.0,65.0,3.4,1.0,606.0,678.55,572.49
2017,1,7,11,15,1014.5,65.5,3.3,1.0,630.0,723.81,609.33
2017,1,7,11,30,1022.0,66.0,3.2,1.0,654.0,766.53,642.34
2017,1,7,11,45,1027.5,66.0,3.15,1.5,669.5,804.52,669.08
2017,1,7,12,0,1033.0,66.0,3.1,2.0,685.0,839.42,693.2
2017,1,7,12,15,1034.5,66.0,3.1,2.5,692.0,867.99,712.74
2017,1,7,12,30,1036.0,66.0,3.1,3.0,699.0,892.94,729.58
2017,1,7,12,45,1035.5,66.0,3.1,3.5,697.0,912.56,742.52
2017,1,7,13,0,1035.0,66.0,3.1,4.0,695.0,928.29,752.72
2017,1,7,13,15,1031.5,65.5,3.1,4.0,684.0,937.0,759.29
2017,1,7,13,30,1028.0,65.0,3.1,4.0,673.0,941.66,763.16
2017,1,7,13,45,1022.0,64.0,3.1,4.0,654.0,939.6,762.34
2017,1,7,14,0,1016.0,63.0,3.1,4.0,635.0,933.53,758.84
2017,1,7,14,15,1006.5,62.0,3.05,4.0,607.5,920.63,750.12
2017,1,7,14,30,997.0,61.0,3.0,4.0,580.0,903.96,738.82
2017,1,7,14,45,980.0,61.5,3.0,4.0,545.0,879.51,722.23
2017,1,7,15,0,963.0,62.0,3.0,4.0,510.0,851.91,703.3
2017,1,7,15,15,943.5,60.0,2.8,3.5,468.5,816.25,677.98
2017,1,7,15,30,924.0,58.0,2.6,3.0,427.0,778.06,650.45
2017,1,7,15,45,896.0,55.0,2.45,3.0,380.0,730.18,614.16
2017,1,7,16,0,868.0,52.0,2.3,3.0,333.0,680.95,576.1
2017,1,7,16,15,825.5,48.5,2.05,2.0,282.5,620.56,529.32
2017,1,7,16,30,783.0,45.0,1.8,1.0,232.0,565.46,483.13
2017,1,7,16,45,713.5,39.5,1.55,0.5,180.5,487.48,414.78
2017,1,7,17,0,644.0,34.0,1.3,0.0,129.0,413.13,346.4
2017,1,7,17,15,511.5,26.0,1.3,-0.5,82.5,309.11,246.9
2017,1,7,17,30,379.0,18.0,1.3,-1.0,36.0,205.51,12.81
2017,1,7,17,45,189.5,9.0,1.35,-1.5,18.0,85.53,0.0
2017,1,7,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,8,7,45,241.0,12.5,1.55,-2.5,33.5,11.91,0.0
2017,1,8,8,0,482.0,25.0,1.8,-2.0,67.0,21.56,12.64
2017,1,8,8,15,581.5,32.0,2.0,-1.5,115.5,42.63,20.98
2017,1,8,8,30,681.0,39.0,2.2,-1.0,164.0,93.74,49.37
2017,1,8,8,45,738.5,43.5,2.4,-0.5,214.0,147.72,91.49
2017,1,8,9,0,796.0,48.0,2.6,0.0,264.0,207.72,144.74
2017,1,8,9,15,830.5,51.0,2.75,0.5,312.0,266.94,200.75
2017,1,8,9,30,865.0,54.0,2.9,1.0,360.0,327.53,258.3
2017,1,8,9,45,888.5,56.0,3.1,2.0,403.5,385.34,312.47
2017,1,8,10,0,912.0,58.0,3.3,3.0,447.0,443.89,365.75
2017,1,8,10,15,928.0,60.0,3.3,3.5,485.0,499.36,415.21
2017,1,8,10,30,944.0,62.0,3.3,4.0,523.0,554.22,462.54
2017,1,8,10,45,954.0,63.5,3.35,4.5,553.5,604.29,504.7
2017,1,8,11,0,964.0,65.0,3.4,5.0,584.0,652.64,544.26
2017,1,8,11,15,971.0,65.5,3.45,5.0,607.5,696.03,579.94
2017,1,8,11,30,978.0,66.0,3.5,5.0,631.0,736.98,612.25
2017,1,8,11,45,979.0,68.5,3.6,5.5,645.5,773.28,638.49
2017,1,8,12,0,980.0,71.0,3.7,6.0,660.0,806.42,662.21
2017,1,8,12,15,981.0,71.0,3.8,6.0,666.5,833.43,682.48
2017,1,8,12,30,982.0,71.0,3.9,6.0,673.0,856.99,700.27
2017,1,8,12,45,979.0,72.0,4.05,6.5,671.0,874.93,712.98
2017,1,8,13,0,976.0,73.0,4.2,7.0,669.0,889.14,723.49
2017,1,8,13,15,971.5,72.5,4.25,7.0,658.0,896.57,729.66
2017,1,8,13,30,967.0,72.0,4.3,7.0,647.0,900.17,733.21
2017,1,8,13,45,958.0,72.0,4.4,7.5,627.5,896.79,730.82
2017,1,8,14,0,949.0,72.0,4.5,8.0,608.0,889.68,725.84
2017,1,8,14,15,938.5,71.0,4.5,8.0,581.5,876.45,717.03
2017,1,8,14,30,928.0,70.0,4.5,8.0,555.0,859.73,705.75
2017,1,8,14,45,907.5,70.0,4.55,8.0,520.0,832.8,687.13
2017,1,8,15,0,887.0,70.0,4.6,8.0,485.0,803.07,666.32
2017,1,8,15,15,866.0,67.5,4.35,7.5,445.0,767.27,640.02
2017,1,8,15,30,845.0,65.0,4.1,7.0,405.0,735.63,616.72
2017,1,8,15,45,812.5,62.5,3.95,7.0,360.0,687.03,579.3
2017,1,8,16,0,780.0,60.0,3.8,7.0,315.0,637.4,540.56
2017,1,8,16,15,734.5,55.5,3.3,6.0,266.5,576.06,491.66
2017,1,8,16,30,689.0,51.0,2.8,5.0,218.0,515.45,440.26
2017,1,8,16,45,611.5,45.5,2.3,4.0,168.5,436.02,371.01
2017,1,8,17,0,534.0,40.0,1.8,3.0,119.0,366.95,307.52
2017,1,8,17,15,401.5,30.0,1.75,2.5,76.0,265.69,212.51
2017,1,8,17,30,269.0,20.0,1.7,2.0,33.0,163.9,31.02
2017,1,8,17,45,134.5,10.0,1.65,2.0,16.5,64.39,0.0
2017,1,8,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,9,7,45,121.0,16.5,2.5,2.5,27.5,15.73,0.0
2017,1,9,8,0,242.0,33.0,2.7,3.0,55.0,25.96,15.97
2017,1,9,8,15,351.0,45.0,2.8,3.5,98.5,46.43,28.25
2017,1,9,8,30,460.0,57.0,2.9,4.0,142.0,89.59,53.98
2017,1,9,8,45,528.5,65.0,3.0,5.0,189.0,135.87,89.05
2017,1,9,9,0,597.0,73.0,3.1,6.0,236.0,189.79,134.61
2017,1,9,9,15,641.0,78.5,3.25,7.0,282.0,242.27,181.83
2017,1,9,9,30,685.0,84.0,3.4,8.0,328.0,298.83,232.8
2017,1,9,9,45,421.5,135.5,3.6,9.0,291.5,289.06,233.31
2017,1,9,10,0,158.0,187.0,3.8,10.0,255.0,246.78,202.25
2017,1,9,10,15,104.5,196.5,4.15,11.0,243.0,237.12,194.43
2017,1,9,10,30,51.0,206.0,4.5,12.0,231.0,225.08,183.77
2017,1,9,10,45,51.0,219.5,4.85,13.0,246.0,241.94,196.92
2017,1,9,11,0,51.0,233.0,5.2,14.0,261.0,258.89,209.91
2017,1,9,11,15,199.5,242.0,5.45,14.5,356.5,372.9,304.14
2017,1,9,11,30,348.0,251.0,5.7,15.0,452.0,499.39,406.38
2017,1,9,11,45,356.5,255.0,5.95,15.5,465.5,523.83,425.24
2017,1,9,12,0,365.0,259.0,6.2,16.0,479.0,547.67,443.79
2017,1,9,12,15,365.0,262.0,6.2,16.0,484.0,563.19,456.03
2017,1,9,12,30,365.0,265.0,6.2,16.0,489.0,577.46,467.28
2017,1,9,12,45,636.5,175.5,6.25,16.5,565.5,723.92,586.05
2017,1,9,13,0,908.0,86.0,6.3,17.0,642.0,849.4,680.57
2017,1,9,13,15,641.5,169.5,6.2,17.0,559.0,743.16,599.51
2017,1,9,13,30,375.0,253.0,6.1,17.0,476.0,602.44,485.91
2017,1,9,13,45,633.5,167.0,6.1,17.5,531.5,744.64,601.3
2017,1,9,14,0,892.0,81.0,6.1,18.0,587.0,853.92,682.59
2017,1,9,14,15,882.0,79.5,5.95,18.0,561.5,840.95,672.72
2017,1,9,14,30,872.0,78.0,5.8,18.0,536.0,824.68,661.09
2017,1,9,14,45,860.0,75.5,5.7,18.0,504.0,809.24,650.42
2017,1,9,15,0,848.0,73.0,5.6,18.0,472.0,783.93,632.39
2017,1,9,15,15,828.0,70.5,5.3,17.5,433.5,749.58,607.81
2017,1,9,15,30,808.0,68.0,5.0,17.0,395.0,713.01,581.31
2017,1,9,15,45,779.5,64.5,4.75,17.0,351.5,667.03,546.32
2017,1,9,16,0,751.0,61.0,4.5,17.0,308.0,619.93,509.9
2017,1,9,16,15,707.5,56.5,4.05,16.0,261.0,560.82,464.04
2017,1,9,16,30,664.0,52.0,3.6,15.0,214.0,502.37,416.28
2017,1,9,16,45,595.0,45.5,3.15,14.0,166.5,427.67,353.28
2017,1,9,17,0,526.0,39.0,2.7,13.0,119.0,362.42,295.17
2017,1,9,17,15,400.5,29.5,2.65,12.5,77.0,265.37,206.8
2017,1,9,17,30,275.0,20.0,2.6,12.0,35.0,168.15,48.18
2017,1,9,17,45,137.5,10.0,2.6,12.0,17.5,65.85,0.0
2017,1,9,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,45,80.0,15.0,4.25,11.5,22.0,14.3,0.0
2017,1,10,8,0,160.0,30.0,4.4,12.0,44.0,23.43,13.25
2017,1,10,8,15,206.0,48.0,4.6,12.5,78.0,43.67,27.5
2017,1,10,8,30,252.0,66.0,4.8,13.0,112.0,78.3,50.88
2017,1,10,8,45,278.5,83.0,5.0,13.5,148.0,114.8,79.7
2017,1,10,9,0,305.0,100.0,5.2,14.0,184.0,153.61,112.5
2017,1,10,9,15,322.0,116.0,5.5,14.5,218.5,192.09,146.29
2017,1,10,9,30,339.0,132.0,5.8,15.0,253.0,232.25,181.59
2017,1,10,9,45,440.0,131.0,6.15,16.0,307.5,291.18,230.35
2017,1,10,10,0,541.0,130.0,6.5,17.0,362.0,357.6,285.47
2017,1,10,10,15,528.0,147.0,6.55,17.5,389.5,397.61,319.82
2017,1,10,10,30,515.0,164.0,6.6,18.0,417.0,435.43,351.36
2017,1,10,10,45,702.0,119.0,6.65,18.5,486.5,523.54,423.46
2017,1,10,11,0,889.0,74.0,6.7,19.0,556.0,617.34,499.49
2017,1,10,11,15,897.5,75.5,6.55,19.0,579.0,660.18,533.72
2017,1,10,11,30,906.0,77.0,6.4,19.0,602.0,700.94,565.64
2017,1,10,11,45,662.0,162.0,6.25,19.5,551.0,655.68,525.86
2017,1,10,12,0,418.0,247.0,6.1,20.0,500.0,573.97,457.75
2017,1,10,12,15,653.0,170.0,5.85,20.0,570.5,699.6,558.14
2017,1,10,12,30,888.0,93.0,5.6,20.0,641.0,809.39,640.07
2017,1,10,12,45,889.0,92.0,5.35,20.5,639.5,826.97,649.92
2017,1,10,13,0,890.0,91.0,5.1,21.0,638.0,841.24,657.7
2017,1,10,13,15,886.0,90.5,4.85,21.0,628.5,848.54,661.72
2017,1,10,13,30,882.0,90.0,4.6,21.0,619.0,852.34,663.29
2017,1,10,13,45,876.5,88.5,4.4,21.5,601.5,850.23,659.73
2017,1,10,14,0,871.0,87.0,4.2,22.0,584.0,851.53,659.34
2017,1,10,14,15,861.0,85.5,3.95,22.0,558.5,838.87,650.13
2017,1,10,14,30,851.0,84.0,3.7,22.0,533.0,822.92,638.76
2017,1,10,14,45,846.0,79.0,3.5,22.0,502.5,803.61,625.33
2017,1,10,15,0,841.0,74.0,3.3,22.0,472.0,781.09,609.65
2017,1,10,15,15,820.5,71.5,2.9,21.5,433.5,746.52,585.35
2017,1,10,15,30,800.0,69.0,2.5,21.0,395.0,709.76,559.18
2017,1,10,15,45,771.5,65.5,2.2,21.0,351.5,663.99,525.48
2017,1,10,16,0,743.0,62.0,1.9,21.0,308.0,617.1,490.4
2017,1,10,16,15,699.5,57.5,1.75,19.5,261.5,558.2,448.44
2017,1,10,16,30,656.0,53.0,1.6,18.0,215.0,499.95,403.96
2017,1,10,16,45,586.0,46.5,1.45,17.0,167.5,429.63,346.8
2017,1,10,17,0,516.0,40.0,1.3,16.0,120.0,359.29,287.06
2017,1,10,17,15,392.5,30.0,1.35,15.5,78.0,262.72,202.22
2017,1,10,17,30,269.0,20.0,1.4,15.0,36.0,166.98,61.77
2017,1,10,17,45,134.5,10.0,1.45,15.0,18.0,64.88,0.0
2017,1,10,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,7,45,128.5,16.0,4.05,13.5,27.0,15.25,0.0
2017,1,11,8,0,257.0,32.0,4.3,14.0,54.0,26.35,15.47
2017,1,11,8,15,364.0,43.0,4.65,14.5,97.5,43.86,25.04
2017,1,11,8,30,471.0,54.0,5.0,15.0,141.0,86.56,48.94
2017,1,11,8,45,535.5,61.5,5.35,15.5,187.5,132.43,82.55
2017,1,11,9,0,600.0,69.0,5.7,16.0,234.0,185.46,126.33
2017,1,11,9,15,323.0,106.0,6.05,16.5,197.0,184.18,138.64
2017,1,11,9,30,46.0,143.0,6.4,17.0,160.0,147.91,117.5
2017,1,11,9,45,398.0,115.0,6.75,18.0,284.5,260.22,204.46
2017,1,11,10,0,750.0,87.0,7.1,19.0,409.0,404.36,319.63
2017,1,11,10,15,771.0,90.0,7.15,19.5,446.0,456.83,364.59
2017,1,11,10,30,792.0,93.0,7.2,20.0,483.0,509.03,408.34
2017,1,11,10,45,538.0,167.0,7.3,20.5,439.0,477.03,382.94
2017,1,11,11,0,284.0,241.0,7.4,21.0,395.0,418.64,334.42
2017,1,11,11,15,271.5,254.0,7.4,21.0,406.5,437.99,349.78
2017,1,11,11,30,259.0,267.0,7.4,21.0,418.0,455.82,363.56
