Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,11,45,565.0,181.0,7.4,21.5,521.0,602.79,483.1
2017,1,11,12,0,871.0,95.0,7.4,22.0,624.0,758.41,604.25
2017,1,11,12,15,561.5,193.0,7.35,22.0,535.5,649.96,517.83
2017,1,11,12,30,252.0,291.0,7.3,22.0,447.0,506.69,401.25
2017,1,11,12,45,565.0,193.0,7.25,22.5,541.5,681.49,542.07
2017,1,11,13,0,878.0,95.0,7.2,23.0,636.0,836.85,658.98
2017,1,11,13,15,874.0,94.5,7.1,23.0,626.5,850.54,668.4
2017,1,11,13,30,870.0,94.0,7.0,23.0,617.0,854.64,671.46
2017,1,11,13,45,863.5,92.5,6.9,23.0,599.5,851.96,669.72
2017,1,11,14,0,857.0,91.0,6.8,23.0,582.0,845.79,665.61
2017,1,11,14,15,846.5,89.5,6.65,23.0,557.0,832.87,656.49
2017,1,11,14,30,836.0,88.0,6.5,23.0,532.0,816.7,645.14
2017,1,11,14,45,821.5,85.5,6.35,23.0,499.5,792.95,628.26
2017,1,11,15,0,807.0,83.0,6.2,23.0,467.0,766.37,609.33
2017,1,11,15,15,785.5,80.5,5.9,22.5,429.0,731.69,584.9
2017,1,11,15,30,764.0,78.0,5.6,22.0,391.0,694.92,558.67
2017,1,11,15,45,735.0,73.5,5.35,22.0,348.0,648.47,523.79
2017,1,11,16,0,706.0,69.0,5.1,22.0,305.0,605.14,490.78
2017,1,11,16,15,660.0,64.0,4.75,21.5,259.0,545.41,443.95
2017,1,11,16,30,614.0,59.0,4.4,21.0,213.0,486.77,396.1
2017,1,11,16,45,545.5,51.5,4.1,20.5,166.0,413.22,334.87
2017,1,11,17,0,477.0,44.0,3.8,20.0,119.0,343.72,274.76
2017,1,11,17,15,351.5,33.0,3.85,19.5,77.5,246.24,189.36
2017,1,11,17,30,226.0,22.0,3.9,19.0,36.0,150.76,65.56
2017,1,11,17,45,113.0,11.0,3.95,18.5,18.0,57.21,0.0
2017,1,11,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,7,45,143.5,15.0,3.75,16.5,28.0,14.3,0.0
2017,1,12,8,0,287.0,30.0,3.8,17.0,56.0,24.35,13.7
2017,1,12,8,15,394.5,40.5,3.9,17.5,99.5,41.71,22.7
2017,1,12,8,30,502.0,51.0,4.0,18.0,143.0,85.75,46.56
2017,1,12,8,45,565.5,58.0,4.1,18.5,190.5,132.83,80.52
2017,1,12,9,0,629.0,65.0,4.2,19.0,238.0,186.89,124.61
2017,1,12,9,15,671.5,70.0,4.45,19.5,284.0,240.32,171.21
2017,1,12,9,30,714.0,75.0,4.7,20.0,330.0,297.62,221.56
2017,1,12,9,45,414.5,132.0,4.95,20.5,284.5,282.25,218.88
2017,1,12,10,0,115.0,189.0,5.2,21.0,239.0,230.3,181.69
2017,1,12,10,15,465.5,137.5,5.25,21.0,364.0,358.73,284.32
2017,1,12,10,30,816.0,86.0,5.3,21.0,489.0,514.07,408.21
2017,1,12,10,45,834.5,86.5,5.4,21.5,520.5,563.33,447.72
2017,1,12,11,0,853.0,87.0,5.5,22.0,552.0,611.93,486.09
2017,1,12,11,15,426.5,123.5,5.45,22.0,356.0,409.42,327.93
2017,1,12,11,30,0.0,160.0,5.4,22.0,160.0,151.13,116.62
2017,1,12,11,45,196.0,208.0,5.35,22.5,327.5,360.29,285.97
2017,1,12,12,0,392.0,256.0,5.3,23.0,495.0,564.58,443.95
2017,1,12,12,15,285.5,277.5,5.2,23.0,452.5,519.32,406.76
2017,1,12,12,30,179.0,299.0,5.1,23.0,410.0,457.94,357.82
2017,1,12,12,45,89.5,221.0,5.05,23.5,276.5,305.6,239.15
2017,1,12,13,0,0.0,143.0,5.0,24.0,143.0,135.4,102.97
2017,1,12,13,15,68.0,215.5,4.95,24.0,257.0,275.98,215.97
2017,1,12,13,30,136.0,288.0,4.9,24.0,371.0,429.68,335.26
2017,1,12,13,45,174.0,278.5,4.85,24.0,381.0,454.19,354.87
2017,1,12,14,0,212.0,269.0,4.8,24.0,391.0,478.12,374.4
2017,1,12,14,15,525.0,179.0,4.7,24.0,463.5,665.29,522.65
2017,1,12,14,30,838.0,89.0,4.6,24.0,536.0,821.01,637.45
2017,1,12,14,45,817.0,88.5,4.55,24.0,503.0,794.34,618.25
2017,1,12,15,0,796.0,88.0,4.5,24.0,470.0,765.01,598.22
2017,1,12,15,15,401.5,117.5,4.25,23.5,310.0,472.93,378.83
2017,1,12,15,30,7.0,147.0,4.0,23.0,150.0,152.15,118.4
2017,1,12,15,45,3.5,131.5,3.8,23.0,133.0,134.15,104.44
2017,1,12,16,0,0.0,116.0,3.6,23.0,116.0,116.36,90.1
2017,1,12,16,15,289.5,91.0,3.35,22.0,164.0,326.01,265.97
2017,1,12,16,30,579.0,66.0,3.1,21.0,212.0,474.42,384.94
2017,1,12,16,45,497.5,58.5,2.9,20.5,165.0,394.07,318.13
2017,1,12,17,0,416.0,51.0,2.7,20.0,118.0,318.53,254.03
2017,1,12,17,15,292.0,38.5,2.9,19.5,77.0,222.14,170.95
2017,1,12,17,30,168.0,26.0,3.1,19.0,36.0,130.47,63.86
2017,1,12,17,45,84.0,13.0,3.3,19.0,18.0,47.3,0.0
2017,1,12,18,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,7,45,0.0,8.0,3.45,17.5,8.0,7.63,0.0
2017,1,13,8,0,0.0,16.0,3.7,18.0,16.0,14.83,6.13
2017,1,13,8,15,0.0,28.0,3.75,18.0,28.0,25.99,15.74
2017,1,13,8,30,0.0,40.0,3.8,18.0,40.0,37.16,25.46
2017,1,13,8,45,0.0,53.0,3.9,18.5,53.0,49.19,35.73
2017,1,13,9,0,0.0,66.0,4.0,19.0,66.0,61.21,45.84
2017,1,13,9,15,0.0,78.5,4.2,19.5,78.5,72.85,55.45
2017,1,13,9,30,0.0,91.0,4.4,20.0,91.0,84.56,64.95
2017,1,13,9,45,0.0,102.5,4.6,20.5,102.5,95.41,73.61
2017,1,13,10,0,0.0,114.0,4.8,21.0,114.0,106.33,82.22
2017,1,13,10,15,0.0,124.0,4.9,21.0,124.0,115.9,89.81
2017,1,13,10,30,0.0,134.0,5.0,21.0,134.0,125.52,97.4
2017,1,13,10,45,0.0,142.0,5.15,21.5,142.0,133.29,103.28
2017,1,13,11,0,0.0,150.0,5.3,22.0,150.0,141.12,109.17
2017,1,13,11,15,0.0,91.5,5.3,22.0,91.5,85.28,63.99
2017,1,13,11,30,0.0,33.0,5.3,22.0,33.0,30.68,19.5
2017,1,13,11,45,0.0,34.0,5.3,22.5,34.0,31.62,20.2
2017,1,13,12,0,0.0,35.0,5.3,23.0,35.0,32.55,20.89
2017,1,13,12,15,0.0,35.5,5.2,23.0,35.5,33.02,21.26
2017,1,13,12,30,0.0,36.0,5.1,23.0,36.0,33.49,21.63
2017,1,13,12,45,68.5,167.0,5.05,23.0,210.0,230.17,181.14
2017,1,13,13,0,137.0,298.0,5.0,23.0,384.0,433.65,339.23
2017,1,13,13,15,221.5,285.5,4.9,23.0,421.5,494.41,387.24
2017,1,13,13,30,306.0,273.0,4.8,23.0,459.0,568.32,444.69
2017,1,13,13,45,204.5,270.5,4.7,23.0,393.5,470.7,368.98
2017,1,13,14,0,103.0,268.0,4.6,23.0,328.0,371.82,291.32
2017,1,13,14,15,102.5,256.5,4.45,23.0,314.0,360.26,283.03
2017,1,13,14,30,102.0,245.0,4.3,23.0,300.0,348.39,274.27
2017,1,13,14,45,167.5,228.5,4.15,23.0,312.5,397.31,314.43
2017,1,13,15,0,233.0,212.0,4.0,23.0,325.0,430.78,342.34
2017,1,13,15,15,217.0,195.5,3.7,22.5,294.0,396.73,316.71
2017,1,13,15,30,201.0,179.0,3.4,22.0,263.0,362.56,290.87
2017,1,13,15,45,192.5,161.0,3.1,22.0,234.5,332.05,267.2
2017,1,13,16,0,184.0,143.0,2.8,22.0,206.0,301.36,243.0
2017,1,13,16,15,172.5,123.0,2.6,21.0,175.0,265.82,215.36
2017,1,13,16,30,161.0,103.0,2.4,20.0,144.0,230.41,186.97
2017,1,13,16,45,142.0,82.5,2.25,19.5,113.0,189.96,153.12
2017,1,13,17,0,123.0,62.0,2.1,19.0,82.0,159.71,126.57
2017,1,13,17,15,80.0,43.0,2.2,18.5,54.0,101.37,76.26
2017,1,13,17,30,37.0,24.0,2.3,18.0,26.0,51.24,24.5
2017,1,13,17,45,18.5,12.0,2.45,18.0,13.0,19.16,0.0
2017,1,13,18,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,7.5,2.95,14.5,7.5,7.15,0.0
2017,1,14,8,0,0.0,15.0,3.1,15.0,15.0,13.9,5.54
2017,1,14,8,15,0.0,26.5,3.1,15.0,26.5,24.59,14.83
2017,1,14,8,30,0.0,38.0,3.1,15.0,38.0,35.3,24.24
2017,1,14,8,45,0.0,50.5,3.15,15.5,50.5,46.94,34.3
2017,1,14,9,0,0.0,63.0,3.2,16.0,63.0,58.48,44.11
2017,1,14,9,15,0.0,75.0,3.3,16.5,75.0,69.64,53.42
2017,1,14,9,30,0.0,87.0,3.4,17.0,87.0,80.86,62.62
2017,1,14,9,45,0.5,116.0,3.5,17.5,116.5,108.16,85.03
2017,1,14,10,0,1.0,145.0,3.6,18.0,146.0,135.86,107.41
2017,1,14,10,15,1.0,152.5,3.7,18.5,153.0,143.33,113.01
2017,1,14,10,30,1.0,160.0,3.8,19.0,160.0,150.81,118.6
2017,1,14,10,45,6.5,177.5,3.9,19.5,180.5,171.02,134.49
2017,1,14,11,0,12.0,195.0,4.0,20.0,201.0,191.91,150.8
2017,1,14,11,15,23.5,218.0,4.0,20.0,231.5,222.73,175.31
2017,1,14,11,30,35.0,241.0,4.0,20.0,262.0,261.85,206.19
2017,1,14,11,45,32.5,244.0,4.05,20.5,264.0,265.54,208.4
2017,1,14,12,0,30.0,247.0,4.1,21.0,266.0,269.03,210.55
2017,1,14,12,15,24.5,240.5,4.1,21.0,256.0,251.02,196.26
2017,1,14,12,30,19.0,234.0,4.1,21.0,246.0,241.19,188.41
2017,1,14,12,45,29.0,248.5,4.1,21.0,266.5,275.8,215.79
2017,1,14,13,0,39.0,263.0,4.1,21.0,287.0,302.0,236.44
2017,1,14,13,15,53.0,269.0,4.05,21.0,301.5,322.71,252.99
2017,1,14,13,30,67.0,275.0,4.0,21.0,316.0,343.91,269.92
2017,1,14,13,45,61.5,264.5,3.95,21.0,301.5,329.71,259.0
2017,1,14,14,0,56.0,254.0,3.9,21.0,287.0,315.26,247.98
2017,1,14,14,15,42.0,233.5,3.8,21.0,257.5,281.66,221.73
2017,1,14,14,30,28.0,213.0,3.7,21.0,228.0,235.47,185.4
2017,1,14,14,45,57.0,213.5,3.65,21.0,242.0,274.91,217.97
2017,1,14,15,0,86.0,214.0,3.6,21.0,256.0,301.62,240.24
2017,1,14,15,15,43.0,172.0,3.4,20.5,193.0,217.59,173.17
2017,1,14,15,30,0.0,130.0,3.2,20.0,130.0,127.4,99.62
2017,1,14,15,45,0.0,116.0,3.0,19.5,116.0,113.64,88.88
2017,1,14,16,0,0.0,102.0,2.8,19.0,102.0,99.88,77.89
2017,1,14,16,15,0.0,87.0,2.6,18.5,87.0,85.0,65.76
2017,1,14,16,30,0.0,72.0,2.4,18.0,72.0,70.07,53.38
2017,1,14,16,45,0.0,56.5,2.2,17.5,56.5,54.46,40.21
2017,1,14,17,0,0.0,41.0,2.0,17.0,41.0,38.68,26.68
2017,1,14,17,15,0.0,27.0,2.15,16.5,27.0,25.07,14.82
2017,1,14,17,30,0.0,13.0,2.3,16.0,13.0,12.05,1.99
2017,1,14,17,45,0.0,6.5,2.45,16.0,6.5,6.2,0.0
2017,1,14,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,15,7,45,134.0,15.5,3.1,12.5,27.5,14.77,0.0
2017,1,15,8,0,268.0,31.0,3.3,13.0,55.0,25.22,14.85
2017,1,15,8,15,369.0,42.0,3.45,13.5,98.0,41.4,23.82
2017,1,15,8,30,470.0,53.0,3.6,14.0,141.0,83.75,47.12
2017,1,15,8,45,235.0,47.0,3.75,15.0,91.0,75.1,47.75
2017,1,15,9,0,0.0,41.0,3.9,16.0,41.0,38.07,26.8
2017,1,15,9,15,0.0,49.0,4.2,16.5,49.0,45.53,33.07
2017,1,15,9,30,0.0,57.0,4.5,17.0,57.0,52.99,39.23
2017,1,15,9,45,361.0,74.5,4.8,17.5,231.5,208.53,162.83
2017,1,15,10,0,722.0,92.0,5.1,18.0,406.0,396.95,313.37
2017,1,15,10,15,361.0,115.0,5.25,18.5,272.0,287.37,230.0
2017,1,15,10,30,0.0,138.0,5.4,19.0,138.0,129.28,101.11
2017,1,15,10,45,0.0,126.0,5.55,19.5,126.0,117.98,91.63
2017,1,15,11,0,0.0,114.0,5.7,20.0,114.0,106.62,82.04
2017,1,15,11,15,0.0,121.5,5.9,20.5,121.5,113.82,87.6
2017,1,15,11,30,0.0,129.0,6.1,21.0,129.0,121.08,93.17
2017,1,15,11,45,0.0,138.5,6.3,21.5,138.5,130.32,100.32
2017,1,15,12,0,0.0,148.0,6.5,22.0,148.0,139.66,107.52
2017,1,15,12,15,1.0,161.5,6.65,22.0,162.0,153.79,118.8
2017,1,15,12,30,2.0,175.0,6.8,22.0,176.0,168.18,130.28
2017,1,15,12,45,15.0,213.0,6.95,22.0,222.5,217.37,169.82
2017,1,15,13,0,28.0,251.0,7.1,22.0,269.0,268.28,210.44
2017,1,15,13,15,46.0,263.0,7.1,22.0,292.0,309.94,243.79
2017,1,15,13,30,64.0,275.0,7.1,22.0,315.0,341.21,268.97
2017,1,15,13,45,74.5,271.5,7.15,22.0,316.5,348.73,275.49
2017,1,15,14,0,85.0,268.0,7.2,22.0,318.0,356.23,282.09
2017,1,15,14,15,130.5,260.0,7.05,22.0,333.0,400.85,318.75
2017,1,15,14,30,176.0,252.0,6.9,22.0,348.0,431.68,344.56
2017,1,15,14,45,114.0,229.5,6.75,22.0,290.0,354.28,282.7
2017,1,15,15,0,52.0,207.0,6.6,22.0,232.0,265.14,210.84
2017,1,15,15,15,302.5,166.5,6.45,21.5,295.5,441.8,359.41
2017,1,15,15,30,553.0,126.0,6.3,21.0,359.0,594.72,485.05
2017,1,15,15,45,510.0,121.0,6.15,21.0,319.0,543.65,444.36
2017,1,15,16,0,467.0,116.0,6.0,21.0,279.0,493.26,404.17
2017,1,15,16,15,425.0,104.5,5.95,20.5,236.5,436.73,359.3
2017,1,15,16,30,383.0,93.0,5.9,20.0,194.0,381.81,314.41
2017,1,15,16,45,320.0,79.0,5.85,19.5,151.5,313.21,256.79
2017,1,15,17,0,257.0,65.0,5.8,19.0,109.0,249.09,201.37
2017,1,15,17,15,169.5,47.0,5.85,19.0,72.0,162.54,126.3
2017,1,15,17,30,82.0,29.0,5.9,19.0,35.0,89.3,53.15
2017,1,15,17,45,41.0,14.5,5.95,19.0,17.5,31.12,0.0
2017,1,15,18,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,6.05,18.5,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,6.05,18.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.3,17.5,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,16,7,45,145.5,16.0,1.4,13.5,29.0,12.95,0.0
2017,1,16,8,0,291.0,32.0,1.5,14.0,58.0,26.19,15.66
2017,1,16,8,15,396.5,42.0,1.45,14.0,102.5,41.59,23.75
2017,1,16,8,30,502.0,52.0,1.4,14.0,147.0,84.97,46.97
2017,1,16,8,45,253.0,76.0,1.4,14.5,124.0,103.32,70.73
2017,1,16,9,0,4.0,100.0,1.4,15.0,101.0,92.45,72.69
2017,1,16,9,15,9.0,117.0,1.25,15.5,120.0,110.11,87.16
2017,1,16,9,30,14.0,134.0,1.1,16.0,139.0,128.43,101.9
2017,1,16,9,45,16.5,150.0,1.0,16.5,157.0,145.55,115.5
2017,1,16,10,0,19.0,166.0,0.9,17.0,175.0,163.02,129.16
2017,1,16,10,15,26.0,183.5,0.7,17.0,196.5,184.36,145.87
2017,1,16,10,30,33.0,201.0,0.5,17.0,218.0,210.15,165.79
2017,1,16,10,45,16.5,167.5,0.35,17.5,176.0,166.9,130.6
2017,1,16,11,0,0.0,134.0,0.2,18.0,134.0,125.69,97.13
2017,1,16,11,15,0.0,140.0,0.3,18.5,140.0,131.55,101.73
2017,1,16,11,30,0.0,146.0,0.4,19.0,146.0,137.45,106.13
2017,1,16,11,45,0.0,123.0,0.5,19.5,123.0,115.36,88.28
2017,1,16,12,0,0.0,100.0,0.6,20.0,100.0,93.37,70.54
2017,1,16,12,15,39.5,196.0,0.65,20.0,221.0,224.52,175.25
2017,1,16,12,30,79.0,292.0,0.7,20.0,342.0,360.52,278.44
2017,1,16,12,45,62.0,282.0,0.75,20.5,321.0,339.04,260.69
2017,1,16,13,0,45.0,272.0,0.8,21.0,300.0,316.64,243.36
2017,1,16,13,15,125.5,283.0,0.9,20.5,360.0,411.1,317.25
2017,1,16,13,30,206.0,294.0,1.0,20.0,420.0,495.73,381.97
2017,1,16,13,45,132.0,276.0,1.1,20.0,356.5,415.49,321.45
2017,1,16,14,0,58.0,258.0,1.2,20.0,293.0,321.28,249.84
2017,1,16,14,15,200.0,244.5,1.3,20.0,355.5,441.39,346.05
2017,1,16,14,30,342.0,231.0,1.4,20.0,418.0,559.55,436.7
2017,1,16,14,45,192.5,217.0,1.5,20.0,321.5,404.13,318.43
2017,1,16,15,0,43.0,203.0,1.6,20.0,225.0,252.67,199.09
2017,1,16,15,15,113.0,194.5,1.55,19.5,244.5,313.16,250.05
2017,1,16,15,30,183.0,186.0,1.5,19.0,264.0,357.88,287.37
2017,1,16,15,45,161.0,171.0,1.5,19.0,234.5,321.83,259.05
2017,1,16,16,0,139.0,156.0,1.5,19.0,205.0,286.69,231.41
2017,1,16,16,15,122.5,135.0,1.4,18.5,174.0,248.2,201.0
2017,1,16,16,30,106.0,114.0,1.3,18.0,143.0,210.36,170.37
2017,1,16,16,45,81.5,92.0,1.25,17.5,111.5,166.95,134.28
2017,1,16,17,0,57.0,70.0,1.2,17.0,80.0,116.21,91.46
2017,1,16,17,15,28.5,47.5,1.3,16.5,52.5,72.79,54.04
2017,1,16,17,30,0.0,25.0,1.4,16.0,25.0,25.52,12.07
2017,1,16,17,45,0.0,12.5,1.5,16.0,12.5,11.91,0.0
2017,1,16,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,12.0,4.95,10.0,12.0,11.13,0.0
2017,1,17,8,0,0.0,24.0,5.0,10.0,24.0,22.28,12.77
2017,1,17,8,15,0.0,43.5,5.05,10.0,43.5,39.44,27.76
2017,1,17,8,30,0.0,63.0,5.1,10.0,63.0,57.14,43.51
2017,1,17,8,45,4.5,83.0,5.15,10.0,84.0,76.21,60.11
2017,1,17,9,0,9.0,103.0,5.2,10.0,105.0,96.06,77.18
2017,1,17,9,15,16.0,121.0,5.15,10.0,126.0,115.46,93.62
2017,1,17,9,30,23.0,139.0,5.1,10.0,147.0,135.75,110.74
2017,1,17,9,45,11.5,111.0,5.1,10.0,115.0,107.46,86.78
2017,1,17,10,0,0.0,83.0,5.1,10.0,83.0,77.28,60.98
2017,1,17,10,15,0.0,83.0,5.05,10.0,83.0,77.29,60.84
2017,1,17,10,30,0.0,83.0,5.0,10.0,83.0,77.3,60.69
2017,1,17,10,45,0.0,86.0,4.95,10.0,86.0,80.11,62.95
2017,1,17,11,0,0.0,89.0,4.9,10.0,89.0,82.93,65.21
2017,1,17,11,15,0.0,120.5,4.85,10.0,120.5,112.85,90.35
2017,1,17,11,30,0.0,152.0,4.8,10.0,152.0,143.23,115.64
2017,1,17,11,45,0.0,117.5,4.8,10.5,117.5,110.08,87.57
2017,1,17,12,0,0.0,83.0,4.8,11.0,83.0,77.35,59.9
2017,1,17,12,15,0.0,90.0,4.8,11.0,90.0,83.9,65.39
2017,1,17,12,30,0.0,97.0,4.8,11.0,97.0,90.52,70.92
2017,1,17,12,45,0.0,127.0,4.8,11.0,127.0,119.49,95.13
2017,1,17,13,0,0.0,157.0,4.8,11.0,157.0,149.11,119.75
2017,1,17,13,15,1.0,165.5,4.8,11.0,166.5,158.7,127.75
2017,1,17,13,30,2.0,174.0,4.8,11.0,176.0,168.49,135.97
2017,1,17,13,45,1.0,131.5,4.85,11.0,132.5,125.27,100.14
2017,1,17,14,0,0.0,89.0,4.9,11.0,89.0,82.94,64.76
2017,1,17,14,15,8.5,146.5,4.9,10.5,151.5,147.34,119.5
2017,1,17,14,30,17.0,204.0,4.9,10.0,214.0,215.94,177.3
2017,1,17,14,45,23.5,200.5,4.9,10.0,213.0,219.0,180.35
2017,1,17,15,0,30.0,197.0,4.9,10.0,212.0,234.53,193.87
2017,1,17,15,15,15.0,109.0,4.9,10.0,116.5,115.65,94.04
2017,1,17,15,30,0.0,21.0,4.9,10.0,21.0,19.49,11.24
2017,1,17,15,45,0.0,18.5,4.9,10.0,18.5,17.16,9.27
2017,1,17,16,0,0.0,16.0,4.9,10.0,16.0,14.83,7.27
2017,1,17,16,15,0.0,13.5,4.8,9.5,13.5,12.51,5.28
2017,1,17,16,30,0.0,11.0,4.7,9.0,11.0,10.19,3.26
2017,1,17,16,45,0.0,8.5,4.65,9.0,8.5,7.87,1.21
2017,1,17,17,0,0.0,6.0,4.6,9.0,6.0,5.55,0.0
2017,1,17,17,15,0.0,4.0,4.5,8.5,4.0,3.7,0.0
2017,1,17,17,30,0.0,2.0,4.4,8.0,2.0,1.85,0.0
2017,1,17,17,45,0.0,1.0,4.3,8.0,1.0,0.95,0.0
2017,1,17,18,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,7.0,3.35,7.0,7.0,6.48,0.0
2017,1,18,8,0,0.0,14.0,3.4,7.0,14.0,12.97,5.24
2017,1,18,8,15,0.0,25.5,3.3,7.0,25.5,23.66,14.66
2017,1,18,8,30,0.0,37.0,3.2,7.0,37.0,34.36,24.33
2017,1,18,8,45,0.0,49.5,3.15,7.5,49.5,46.01,34.67
2017,1,18,9,0,0.0,62.0,3.1,8.0,62.0,57.58,44.79
2017,1,18,9,15,0.0,74.5,3.0,8.0,74.5,69.18,54.85
2017,1,18,9,30,0.0,87.0,2.9,8.0,87.0,80.84,64.83
2017,1,18,9,45,4.0,121.5,2.8,8.0,123.5,114.47,93.48
2017,1,18,10,0,8.0,156.0,2.7,8.0,160.0,148.97,122.48
2017,1,18,10,15,27.0,183.5,2.7,8.0,197.0,184.73,152.25
2017,1,18,10,30,46.0,211.0,2.7,8.0,234.0,226.46,186.81
2017,1,18,10,45,63.5,231.0,2.7,8.5,265.0,259.4,213.49
2017,1,18,11,0,81.0,251.0,2.7,9.0,296.0,294.14,241.38
2017,1,18,11,15,59.0,249.5,2.7,9.0,283.0,283.03,231.72
2017,1,18,11,30,37.0,248.0,2.7,9.0,270.0,269.95,220.48
2017,1,18,11,45,56.0,267.0,2.75,9.5,301.5,305.89,249.46
2017,1,18,12,0,75.0,286.0,2.8,10.0,333.0,343.39,279.26
2017,1,18,12,15,75.5,289.5,2.8,10.0,337.5,351.22,285.3
2017,1,18,12,30,76.0,293.0,2.8,10.0,342.0,358.95,291.41
2017,1,18,12,45,77.0,293.0,2.8,10.5,342.5,363.13,294.25
2017,1,18,13,0,78.0,293.0,2.8,11.0,343.0,367.18,297.04
2017,1,18,13,15,123.5,296.0,2.7,11.5,373.5,424.02,342.44
2017,1,18,13,30,169.0,299.0,2.6,12.0,404.0,470.08,378.65
2017,1,18,13,45,171.0,290.5,2.55,12.5,394.5,465.65,374.72
2017,1,18,14,0,173.0,282.0,2.5,13.0,385.0,460.54,370.6
2017,1,18,14,15,103.5,253.0,2.4,13.0,314.0,356.3,288.0
2017,1,18,14,30,34.0,224.0,2.3,13.0,243.0,265.16,214.03
2017,1,18,14,45,35.0,213.0,2.25,13.5,231.5,255.24,206.43
2017,1,18,15,0,36.0,202.0,2.2,14.0,220.0,245.26,198.52
2017,1,18,15,15,18.0,159.5,2.1,14.0,168.5,171.99,138.8
2017,1,18,15,30,0.0,117.0,2.0,14.0,117.0,112.83,89.66
2017,1,18,15,45,0.0,104.5,1.9,14.0,104.5,100.58,79.73
2017,1,18,16,0,0.0,92.0,1.8,14.0,92.0,88.33,69.62
2017,1,18,16,15,0.0,79.0,1.55,13.5,79.0,75.55,59.05
2017,1,18,16,30,0.0,66.0,1.3,13.0,66.0,62.74,48.27
2017,1,18,16,45,0.0,52.5,1.05,12.5,52.5,49.34,36.78
2017,1,18,17,0,0.0,39.0,0.8,12.0,39.0,36.23,25.36
2017,1,18,17,15,0.0,26.5,0.8,11.5,26.5,24.6,15.05
2017,1,18,17,30,0.0,14.0,0.8,11.0,14.0,12.98,4.1
2017,1,18,17,45,0.0,7.0,0.85,11.0,7.0,6.67,0.0
2017,1,18,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,19,7,45,124.5,17.5,2.4,10.5,29.0,13.87,0.0
2017,1,19,8,0,249.0,35.0,2.8,11.0,58.0,27.47,17.16
2017,1,19,8,15,350.0,47.5,2.95,11.0,102.5,45.12,28.08
2017,1,19,8,30,451.0,60.0,3.1,11.0,147.0,87.61,51.95
2017,1,19,8,45,230.5,82.0,3.3,11.5,127.0,105.23,74.33
2017,1,19,9,0,10.0,104.0,3.5,12.0,107.0,97.11,77.37
2017,1,19,9,15,16.0,122.0,3.6,12.5,127.5,116.31,93.36
2017,1,19,9,30,22.0,140.0,3.7,13.0,148.0,136.29,109.82
2017,1,19,9,45,68.0,167.5,3.8,13.5,196.5,181.88,146.81
2017,1,19,10,0,114.0,195.0,3.9,14.0,245.0,234.7,189.73
2017,1,19,10,15,465.5,144.5,3.95,14.5,376.5,365.21,295.08
2017,1,19,10,30,817.0,94.0,4.0,15.0,508.0,523.8,422.1
2017,1,19,10,45,836.5,95.0,4.05,15.5,540.5,575.03,463.07
2017,1,19,11,0,856.0,96.0,4.1,16.0,573.0,625.74,503.01
2017,1,19,11,15,866.0,97.5,4.2,16.5,598.0,670.01,537.19
2017,1,19,11,30,876.0,99.0,4.3,17.0,623.0,712.42,569.32
2017,1,19,11,45,887.5,98.0,4.4,17.5,641.0,751.1,597.19
2017,1,19,12,0,899.0,97.0,4.5,18.0,659.0,783.13,619.41
2017,1,19,12,15,902.5,97.5,4.55,18.0,667.5,811.99,640.24
2017,1,19,12,30,906.0,98.0,4.6,18.0,676.0,837.79,658.9
2017,1,19,12,45,907.5,97.0,4.65,18.5,676.5,857.11,671.67
2017,1,19,13,0,909.0,96.0,4.7,19.0,677.0,873.03,682.11
2017,1,19,13,15,907.0,95.5,4.7,19.0,668.5,883.1,689.48
2017,1,19,13,30,905.0,95.0,4.7,19.0,660.0,889.58,694.5
2017,1,19,13,45,901.0,93.5,4.75,19.0,643.0,889.6,695.43
2017,1,19,14,0,897.0,92.0,4.8,19.0,626.0,886.02,693.99
2017,1,19,14,15,888.5,90.5,4.75,19.0,601.5,882.15,691.86
2017,1,19,14,30,880.0,89.0,4.7,19.0,577.0,867.77,682.31
2017,1,19,14,45,867.5,87.0,4.7,19.0,544.5,846.08,667.95
2017,1,19,15,0,855.0,85.0,4.7,19.0,512.0,821.28,651.38
2017,1,19,15,15,836.0,82.0,4.4,18.5,473.5,787.15,627.34
2017,1,19,15,30,817.0,79.0,4.1,18.0,435.0,750.6,601.79
2017,1,19,15,45,792.5,75.0,3.85,18.0,391.0,706.55,569.56
2017,1,19,16,0,768.0,71.0,3.6,18.0,347.0,660.97,535.7
2017,1,19,16,15,728.0,66.0,3.25,17.0,299.0,602.31,492.59
2017,1,19,16,30,688.0,61.0,2.9,16.0,251.0,548.53,450.44
2017,1,19,16,45,631.5,54.0,2.6,15.5,201.5,478.82,393.02
2017,1,19,17,0,575.0,47.0,2.3,15.0,152.0,411.94,335.49
2017,1,19,17,15,468.5,37.5,2.35,14.5,105.0,319.2,255.26
2017,1,19,17,30,362.0,28.0,2.4,14.0,58.0,235.78,169.59
2017,1,19,17,45,181.0,14.0,2.45,13.5,29.0,91.29,0.0
2017,1,19,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,20,7,45,108.5,16.0,1.85,11.0,26.0,12.61,0.0
2017,1,20,8,0,217.0,32.0,1.9,12.0,52.0,24.97,15.11
2017,1,20,8,15,263.0,49.0,2.1,12.5,88.5,43.22,27.5
2017,1,20,8,30,309.0,66.0,2.3,13.0,125.0,80.21,50.74
2017,1,20,8,45,333.5,82.5,2.5,13.5,163.0,119.36,81.05
2017,1,20,9,0,358.0,99.0,2.7,14.0,201.0,161.36,116.38
2017,1,20,9,15,372.0,115.5,2.6,14.0,237.5,203.41,153.4
2017,1,20,9,30,386.0,132.0,2.5,14.0,274.0,246.8,191.56
2017,1,20,9,45,300.5,162.5,2.4,14.5,281.5,265.9,210.68
2017,1,20,10,0,215.0,193.0,2.3,15.0,289.0,274.79,219.69
2017,1,20,10,15,357.5,184.5,2.2,15.5,359.5,349.63,279.45
2017,1,20,10,30,500.0,176.0,2.1,16.0,430.0,439.27,349.97
2017,1,20,10,45,709.5,126.0,2.05,17.0,511.0,536.22,424.95
2017,1,20,11,0,919.0,76.0,2.0,18.0,592.0,641.34,504.2
2017,1,20,11,15,621.0,172.0,2.05,18.5,527.0,590.27,462.55
2017,1,20,11,30,323.0,268.0,2.1,19.0,462.0,500.41,391.21
2017,1,20,11,45,622.5,178.5,2.2,19.5,565.0,648.49,506.4
2017,1,20,12,0,922.0,89.0,2.3,20.0,668.0,792.69,610.92
2017,1,20,12,15,923.5,89.5,2.05,20.5,675.5,820.64,625.55
2017,1,20,12,30,925.0,90.0,1.8,21.0,683.0,845.36,638.46
2017,1,20,12,45,914.0,94.0,1.55,21.5,680.0,860.42,644.35
2017,1,20,13,0,903.0,98.0,1.3,22.0,677.0,871.7,647.39
2017,1,20,13,15,898.5,97.5,1.3,22.0,667.5,879.67,652.77
2017,1,20,13,30,894.0,97.0,1.3,22.0,658.0,884.04,655.97
2017,1,20,13,45,776.0,131.0,1.3,22.0,608.5,837.83,625.76
2017,1,20,14,0,658.0,165.0,1.3,22.0,559.0,776.73,585.69
2017,1,20,14,15,637.5,163.0,1.3,22.0,532.0,756.3,573.18
2017,1,20,14,30,617.0,161.0,1.3,22.0,505.0,733.31,558.42
2017,1,20,14,45,690.0,135.0,1.3,22.0,499.5,759.93,578.2
2017,1,20,15,0,763.0,109.0,1.3,22.0,494.0,780.31,593.18
2017,1,20,15,15,740.5,105.5,1.3,21.5,455.5,744.71,570.8
2017,1,20,15,30,718.0,102.0,1.3,21.0,417.0,707.14,547.25
2017,1,20,15,45,687.0,97.0,1.3,20.5,373.5,659.69,516.09
2017,1,20,16,0,656.0,92.0,1.3,20.0,330.0,611.38,483.34
2017,1,20,16,15,611.5,85.0,1.35,19.0,283.0,550.9,440.61
2017,1,20,16,30,567.0,78.0,1.4,18.0,236.0,491.28,396.53
2017,1,20,16,45,503.5,68.5,1.5,17.0,188.5,418.52,339.96
2017,1,20,17,0,440.0,59.0,1.6,16.0,141.0,349.15,283.13
2017,1,20,17,15,337.5,46.0,1.65,15.5,97.0,259.85,206.99
2017,1,20,17,30,235.0,33.0,1.7,15.0,53.0,181.63,131.66
2017,1,20,17,45,117.5,16.5,1.75,14.5,26.5,66.58,0.0
2017,1,20,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,45,0.0,10.5,2.6,10.0,10.5,9.73,0.0
2017,1,21,8,0,0.0,21.0,2.9,11.0,21.0,19.49,10.67
2017,1,21,8,15,0.0,37.0,2.9,11.5,37.0,34.17,23.25
2017,1,21,8,30,0.0,53.0,2.9,12.0,53.0,48.7,36.07
2017,1,21,8,45,0.0,70.5,2.9,13.0,70.5,64.75,49.89
2017,1,21,9,0,0.0,88.0,2.9,14.0,88.0,80.98,63.58
2017,1,21,9,15,0.0,104.0,3.1,14.5,104.0,96.01,76.1
2017,1,21,9,30,0.0,120.0,3.3,15.0,120.0,111.15,88.49
2017,1,21,9,45,39.5,156.5,3.55,16.0,174.0,161.12,128.74
2017,1,21,10,0,79.0,193.0,3.8,17.0,228.0,215.35,172.12
2017,1,21,10,15,486.0,132.0,3.8,17.5,377.0,362.72,289.83
2017,1,21,10,30,893.0,71.0,3.8,18.0,526.0,539.27,429.29
2017,1,21,10,45,910.0,70.5,3.85,19.0,559.0,590.4,468.82
2017,1,21,11,0,927.0,70.0,3.9,20.0,592.0,640.54,506.88
2017,1,21,11,15,934.5,71.0,4.0,20.5,616.5,684.88,540.59
2017,1,21,11,30,942.0,72.0,4.1,21.0,641.0,726.97,570.99
2017,1,21,11,45,939.0,76.0,4.25,21.5,656.0,762.34,595.26
2017,1,21,12,0,936.0,80.0,4.4,22.0,671.0,794.44,617.07
2017,1,21,12,15,938.0,80.5,4.55,22.0,678.5,823.16,637.98
2017,1,21,12,30,940.0,81.0,4.7,22.0,686.0,848.62,656.68
2017,1,21,12,45,939.5,80.5,4.85,22.5,685.5,867.52,669.52
2017,1,21,13,0,939.0,80.0,5.0,23.0,685.0,882.83,679.95
2017,1,21,13,15,937.0,79.5,5.05,23.0,676.5,893.24,687.8
2017,1,21,13,30,935.0,79.0,5.1,23.0,668.0,899.94,693.22
2017,1,21,13,45,934.0,76.5,5.2,23.0,652.0,901.42,695.46
2017,1,21,14,0,933.0,74.0,5.3,23.0,636.0,899.14,695.23
2017,1,21,14,15,700.0,143.0,5.2,22.5,555.0,789.12,617.68
2017,1,21,14,30,467.0,212.0,5.1,22.0,474.0,659.59,520.49
2017,1,21,14,45,390.5,214.0,5.0,22.0,425.0,581.3,461.57
2017,1,21,15,0,314.0,216.0,4.9,22.0,376.0,517.42,412.14
2017,1,21,15,15,157.0,157.0,4.5,21.5,237.0,302.58,243.48
2017,1,21,15,30,0.0,98.0,4.1,21.0,98.0,92.71,70.82
2017,1,21,15,45,0.0,88.0,3.7,20.5,88.0,82.99,63.31
2017,1,21,16,0,0.0,78.0,3.3,20.0,78.0,73.27,55.55
2017,1,21,16,15,0.0,67.0,2.9,19.0,67.0,62.52,46.92
2017,1,21,16,30,0.0,56.0,2.5,18.0,56.0,52.07,38.36
2017,1,21,16,45,0.0,45.0,2.2,17.5,45.0,41.81,29.71
2017,1,21,17,0,0.0,34.0,1.9,17.0,34.0,31.56,20.93
2017,1,21,17,15,0.0,23.5,1.9,16.5,23.5,21.8,12.44
2017,1,21,17,30,0.0,13.0,1.9,16.0,13.0,12.04,3.68
2017,1,21,17,45,0.0,6.5,1.95,15.5,6.5,6.02,0.0
2017,1,21,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
