Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,19,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,8.1,12.5,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,8.35,11.5,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,8.2,10.5,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,8.65,10.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,8.75,10.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,8.85,10.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2017,1,22,7,45,193.0,15.5,9.2,10.5,34.0,12.27,0.0
2017,1,22,8,0,386.0,31.0,9.3,11.0,68.0,24.89,15.21
2017,1,22,8,15,493.0,39.5,9.5,11.5,116.5,39.3,21.68
2017,1,22,8,30,600.0,48.0,9.7,12.0,165.0,87.24,45.89
2017,1,22,8,45,666.0,52.5,9.95,12.5,216.5,140.28,84.61
2017,1,22,9,0,732.0,57.0,10.2,13.0,268.0,198.43,133.54
2017,1,22,9,15,771.0,61.0,10.25,13.0,317.5,256.19,186.52
2017,1,22,9,30,810.0,65.0,10.3,13.0,367.0,317.38,243.4
2017,1,22,9,45,839.0,67.5,10.45,13.5,412.5,376.49,298.1
2017,1,22,10,0,868.0,70.0,10.6,14.0,458.0,437.18,353.13
2017,1,22,10,15,886.0,72.0,10.5,14.0,498.0,493.1,403.72
2017,1,22,10,30,904.0,74.0,10.4,14.0,538.0,548.64,452.81
2017,1,22,10,45,916.5,76.0,10.35,14.5,571.0,600.53,496.94
2017,1,22,11,0,929.0,78.0,10.3,15.0,604.0,651.06,538.85
2017,1,22,11,15,937.5,79.5,10.2,15.0,629.0,696.87,577.01
2017,1,22,11,30,946.0,81.0,10.1,15.0,654.0,740.5,612.1
2017,1,22,11,45,954.5,80.0,10.05,15.5,672.0,779.0,640.38
2017,1,22,12,0,963.0,79.0,10.0,16.0,690.0,814.82,666.38
2017,1,22,12,15,966.0,79.5,9.85,16.0,698.5,845.15,689.08
2017,1,22,12,30,969.0,80.0,9.7,16.0,707.0,872.17,709.23
2017,1,22,12,45,971.5,78.5,9.6,16.5,707.5,893.05,723.47
2017,1,22,13,0,974.0,77.0,9.5,17.0,708.0,910.32,735.0
2017,1,22,13,15,972.5,77.0,9.35,17.0,699.5,922.21,743.84
2017,1,22,13,30,971.0,77.0,9.2,17.0,691.0,930.28,749.93
2017,1,22,13,45,969.0,75.0,9.05,17.0,674.5,931.69,751.17
2017,1,22,14,0,967.0,73.0,8.9,17.0,658.0,929.22,749.66
2017,1,22,14,15,959.5,72.0,8.75,17.0,633.0,919.36,742.75
2017,1,22,14,30,952.0,71.0,8.6,17.0,608.0,905.78,733.21
2017,1,22,14,45,940.0,69.5,8.45,17.0,575.0,884.2,717.73
2017,1,22,15,0,928.0,68.0,8.3,17.0,542.0,859.31,699.81
2017,1,22,15,15,911.0,66.0,8.0,16.5,502.5,826.62,676.77
2017,1,22,15,30,894.0,64.0,7.7,16.0,463.0,791.27,651.52
2017,1,22,15,45,871.0,61.5,7.4,16.0,417.5,748.35,618.87
2017,1,22,16,0,848.0,59.0,7.1,16.0,372.0,703.73,584.5
2017,1,22,16,15,811.5,55.5,6.6,15.5,322.5,652.79,545.03
2017,1,22,16,30,775.0,52.0,6.1,15.0,273.0,595.54,499.17
2017,1,22,16,45,717.5,47.0,5.6,14.5,221.0,523.64,438.2
2017,1,22,17,0,660.0,42.0,5.1,14.0,169.0,454.2,376.95
2017,1,22,17,15,558.5,34.5,4.85,13.5,119.5,361.47,294.61
2017,1,22,17,30,457.0,27.0,4.6,13.0,70.0,276.54,210.19
2017,1,22,17,45,228.5,13.5,4.45,12.5,35.0,128.59,0.0
2017,1,22,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,23,7,45,240.5,13.0,1.4,8.0,37.0,10.8,0.0
2017,1,23,8,0,481.0,26.0,1.5,9.0,74.0,22.04,13.1
2017,1,23,8,15,576.0,33.0,1.3,9.5,123.0,36.73,18.87
2017,1,23,8,30,671.0,40.0,1.1,10.0,172.0,87.13,43.41
2017,1,23,8,45,717.0,46.0,0.9,11.0,222.5,140.95,82.76
2017,1,23,9,0,763.0,52.0,0.7,12.0,273.0,199.67,131.79
2017,1,23,9,15,799.0,55.5,1.0,12.5,322.5,258.0,183.84
2017,1,23,9,30,835.0,59.0,1.3,13.0,372.0,319.37,238.9
2017,1,23,9,45,861.0,61.5,1.65,14.0,417.5,379.41,292.06
2017,1,23,10,0,887.0,64.0,2.0,15.0,463.0,439.62,344.0
2017,1,23,10,15,904.0,65.5,2.25,15.5,502.5,495.43,391.54
2017,1,23,10,30,921.0,67.0,2.5,16.0,542.0,550.84,437.4
2017,1,23,10,45,934.0,68.5,2.8,16.5,574.5,603.29,479.93
2017,1,23,11,0,947.0,70.0,3.1,17.0,607.0,654.39,520.37
2017,1,23,11,15,954.5,71.0,3.25,17.0,632.5,699.77,556.1
2017,1,23,11,30,962.0,72.0,3.4,17.0,658.0,742.83,588.4
2017,1,23,11,45,967.5,72.0,3.55,17.5,675.0,780.8,614.7
2017,1,23,12,0,973.0,72.0,3.7,18.0,692.0,815.89,638.79
2017,1,23,12,15,975.0,72.5,3.8,18.0,700.0,845.74,660.05
2017,1,23,12,30,977.0,73.0,3.9,18.0,708.0,872.19,678.96
2017,1,23,12,45,976.0,73.0,4.05,18.5,707.5,892.07,692.28
2017,1,23,13,0,975.0,73.0,4.2,19.0,707.0,908.23,703.08
2017,1,23,13,15,972.5,72.5,4.15,19.0,698.0,918.73,710.36
2017,1,23,13,30,970.0,72.0,4.1,19.0,689.0,925.37,715.12
2017,1,23,13,45,964.0,71.5,4.1,19.5,671.5,925.1,714.14
2017,1,23,14,0,958.0,71.0,4.1,20.0,654.0,920.98,710.68
2017,1,23,14,15,950.0,70.0,3.95,20.0,629.0,910.73,703.67
2017,1,23,14,30,942.0,69.0,3.8,20.0,604.0,896.81,694.25
2017,1,23,14,45,927.0,68.5,3.65,20.0,570.5,874.04,678.72
2017,1,23,15,0,912.0,68.0,3.5,20.0,537.0,848.1,661.06
2017,1,23,15,15,895.5,66.0,3.1,19.5,498.0,816.11,638.88
2017,1,23,15,30,879.0,64.0,2.7,19.0,459.0,781.48,614.58
2017,1,23,15,45,855.5,61.0,2.3,19.0,414.0,737.87,582.27
2017,1,23,16,0,832.0,58.0,1.9,19.0,369.0,692.62,548.32
2017,1,23,16,15,796.5,54.5,1.8,17.5,320.0,642.91,515.36
2017,1,23,16,30,761.0,51.0,1.7,16.0,271.0,586.8,475.94
2017,1,23,16,45,706.5,46.0,1.6,15.0,220.0,517.22,421.52
2017,1,23,17,0,652.0,41.0,1.5,14.0,169.0,449.95,366.07
2017,1,23,17,15,554.5,34.0,1.55,13.5,120.0,360.15,289.53
2017,1,23,17,30,457.0,27.0,1.6,13.0,71.0,277.81,210.99
2017,1,23,17,45,228.5,13.5,1.65,12.5,35.5,129.84,0.0
2017,1,23,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,24,7,45,140.5,17.0,4.2,10.0,31.0,13.39,0.0
2017,1,24,8,0,281.0,34.0,4.4,11.0,62.0,27.54,17.64
2017,1,24,8,15,355.0,47.5,4.45,11.5,104.5,44.17,27.57
2017,1,24,8,30,429.0,61.0,4.5,12.0,147.0,85.95,51.35
2017,1,24,8,45,493.0,67.5,4.6,13.0,192.0,128.59,82.06
2017,1,24,9,0,557.0,74.0,4.7,14.0,237.0,178.59,122.99
2017,1,24,9,15,536.5,93.5,4.9,14.5,272.5,226.45,167.42
2017,1,24,9,30,516.0,113.0,5.1,15.0,308.0,269.41,207.43
2017,1,24,9,45,533.5,125.5,5.35,16.0,347.5,318.6,250.43
2017,1,24,10,0,551.0,138.0,5.6,17.0,387.0,368.92,293.37
2017,1,24,10,15,708.0,109.0,5.6,17.5,457.5,447.75,358.22
2017,1,24,10,30,865.0,80.0,5.6,18.0,528.0,536.77,430.73
2017,1,24,10,45,712.0,132.5,5.7,19.0,516.0,546.1,437.61
2017,1,24,11,0,559.0,185.0,5.8,20.0,504.0,536.13,428.17
2017,1,24,11,15,735.0,135.5,5.8,20.0,574.0,629.6,503.36
2017,1,24,11,30,911.0,86.0,5.8,20.0,644.0,724.01,577.82
2017,1,24,11,45,927.0,82.5,5.85,20.5,663.0,764.31,605.92
2017,1,24,12,0,943.0,79.0,5.9,21.0,682.0,802.42,632.4
2017,1,24,12,15,945.5,79.5,5.85,21.0,691.0,832.01,653.32
2017,1,24,12,30,948.0,80.0,5.8,21.0,700.0,858.32,671.88
2017,1,24,12,45,950.0,79.5,5.75,21.5,700.5,879.69,685.54
2017,1,24,13,0,952.0,79.0,5.7,22.0,701.0,897.52,696.7
2017,1,24,13,15,949.5,78.5,5.55,22.0,692.5,907.88,703.42
2017,1,24,13,30,947.0,78.0,5.4,22.0,684.0,914.45,707.59
2017,1,24,13,45,941.5,77.5,5.25,22.5,667.5,914.64,705.95
2017,1,24,14,0,936.0,77.0,5.1,23.0,651.0,911.06,701.84
2017,1,24,14,15,928.5,76.0,4.9,23.0,626.0,901.43,694.68
2017,1,24,14,30,921.0,75.0,4.7,23.0,601.0,888.19,685.15
2017,1,24,14,45,907.5,74.0,4.55,23.0,568.5,866.39,670.04
2017,1,24,15,0,894.0,73.0,4.4,23.0,536.0,841.43,652.92
2017,1,24,15,15,585.0,132.0,4.0,22.5,426.0,655.72,518.77
2017,1,24,15,30,276.0,191.0,3.6,22.0,316.0,451.16,359.47
2017,1,24,15,45,539.0,128.0,3.25,22.0,341.5,583.97,467.19
2017,1,24,16,0,802.0,65.0,2.9,22.0,367.0,687.69,545.13
2017,1,24,16,15,765.0,61.0,2.6,21.0,318.5,630.92,503.93
2017,1,24,16,30,728.0,57.0,2.3,20.0,270.0,574.1,462.06
2017,1,24,16,45,665.0,52.5,2.05,19.0,218.5,500.75,404.51
2017,1,24,17,0,602.0,48.0,1.8,18.0,167.0,435.39,350.49
2017,1,24,17,15,502.5,39.0,1.8,17.5,119.0,344.42,273.93
2017,1,24,17,30,403.0,30.0,1.8,17.0,71.0,261.94,197.87
2017,1,24,17,45,201.5,15.0,1.8,16.5,35.5,123.67,2.67
2017,1,24,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,25,7,45,217.5,15.0,4.6,9.5,37.0,11.68,0.0
2017,1,25,8,0,435.0,30.0,4.8,10.0,74.0,23.74,14.57
2017,1,25,8,15,535.5,38.0,4.85,10.5,123.5,40.69,22.65
2017,1,25,8,30,636.0,46.0,4.9,11.0,173.0,90.07,47.14
2017,1,25,8,45,508.0,72.5,5.0,11.5,191.5,135.31,87.6
2017,1,25,9,0,380.0,99.0,5.1,12.0,210.0,165.33,120.06
2017,1,25,9,15,600.5,82.0,5.15,12.0,293.0,231.9,171.56
2017,1,25,9,30,821.0,65.0,5.2,12.0,376.0,321.56,245.66
2017,1,25,9,45,721.5,92.0,5.3,12.5,389.0,357.62,282.73
2017,1,25,10,0,622.0,119.0,5.4,13.0,402.0,383.1,308.6
2017,1,25,10,15,763.5,97.0,5.4,13.0,474.0,462.79,376.06
2017,1,25,10,30,905.0,75.0,5.4,13.0,546.0,552.32,450.87
2017,1,25,10,45,728.0,131.5,5.4,13.5,525.0,554.76,453.02
2017,1,25,11,0,551.0,188.0,5.4,14.0,504.0,534.73,435.96
2017,1,25,11,15,528.5,205.5,5.4,14.0,519.0,563.33,458.84
2017,1,25,11,30,506.0,223.0,5.4,14.0,534.0,588.8,478.6
2017,1,25,11,45,483.5,238.5,5.45,14.5,542.5,609.2,493.33
2017,1,25,12,0,461.0,254.0,5.5,15.0,551.0,626.66,505.52
2017,1,25,12,15,396.0,276.0,5.45,15.5,533.5,606.15,487.46
2017,1,25,12,30,331.0,298.0,5.4,16.0,516.0,589.95,472.51
2017,1,25,12,45,215.5,306.0,5.4,16.5,448.0,502.0,401.6
2017,1,25,13,0,100.0,314.0,5.4,17.0,380.0,408.16,325.1
2017,1,25,13,15,363.0,254.0,5.35,17.0,488.5,594.28,477.27
2017,1,25,13,30,626.0,194.0,5.3,17.0,597.0,778.86,622.04
2017,1,25,13,45,604.5,195.0,5.3,17.5,576.0,761.91,607.69
2017,1,25,14,0,583.0,196.0,5.3,18.0,555.0,747.03,595.82
2017,1,25,14,15,516.5,209.0,5.05,17.5,517.5,704.25,563.17
2017,1,25,14,30,450.0,222.0,4.8,17.0,480.0,659.86,529.16
2017,1,25,14,45,367.5,225.0,4.55,16.5,428.0,577.48,466.07
2017,1,25,15,0,285.0,228.0,4.3,16.0,376.0,509.54,412.9
2017,1,25,15,15,409.0,186.0,4.15,15.5,381.5,570.65,465.09
2017,1,25,15,30,533.0,144.0,4.0,15.0,387.0,612.25,501.59
2017,1,25,15,45,515.5,133.0,3.85,15.0,349.5,573.19,471.46
2017,1,25,16,0,498.0,122.0,3.7,15.0,312.0,533.17,440.5
2017,1,25,16,15,479.5,107.5,3.5,14.0,271.0,487.44,405.83
2017,1,25,16,30,461.0,93.0,3.3,13.0,230.0,441.3,369.58
2017,1,25,16,45,421.5,80.0,3.1,12.5,187.0,383.82,321.69
2017,1,25,17,0,382.0,67.0,2.9,12.0,144.0,328.47,273.81
2017,1,25,17,15,321.5,51.0,2.85,11.5,103.0,260.36,213.65
2017,1,25,17,30,261.0,35.0,2.8,11.0,62.0,197.38,153.94
2017,1,25,17,45,130.5,17.5,2.8,10.5,31.0,94.16,15.84
2017,1,25,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,7,45,24.0,18.0,2.65,4.0,20.5,15.85,0.0
2017,1,26,8,0,48.0,36.0,3.0,5.0,41.0,30.68,21.05
2017,1,26,8,15,64.0,57.0,3.15,5.5,68.0,49.03,36.01
2017,1,26,8,30,80.0,78.0,3.3,6.0,95.0,74.0,55.88
2017,1,26,8,45,90.0,99.0,3.45,7.0,122.5,100.49,78.01
2017,1,26,9,0,100.0,120.0,3.6,8.0,150.0,128.46,101.8
2017,1,26,9,15,263.0,125.0,3.65,8.0,221.5,183.18,143.73
2017,1,26,9,30,426.0,130.0,3.7,8.0,293.0,257.47,204.42
2017,1,26,9,45,656.0,100.0,3.75,8.5,384.0,341.74,273.57
2017,1,26,10,0,886.0,70.0,3.8,9.0,475.0,446.96,361.03
2017,1,26,10,15,903.0,72.0,3.7,9.0,515.0,503.64,410.76
2017,1,26,10,30,920.0,74.0,3.6,9.0,555.0,559.94,458.82
2017,1,26,10,45,931.5,76.0,3.5,9.5,588.0,612.44,501.53
2017,1,26,11,0,943.0,78.0,3.4,10.0,621.0,663.47,541.65
2017,1,26,11,15,951.0,79.0,3.2,10.0,647.0,709.42,577.29
2017,1,26,11,30,959.0,80.0,3.0,10.0,673.0,753.11,609.15
2017,1,26,11,45,963.0,81.5,2.9,10.0,690.0,791.94,636.34
2017,1,26,12,0,967.0,83.0,2.8,10.0,707.0,827.82,661.11
2017,1,26,12,15,969.5,83.0,2.65,10.0,716.0,857.74,680.98
2017,1,26,12,30,972.0,83.0,2.5,10.0,725.0,884.3,698.25
2017,1,26,12,45,972.0,83.0,2.45,10.5,725.0,905.27,711.06
2017,1,26,13,0,972.0,83.0,2.4,11.0,725.0,922.56,721.32
2017,1,26,13,15,969.5,82.5,2.3,11.0,716.0,933.35,727.96
2017,1,26,13,30,967.0,82.0,2.2,11.0,707.0,940.28,732.05
2017,1,26,13,45,818.0,125.0,2.1,11.5,644.5,872.43,682.72
2017,1,26,14,0,669.0,168.0,2.0,12.0,582.0,797.68,628.86
2017,1,26,14,15,803.5,123.5,1.95,12.0,601.5,859.21,673.86
2017,1,26,14,30,938.0,79.0,1.9,12.0,621.0,911.83,710.65
2017,1,26,14,45,924.0,77.5,1.9,12.0,587.0,888.85,695.3
2017,1,26,15,0,910.0,76.0,1.9,12.0,553.0,862.64,678.54
2017,1,26,15,15,892.0,74.0,1.8,11.5,513.0,829.52,656.99
2017,1,26,15,30,874.0,72.0,1.7,11.0,473.0,800.57,638.32
2017,1,26,15,45,848.5,69.0,1.65,11.0,427.5,755.26,606.79
2017,1,26,16,0,823.0,66.0,1.6,11.0,382.0,708.29,573.62
2017,1,26,16,15,786.5,62.0,1.4,10.5,332.0,650.99,531.59
2017,1,26,16,30,750.0,58.0,1.2,10.0,282.0,593.54,488.13
2017,1,26,16,45,692.5,53.0,1.05,9.5,230.0,521.88,430.7
2017,1,26,17,0,635.0,48.0,0.9,9.0,178.0,452.57,372.65
2017,1,26,17,15,539.5,39.5,0.95,8.0,128.5,367.29,300.48
2017,1,26,17,30,444.0,31.0,1.0,7.0,79.0,285.08,224.94
2017,1,26,17,45,222.0,15.5,1.1,6.5,39.5,135.92,42.35
2017,1,26,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,27,7,45,179.0,17.5,3.25,2.0,36.5,13.85,0.0
2017,1,27,8,0,358.0,35.0,3.5,3.0,73.0,28.27,19.21
2017,1,27,8,15,457.5,45.5,3.55,3.5,121.5,43.71,26.91
2017,1,27,8,30,557.0,56.0,3.6,4.0,170.0,91.02,52.36
2017,1,27,8,45,346.5,88.5,3.65,5.0,166.0,125.94,88.96
2017,1,27,9,0,136.0,121.0,3.7,6.0,162.0,136.4,107.88
2017,1,27,9,15,117.0,142.0,4.0,6.5,181.0,160.47,130.03
2017,1,27,9,30,98.0,163.0,4.3,7.0,200.0,181.31,148.87
2017,1,27,9,45,59.0,168.5,4.6,8.0,191.5,179.11,147.59
2017,1,27,10,0,20.0,174.0,4.9,9.0,183.0,170.52,140.19
2017,1,27,10,15,21.0,189.0,4.8,9.0,199.0,186.74,153.58
2017,1,27,10,30,22.0,204.0,4.7,9.0,215.0,203.13,166.97
2017,1,27,10,45,85.5,238.5,4.6,9.5,287.5,278.51,229.43
2017,1,27,11,0,149.0,273.0,4.5,10.0,360.0,362.52,297.81
2017,1,27,11,15,260.5,269.5,4.4,10.0,428.5,447.0,367.12
2017,1,27,11,30,372.0,266.0,4.3,10.0,497.0,533.62,437.19
2017,1,27,11,45,284.5,290.0,4.2,10.5,469.5,510.92,416.24
2017,1,27,12,0,197.0,314.0,4.1,11.0,442.0,473.16,383.74
2017,1,27,12,15,184.0,319.0,4.0,11.0,440.0,476.5,385.98
2017,1,27,12,30,171.0,324.0,3.9,11.0,438.0,478.63,387.13
2017,1,27,12,45,197.5,322.5,3.85,11.5,453.5,505.39,407.99
2017,1,27,13,0,224.0,321.0,3.8,12.0,469.0,532.38,428.79
2017,1,27,13,15,195.5,318.5,3.7,12.0,447.0,510.83,411.36
2017,1,27,13,30,167.0,316.0,3.6,12.0,425.0,487.92,393.07
2017,1,27,13,45,89.5,266.5,3.5,12.0,325.0,354.5,287.09
2017,1,27,14,0,12.0,217.0,3.4,12.0,225.0,222.04,178.81
2017,1,27,14,15,73.5,245.5,3.35,11.5,289.0,320.68,261.69
2017,1,27,14,30,135.0,274.0,3.3,11.0,353.0,423.04,345.42
2017,1,27,14,45,76.5,235.5,3.3,11.0,280.0,315.39,258.22
2017,1,27,15,0,18.0,197.0,3.3,11.0,207.0,210.5,171.63
2017,1,27,15,15,9.0,151.0,3.15,10.5,156.0,154.36,125.65
2017,1,27,15,30,0.0,105.0,3.0,10.0,105.0,99.57,79.73
2017,1,27,15,45,0.0,94.5,2.95,10.0,94.5,89.35,71.32
2017,1,27,16,0,0.0,84.0,2.9,10.0,84.0,79.14,62.78
2017,1,27,16,15,0.0,72.5,2.55,9.5,72.5,67.9,53.36
2017,1,27,16,30,0.0,61.0,2.2,9.0,61.0,56.73,43.87
2017,1,27,16,45,0.0,49.5,1.9,8.5,49.5,46.0,34.59
2017,1,27,17,0,0.0,38.0,1.6,8.0,38.0,35.29,25.16
2017,1,27,17,15,0.0,27.0,1.55,7.5,27.0,25.05,16.02
2017,1,27,17,30,0.0,16.0,1.5,7.0,16.0,14.83,6.77
2017,1,27,17,45,0.0,8.0,1.45,6.5,8.0,7.41,0.0
2017,1,27,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,28,7,45,58.5,19.5,3.3,4.5,26.0,16.31,0.57
2017,1,28,8,0,117.0,39.0,3.5,5.0,52.0,31.73,22.13
2017,1,28,8,15,150.0,60.0,3.7,5.5,85.5,51.19,36.87
2017,1,28,8,30,183.0,81.0,3.9,6.0,119.0,83.39,60.01
2017,1,28,8,45,221.0,97.5,4.15,6.5,155.5,116.8,86.33
2017,1,28,9,0,259.0,114.0,4.4,7.0,192.0,154.67,118.17
2017,1,28,9,15,371.5,118.0,4.4,7.5,250.5,205.56,159.56
2017,1,28,9,30,484.0,122.0,4.4,8.0,309.0,268.51,212.65
2017,1,28,9,45,685.5,98.0,4.45,9.0,396.5,351.43,281.29
2017,1,28,10,0,887.0,74.0,4.5,10.0,484.0,452.59,365.41
2017,1,28,10,15,905.5,76.0,4.35,10.0,525.0,510.52,416.07
2017,1,28,10,30,924.0,78.0,4.2,10.0,566.0,568.01,464.87
2017,1,28,10,45,945.5,76.5,4.05,10.5,602.5,623.03,509.32
2017,1,28,11,0,967.0,75.0,3.9,11.0,639.0,677.36,552.0
2017,1,28,11,15,976.0,76.0,3.8,11.0,665.5,725.14,589.49
2017,1,28,11,30,985.0,77.0,3.7,11.0,692.0,770.64,622.97
2017,1,28,11,45,991.5,77.5,3.65,11.5,711.0,811.28,650.72
2017,1,28,12,0,998.0,78.0,3.6,12.0,730.0,849.01,676.03
2017,1,28,12,15,1001.0,78.5,3.6,12.0,739.0,880.88,698.44
2017,1,28,12,30,1004.0,79.0,3.6,12.0,748.0,909.29,718.38
2017,1,28,12,45,1006.0,78.0,3.65,12.5,748.5,931.57,732.97
2017,1,28,13,0,1008.0,77.0,3.7,13.0,749.0,950.07,744.97
2017,1,28,13,15,1005.5,76.5,3.7,13.0,740.5,961.38,753.09
2017,1,28,13,30,1003.0,76.0,3.7,13.0,732.0,968.68,758.6
2017,1,28,13,45,999.0,74.5,3.75,13.0,714.5,969.44,760.04
2017,1,28,14,0,995.0,73.0,3.8,13.0,697.0,966.16,758.86
2017,1,28,14,15,987.5,72.0,3.75,13.0,671.0,956.41,752.66
2017,1,28,14,30,980.0,71.0,3.7,13.0,645.0,942.8,743.9
2017,1,28,14,45,966.0,70.5,3.7,13.0,611.0,920.49,729.39
2017,1,28,15,0,952.0,70.0,3.7,13.0,577.0,894.78,712.53
2017,1,28,15,15,936.0,68.0,3.55,12.5,536.5,862.37,691.19
2017,1,28,15,30,920.0,66.0,3.4,12.0,496.0,827.12,667.61
2017,1,28,15,45,897.5,63.5,3.3,12.0,449.5,783.62,636.69
2017,1,28,16,0,875.0,61.0,3.2,12.0,403.0,738.25,603.92
2017,1,28,16,15,841.5,57.5,2.75,11.0,352.0,688.15,567.27
2017,1,28,16,30,808.0,54.0,2.3,10.0,301.0,631.26,524.12
2017,1,28,16,45,756.0,49.5,1.9,9.0,247.5,561.28,467.83
2017,1,28,17,0,704.0,45.0,1.5,8.0,194.0,493.17,409.93
2017,1,28,17,15,614.0,38.0,1.5,7.5,142.0,403.71,333.06
2017,1,28,17,30,524.0,31.0,1.5,7.0,90.0,320.7,256.29
2017,1,28,17,45,262.0,15.5,1.5,6.5,45.0,153.55,74.87
2017,1,28,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2017,1,29,7,45,253.0,14.5,4.45,4.0,42.0,11.97,0.0
2017,1,29,8,0,506.0,29.0,4.6,5.0,84.0,24.6,15.96
2017,1,29,8,15,598.0,36.0,4.45,6.0,135.5,39.8,21.41
2017,1,29,8,30,690.0,43.0,4.3,7.0,187.0,91.74,47.13
2017,1,29,8,45,747.0,46.5,4.15,8.0,240.0,146.35,87.42
2017,1,29,9,0,804.0,50.0,4.0,9.0,293.0,207.18,139.37
2017,1,29,9,15,837.0,53.0,4.05,10.0,343.5,268.72,195.5
2017,1,29,9,30,870.0,56.0,4.1,11.0,394.0,331.1,252.54
2017,1,29,9,45,893.5,58.0,4.2,12.0,440.5,391.24,306.99
2017,1,29,10,0,917.0,60.0,4.3,13.0,487.0,452.25,360.55
2017,1,29,10,15,933.0,61.5,4.4,13.5,527.0,509.73,410.36
2017,1,29,10,30,949.0,63.0,4.5,14.0,567.0,566.66,458.2
2017,1,29,10,45,958.0,65.5,4.65,15.0,600.5,619.81,500.88
2017,1,29,11,0,967.0,68.0,4.8,16.0,634.0,671.22,540.87
2017,1,29,11,15,975.0,69.0,4.7,16.0,660.0,718.37,577.65
2017,1,29,11,30,983.0,70.0,4.6,16.0,686.0,763.17,610.06
2017,1,29,11,45,984.0,72.5,4.6,16.5,703.5,801.93,636.56
2017,1,29,12,0,985.0,75.0,4.6,17.0,721.0,837.48,660.5
2017,1,29,12,15,987.0,75.5,4.55,17.0,730.0,868.25,681.81
2017,1,29,12,30,989.0,76.0,4.5,17.0,739.0,895.55,700.59
2017,1,29,12,45,986.5,77.0,4.45,17.0,739.0,916.08,714.57
2017,1,29,13,0,984.0,78.0,4.4,17.0,739.0,932.77,725.93
2017,1,29,13,15,982.0,78.0,4.25,17.0,730.0,944.86,733.57
2017,1,29,13,30,980.0,78.0,4.1,17.0,721.0,953.03,738.82
2017,1,29,13,45,973.0,78.0,4.0,17.0,703.5,952.88,738.68
2017,1,29,14,0,966.0,78.0,3.9,17.0,686.0,948.8,736.01
2017,1,29,14,15,958.5,77.0,3.8,17.0,661.0,939.23,729.68
2017,1,29,14,30,951.0,76.0,3.7,17.0,636.0,925.89,720.9
2017,1,29,14,45,935.0,76.0,3.6,17.0,602.0,902.84,705.4
2017,1,29,15,0,919.0,76.0,3.5,17.0,568.0,876.57,687.74
2017,1,29,15,15,902.5,74.0,3.1,16.5,528.0,844.43,665.32
2017,1,29,15,30,886.0,72.0,2.7,16.0,488.0,809.57,640.73
2017,1,29,15,45,863.0,69.0,2.35,16.0,442.5,772.54,613.42
2017,1,29,16,0,840.0,66.0,2.0,16.0,397.0,726.83,579.4
2017,1,29,16,15,805.5,62.0,1.8,15.0,346.5,670.12,539.81
2017,1,29,16,30,771.0,58.0,1.6,14.0,296.0,613.06,498.68
2017,1,29,16,45,719.0,53.0,1.45,13.0,244.0,543.68,445.13
2017,1,29,17,0,667.0,48.0,1.3,12.0,192.0,476.21,390.14
2017,1,29,17,15,576.5,40.5,1.3,11.5,140.5,387.15,315.08
2017,1,29,17,30,486.0,33.0,1.3,11.0,89.0,304.53,240.73
2017,1,29,17,45,243.0,16.5,1.35,10.5,44.5,150.51,80.99
2017,1,29,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,30,7,45,269.0,14.0,3.4,9.0,44.0,11.45,0.02
2017,1,30,8,0,538.0,28.0,3.7,10.0,88.0,23.53,14.73
2017,1,30,8,15,627.0,34.5,3.6,10.5,140.0,38.99,19.82
2017,1,30,8,30,716.0,41.0,3.5,11.0,192.0,92.11,45.64
2017,1,30,8,45,767.5,45.0,3.45,12.0,245.5,148.1,86.62
2017,1,30,9,0,819.0,49.0,3.4,13.0,299.0,211.42,140.14
2017,1,30,9,15,852.0,52.0,3.15,14.0,350.0,272.18,194.64
2017,1,30,9,30,885.0,55.0,2.9,15.0,401.0,335.52,251.16
2017,1,30,9,45,907.5,57.5,2.65,16.0,448.0,396.72,304.77
2017,1,30,10,0,930.0,60.0,2.4,17.0,495.0,458.67,356.84
2017,1,30,10,15,945.5,61.5,2.45,17.5,535.5,516.7,405.25
2017,1,30,10,30,961.0,63.0,2.5,18.0,576.0,574.1,451.52
2017,1,30,10,45,972.0,64.5,2.6,19.0,610.0,628.01,492.9
2017,1,30,11,0,983.0,66.0,2.7,20.0,644.0,680.3,531.67
2017,1,30,11,15,990.0,66.5,2.7,20.5,670.0,727.0,565.75
2017,1,30,11,30,997.0,67.0,2.7,21.0,696.0,771.21,595.23
2017,1,30,11,45,1001.0,68.0,2.7,21.5,714.0,811.07,621.08
2017,1,30,12,0,1005.0,69.0,2.7,22.0,732.0,847.83,644.53
2017,1,30,12,15,1007.0,69.5,2.7,22.0,741.0,879.18,665.35
2017,1,30,12,30,1009.0,70.0,2.7,22.0,750.0,906.99,683.78
2017,1,30,12,45,1007.5,70.5,2.75,22.0,750.0,928.21,698.21
2017,1,30,13,0,1006.0,71.0,2.8,22.0,750.0,945.52,710.19
2017,1,30,13,15,1003.5,70.5,2.8,22.0,741.0,956.86,717.9
2017,1,30,13,30,1001.0,70.0,2.8,22.0,732.0,964.17,723.12
2017,1,30,13,45,994.0,70.5,2.85,22.0,714.5,964.66,724.41
2017,1,30,14,0,987.0,71.0,2.9,22.0,697.0,961.14,723.24
2017,1,30,14,15,979.0,70.0,2.85,21.5,671.0,951.0,718.35
2017,1,30,14,30,971.0,69.0,2.8,21.0,645.0,937.01,711.03
2017,1,30,14,45,954.0,70.0,2.75,21.0,610.5,914.02,696.33
2017,1,30,15,0,937.0,71.0,2.7,21.0,576.0,887.77,679.51
2017,1,30,15,15,921.0,69.0,2.45,20.5,536.0,855.6,658.29
2017,1,30,15,30,905.0,67.0,2.2,20.0,496.0,820.62,634.97
2017,1,30,15,45,879.0,65.0,2.0,20.0,449.5,775.32,603.32
2017,1,30,16,0,853.0,63.0,1.8,20.0,403.0,734.73,574.73
2017,1,30,16,15,819.5,59.5,1.7,18.5,352.5,678.87,538.32
2017,1,30,16,30,786.0,56.0,1.6,17.0,302.0,622.56,500.15
2017,1,30,16,45,730.5,51.5,1.55,16.0,248.5,550.88,446.49
2017,1,30,17,0,675.0,47.0,1.5,15.0,195.0,481.4,391.14
2017,1,30,17,15,587.0,39.5,1.55,14.0,143.5,393.27,318.26
2017,1,30,17,30,499.0,32.0,1.6,13.0,92.0,311.58,245.93
2017,1,30,17,45,249.5,16.0,1.7,12.5,46.0,153.82,89.58
2017,1,30,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,31,7,45,256.0,15.5,3.55,8.0,44.5,12.82,1.41
2017,1,31,8,0,512.0,31.0,3.9,9.0,89.0,26.43,17.38
2017,1,31,8,15,602.5,38.5,3.85,10.0,141.5,42.56,23.05
2017,1,31,8,30,693.0,46.0,3.8,11.0,194.0,95.32,49.2
2017,1,31,8,45,744.0,51.0,3.75,12.0,247.0,150.91,90.07
2017,1,31,9,0,795.0,56.0,3.7,13.0,300.0,212.07,141.76
2017,1,31,9,15,829.0,59.5,3.95,13.5,351.5,272.61,196.49
2017,1,31,9,30,863.0,63.0,4.2,14.0,403.0,335.97,254.04
2017,1,31,9,45,884.0,66.5,4.45,15.0,449.5,397.79,309.31
2017,1,31,10,0,905.0,70.0,4.7,16.0,496.0,459.08,362.65
2017,1,31,10,15,921.5,72.0,4.9,16.5,537.0,517.05,412.46
2017,1,31,10,30,938.0,74.0,5.1,17.0,578.0,574.56,460.48
2017,1,31,10,45,947.0,76.5,5.3,17.5,611.0,627.52,503.69
2017,1,31,11,0,956.0,79.0,5.5,18.0,644.0,678.75,544.46
2017,1,31,11,15,963.5,80.0,5.5,18.5,670.5,725.44,580.18
2017,1,31,11,30,971.0,81.0,5.5,19.0,697.0,769.78,611.84
2017,1,31,11,45,974.5,82.5,5.5,19.5,714.0,809.14,638.81
2017,1,31,12,0,978.0,84.0,5.5,20.0,731.0,845.46,663.35
2017,1,31,12,15,979.5,84.0,5.4,20.0,740.0,875.34,683.85
2017,1,31,12,30,981.0,84.0,5.3,20.0,749.0,901.74,701.82
2017,1,31,12,45,978.0,85.5,5.2,20.0,748.5,922.45,715.72
2017,1,31,13,0,975.0,87.0,5.1,20.0,748.0,939.33,726.97
2017,1,31,13,15,972.0,86.5,4.95,20.0,739.0,950.07,733.61
2017,1,31,13,30,969.0,86.0,4.8,20.0,730.0,956.89,737.63
2017,1,31,13,45,961.0,86.0,4.65,20.5,712.0,955.94,734.89
2017,1,31,14,0,953.0,86.0,4.5,21.0,694.0,951.09,729.63
2017,1,31,14,15,944.5,85.0,4.35,20.5,668.0,940.81,723.83
2017,1,31,14,30,936.0,84.0,4.2,20.0,642.0,926.81,715.82
2017,1,31,14,45,922.0,83.0,4.1,20.0,608.0,904.47,700.98
2017,1,31,15,0,908.0,82.0,4.0,20.0,574.0,878.88,683.94
2017,1,31,15,15,891.0,79.5,3.65,19.5,534.0,845.92,661.66
2017,1,31,15,30,874.0,77.0,3.3,19.0,494.0,817.14,642.25
2017,1,31,15,45,848.5,74.0,3.0,19.0,447.5,771.53,609.48
2017,1,31,16,0,823.0,71.0,2.7,19.0,401.0,724.2,575.19
2017,1,31,16,15,787.5,67.0,2.45,18.0,351.0,667.11,535.36
2017,1,31,16,30,752.0,63.0,2.2,17.0,301.0,609.72,494.07
2017,1,31,16,45,698.5,57.5,2.0,16.0,248.0,539.12,439.64
2017,1,31,17,0,645.0,52.0,1.8,15.0,195.0,470.52,384.07
2017,1,31,17,15,556.0,43.5,1.85,14.0,144.0,387.08,314.45
2017,1,31,17,30,467.0,35.0,1.9,13.0,93.0,305.84,242.64
2017,1,31,17,45,301.5,22.5,1.95,12.5,53.0,188.28,117.64
2017,1,31,18,0,136.0,10.0,2.0,12.0,13.0,64.87,0.0
2017,1,31,18,15,68.0,5.0,2.05,12.0,6.5,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
