Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,1,7,45,202.5,18.5,3.35,11.0,42.0,14.43,2.87
2017,2,1,8,0,405.0,37.0,3.7,12.0,84.0,29.62,19.95
2017,2,1,8,15,500.0,46.5,3.8,12.5,134.5,45.63,26.54
2017,2,1,8,30,595.0,56.0,3.9,13.0,185.0,94.71,52.02
2017,2,1,8,45,339.5,91.0,4.05,14.0,169.0,127.57,87.73
2017,2,1,9,0,84.0,126.0,4.2,15.0,153.0,130.56,101.58
2017,2,1,9,15,138.5,147.5,4.3,15.5,199.5,170.95,133.77
2017,2,1,9,30,193.0,169.0,4.4,16.0,246.0,217.92,171.81
2017,2,1,9,45,523.0,125.0,4.55,17.0,365.5,316.76,247.92
2017,2,1,10,0,853.0,81.0,4.7,18.0,485.0,448.57,352.34
2017,2,1,10,15,871.0,83.5,4.7,18.5,526.0,505.79,400.28
2017,2,1,10,30,889.0,86.0,4.7,19.0,567.0,562.87,446.81
2017,2,1,10,45,904.0,87.0,4.75,19.5,601.5,614.87,488.28
2017,2,1,11,0,919.0,88.0,4.8,20.0,636.0,666.57,528.34
2017,2,1,11,15,928.0,89.5,4.8,20.0,662.0,713.44,564.63
2017,2,1,11,30,937.0,91.0,4.8,20.0,688.0,758.19,597.65
2017,2,1,11,45,944.5,91.0,4.8,20.5,706.5,797.88,624.52
2017,2,1,12,0,952.0,91.0,4.8,21.0,725.0,834.86,649.19
2017,2,1,12,15,955.0,91.5,4.8,21.5,734.5,865.91,669.44
2017,2,1,12,30,958.0,92.0,4.8,22.0,744.0,893.64,687.28
2017,2,1,12,45,958.5,91.5,4.8,22.5,744.5,914.72,700.44
2017,2,1,13,0,959.0,91.0,4.8,23.0,745.0,932.13,711.12
2017,2,1,13,15,956.0,91.0,4.7,23.0,736.5,943.32,718.27
2017,2,1,13,30,953.0,91.0,4.6,23.0,728.0,950.65,722.9
2017,2,1,13,45,947.5,90.0,4.55,23.0,710.5,950.76,723.11
2017,2,1,14,0,942.0,89.0,4.5,23.0,693.0,947.0,720.88
2017,2,1,14,15,933.5,87.5,4.35,23.0,667.5,936.2,713.54
2017,2,1,14,30,925.0,86.0,4.2,23.0,642.0,921.71,703.91
2017,2,1,14,45,913.5,84.5,4.05,23.0,608.5,901.07,690.14
2017,2,1,15,0,902.0,83.0,3.9,23.0,575.0,877.11,674.18
2017,2,1,15,15,885.0,80.5,3.5,22.5,535.0,851.33,656.94
2017,2,1,15,30,868.0,78.0,3.1,22.0,495.0,815.57,632.48
2017,2,1,15,45,843.5,75.0,2.75,22.0,449.0,770.84,600.48
2017,2,1,16,0,819.0,72.0,2.4,22.0,403.0,724.34,566.9
2017,2,1,16,15,784.5,67.5,2.15,21.0,353.0,667.38,527.77
2017,2,1,16,30,750.0,63.0,1.9,20.0,303.0,610.09,487.18
2017,2,1,16,45,699.0,57.5,1.7,19.0,250.5,541.05,434.96
2017,2,1,17,0,648.0,52.0,1.5,18.0,198.0,473.84,381.42
2017,2,1,17,15,561.0,44.0,1.5,17.0,146.5,391.62,313.93
2017,2,1,17,30,474.0,36.0,1.5,16.0,95.0,311.49,244.37
2017,2,1,17,45,312.5,23.5,1.55,15.5,54.5,196.18,126.9
2017,2,1,18,0,151.0,11.0,1.6,15.0,14.0,72.19,0.0
2017,2,1,18,15,75.5,5.5,1.6,14.5,7.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,2,2,7,45,168.5,20.5,5.45,6.5,40.5,16.18,4.72
2017,2,2,8,0,337.0,41.0,5.7,7.0,81.0,33.31,23.69
2017,2,2,8,15,432.5,52.5,5.7,7.5,130.0,50.13,31.71
2017,2,2,8,30,528.0,64.0,5.7,8.0,179.0,97.03,57.67
2017,2,2,8,45,586.5,72.0,5.75,8.5,230.5,147.0,95.23
2017,2,2,9,0,645.0,80.0,5.8,9.0,282.0,203.7,143.53
2017,2,2,9,15,685.0,85.5,5.7,9.5,331.5,259.62,194.2
2017,2,2,9,30,725.0,91.0,5.6,10.0,381.0,319.35,248.52
2017,2,2,9,45,366.5,129.0,5.5,10.5,276.0,262.52,211.83
2017,2,2,10,0,8.0,167.0,5.4,11.0,171.0,158.77,129.18
2017,2,2,10,15,9.5,180.5,5.3,11.5,186.0,173.08,140.68
2017,2,2,10,30,11.0,194.0,5.2,12.0,201.0,187.61,152.13
2017,2,2,10,45,11.5,201.5,5.1,12.5,208.5,196.05,158.48
2017,2,2,11,0,12.0,209.0,5.0,13.0,216.0,204.52,164.83
2017,2,2,11,15,10.0,207.0,4.9,13.0,213.0,202.19,162.6
2017,2,2,11,30,8.0,205.0,4.8,13.0,210.0,199.61,160.22
2017,2,2,11,45,12.5,224.0,4.75,13.5,232.0,222.16,178.17
2017,2,2,12,0,17.0,243.0,4.7,14.0,254.0,245.27,196.38
2017,2,2,12,15,20.5,255.0,4.6,14.0,269.0,261.1,208.99
2017,2,2,12,30,24.0,267.0,4.5,14.0,284.0,277.26,221.86
2017,2,2,12,45,17.5,247.0,4.4,14.5,259.5,252.7,201.57
2017,2,2,13,0,11.0,227.0,4.3,15.0,235.0,227.76,181.08
2017,2,2,13,15,23.0,253.5,4.2,15.0,269.5,266.13,212.22
2017,2,2,13,30,35.0,280.0,4.1,15.0,304.0,318.63,254.11
2017,2,2,13,45,34.5,273.0,4.0,15.5,296.5,312.52,248.85
2017,2,2,14,0,34.0,266.0,3.9,16.0,289.0,306.3,243.73
2017,2,2,14,15,27.0,246.5,3.85,16.0,264.0,266.93,212.73
2017,2,2,14,30,20.0,227.0,3.8,16.0,239.0,241.11,192.32
2017,2,2,14,45,47.0,236.0,3.75,16.0,262.5,289.44,232.29
2017,2,2,15,0,74.0,245.0,3.7,16.0,286.0,325.64,262.26
2017,2,2,15,15,48.0,215.0,3.65,15.5,241.0,269.71,217.76
2017,2,2,15,30,22.0,185.0,3.6,15.0,196.0,202.82,163.75
2017,2,2,15,45,11.0,148.0,3.55,15.0,153.5,154.51,124.27
2017,2,2,16,0,0.0,111.0,3.5,15.0,111.0,107.12,84.86
2017,2,2,16,15,295.5,103.5,3.15,14.0,199.0,357.06,299.76
2017,2,2,16,30,591.0,96.0,2.8,13.0,287.0,545.65,453.9
2017,2,2,16,45,536.5,86.0,2.5,12.5,236.5,474.88,395.14
2017,2,2,17,0,482.0,76.0,2.2,12.0,186.0,406.52,337.91
2017,2,2,17,15,394.0,62.5,2.2,11.0,137.5,320.01,264.71
2017,2,2,17,30,306.0,49.0,2.2,10.0,89.0,241.96,195.59
2017,2,2,17,45,181.0,30.5,2.2,9.5,51.0,145.79,99.57
2017,2,2,18,0,56.0,12.0,2.2,9.0,13.0,34.43,0.0
2017,2,2,18,15,28.0,6.0,2.3,8.5,6.5,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2017,2,3,7,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,3,7,45,64.5,27.0,4.3,4.5,34.5,22.23,9.53
2017,2,3,8,0,129.0,54.0,4.4,5.0,69.0,42.91,32.5
2017,2,3,8,15,203.5,76.5,4.5,5.5,114.5,65.07,48.01
2017,2,3,8,30,278.0,99.0,4.6,6.0,160.0,105.92,75.75
2017,2,3,8,45,338.5,115.0,4.7,6.5,208.5,148.68,108.58
2017,2,3,9,0,399.0,131.0,4.8,7.0,257.0,198.73,150.24
2017,2,3,9,15,443.0,143.0,4.8,7.0,304.0,247.89,193.56
2017,2,3,9,30,487.0,155.0,4.8,7.0,351.0,301.71,241.38
2017,2,3,9,45,528.5,161.0,4.85,7.5,396.0,353.42,286.97
2017,2,3,10,0,570.0,167.0,4.9,8.0,441.0,408.75,334.96
2017,2,3,10,15,285.0,124.5,4.9,8.0,261.5,263.24,218.63
2017,2,3,10,30,0.0,82.0,4.9,8.0,82.0,76.38,60.04
2017,2,3,10,45,0.0,87.5,4.95,8.5,87.5,81.53,64.28
2017,2,3,11,0,0.0,93.0,5.0,9.0,93.0,86.7,68.4
2017,2,3,11,15,0.0,97.0,4.95,9.0,97.0,90.47,71.47
2017,2,3,11,30,0.0,101.0,4.9,9.0,101.0,94.27,74.56
2017,2,3,11,45,2.0,143.5,4.9,9.5,145.0,136.27,109.58
2017,2,3,12,0,4.0,186.0,4.9,10.0,189.0,179.14,144.82
2017,2,3,12,15,7.5,206.5,4.85,10.0,212.0,202.45,163.97
2017,2,3,12,30,11.0,227.0,4.8,10.0,235.0,226.26,183.49
2017,2,3,12,45,5.5,156.0,4.75,10.5,160.0,152.07,122.03
2017,2,3,13,0,0.0,85.0,4.7,11.0,85.0,79.27,61.17
2017,2,3,13,15,3.0,143.5,4.65,11.0,145.5,138.14,110.39
2017,2,3,13,30,6.0,202.0,4.6,11.0,206.0,199.28,160.84
2017,2,3,13,45,4.0,188.0,4.55,11.0,191.0,183.84,148.13
2017,2,3,14,0,2.0,174.0,4.5,11.0,176.0,168.35,135.47
2017,2,3,14,15,1.0,150.0,4.45,11.0,151.0,143.66,115.2
2017,2,3,14,30,0.0,126.0,4.4,11.0,126.0,119.07,94.9
2017,2,3,14,45,0.0,130.5,4.35,11.0,130.5,123.84,99.09
2017,2,3,15,0,0.0,135.0,4.3,11.0,135.0,128.81,103.46
2017,2,3,15,15,0.5,146.5,4.2,10.5,146.5,141.81,114.82
2017,2,3,15,30,1.0,158.0,4.1,10.0,158.0,155.69,126.99
2017,2,3,15,45,0.5,127.0,4.05,10.0,127.0,123.27,99.97
2017,2,3,16,0,0.0,96.0,4.0,10.0,96.0,91.15,72.93
2017,2,3,16,15,208.5,113.5,3.85,9.5,181.5,292.76,249.95
2017,2,3,16,30,417.0,131.0,3.7,9.0,267.0,465.72,395.32
2017,2,3,16,45,367.5,114.5,3.55,9.0,219.5,398.69,338.18
2017,2,3,17,0,318.0,98.0,3.4,9.0,172.0,326.21,276.17
2017,2,3,17,15,244.0,78.0,3.3,8.5,126.0,248.52,208.27
2017,2,3,17,30,170.0,58.0,3.2,8.0,80.0,177.42,144.43
2017,2,3,17,45,85.0,34.0,3.15,8.0,45.0,99.35,68.89
2017,2,3,18,0,0.0,10.0,3.1,8.0,10.0,9.53,0.0
2017,2,3,18,15,0.0,5.0,3.1,7.5,5.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,4,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,4,7,45,0.0,1.0,0.85,6.5,1.0,0.92,0.0
2017,2,4,8,0,0.0,2.0,0.9,7.0,2.0,1.85,0.0
2017,2,4,8,15,0.0,3.5,0.8,7.0,3.5,3.24,0.0
2017,2,4,8,30,0.0,5.0,0.7,7.0,5.0,4.63,0.0
2017,2,4,8,45,0.0,6.5,0.6,7.5,6.5,6.02,0.0
2017,2,4,9,0,0.0,8.0,0.5,8.0,8.0,7.41,0.9
2017,2,4,9,15,0.0,44.0,0.5,8.0,44.0,40.87,30.29
2017,2,4,9,30,0.0,80.0,0.5,8.0,80.0,74.42,59.17
2017,2,4,9,45,0.0,89.5,0.5,8.5,89.5,83.27,66.35
2017,2,4,10,0,0.0,99.0,0.5,9.0,99.0,92.17,73.53
2017,2,4,10,15,0.0,108.0,0.55,9.0,108.0,100.64,80.44
2017,2,4,10,30,0.0,117.0,0.6,9.0,117.0,109.16,87.36
2017,2,4,10,45,0.0,124.5,0.65,9.5,124.5,116.31,92.93
2017,2,4,11,0,0.0,132.0,0.7,10.0,132.0,123.5,98.51
2017,2,4,11,15,0.0,110.0,0.8,10.0,110.0,102.75,81.16
2017,2,4,11,30,0.0,88.0,0.9,10.0,88.0,82.04,63.85
2017,2,4,11,45,0.0,90.5,1.0,10.5,90.5,84.39,65.65
2017,2,4,12,0,0.0,93.0,1.1,11.0,93.0,86.74,67.42
2017,2,4,12,15,0.0,94.0,1.25,11.0,94.0,87.68,68.16
2017,2,4,12,30,0.0,95.0,1.4,11.0,95.0,88.64,68.93
2017,2,4,12,45,0.0,64.0,1.55,11.0,64.0,59.64,44.73
2017,2,4,13,0,0.0,33.0,1.7,11.0,33.0,30.72,20.41
2017,2,4,13,15,0.0,86.0,1.8,11.0,86.0,80.2,62.02
2017,2,4,13,30,0.0,139.0,1.9,11.0,139.0,131.22,104.31
2017,2,4,13,45,0.0,106.0,2.05,11.5,106.0,99.21,77.68
2017,2,4,14,0,0.0,73.0,2.2,12.0,73.0,68.02,51.7
2017,2,4,14,15,0.0,75.0,2.25,12.0,75.0,69.88,53.36
2017,2,4,14,30,0.0,77.0,2.3,12.0,77.0,71.74,55.01
2017,2,4,14,45,0.0,71.0,2.4,12.0,71.0,66.12,50.39
2017,2,4,15,0,0.0,65.0,2.5,12.0,65.0,60.5,45.78
2017,2,4,15,15,0.0,42.0,2.5,12.0,42.0,39.05,27.7
2017,2,4,15,30,0.0,19.0,2.5,12.0,19.0,17.64,9.49
2017,2,4,15,45,0.0,34.5,2.5,12.0,34.5,32.04,21.91
2017,2,4,16,0,0.0,50.0,2.5,12.0,50.0,46.47,34.35
2017,2,4,16,15,0.0,43.5,2.25,11.5,43.5,40.41,29.3
2017,2,4,16,30,0.0,37.0,2.0,11.0,37.0,34.35,24.2
2017,2,4,16,45,0.0,30.5,1.8,11.0,30.5,28.3,18.97
2017,2,4,17,0,0.0,24.0,1.6,11.0,24.0,22.25,13.68
2017,2,4,17,15,0.0,17.5,1.4,10.5,17.5,16.21,8.35
2017,2,4,17,30,0.0,11.0,1.2,10.0,11.0,10.18,3.0
2017,2,4,17,45,0.0,6.5,1.05,10.0,6.5,6.01,0.0
2017,2,4,18,0,0.0,2.0,0.9,10.0,2.0,1.91,0.0
2017,2,4,18,15,0.0,1.0,0.9,9.5,1.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,5,7,15,26.5,5.0,2.4,11.0,5.5,0.0,0.0
2017,2,5,7,30,53.0,10.0,2.6,11.0,11.0,9.53,0.0
2017,2,5,7,45,184.0,27.0,2.85,11.5,47.0,21.24,9.73
2017,2,5,8,0,315.0,44.0,3.1,12.0,83.0,34.09,24.09
2017,2,5,8,15,403.5,55.5,3.1,12.5,131.0,52.87,33.34
2017,2,5,8,30,492.0,67.0,3.1,13.0,179.0,97.74,58.33
2017,2,5,8,45,246.0,59.0,3.1,14.0,115.0,87.07,57.72
2017,2,5,9,0,0.0,51.0,3.1,15.0,51.0,47.39,34.85
2017,2,5,9,15,0.0,60.0,3.15,15.5,60.0,55.79,41.84
2017,2,5,9,30,0.0,69.0,3.2,16.0,69.0,64.2,48.71
2017,2,5,9,45,0.0,77.0,3.3,16.5,77.0,71.68,54.71
2017,2,5,10,0,0.0,85.0,3.4,17.0,85.0,79.16,60.65
2017,2,5,10,15,0.0,92.5,3.65,17.5,92.5,86.17,66.14
2017,2,5,10,30,0.0,100.0,3.9,18.0,100.0,93.22,71.62
2017,2,5,10,45,0.0,125.5,4.15,18.5,125.5,117.24,90.91
2017,2,5,11,0,0.0,151.0,4.4,19.0,151.0,141.5,110.16
2017,2,5,11,15,0.0,157.5,4.55,19.5,157.5,147.87,114.86
2017,2,5,11,30,0.0,164.0,4.7,20.0,164.0,154.27,119.61
2017,2,5,11,45,1.5,171.0,4.85,20.5,172.0,162.32,125.71
2017,2,5,12,0,3.0,178.0,5.0,21.0,180.0,170.52,131.93
2017,2,5,12,15,3.5,183.0,5.0,21.0,185.5,176.11,136.29
2017,2,5,12,30,4.0,188.0,5.0,21.0,191.0,181.77,140.74
2017,2,5,12,45,2.0,170.5,5.05,21.5,172.0,163.23,125.71
2017,2,5,13,0,0.0,153.0,5.1,22.0,153.0,144.6,110.66
2017,2,5,13,15,5.0,186.5,5.0,22.0,190.0,182.28,140.72
2017,2,5,13,30,10.0,220.0,4.9,22.0,227.0,220.97,171.32
2017,2,5,13,45,11.0,222.0,4.85,22.0,229.5,224.62,174.3
2017,2,5,14,0,12.0,224.0,4.8,22.0,232.0,228.4,177.46
2017,2,5,14,15,6.0,191.0,4.7,22.0,195.0,189.65,146.97
2017,2,5,14,30,0.0,158.0,4.6,22.0,158.0,151.12,116.43
2017,2,5,14,45,1.5,167.0,4.5,22.0,168.0,162.24,125.6
2017,2,5,15,0,3.0,176.0,4.4,22.0,178.0,173.8,135.12
2017,2,5,15,15,1.5,143.0,4.15,21.5,144.0,138.81,107.57
2017,2,5,15,30,0.0,110.0,3.9,21.0,110.0,104.2,80.0
2017,2,5,15,45,0.0,100.0,3.7,21.0,100.0,94.51,72.34
2017,2,5,16,0,0.0,90.0,3.5,21.0,90.0,84.82,64.62
2017,2,5,16,15,0.0,79.0,3.0,20.5,79.0,74.12,56.1
2017,2,5,16,30,0.0,68.0,2.5,20.0,68.0,63.43,47.46
2017,2,5,16,45,258.0,67.5,2.05,19.5,129.5,268.52,221.14
2017,2,5,17,0,516.0,67.0,1.6,19.0,191.0,421.45,341.63
2017,2,5,17,15,432.0,56.5,1.55,18.5,143.0,337.79,271.44
2017,2,5,17,30,348.0,46.0,1.5,18.0,95.0,260.62,205.32
2017,2,5,17,45,213.5,30.5,1.45,17.5,56.5,163.07,116.05
2017,2,5,18,0,79.0,15.0,1.4,17.0,18.0,47.15,0.0
2017,2,5,18,15,39.5,7.5,1.55,17.0,9.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,7,15,23.5,5.5,3.6,16.5,6.0,0.0,0.0
2017,2,6,7,30,47.0,11.0,3.8,17.0,12.0,10.48,0.0
2017,2,6,7,45,180.0,28.0,4.0,17.5,48.5,22.01,10.43
2017,2,6,8,0,313.0,45.0,4.2,18.0,85.0,34.83,24.12
2017,2,6,8,15,402.0,56.5,4.4,18.0,133.0,53.98,33.33
2017,2,6,8,30,491.0,68.0,4.6,18.0,181.0,98.92,58.15
2017,2,6,8,45,245.5,46.0,4.85,18.5,102.5,75.85,47.38
2017,2,6,9,0,0.0,24.0,5.1,19.0,24.0,22.26,13.13
2017,2,6,9,15,340.5,60.5,5.3,19.5,201.0,147.51,106.73
2017,2,6,9,30,681.0,97.0,5.5,20.0,378.0,313.91,236.46
2017,2,6,9,45,340.5,81.5,5.7,20.5,222.0,208.95,161.67
2017,2,6,10,0,0.0,66.0,5.9,21.0,66.0,61.41,45.07
2017,2,6,10,15,0.0,87.0,5.95,21.5,87.0,81.04,60.94
2017,2,6,10,30,0.0,108.0,6.0,22.0,108.0,100.71,76.59
2017,2,6,10,45,6.5,161.5,6.05,22.5,165.5,155.02,119.94
2017,2,6,11,0,13.0,215.0,6.1,23.0,223.0,210.75,163.69
2017,2,6,11,15,14.0,223.5,6.05,23.0,232.5,220.64,171.19
2017,2,6,11,30,15.0,232.0,6.0,23.0,242.0,230.64,178.82
2017,2,6,11,45,63.5,282.0,6.0,23.0,326.0,324.97,253.3
2017,2,6,12,0,112.0,332.0,6.0,23.0,410.0,418.39,325.76
2017,2,6,12,15,114.0,335.5,5.9,23.0,415.0,429.01,333.53
2017,2,6,12,30,116.0,339.0,5.8,23.0,420.0,439.43,341.34
2017,2,6,12,45,65.5,293.0,5.7,23.0,339.0,351.39,272.93
2017,2,6,13,0,15.0,247.0,5.6,23.0,258.0,251.18,194.09
2017,2,6,13,15,15.0,244.0,5.45,23.0,255.0,249.02,192.59
2017,2,6,13,30,15.0,241.0,5.3,23.0,252.0,246.82,190.96
2017,2,6,13,45,39.0,270.0,5.2,23.0,296.5,312.51,242.81
2017,2,6,14,0,63.0,299.0,5.1,23.0,341.0,369.04,286.99
2017,2,6,14,15,63.0,288.0,5.05,23.0,328.5,358.88,279.47
2017,2,6,14,30,63.0,277.0,5.0,23.0,316.0,348.49,271.97
2017,2,6,14,45,31.5,207.0,5.0,23.0,226.5,241.82,188.81
2017,2,6,15,0,0.0,137.0,5.0,23.0,137.0,130.67,100.1
2017,2,6,15,15,26.5,174.0,4.8,23.0,187.5,202.64,158.86
2017,2,6,15,30,53.0,211.0,4.6,23.0,238.0,270.41,213.4
2017,2,6,15,45,359.5,157.5,4.45,23.0,312.0,491.34,393.89
2017,2,6,16,0,666.0,104.0,4.3,23.0,386.0,659.27,525.6
2017,2,6,16,15,627.0,98.0,3.9,22.5,338.0,601.77,482.29
2017,2,6,16,30,588.0,92.0,3.5,22.0,290.0,544.64,438.67
2017,2,6,16,45,530.5,83.5,3.1,21.5,240.0,473.32,382.67
2017,2,6,17,0,473.0,75.0,2.7,21.0,190.0,404.76,327.08
2017,2,6,17,15,389.5,63.0,2.6,20.5,142.0,320.29,257.34
2017,2,6,17,30,306.0,51.0,2.5,20.0,94.0,245.69,193.28
2017,2,6,17,45,153.0,34.5,2.45,19.5,56.0,140.84,100.68
2017,2,6,18,0,0.0,18.0,2.4,19.0,18.0,17.16,0.0
2017,2,6,18,15,0.0,9.0,2.45,19.0,9.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,7,7,15,64.5,6.0,3.05,14.5,7.5,0.0,0.0
2017,2,7,7,30,129.0,12.0,3.2,15.0,15.0,11.44,0.0
2017,2,7,7,45,293.5,24.5,3.4,15.5,56.5,19.49,9.08
2017,2,7,8,0,458.0,37.0,3.6,16.0,98.0,28.8,19.22
2017,2,7,8,15,334.5,63.5,3.5,16.5,118.5,57.18,37.09
2017,2,7,8,30,211.0,90.0,3.4,17.0,139.0,94.13,65.29
2017,2,7,8,45,236.5,109.0,3.3,18.0,176.5,129.98,92.89
2017,2,7,9,0,262.0,128.0,3.2,19.0,214.0,168.99,124.53
2017,2,7,9,15,541.0,99.5,3.2,20.0,313.0,237.82,173.08
2017,2,7,9,30,820.0,71.0,3.2,21.0,412.0,336.44,248.8
2017,2,7,9,45,851.0,72.5,3.2,22.0,460.5,397.72,300.84
2017,2,7,10,0,882.0,74.0,3.2,23.0,509.0,461.33,353.13
2017,2,7,10,15,898.5,76.0,3.2,23.5,550.5,518.88,399.87
2017,2,7,10,30,915.0,78.0,3.2,24.0,592.0,576.02,444.71
2017,2,7,10,45,930.5,78.5,3.25,24.5,627.0,630.34,486.18
2017,2,7,11,0,946.0,79.0,3.3,25.0,662.0,683.52,525.59
2017,2,7,11,15,760.5,148.5,3.25,25.0,629.5,674.8,517.22
2017,2,7,11,30,575.0,218.0,3.2,25.0,597.0,642.07,491.04
2017,2,7,11,45,570.0,227.0,3.2,25.5,611.0,671.4,511.38
2017,2,7,12,0,565.0,236.0,3.2,26.0,625.0,698.56,529.45
2017,2,7,12,15,463.0,277.0,3.15,26.0,598.5,677.8,512.14
2017,2,7,12,30,361.0,318.0,3.1,26.0,572.0,641.84,484.25
2017,2,7,12,45,447.5,286.5,3.05,26.5,602.0,703.25,528.89
2017,2,7,13,0,534.0,255.0,3.0,27.0,632.0,757.03,567.09
2017,2,7,13,15,741.5,173.5,2.95,27.0,690.0,868.44,646.36
2017,2,7,13,30,949.0,92.0,2.9,27.0,748.0,961.14,707.3
2017,2,7,13,45,793.5,145.5,2.85,27.0,685.5,899.67,665.85
2017,2,7,14,0,638.0,199.0,2.8,27.0,623.0,821.1,613.46
2017,2,7,14,15,653.0,184.5,2.65,27.0,604.5,819.26,612.85
2017,2,7,14,30,668.0,170.0,2.5,27.0,586.0,814.07,609.27
2017,2,7,14,45,649.0,164.5,2.35,27.0,552.0,785.37,589.75
2017,2,7,15,0,630.0,159.0,2.2,27.0,518.0,754.28,568.78
2017,2,7,15,15,471.0,185.5,2.05,26.5,444.0,633.9,483.36
2017,2,7,15,30,312.0,212.0,1.9,26.0,370.0,511.71,394.0
2017,2,7,15,45,296.0,194.0,1.75,26.0,333.0,471.72,365.71
2017,2,7,16,0,280.0,176.0,1.6,26.0,296.0,431.42,336.25
2017,2,7,16,15,269.5,156.5,1.45,25.0,260.5,393.21,309.21
2017,2,7,16,30,259.0,137.0,1.3,24.0,225.0,354.72,281.13
2017,2,7,16,45,247.5,115.5,1.15,23.5,188.5,312.79,248.93
2017,2,7,17,0,236.0,94.0,1.0,23.0,152.0,270.82,215.59
2017,2,7,17,15,207.0,73.5,1.1,22.0,115.5,220.38,174.76
2017,2,7,17,30,178.0,53.0,1.2,21.0,79.0,171.79,133.67
2017,2,7,17,45,89.0,35.0,1.3,20.5,48.0,101.14,71.55
2017,2,7,18,0,0.0,17.0,1.4,20.0,17.0,17.16,0.0
2017,2,7,18,15,0.0,8.5,1.4,19.5,8.5,8.1,0.0
2017,2,7,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,8.5,3.85,14.5,8.5,0.0,0.0
2017,2,8,7,30,0.0,17.0,4.0,15.0,17.0,16.2,0.0
2017,2,8,7,45,234.0,26.5,4.15,16.0,58.0,21.21,10.71
2017,2,8,8,0,468.0,36.0,4.3,17.0,99.0,27.76,18.27
2017,2,8,8,15,553.0,43.5,4.15,17.5,150.5,46.3,24.13
2017,2,8,8,30,638.0,51.0,4.0,18.0,202.0,99.31,52.52
2017,2,8,8,45,693.5,55.5,3.85,18.5,255.0,152.65,91.58
2017,2,8,9,0,749.0,60.0,3.7,19.0,308.0,212.24,141.11
2017,2,8,9,15,783.0,63.5,3.8,20.0,359.0,270.98,192.62
2017,2,8,9,30,817.0,67.0,3.9,21.0,410.0,332.67,246.46
2017,2,8,9,45,845.0,68.5,4.0,22.0,457.0,393.69,298.83
2017,2,8,10,0,873.0,70.0,4.1,23.0,504.0,454.82,349.72
2017,2,8,10,15,890.0,72.0,4.1,23.5,545.0,512.18,396.73
2017,2,8,10,30,907.0,74.0,4.1,24.0,586.0,569.21,441.93
2017,2,8,10,45,924.0,73.5,4.15,25.0,621.0,623.03,482.55
2017,2,8,11,0,941.0,73.0,4.2,26.0,656.0,675.86,521.09
2017,2,8,11,15,739.0,153.0,4.25,26.0,622.5,666.23,511.93
2017,2,8,11,30,537.0,233.0,4.3,26.0,589.0,631.01,483.49
2017,2,8,11,45,547.5,236.5,4.4,26.5,608.0,665.21,508.06
2017,2,8,12,0,558.0,240.0,4.5,27.0,627.0,698.25,531.14
2017,2,8,12,15,760.0,162.5,4.55,27.0,696.5,805.14,610.7
2017,2,8,12,30,962.0,85.0,4.6,27.0,766.0,903.38,678.2
2017,2,8,12,45,734.0,176.0,4.65,27.0,696.0,838.12,632.75
2017,2,8,13,0,506.0,267.0,4.7,27.0,626.0,746.3,564.73
2017,2,8,13,15,734.5,174.5,4.7,27.0,689.0,864.96,652.92
2017,2,8,13,30,963.0,82.0,4.7,27.0,752.0,964.47,720.75
2017,2,8,13,45,960.0,80.5,4.75,27.0,735.5,966.3,722.28
2017,2,8,14,0,957.0,79.0,4.8,27.0,719.0,964.17,721.96
2017,2,8,14,15,949.5,78.0,4.8,26.5,693.5,954.65,717.88
2017,2,8,14,30,942.0,77.0,4.8,26.0,668.0,941.34,711.37
2017,2,8,14,45,929.0,76.5,4.8,26.0,634.5,920.1,698.07
2017,2,8,15,0,916.0,76.0,4.8,26.0,601.0,895.5,682.54
2017,2,8,15,15,900.5,74.0,4.65,25.5,561.0,863.79,662.39
2017,2,8,15,30,885.0,72.0,4.5,25.0,521.0,829.26,640.18
2017,2,8,15,45,866.0,68.5,4.4,24.5,475.0,787.49,613.02
2017,2,8,16,0,847.0,65.0,4.3,24.0,429.0,743.64,583.96
2017,2,8,16,15,816.5,61.5,4.2,23.0,378.5,695.76,552.36
2017,2,8,16,30,786.0,58.0,4.1,22.0,328.0,640.72,514.3
2017,2,8,16,45,743.0,53.0,4.1,21.5,275.5,575.27,465.73
2017,2,8,17,0,700.0,48.0,4.1,21.0,223.0,511.08,414.49
2017,2,8,17,15,625.0,42.0,4.3,20.0,170.0,429.1,347.45
2017,2,8,17,30,550.0,36.0,4.5,19.0,117.0,352.29,281.06
2017,2,8,17,45,406.5,26.0,4.75,18.5,72.0,245.05,183.23
2017,2,8,18,0,263.0,16.0,5.0,18.0,27.0,140.9,0.0
2017,2,8,18,15,131.5,8.0,4.95,17.5,13.5,7.63,0.0
2017,2,8,18,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,4.9,7.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,7,15,131.0,7.0,4.3,4.5,11.0,0.0,0.0
2017,2,9,7,30,262.0,14.0,4.4,5.0,22.0,13.34,0.0
2017,2,9,7,45,421.0,24.0,4.55,5.5,68.0,20.57,11.13
2017,2,9,8,0,580.0,34.0,4.7,6.0,114.0,28.34,19.78
2017,2,9,8,15,659.0,40.5,4.7,6.5,168.5,49.35,25.74
2017,2,9,8,30,738.0,47.0,4.7,7.0,223.0,104.93,55.5
2017,2,9,8,45,785.0,51.0,4.7,8.0,278.5,162.82,100.04
2017,2,9,9,0,832.0,55.0,4.7,9.0,334.0,225.8,155.06
2017,2,9,9,15,862.0,58.0,4.6,9.5,386.0,289.79,214.11
2017,2,9,9,30,892.0,61.0,4.5,10.0,438.0,354.0,273.33
2017,2,9,9,45,912.0,64.0,4.45,10.5,485.5,416.32,330.07
2017,2,9,10,0,932.0,67.0,4.4,11.0,533.0,479.14,385.47
2017,2,9,10,15,946.0,68.5,4.3,11.5,574.5,537.69,435.53
2017,2,9,10,30,960.0,70.0,4.2,12.0,616.0,595.46,483.11
2017,2,9,10,45,968.5,72.5,4.1,12.5,650.0,649.95,526.42
2017,2,9,11,0,977.0,75.0,4.0,13.0,684.0,702.61,567.0
2017,2,9,11,15,984.0,76.0,3.9,13.5,710.5,750.59,602.35
2017,2,9,11,30,991.0,77.0,3.8,14.0,737.0,796.08,633.26
2017,2,9,11,45,985.5,82.0,3.75,14.5,753.5,833.77,658.27
2017,2,9,12,0,980.0,87.0,3.7,15.0,770.0,867.78,680.41
2017,2,9,12,15,982.0,87.5,3.6,15.5,779.0,899.27,700.3
2017,2,9,12,30,984.0,88.0,3.5,16.0,788.0,927.27,717.55
2017,2,9,12,45,983.5,88.0,3.4,16.5,788.0,948.94,730.29
2017,2,9,13,0,983.0,88.0,3.3,17.0,788.0,966.78,740.4
2017,2,9,13,15,980.0,88.0,3.2,17.0,779.5,978.5,747.76
2017,2,9,13,30,977.0,88.0,3.1,17.0,771.0,986.21,752.55
2017,2,9,13,45,971.0,87.5,3.05,17.5,753.0,986.64,751.52
2017,2,9,14,0,965.0,87.0,3.0,18.0,735.0,983.06,748.02
2017,2,9,14,15,957.0,85.5,2.95,18.0,709.0,972.56,741.43
2017,2,9,14,30,949.0,84.0,2.9,18.0,683.0,958.22,732.44
2017,2,9,14,45,937.5,82.5,2.85,18.0,649.0,937.06,718.93
2017,2,9,15,0,926.0,81.0,2.8,18.0,615.0,912.45,703.16
2017,2,9,15,15,910.0,79.0,2.7,17.5,574.0,880.13,682.95
2017,2,9,15,30,894.0,77.0,2.6,17.0,533.0,844.97,660.65
2017,2,9,15,45,871.5,74.0,2.55,17.0,486.5,807.58,635.7
2017,2,9,16,0,849.0,71.0,2.5,17.0,440.0,761.17,603.9
2017,2,9,16,15,817.5,67.5,2.2,16.0,388.5,705.84,565.54
2017,2,9,16,30,786.0,64.0,1.9,15.0,337.0,649.86,525.66
2017,2,9,16,45,738.0,59.0,1.6,14.5,282.5,580.87,473.03
2017,2,9,17,0,690.0,54.0,1.3,14.0,228.0,513.44,418.4
2017,2,9,17,15,612.5,47.0,1.3,13.0,174.5,428.81,349.98
2017,2,9,17,30,535.0,40.0,1.3,12.0,121.0,355.24,286.52
2017,2,9,17,45,267.5,34.5,1.3,11.5,75.0,194.31,148.31
2017,2,9,18,0,0.0,29.0,1.3,11.0,29.0,37.45,0.0
2017,2,9,18,15,0.0,14.5,1.35,10.5,14.5,13.82,0.0
2017,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,10,7,15,19.5,7.5,2.0,9.5,8.0,0.0,0.0
2017,2,10,7,30,39.0,15.0,2.3,10.0,16.0,14.3,0.0
2017,2,10,7,45,148.0,36.0,2.6,10.5,54.5,29.31,18.23
2017,2,10,8,0,257.0,57.0,2.9,11.0,93.0,44.16,33.33
2017,2,10,8,15,343.5,71.5,3.15,12.0,141.5,64.91,43.64
2017,2,10,8,30,430.0,86.0,3.4,13.0,190.0,109.54,70.41
2017,2,10,8,45,481.0,98.5,3.65,14.0,240.0,157.65,106.76
2017,2,10,9,0,532.0,111.0,3.9,15.0,290.0,211.67,151.42
2017,2,10,9,15,573.5,119.0,4.15,15.5,339.5,264.76,197.49
2017,2,10,9,30,615.0,127.0,4.4,16.0,389.0,323.97,248.87
2017,2,10,9,45,644.0,133.5,4.65,17.0,434.0,378.95,296.08
2017,2,10,10,0,673.0,140.0,4.9,18.0,479.0,436.1,343.95
2017,2,10,10,15,336.5,151.5,5.05,18.5,321.0,317.12,253.1
2017,2,10,10,30,0.0,163.0,5.2,19.0,163.0,152.26,119.06
2017,2,10,10,45,18.5,212.0,5.35,19.5,224.0,209.89,165.28
2017,2,10,11,0,37.0,261.0,5.5,20.0,285.0,274.84,216.38
2017,2,10,11,15,129.5,292.5,5.5,20.5,379.0,378.13,298.12
2017,2,10,11,30,222.0,324.0,5.5,21.0,473.0,484.12,380.21
2017,2,10,11,45,211.0,334.5,5.55,21.5,479.0,497.49,389.04
2017,2,10,12,0,200.0,345.0,5.6,22.0,485.0,509.59,397.08
2017,2,10,12,15,138.5,341.0,5.55,22.0,439.0,464.05,361.03
2017,2,10,12,30,77.0,337.0,5.5,22.0,393.0,404.34,314.01
2017,2,10,12,45,165.5,342.5,5.45,22.0,462.0,501.36,390.24
2017,2,10,13,0,254.0,348.0,5.4,22.0,531.0,591.15,459.47
2017,2,10,13,15,556.0,238.5,5.35,22.0,631.5,772.65,601.2
2017,2,10,13,30,858.0,129.0,5.3,22.0,732.0,934.4,718.81
2017,2,10,13,45,606.0,215.5,5.25,22.5,636.5,810.76,627.68
2017,2,10,14,0,354.0,302.0,5.2,23.0,541.0,663.65,513.96
2017,2,10,14,15,598.5,209.0,5.1,23.0,596.0,796.21,618.24
2017,2,10,14,30,843.0,116.0,5.0,23.0,651.0,910.11,700.12
2017,2,10,14,45,830.5,113.5,4.95,23.0,618.5,888.21,684.88
2017,2,10,15,0,818.0,111.0,4.9,23.0,586.0,863.16,668.31
2017,2,10,15,15,800.0,107.5,4.7,22.5,546.5,829.3,645.83
2017,2,10,15,30,782.0,104.0,4.5,22.0,507.0,792.91,621.46
2017,2,10,15,45,753.5,101.0,4.35,22.0,461.0,751.17,592.17
2017,2,10,16,0,725.0,98.0,4.2,22.0,415.0,703.67,558.54
2017,2,10,16,15,689.0,92.5,3.7,21.5,365.5,646.67,517.21
2017,2,10,16,30,653.0,87.0,3.2,21.0,316.0,589.7,474.45
2017,2,10,16,45,598.5,80.0,2.75,20.5,264.5,519.1,419.36
2017,2,10,17,0,544.0,73.0,2.3,20.0,213.0,450.91,364.4
2017,2,10,17,15,463.0,62.5,2.15,19.0,162.0,366.54,295.91
2017,2,10,17,30,382.0,52.0,2.0,18.0,111.0,288.18,229.54
2017,2,10,17,45,255.0,36.5,1.9,17.5,69.0,191.35,144.36
2017,2,10,18,0,128.0,21.0,1.8,17.0,27.0,94.88,2.79
2017,2,10,18,15,64.0,10.5,1.8,16.5,13.5,33.93,0.0
2017,2,10,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,7,15,42.5,8.5,3.0,15.5,10.0,0.0,0.0
2017,2,11,7,30,85.0,17.0,3.3,16.0,20.0,16.2,0.0
2017,2,11,7,45,222.5,33.0,3.65,17.0,60.5,25.86,15.19
2017,2,11,8,0,360.0,49.0,4.0,18.0,101.0,39.38,28.3
2017,2,11,8,15,446.0,60.0,4.25,18.5,151.0,59.94,36.29
2017,2,11,8,30,532.0,71.0,4.5,19.0,201.0,107.57,63.03
2017,2,11,8,45,591.0,77.5,4.75,19.5,253.5,157.54,99.82
2017,2,11,9,0,650.0,84.0,5.0,20.0,306.0,214.38,146.66
2017,2,11,9,15,687.0,89.5,5.05,20.5,356.0,270.81,195.86
2017,2,11,9,30,724.0,95.0,5.1,21.0,406.0,330.74,248.05
2017,2,11,9,45,755.0,97.5,5.15,21.5,452.5,388.64,298.07
2017,2,11,10,0,786.0,100.0,5.2,22.0,499.0,449.7,349.39
2017,2,11,10,15,393.0,117.0,5.15,22.5,316.5,312.14,245.83
2017,2,11,10,30,0.0,134.0,5.1,23.0,134.0,125.04,95.47
2017,2,11,10,45,7.0,178.5,5.05,23.5,183.0,171.32,132.07
2017,2,11,11,0,14.0,223.0,5.0,24.0,232.0,218.86,168.9
2017,2,11,11,15,15.0,231.5,4.9,24.0,241.5,228.84,176.35
2017,2,11,11,30,16.0,240.0,4.8,24.0,251.0,238.91,183.92
2017,2,11,11,45,443.0,181.0,4.75,24.5,493.0,532.24,416.89
2017,2,11,12,0,870.0,122.0,4.7,25.0,735.0,826.95,632.78
2017,2,11,12,15,873.5,122.5,4.6,25.0,744.5,857.54,651.45
2017,2,11,12,30,877.0,123.0,4.5,25.0,754.0,885.06,669.46
2017,2,11,12,45,880.0,121.5,4.45,25.5,755.0,906.76,682.61
2017,2,11,13,0,883.0,120.0,4.4,26.0,756.0,925.07,693.48
2017,2,11,13,15,880.5,119.5,4.3,26.0,748.0,936.06,700.56
2017,2,11,13,30,878.0,119.0,4.2,26.0,740.0,943.38,705.32
2017,2,11,13,45,875.0,117.0,4.15,26.0,723.5,944.84,706.55
