Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,22,7,15,204.0,11.0,1.15,12.0,26.5,10.48,0.0
2017,2,22,7,30,408.0,22.0,1.2,13.0,53.0,18.94,8.29
2017,2,22,7,45,524.5,30.5,1.3,14.0,104.5,25.18,16.27
2017,2,22,8,0,641.0,39.0,1.4,15.0,156.0,31.22,22.02
2017,2,22,8,15,704.5,44.5,1.35,15.5,213.0,67.11,32.15
2017,2,22,8,30,768.0,50.0,1.3,16.0,270.0,125.31,67.18
2017,2,22,8,45,807.5,53.5,1.3,17.0,326.0,185.12,114.1
2017,2,22,9,0,847.0,57.0,1.3,18.0,382.0,251.63,170.64
2017,2,22,9,15,873.5,60.0,1.55,19.0,435.0,314.89,226.18
2017,2,22,9,30,900.0,63.0,1.8,20.0,488.0,380.0,282.47
2017,2,22,9,45,917.5,65.5,2.05,21.0,536.0,442.5,335.38
2017,2,22,10,0,935.0,68.0,2.3,22.0,584.0,505.19,386.61
2017,2,22,10,15,948.0,69.5,2.4,22.0,626.0,564.45,434.66
2017,2,22,10,30,961.0,71.0,2.5,22.0,668.0,622.8,480.62
2017,2,22,10,45,969.0,73.0,2.65,22.5,702.5,677.36,521.77
2017,2,22,11,0,977.0,75.0,2.8,23.0,737.0,729.99,560.39
2017,2,22,11,15,983.0,76.5,2.85,23.5,763.5,778.5,592.66
2017,2,22,11,30,989.0,78.0,2.9,24.0,790.0,824.41,622.46
2017,2,22,11,45,985.0,82.5,2.95,24.5,806.0,862.84,646.83
2017,2,22,12,0,981.0,87.0,3.0,25.0,822.0,897.64,668.6
2017,2,22,12,15,982.5,87.5,3.0,25.0,831.5,929.07,689.0
2017,2,22,12,30,984.0,88.0,3.0,25.0,841.0,956.92,707.02
2017,2,22,12,45,982.5,88.5,3.05,25.5,840.5,978.37,719.85
2017,2,22,13,0,981.0,89.0,3.1,26.0,840.0,995.9,730.22
2017,2,22,13,15,978.5,89.0,3.1,26.0,831.0,1007.97,738.19
2017,2,22,13,30,976.0,89.0,3.1,26.0,822.0,1016.0,743.72
2017,2,22,13,45,971.0,88.0,3.1,26.5,804.0,1016.47,743.07
2017,2,22,14,0,966.0,87.0,3.1,27.0,786.0,1012.87,740.0
2017,2,22,14,15,959.0,86.0,3.0,27.0,759.5,1003.37,733.93
2017,2,22,14,30,952.0,85.0,2.9,27.0,733.0,989.95,725.51
2017,2,22,14,45,936.5,85.5,2.85,27.0,697.5,966.72,711.23
2017,2,22,15,0,921.0,86.0,2.8,27.0,662.0,940.11,694.88
2017,2,22,15,15,906.5,84.0,2.6,26.5,621.0,908.26,675.22
2017,2,22,15,30,892.0,82.0,2.4,26.0,580.0,873.47,653.51
2017,2,22,15,45,874.5,78.5,2.25,26.0,533.0,831.66,626.04
2017,2,22,16,0,857.0,75.0,2.1,26.0,486.0,794.33,601.49
2017,2,22,16,15,829.0,71.5,1.9,25.0,433.5,739.92,566.57
2017,2,22,16,30,801.0,68.0,1.7,24.0,381.0,684.61,530.19
2017,2,22,16,45,763.5,62.5,1.55,23.0,326.5,619.79,486.07
2017,2,22,17,0,726.0,57.0,1.4,22.0,272.0,555.71,439.45
2017,2,22,17,15,662.0,51.0,1.45,21.0,216.0,476.36,379.22
2017,2,22,17,30,598.0,45.0,1.5,20.0,160.0,401.13,318.58
2017,2,22,17,45,489.5,35.5,1.55,19.0,109.0,309.91,241.81
2017,2,22,18,0,381.0,26.0,1.6,18.0,58.0,225.56,157.97
2017,2,22,18,15,190.5,13.0,1.6,17.5,29.0,86.2,0.0
2017,2,22,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,23,7,15,142.5,14.0,2.6,12.0,25.0,13.34,0.0
2017,2,23,7,30,285.0,28.0,2.8,13.0,50.0,22.87,11.81
2017,2,23,7,45,410.5,39.5,3.0,14.0,100.5,30.96,21.31
2017,2,23,8,0,536.0,51.0,3.2,15.0,151.0,38.67,28.58
2017,2,23,8,15,606.0,58.5,3.2,15.5,207.0,73.33,39.59
2017,2,23,8,30,676.0,66.0,3.2,16.0,263.0,128.35,73.66
2017,2,23,8,45,726.5,70.5,3.2,17.0,319.5,188.47,120.88
2017,2,23,9,0,777.0,75.0,3.2,18.0,376.0,251.22,174.1
2017,2,23,9,15,807.5,79.0,3.5,19.0,429.0,312.96,228.38
2017,2,23,9,30,838.0,83.0,3.8,20.0,482.0,377.25,284.12
2017,2,23,9,45,863.5,84.5,4.1,21.0,531.5,439.28,336.86
2017,2,23,10,0,889.0,86.0,4.4,22.0,581.0,503.23,389.52
2017,2,23,10,15,904.0,88.5,4.55,22.5,623.0,562.35,437.5
2017,2,23,10,30,919.0,91.0,4.7,23.0,665.0,620.86,483.6
2017,2,23,10,45,932.0,92.0,4.9,23.5,700.5,675.76,525.97
2017,2,23,11,0,945.0,93.0,5.1,24.0,736.0,729.25,566.3
2017,2,23,11,15,952.0,94.0,5.2,24.5,763.0,776.81,599.67
2017,2,23,11,30,959.0,95.0,5.3,25.0,790.0,821.92,630.16
2017,2,23,11,45,966.0,94.5,5.45,25.5,808.5,862.81,657.69
2017,2,23,12,0,973.0,94.0,5.6,26.0,827.0,900.8,683.05
2017,2,23,12,15,974.5,94.5,5.6,26.0,836.5,932.07,704.22
2017,2,23,12,30,976.0,95.0,5.6,26.0,846.0,959.79,722.96
2017,2,23,12,45,973.5,96.0,5.7,26.0,845.0,980.77,737.79
2017,2,23,13,0,971.0,97.0,5.8,26.0,844.0,997.84,750.11
2017,2,23,13,15,968.0,96.5,5.75,26.0,834.5,1008.82,757.44
2017,2,23,13,30,965.0,96.0,5.7,26.0,825.0,1015.76,762.2
2017,2,23,13,45,956.5,97.0,5.7,26.5,806.0,1015.19,760.81
2017,2,23,14,0,948.0,98.0,5.7,27.0,787.0,1010.61,756.91
2017,2,23,14,15,940.0,97.0,5.55,27.0,760.0,1000.29,749.82
2017,2,23,14,30,932.0,96.0,5.4,27.0,733.0,986.15,740.3
2017,2,23,14,45,919.0,94.5,5.3,27.0,698.0,963.11,725.2
2017,2,23,15,0,906.0,93.0,5.2,27.0,663.0,936.67,707.91
2017,2,23,15,15,891.0,91.0,4.85,26.5,621.5,904.66,686.57
2017,2,23,15,30,876.0,89.0,4.5,26.0,580.0,877.15,668.41
2017,2,23,15,45,854.5,86.0,4.2,25.5,532.5,832.76,639.26
2017,2,23,16,0,833.0,83.0,3.9,25.0,485.0,786.33,608.41
2017,2,23,16,15,804.0,79.0,3.55,24.0,433.0,731.22,571.73
2017,2,23,16,30,775.0,75.0,3.2,23.0,381.0,675.32,533.59
2017,2,23,16,45,732.0,70.0,2.85,22.5,325.5,608.15,484.92
2017,2,23,17,0,689.0,65.0,2.5,22.0,270.0,546.35,437.07
2017,2,23,17,15,623.0,57.5,2.5,21.0,214.5,465.82,374.48
2017,2,23,17,30,557.0,50.0,2.5,20.0,159.0,389.99,312.35
2017,2,23,17,45,442.0,39.5,2.5,19.5,108.0,291.62,228.87
2017,2,23,18,0,327.0,29.0,2.5,19.0,57.0,205.06,145.73
2017,2,23,18,15,163.5,14.5,2.7,18.5,28.5,77.32,0.0
2017,2,23,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,24,7,15,129.5,15.5,4.45,12.5,26.0,14.77,0.0
2017,2,24,7,30,259.0,31.0,4.6,13.0,52.0,25.63,14.47
2017,2,24,7,45,405.0,41.0,4.75,13.5,104.5,32.14,22.43
2017,2,24,8,0,551.0,51.0,4.9,14.0,157.0,38.47,28.54
2017,2,24,8,15,622.0,58.5,4.9,15.0,213.5,75.22,40.33
2017,2,24,8,30,693.0,66.0,4.9,16.0,270.0,131.54,75.57
2017,2,24,8,45,748.0,68.5,4.9,17.0,328.0,191.78,123.08
2017,2,24,9,0,803.0,71.0,4.9,18.0,386.0,255.2,177.24
2017,2,24,9,15,832.5,74.5,5.0,18.5,439.5,317.81,233.24
2017,2,24,9,30,862.0,78.0,5.1,19.0,493.0,382.81,290.73
2017,2,24,9,45,890.0,78.5,5.25,20.0,543.0,447.63,346.28
2017,2,24,10,0,918.0,79.0,5.4,21.0,593.0,512.12,399.9
2017,2,24,10,15,933.5,81.0,5.45,21.0,636.5,572.53,450.19
2017,2,24,10,30,949.0,83.0,5.5,21.0,680.0,632.32,498.63
2017,2,24,10,45,964.5,82.5,5.55,21.5,717.0,688.67,542.3
2017,2,24,11,0,980.0,82.0,5.6,22.0,754.0,743.74,583.81
2017,2,24,11,15,988.5,83.0,5.6,22.0,782.0,793.77,619.51
2017,2,24,11,30,997.0,84.0,5.6,22.0,810.0,841.37,652.93
2017,2,24,11,45,998.0,87.5,5.7,22.5,829.0,883.0,681.03
2017,2,24,12,0,999.0,91.0,5.8,23.0,848.0,921.27,706.58
2017,2,24,12,15,1002.0,91.5,5.75,23.0,858.0,954.55,729.09
2017,2,24,12,30,1005.0,92.0,5.7,23.0,868.0,984.23,749.07
2017,2,24,12,45,1007.0,91.5,5.7,23.0,869.5,1008.19,765.43
2017,2,24,13,0,1009.0,91.0,5.7,23.0,871.0,1028.24,779.21
2017,2,24,13,15,1007.5,90.5,5.6,23.0,862.5,1041.02,787.41
2017,2,24,13,30,1006.0,90.0,5.5,23.0,854.0,1049.64,792.9
2017,2,24,13,45,1003.0,89.0,5.45,23.0,836.5,1052.08,794.74
2017,2,24,14,0,1000.0,88.0,5.4,23.0,819.0,1050.31,793.92
2017,2,24,14,15,993.0,87.0,5.3,22.5,792.0,1040.61,789.05
2017,2,24,14,30,986.0,86.0,5.2,22.0,765.0,1026.83,781.58
2017,2,24,14,45,973.5,85.5,5.15,22.0,729.0,1004.63,767.3
2017,2,24,15,0,961.0,85.0,5.1,22.0,693.0,978.8,750.64
2017,2,24,15,15,946.5,83.0,4.95,21.5,650.0,945.99,729.88
2017,2,24,15,30,932.0,81.0,4.8,21.0,607.0,910.07,706.88
2017,2,24,15,45,913.5,77.5,4.65,21.0,558.5,866.13,676.66
2017,2,24,16,0,895.0,74.0,4.5,21.0,510.0,819.85,644.59
2017,2,24,16,15,867.5,71.0,4.15,20.0,456.0,771.67,612.42
2017,2,24,16,30,840.0,68.0,3.8,19.0,402.0,715.67,573.95
2017,2,24,16,45,800.5,63.0,3.45,18.5,345.0,648.24,524.68
2017,2,24,17,0,761.0,58.0,3.1,18.0,288.0,581.6,473.38
2017,2,24,17,15,697.0,52.0,3.0,17.0,230.0,500.31,408.96
2017,2,24,17,30,633.0,46.0,2.9,16.0,172.0,423.06,344.43
2017,2,24,17,45,520.0,37.0,2.8,15.0,118.5,322.81,258.25
2017,2,24,18,0,407.0,28.0,2.7,14.0,65.0,239.86,176.32
2017,2,24,18,15,203.5,14.0,2.9,13.5,32.5,92.59,0.0
2017,2,24,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,25,7,15,190.0,14.0,4.5,4.5,30.5,13.34,0.0
2017,2,25,7,30,380.0,28.0,4.8,5.0,61.0,22.51,12.96
2017,2,25,7,45,499.5,37.5,5.1,5.5,114.5,28.82,20.31
2017,2,25,8,0,619.0,47.0,5.4,6.0,168.0,38.2,29.31
2017,2,25,8,15,684.5,53.0,5.35,6.5,225.5,77.86,41.62
2017,2,25,8,30,750.0,59.0,5.3,7.0,283.0,135.98,79.43
2017,2,25,8,45,792.0,63.5,5.3,7.5,340.5,196.45,129.8
2017,2,25,9,0,834.0,68.0,5.3,8.0,398.0,261.48,188.53
2017,2,25,9,15,861.5,71.0,5.15,8.5,452.0,324.98,247.64
2017,2,25,9,30,889.0,74.0,5.0,9.0,506.0,392.36,309.26
2017,2,25,9,45,908.5,77.0,4.9,9.5,555.0,455.92,366.36
2017,2,25,10,0,928.0,80.0,4.8,10.0,604.0,519.9,421.89
2017,2,25,10,15,942.0,82.0,4.65,10.5,646.5,580.13,472.37
2017,2,25,10,30,956.0,84.0,4.5,11.0,689.0,639.56,520.29
2017,2,25,10,45,965.0,85.5,4.4,11.5,724.0,694.26,563.04
2017,2,25,11,0,974.0,87.0,4.3,12.0,759.0,747.1,602.9
2017,2,25,11,15,980.5,88.5,4.15,12.5,786.0,796.04,636.27
2017,2,25,11,30,987.0,90.0,4.0,13.0,813.0,842.4,667.3
2017,2,25,11,45,987.0,92.5,3.85,13.5,830.5,881.88,692.77
2017,2,25,12,0,987.0,95.0,3.7,14.0,848.0,917.95,715.44
2017,2,25,12,15,989.0,95.5,3.5,14.0,857.0,950.06,736.05
2017,2,25,12,30,991.0,96.0,3.3,14.0,866.0,978.57,753.91
2017,2,25,12,45,990.0,96.0,3.15,14.5,865.5,1000.11,765.78
2017,2,25,13,0,989.0,96.0,3.0,15.0,865.0,1017.69,774.89
2017,2,25,13,15,986.5,96.0,2.85,15.0,855.5,1029.85,781.79
2017,2,25,13,30,984.0,96.0,2.7,15.0,846.0,1037.91,786.0
2017,2,25,13,45,976.5,96.0,2.55,15.5,827.0,1037.14,782.94
2017,2,25,14,0,969.0,96.0,2.4,16.0,808.0,1032.26,777.33
2017,2,25,14,15,961.5,95.0,2.3,16.0,781.0,1022.21,770.5
2017,2,25,14,30,954.0,94.0,2.2,16.0,754.0,1008.22,761.24
2017,2,25,14,45,936.0,95.5,2.1,16.0,717.5,983.63,745.07
2017,2,25,15,0,918.0,97.0,2.0,16.0,681.0,955.75,726.86
2017,2,25,15,15,902.5,94.5,1.95,15.5,638.5,922.34,706.86
2017,2,25,15,30,887.0,92.0,1.9,15.0,596.0,893.45,689.9
2017,2,25,15,45,865.0,89.0,1.9,15.0,547.5,848.13,660.56
2017,2,25,16,0,843.0,86.0,1.9,15.0,499.0,800.77,629.48
2017,2,25,16,15,814.0,82.0,1.7,14.5,446.0,745.09,591.16
2017,2,25,16,30,785.0,78.0,1.5,14.0,393.0,688.56,551.48
2017,2,25,16,45,739.5,73.0,1.35,13.5,336.5,618.95,501.37
2017,2,25,17,0,694.0,68.0,1.2,13.0,280.0,555.11,452.24
2017,2,25,17,15,627.0,61.0,1.2,12.0,223.0,474.02,389.0
2017,2,25,17,30,560.0,54.0,1.2,11.0,166.0,397.61,326.02
2017,2,25,17,45,446.0,42.5,1.2,10.0,114.0,297.9,240.96
2017,2,25,18,0,332.0,31.0,1.2,9.0,62.0,209.83,157.79
2017,2,25,18,15,166.0,15.5,1.2,8.5,31.0,79.58,0.0
2017,2,25,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,26,7,15,60.0,19.5,2.65,8.5,24.5,18.59,0.0
2017,2,26,7,30,120.0,39.0,2.8,9.0,49.0,31.55,20.52
2017,2,26,7,45,225.0,58.0,3.0,10.0,96.0,44.75,34.09
2017,2,26,8,0,330.0,77.0,3.2,11.0,143.0,58.16,46.61
2017,2,26,8,15,165.0,55.5,3.25,11.5,88.5,54.89,36.64
2017,2,26,8,30,0.0,34.0,3.3,12.0,34.0,31.55,21.67
2017,2,26,8,45,0.0,41.0,3.4,12.5,41.0,38.07,27.2
2017,2,26,9,0,0.0,48.0,3.5,13.0,48.0,44.6,32.64
2017,2,26,9,15,0.0,51.0,3.55,13.5,51.0,47.41,34.83
2017,2,26,9,30,0.0,54.0,3.6,14.0,54.0,50.22,37.0
2017,2,26,9,45,0.0,52.5,3.65,14.5,52.5,48.83,35.63
2017,2,26,10,0,0.0,51.0,3.7,15.0,51.0,47.45,34.27
2017,2,26,10,15,0.0,45.5,3.8,15.5,45.5,42.33,29.83
2017,2,26,10,30,0.0,40.0,3.9,16.0,40.0,37.22,25.43
2017,2,26,10,45,0.0,57.0,4.0,16.5,57.0,53.09,38.45
2017,2,26,11,0,0.0,74.0,4.1,17.0,74.0,68.98,51.34
2017,2,26,11,15,0.0,103.5,4.1,17.0,103.5,96.63,73.82
2017,2,26,11,30,0.0,133.0,4.1,17.0,133.0,124.48,96.27
2017,2,26,11,45,2.0,154.0,4.15,17.5,156.0,146.1,113.41
2017,2,26,12,0,4.0,175.0,4.2,18.0,179.0,168.03,130.66
2017,2,26,12,15,2.5,164.0,4.2,18.5,166.5,156.52,121.09
2017,2,26,12,30,1.0,153.0,4.2,19.0,154.0,144.86,111.49
2017,2,26,12,45,0.5,115.5,4.25,19.5,116.0,108.66,82.38
2017,2,26,13,0,0.0,78.0,4.3,20.0,78.0,72.8,53.44
2017,2,26,13,15,0.0,77.0,4.3,20.5,77.0,71.86,52.62
2017,2,26,13,30,0.0,76.0,4.3,21.0,76.0,70.91,51.78
2017,2,26,13,45,0.0,74.5,4.35,21.5,74.5,69.5,50.58
2017,2,26,14,0,0.0,73.0,4.4,22.0,73.0,68.08,49.4
2017,2,26,14,15,2.0,127.0,4.3,22.0,128.5,121.41,92.21
2017,2,26,14,30,4.0,181.0,4.2,22.0,184.0,176.85,136.25
2017,2,26,14,45,2.5,173.5,4.15,22.0,175.5,168.32,129.61
2017,2,26,15,0,1.0,166.0,4.1,22.0,167.0,159.83,123.11
2017,2,26,15,15,50.5,214.0,3.8,22.0,243.5,266.37,209.18
2017,2,26,15,30,100.0,262.0,3.5,22.0,320.0,367.03,288.51
2017,2,26,15,45,81.5,236.5,3.25,22.0,281.0,322.03,253.54
2017,2,26,16,0,63.0,211.0,3.0,22.0,242.0,277.66,219.17
2017,2,26,16,15,56.5,189.5,2.6,21.5,215.5,248.41,196.93
2017,2,26,16,30,50.0,168.0,2.2,21.0,189.0,219.43,174.53
2017,2,26,16,45,43.0,144.5,1.8,20.5,160.5,187.84,149.65
2017,2,26,17,0,36.0,121.0,1.4,20.0,132.0,156.58,124.54
2017,2,26,17,15,25.0,97.5,1.4,19.5,104.5,123.2,97.19
2017,2,26,17,30,14.0,74.0,1.4,19.0,77.0,84.24,64.64
2017,2,26,17,45,7.0,50.5,1.4,18.5,52.0,55.32,40.01
2017,2,26,18,0,0.0,27.0,1.4,18.0,27.0,25.9,14.61
2017,2,26,18,15,0.0,13.5,1.5,17.5,13.5,12.53,0.0
2017,2,26,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,27,7,15,47.5,19.5,2.7,17.0,24.0,16.17,0.0
2017,2,27,7,30,95.0,39.0,2.8,17.0,48.0,31.58,20.15
2017,2,27,7,45,188.0,60.5,2.95,17.5,94.0,48.03,35.92
2017,2,27,8,0,281.0,82.0,3.1,18.0,140.0,63.94,50.37
2017,2,27,8,15,349.0,97.5,3.2,18.0,191.0,95.79,64.0
2017,2,27,8,30,417.0,113.0,3.3,18.0,242.0,142.5,95.53
2017,2,27,8,45,470.0,123.5,3.45,18.5,294.0,190.7,133.0
2017,2,27,9,0,523.0,134.0,3.6,19.0,346.0,245.12,177.93
2017,2,27,9,15,281.5,167.0,3.7,19.5,283.0,235.91,180.35
2017,2,27,9,30,40.0,200.0,3.8,20.0,220.0,196.73,154.33
2017,2,27,9,45,20.0,117.5,3.95,20.5,127.5,117.88,90.85
2017,2,27,10,0,0.0,35.0,4.1,21.0,35.0,32.54,21.14
2017,2,27,10,15,0.0,45.5,4.1,21.0,45.5,42.34,29.11
2017,2,27,10,30,0.0,56.0,4.1,21.0,56.0,52.14,37.02
2017,2,27,10,45,0.0,59.0,4.15,21.5,59.0,54.96,39.13
2017,2,27,11,0,0.0,62.0,4.2,22.0,62.0,57.78,41.24
2017,2,27,11,15,1.0,114.0,4.15,22.0,115.0,107.21,80.83
2017,2,27,11,30,2.0,166.0,4.1,22.0,168.0,157.24,120.31
2017,2,27,11,45,6.5,199.5,4.1,22.5,204.5,193.09,148.08
2017,2,27,12,0,11.0,233.0,4.1,23.0,241.0,229.66,176.08
2017,2,27,12,15,12.0,244.0,4.05,23.0,253.5,242.0,185.44
2017,2,27,12,30,13.0,255.0,4.0,23.0,266.0,254.48,194.96
2017,2,27,12,45,13.5,257.0,4.0,23.5,268.0,257.74,197.06
2017,2,27,13,0,14.0,259.0,4.0,24.0,270.0,261.01,199.21
2017,2,27,13,15,370.5,233.0,3.9,24.0,519.0,613.15,473.02
2017,2,27,13,30,727.0,207.0,3.8,24.0,768.0,933.38,701.45
2017,2,27,13,45,730.0,200.0,3.75,24.5,752.5,935.01,699.0
2017,2,27,14,0,733.0,193.0,3.7,25.0,737.0,933.28,696.85
2017,2,27,14,15,578.0,243.5,3.6,25.0,663.5,836.11,628.95
2017,2,27,14,30,423.0,294.0,3.5,25.0,590.0,730.77,552.68
2017,2,27,14,45,344.0,296.5,3.4,25.0,530.0,658.14,500.55
2017,2,27,15,0,265.0,299.0,3.3,25.0,470.0,586.41,447.97
2017,2,27,15,15,492.0,219.0,3.15,25.0,511.5,708.07,542.63
2017,2,27,15,30,719.0,139.0,3.0,25.0,553.0,810.06,617.45
2017,2,27,15,45,696.5,133.0,2.95,25.0,507.5,765.27,586.69
2017,2,27,16,0,674.0,127.0,2.9,25.0,462.0,718.98,555.63
2017,2,27,16,15,640.0,120.5,2.55,24.5,411.5,662.01,516.0
2017,2,27,16,30,606.0,114.0,2.2,24.0,361.0,605.02,474.68
2017,2,27,16,45,560.0,105.5,1.85,23.5,308.5,537.84,424.6
2017,2,27,17,0,514.0,97.0,1.5,23.0,256.0,469.77,372.49
2017,2,27,17,15,445.5,85.0,1.45,22.0,203.5,390.92,311.86
2017,2,27,17,30,377.0,73.0,1.4,21.0,151.0,317.78,253.0
2017,2,27,17,45,275.5,56.0,1.35,20.5,104.0,228.17,178.41
2017,2,27,18,0,174.0,39.0,1.3,20.0,57.0,149.61,109.25
2017,2,27,18,15,87.0,19.5,1.35,19.5,28.5,69.92,0.0
2017,2,27,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,2.0,3.85,19.0,2.0,1.85,0.0
2017,2,28,7,30,0.0,4.0,4.0,19.0,4.0,3.7,0.0
2017,2,28,7,45,0.0,8.5,4.15,19.5,8.5,7.87,1.13
2017,2,28,8,0,0.0,13.0,4.3,20.0,13.0,12.04,4.87
2017,2,28,8,15,0.0,18.0,4.65,20.5,18.0,16.68,8.35
2017,2,28,8,30,0.0,23.0,5.0,21.0,23.0,21.33,12.22
2017,2,28,8,45,0.0,68.0,5.35,21.5,68.0,63.26,47.0
2017,2,28,9,0,0.0,113.0,5.7,22.0,113.0,103.83,80.03
2017,2,28,9,15,0.5,134.5,5.85,22.5,135.0,123.79,95.78
2017,2,28,9,30,1.0,156.0,6.0,23.0,157.0,143.99,111.52
2017,2,28,9,45,0.5,138.5,6.15,23.5,139.0,128.56,98.59
2017,2,28,10,0,0.0,121.0,6.3,24.0,121.0,112.55,85.32
2017,2,28,10,15,3.0,158.5,6.3,24.0,161.0,149.06,114.19
2017,2,28,10,30,6.0,196.0,6.3,24.0,201.0,186.2,143.25
2017,2,28,10,45,7.5,206.0,6.35,24.0,211.5,197.29,151.67
2017,2,28,11,0,9.0,216.0,6.4,24.0,222.0,208.55,160.26
2017,2,28,11,15,8.0,210.5,6.35,24.0,216.0,203.44,156.02
2017,2,28,11,30,7.0,205.0,6.3,24.0,210.0,198.14,151.68
2017,2,28,11,45,9.0,221.5,6.3,24.5,228.5,216.17,165.3
2017,2,28,12,0,11.0,238.0,6.3,25.0,247.0,234.48,179.04
2017,2,28,12,15,7.0,199.5,6.2,25.0,205.5,194.51,147.9
2017,2,28,12,30,3.0,161.0,6.1,25.0,164.0,154.29,116.46
2017,2,28,12,45,4.5,173.0,6.0,25.5,177.0,167.45,126.54
2017,2,28,13,0,6.0,185.0,5.9,26.0,190.0,180.76,136.65
2017,2,28,13,15,7.5,201.0,5.7,26.0,207.0,198.16,150.15
2017,2,28,13,30,9.0,217.0,5.5,26.0,224.0,215.81,163.82
2017,2,28,13,45,7.5,205.0,5.35,26.0,211.0,202.91,153.9
2017,2,28,14,0,6.0,193.0,5.2,26.0,198.0,189.92,143.96
2017,2,28,14,15,15.5,233.5,4.95,26.0,245.0,240.27,183.25
2017,2,28,14,30,25.0,274.0,4.7,26.0,292.0,292.1,223.2
2017,2,28,14,45,150.5,287.0,4.5,26.0,385.0,453.19,348.9
2017,2,28,15,0,276.0,300.0,4.3,26.0,478.0,597.79,458.03
2017,2,28,15,15,271.5,280.0,4.0,26.0,446.5,567.96,436.14
2017,2,28,15,30,267.0,260.0,3.7,26.0,415.0,536.99,414.13
2017,2,28,15,45,176.5,240.0,3.4,26.0,339.0,419.0,325.13
2017,2,28,16,0,86.0,220.0,3.1,26.0,263.0,306.78,238.48
2017,2,28,16,15,106.5,198.5,2.65,25.5,246.0,297.85,233.45
2017,2,28,16,30,127.0,177.0,2.2,25.0,229.0,298.49,235.14
2017,2,28,16,45,114.5,155.0,1.8,24.5,197.0,261.32,206.45
2017,2,28,17,0,102.0,133.0,1.4,24.0,165.0,224.86,177.84
2017,2,28,17,15,86.0,108.0,1.3,23.0,131.5,182.94,144.67
2017,2,28,17,30,70.0,83.0,1.2,22.0,98.0,141.93,111.19
2017,2,28,17,45,47.5,59.0,1.15,21.5,68.0,92.24,69.65
2017,2,28,18,0,25.0,35.0,1.1,21.0,38.0,51.67,34.73
2017,2,28,18,15,12.5,17.5,1.1,20.5,19.0,23.66,0.0
2017,2,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,3,1,7,15,189.5,16.0,5.05,14.5,35.5,12.67,0.0
2017,3,1,7,30,379.0,32.0,5.3,15.0,71.0,25.5,15.75
2017,3,1,7,45,490.0,41.0,5.6,15.5,124.0,31.17,21.64
2017,3,1,8,0,601.0,50.0,5.9,16.0,177.0,36.64,26.81
2017,3,1,8,15,662.5,56.0,6.15,16.0,234.0,84.81,44.56
2017,3,1,8,30,724.0,62.0,6.4,16.0,291.0,141.77,82.36
2017,3,1,8,45,571.0,103.0,6.65,16.5,304.0,195.09,134.17
2017,3,1,9,0,418.0,144.0,6.9,17.0,317.0,230.01,171.75
2017,3,1,9,15,638.5,111.0,6.9,17.5,413.5,298.53,225.32
2017,3,1,9,30,859.0,78.0,6.9,18.0,510.0,391.32,301.23
2017,3,1,9,45,880.0,80.0,6.9,18.5,558.0,455.02,356.93
2017,3,1,10,0,901.0,82.0,6.9,19.0,606.0,517.46,410.1
2017,3,1,10,15,915.5,84.0,6.85,19.0,648.5,576.72,460.0
2017,3,1,10,30,930.0,86.0,6.8,19.0,691.0,635.29,508.0
2017,3,1,10,45,942.0,87.0,6.75,19.0,726.5,690.27,552.06
2017,3,1,11,0,954.0,88.0,6.7,19.0,762.0,743.71,593.75
2017,3,1,11,15,961.5,89.5,6.6,19.0,789.5,792.58,628.96
2017,3,1,11,30,969.0,91.0,6.5,19.0,817.0,839.01,662.01
2017,3,1,11,45,958.0,100.5,6.45,19.5,832.0,876.21,686.89
2017,3,1,12,0,947.0,110.0,6.4,20.0,847.0,909.38,708.67
2017,3,1,12,15,949.5,110.0,6.3,20.0,856.5,940.34,729.89
2017,3,1,12,30,952.0,110.0,6.2,20.0,866.0,967.84,748.6
2017,3,1,12,45,955.5,109.0,6.15,20.0,867.0,991.61,764.94
2017,3,1,13,0,959.0,108.0,6.1,20.0,868.0,1011.69,778.76
2017,3,1,13,15,957.0,107.5,6.0,20.0,859.5,1023.34,786.45
2017,3,1,13,30,955.0,107.0,5.9,20.0,851.0,1030.99,791.5
2017,3,1,13,45,954.0,104.5,5.85,20.0,833.5,1033.37,793.38
2017,3,1,14,0,953.0,102.0,5.8,20.0,816.0,1031.7,792.64
2017,3,1,14,15,946.5,100.5,5.7,19.5,789.5,1021.88,787.6
2017,3,1,14,30,940.0,99.0,5.6,19.0,763.0,1008.15,779.99
2017,3,1,14,45,838.0,125.5,5.55,19.0,697.0,941.95,734.05
2017,3,1,15,0,736.0,152.0,5.5,19.0,631.0,871.9,685.05
2017,3,1,15,15,808.0,123.5,5.45,19.0,619.5,885.14,696.36
2017,3,1,15,30,880.0,95.0,5.4,19.0,608.0,896.84,706.3
2017,3,1,15,45,866.5,90.0,5.35,19.0,561.0,856.11,678.21
2017,3,1,16,0,853.0,85.0,5.3,19.0,514.0,812.82,648.3
2017,3,1,16,15,825.5,81.0,5.05,18.5,461.0,757.55,609.29
2017,3,1,16,30,798.0,77.0,4.8,18.0,408.0,701.31,568.92
2017,3,1,16,45,764.5,71.0,4.6,17.5,352.0,637.94,522.34
2017,3,1,17,0,731.0,65.0,4.4,17.0,296.0,574.95,473.47
2017,3,1,17,15,670.0,58.5,4.05,16.0,238.5,499.5,412.32
2017,3,1,17,30,609.0,52.0,3.7,15.0,181.0,424.58,349.15
2017,3,1,17,45,509.5,42.0,3.35,14.0,127.5,330.77,267.88
2017,3,1,18,0,410.0,32.0,3.0,13.0,74.0,246.88,189.75
2017,3,1,18,15,205.0,16.0,3.1,12.5,37.0,114.2,2.11
2017,3,1,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,2,7,15,197.0,17.0,3.2,6.0,38.0,13.46,0.0
2017,3,2,7,30,394.0,34.0,3.2,6.0,76.0,27.2,18.11
2017,3,2,7,45,493.5,44.5,3.25,6.5,129.5,34.11,25.26
2017,3,2,8,0,593.0,55.0,3.3,7.0,183.0,40.7,31.63
2017,3,2,8,15,655.0,62.0,3.4,7.5,240.5,87.82,48.45
2017,3,2,8,30,717.0,69.0,3.5,8.0,298.0,145.79,88.4
2017,3,2,8,45,756.5,74.0,3.65,9.0,354.5,207.98,140.59
2017,3,2,9,0,796.0,79.0,3.8,10.0,411.0,271.35,197.03
2017,3,2,9,15,823.5,83.0,4.05,10.5,464.5,334.03,254.42
2017,3,2,9,30,851.0,87.0,4.3,11.0,518.0,398.88,312.98
2017,3,2,9,45,607.5,165.0,4.55,12.0,487.5,416.99,333.9
2017,3,2,10,0,364.0,243.0,4.8,13.0,457.0,403.9,325.5
2017,3,2,10,15,643.0,169.5,4.7,13.0,578.5,513.25,415.01
2017,3,2,10,30,922.0,96.0,4.6,13.0,700.0,642.57,519.24
2017,3,2,10,45,933.0,97.5,4.55,13.5,735.0,697.16,561.2
2017,3,2,11,0,944.0,99.0,4.5,14.0,770.0,750.14,601.0
2017,3,2,11,15,951.0,100.5,4.4,14.5,797.0,798.34,633.83
2017,3,2,11,30,958.0,102.0,4.3,15.0,824.0,844.08,664.16
2017,3,2,11,45,959.0,104.5,4.25,15.5,841.5,883.34,689.77
2017,3,2,12,0,960.0,107.0,4.2,16.0,859.0,919.33,712.96
2017,3,2,12,15,962.0,107.5,4.1,16.0,868.0,950.7,733.82
2017,3,2,12,30,964.0,108.0,4.0,16.0,877.0,978.55,752.15
2017,3,2,12,45,964.0,108.5,3.95,16.0,877.0,1000.93,767.02
2017,3,2,13,0,964.0,109.0,3.9,16.0,877.0,1019.48,779.34
2017,3,2,13,15,961.5,108.5,3.8,16.0,867.5,1030.69,786.42
2017,3,2,13,30,959.0,108.0,3.7,16.0,858.0,1037.87,790.91
2017,3,2,13,45,953.5,107.5,3.65,16.0,839.5,1038.14,791.26
2017,3,2,14,0,948.0,107.0,3.6,16.0,821.0,1034.38,789.1
2017,3,2,14,15,940.5,105.5,3.6,16.0,794.0,1023.62,782.75
2017,3,2,14,30,933.0,104.0,3.6,16.0,767.0,1008.97,773.95
2017,3,2,14,45,916.5,105.0,3.6,16.0,731.0,985.03,758.89
2017,3,2,15,0,900.0,106.0,3.6,16.0,695.0,965.88,747.29
2017,3,2,15,15,885.5,103.5,3.55,15.5,653.0,933.15,727.24
2017,3,2,15,30,871.0,101.0,3.5,15.0,611.0,897.45,705.03
2017,3,2,15,45,851.5,97.0,3.45,15.0,562.5,853.01,675.05
2017,3,2,16,0,832.0,93.0,3.4,15.0,514.0,806.4,643.22
2017,3,2,16,15,803.5,88.5,3.05,14.5,461.0,750.34,603.54
2017,3,2,16,30,775.0,84.0,2.7,14.0,408.0,693.42,562.55
2017,3,2,16,45,737.5,78.0,2.35,13.5,352.0,632.09,517.24
2017,3,2,17,0,700.0,72.0,2.0,13.0,296.0,567.81,466.68
2017,3,2,17,15,637.0,64.5,1.85,12.0,238.5,487.51,403.02
2017,3,2,17,30,574.0,57.0,1.7,11.0,181.0,411.55,339.83
2017,3,2,17,45,469.5,46.0,1.6,10.5,127.5,315.55,257.07
2017,3,2,18,0,365.0,35.0,1.5,10.0,74.0,229.91,178.53
2017,3,2,18,15,182.5,17.5,1.5,9.5,37.0,107.86,16.06
2017,3,2,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,3,7,15,202.0,17.5,2.3,6.5,40.0,13.78,0.0
2017,3,3,7,30,404.0,35.0,2.4,7.0,80.0,27.93,18.82
2017,3,3,7,45,499.0,46.0,2.5,8.0,134.0,35.25,26.18
2017,3,3,8,0,594.0,57.0,2.6,9.0,188.0,42.21,32.76
2017,3,3,8,15,655.0,64.0,2.8,10.0,245.5,90.96,50.2
2017,3,3,8,30,716.0,71.0,3.0,11.0,303.0,148.99,90.04
2017,3,3,8,45,746.0,79.0,3.25,12.0,358.5,209.32,140.62
2017,3,3,9,0,776.0,87.0,3.5,13.0,414.0,275.54,199.02
2017,3,3,9,15,803.5,91.5,3.8,13.5,467.0,337.61,254.96
2017,3,3,9,30,831.0,96.0,4.1,14.0,520.0,401.89,312.03
2017,3,3,9,45,842.0,102.5,4.4,14.5,566.5,462.84,365.49
2017,3,3,10,0,853.0,109.0,4.7,15.0,613.0,523.5,417.2
2017,3,3,10,15,482.0,210.5,4.7,15.5,499.0,463.9,371.28
2017,3,3,10,30,111.0,312.0,4.7,16.0,385.0,358.59,285.05
2017,3,3,10,45,140.5,331.5,4.7,16.5,429.0,407.41,323.11
2017,3,3,11,0,170.0,351.0,4.7,17.0,473.0,456.23,360.29
2017,3,3,11,15,537.0,239.0,4.7,17.0,643.0,636.94,505.47
2017,3,3,11,30,904.0,127.0,4.7,17.0,813.0,833.6,654.93
2017,3,3,11,45,641.5,241.5,4.75,17.5,734.0,774.15,606.06
2017,3,3,12,0,379.0,356.0,4.8,18.0,655.0,683.76,532.56
2017,3,3,12,15,388.5,357.0,4.75,18.0,666.0,708.07,550.9
2017,3,3,12,30,398.0,358.0,4.7,18.0,677.0,731.35,567.83
2017,3,3,12,45,437.5,339.5,4.7,18.0,690.0,769.72,596.77
2017,3,3,13,0,477.0,321.0,4.7,18.0,703.0,799.33,619.4
2017,3,3,13,15,299.5,356.5,4.65,18.0,595.5,668.62,519.71
2017,3,3,13,30,122.0,392.0,4.6,18.0,488.0,531.39,413.0
2017,3,3,13,45,88.0,366.5,4.55,18.0,435.0,461.26,360.15
2017,3,3,14,0,54.0,341.0,4.5,18.0,382.0,403.08,315.27
2017,3,3,14,15,221.0,325.5,4.4,17.5,484.5,561.72,442.69
2017,3,3,14,30,388.0,310.0,4.3,17.0,587.0,717.92,563.51
2017,3,3,14,45,307.5,310.5,4.2,17.0,524.0,641.36,504.6
2017,3,3,15,0,227.0,311.0,4.1,17.0,461.0,551.72,436.5
2017,3,3,15,15,209.5,292.0,4.0,17.0,424.0,512.53,407.65
2017,3,3,15,30,192.0,273.0,3.9,17.0,387.0,473.16,378.15
2017,3,3,15,45,147.0,249.5,3.8,17.0,333.0,405.11,325.3
2017,3,3,16,0,102.0,226.0,3.7,17.0,279.0,326.34,263.23
2017,3,3,16,15,237.0,190.5,3.35,16.5,295.0,413.98,337.59
2017,3,3,16,30,372.0,155.0,3.0,16.0,311.0,464.58,381.11
2017,3,3,16,45,464.0,126.5,2.7,15.5,294.0,493.78,405.72
2017,3,3,17,0,556.0,98.0,2.4,15.0,277.0,503.53,414.15
2017,3,3,17,15,489.0,86.5,2.2,14.5,222.5,420.36,346.67
2017,3,3,17,30,422.0,75.0,2.0,14.0,168.0,345.97,284.27
2017,3,3,17,45,321.5,59.0,1.85,13.5,117.5,255.14,206.44
2017,3,3,18,0,221.0,43.0,1.7,13.0,67.0,175.17,134.97
2017,3,3,18,15,110.5,21.5,1.8,12.5,33.5,83.91,19.88
2017,3,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
