Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,0.5,2.35,10.0,0.5,0.46,0.0
2017,3,4,7,30,0.0,1.0,2.5,10.0,1.0,0.92,0.0
2017,3,4,7,45,0.0,2.0,2.65,10.5,2.0,1.85,0.0
2017,3,4,8,0,0.0,3.0,2.8,11.0,3.0,2.78,0.0
2017,3,4,8,15,0.0,4.0,2.8,11.0,4.0,3.7,0.0
2017,3,4,8,30,0.0,5.0,2.8,11.0,5.0,4.63,0.0
2017,3,4,8,45,0.0,40.5,2.8,11.5,40.5,37.61,26.9
2017,3,4,9,0,0.0,76.0,2.8,12.0,76.0,70.74,55.02
2017,3,4,9,15,0.0,70.5,2.95,12.0,70.5,65.61,50.45
2017,3,4,9,30,0.0,65.0,3.1,12.0,65.0,60.49,45.93
2017,3,4,9,45,0.0,70.0,3.3,12.5,70.0,65.17,49.63
2017,3,4,10,0,0.0,75.0,3.5,13.0,75.0,69.86,53.3
2017,3,4,10,15,1.5,128.0,3.55,13.0,129.0,120.01,94.83
2017,3,4,10,30,3.0,181.0,3.6,13.0,183.0,170.45,135.91
2017,3,4,10,45,1.5,143.5,3.7,13.0,144.5,134.91,106.54
2017,3,4,11,0,0.0,106.0,3.8,13.0,106.0,98.94,76.81
2017,3,4,11,15,0.0,75.5,3.85,13.0,75.5,70.42,53.16
2017,3,4,11,30,0.0,45.0,3.9,13.0,45.0,41.94,29.44
2017,3,4,11,45,0.0,54.0,3.95,13.5,54.0,50.36,36.34
2017,3,4,12,0,0.0,63.0,4.0,14.0,63.0,58.78,43.19
2017,3,4,12,15,0.0,85.0,4.0,14.0,85.0,79.37,60.12
2017,3,4,12,30,0.0,107.0,4.0,14.0,107.0,100.13,77.11
2017,3,4,12,45,0.0,103.0,4.0,14.0,103.0,96.36,74.0
2017,3,4,13,0,0.0,99.0,4.0,14.0,99.0,92.58,70.92
2017,3,4,13,15,0.0,82.5,4.0,14.0,82.5,77.02,58.18
2017,3,4,13,30,0.0,66.0,4.0,14.0,66.0,61.58,45.5
2017,3,4,13,45,0.0,82.0,4.05,14.0,82.0,76.53,57.88
2017,3,4,14,0,0.0,98.0,4.1,14.0,98.0,91.59,70.32
2017,3,4,14,15,0.0,100.5,4.0,14.0,100.5,93.96,72.35
2017,3,4,14,30,0.0,103.0,3.9,14.0,103.0,96.34,74.42
2017,3,4,14,45,0.0,106.5,3.85,14.0,106.5,99.71,77.34
2017,3,4,15,0,0.0,110.0,3.8,14.0,110.0,103.14,80.33
2017,3,4,15,15,0.0,73.0,3.7,14.0,73.0,68.01,51.38
2017,3,4,15,30,0.0,36.0,3.6,14.0,36.0,33.48,22.61
2017,3,4,15,45,0.0,56.0,3.5,14.0,56.0,52.1,38.39
2017,3,4,16,0,0.0,76.0,3.4,14.0,76.0,70.76,54.21
2017,3,4,16,15,0.0,59.5,3.4,13.5,59.5,55.34,41.47
2017,3,4,16,30,0.0,43.0,3.4,13.0,43.0,39.95,28.6
2017,3,4,16,45,0.0,37.0,3.4,13.0,37.0,34.35,23.91
2017,3,4,17,0,0.0,31.0,3.4,13.0,31.0,28.77,19.17
2017,3,4,17,15,0.0,25.0,3.4,13.0,25.0,23.18,14.36
2017,3,4,17,30,0.0,19.0,3.4,13.0,19.0,17.61,9.49
2017,3,4,17,45,0.0,13.0,3.4,13.0,13.0,12.04,4.58
2017,3,4,18,0,0.0,7.0,3.4,13.0,7.0,6.48,0.0
2017,3,4,18,15,0.0,3.5,3.45,13.0,3.5,3.24,0.0
2017,3,4,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,7,15,152.0,20.5,1.65,12.5,38.5,16.05,4.03
2017,3,5,7,30,304.0,41.0,1.7,13.0,77.0,31.79,21.88
2017,3,5,7,45,401.5,52.5,1.8,13.5,128.0,40.56,30.35
2017,3,5,8,0,499.0,64.0,1.9,14.0,179.0,48.86,38.06
2017,3,5,8,15,559.5,72.5,1.9,14.5,233.0,94.75,55.0
2017,3,5,8,30,620.0,81.0,1.9,15.0,287.0,148.31,92.08
2017,3,5,8,45,647.5,90.5,1.95,15.5,339.0,203.71,138.06
2017,3,5,9,0,675.0,100.0,2.0,16.0,391.0,262.11,188.8
2017,3,5,9,15,338.0,130.0,2.15,16.5,276.0,224.62,171.76
2017,3,5,9,30,1.0,160.0,2.3,17.0,161.0,147.66,116.33
2017,3,5,9,45,0.5,152.5,2.45,17.5,153.0,141.35,110.82
2017,3,5,10,0,0.0,145.0,2.6,18.0,145.0,134.66,104.91
2017,3,5,10,15,2.0,165.5,2.75,18.5,167.0,154.99,120.8
2017,3,5,10,30,4.0,186.0,2.9,19.0,189.0,175.69,136.79
2017,3,5,10,45,2.5,172.5,3.1,19.5,174.5,162.67,125.92
2017,3,5,11,0,1.0,159.0,3.3,20.0,160.0,149.34,114.91
2017,3,5,11,15,19.5,242.5,3.4,20.0,258.0,242.19,188.23
2017,3,5,11,30,38.0,326.0,3.5,20.0,356.0,344.36,266.82
2017,3,5,11,45,22.0,258.0,3.6,20.5,276.0,261.68,202.31
2017,3,5,12,0,6.0,190.0,3.7,21.0,196.0,184.02,141.25
2017,3,5,12,15,3.0,166.5,3.75,21.0,169.5,159.3,121.83
2017,3,5,12,30,0.0,143.0,3.8,21.0,143.0,134.36,102.06
2017,3,5,12,45,5.0,184.5,3.85,21.5,188.5,178.98,137.14
2017,3,5,13,0,10.0,226.0,3.9,22.0,234.0,224.47,172.35
2017,3,5,13,15,9.0,219.5,3.9,22.0,227.0,217.65,167.02
2017,3,5,13,30,8.0,213.0,3.9,22.0,220.0,210.74,161.73
2017,3,5,13,45,6.5,196.5,3.95,22.0,202.0,193.38,148.33
2017,3,5,14,0,5.0,180.0,4.0,22.0,184.0,175.95,134.84
2017,3,5,14,15,82.0,268.0,3.95,22.0,327.5,351.48,273.68
2017,3,5,14,30,159.0,356.0,3.9,22.0,471.0,538.65,415.22
2017,3,5,14,45,80.0,260.0,3.85,22.0,318.0,342.63,266.54
2017,3,5,15,0,1.0,164.0,3.8,22.0,165.0,157.43,120.71
2017,3,5,15,15,4.0,178.5,3.65,22.0,181.5,175.42,135.6
2017,3,5,15,30,7.0,193.0,3.5,22.0,198.0,194.0,150.7
2017,3,5,15,45,5.0,178.5,3.4,22.0,182.0,178.12,138.44
2017,3,5,16,0,3.0,164.0,3.3,22.0,166.0,162.37,126.27
2017,3,5,16,15,5.0,156.0,2.95,21.5,158.5,156.95,122.65
2017,3,5,16,30,7.0,148.0,2.6,21.0,151.0,151.7,119.08
2017,3,5,16,45,3.5,128.0,2.3,20.5,129.5,129.21,101.26
2017,3,5,17,0,0.0,108.0,2.0,20.0,108.0,106.96,83.36
2017,3,5,17,15,180.5,95.5,1.85,19.5,136.0,232.14,189.0
2017,3,5,17,30,361.0,83.0,1.7,19.0,164.0,321.99,260.25
2017,3,5,17,45,262.0,65.5,1.55,18.5,115.0,233.19,185.1
2017,3,5,18,0,163.0,48.0,1.4,18.0,66.0,147.76,111.94
2017,3,5,18,15,81.5,24.0,1.45,17.5,33.0,70.39,26.15
2017,3,5,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,7,15,152.5,21.5,4.15,17.5,40.5,16.81,5.37
2017,3,6,7,30,305.0,43.0,4.3,18.0,81.0,33.31,22.73
2017,3,6,7,45,413.0,53.0,4.45,18.5,133.0,40.76,29.88
2017,3,6,8,0,521.0,63.0,4.6,19.0,185.0,49.18,37.53
2017,3,6,8,15,260.5,82.5,4.95,19.5,143.5,82.95,54.5
2017,3,6,8,30,0.0,102.0,5.3,20.0,102.0,92.57,71.66
2017,3,6,8,45,367.0,93.5,5.7,20.5,253.0,152.18,105.66
2017,3,6,9,0,734.0,85.0,6.1,21.0,404.0,268.16,190.35
2017,3,6,9,15,388.0,150.0,6.25,21.5,320.5,259.03,196.39
2017,3,6,9,30,42.0,215.0,6.4,22.0,237.0,211.18,164.98
2017,3,6,9,45,21.0,174.5,6.6,22.5,185.5,170.32,132.16
2017,3,6,10,0,0.0,134.0,6.8,23.0,134.0,124.55,95.1
2017,3,6,10,15,0.5,148.5,6.8,23.0,149.0,138.45,105.97
2017,3,6,10,30,1.0,163.0,6.8,23.0,164.0,152.5,116.88
2017,3,6,10,45,16.0,229.0,6.85,23.5,241.0,224.28,173.16
2017,3,6,11,0,31.0,295.0,6.9,24.0,318.0,302.29,233.21
2017,3,6,11,15,49.0,327.5,6.85,24.0,365.0,350.27,270.02
2017,3,6,11,30,67.0,360.0,6.8,24.0,412.0,400.32,308.16
2017,3,6,11,45,61.0,363.0,6.8,24.5,411.5,403.25,309.3
2017,3,6,12,0,55.0,366.0,6.8,25.0,411.0,405.54,310.07
2017,3,6,12,15,218.0,370.0,6.7,25.0,547.5,565.2,434.08
2017,3,6,12,30,381.0,374.0,6.6,25.0,684.0,734.59,561.13
2017,3,6,12,45,364.5,379.0,6.55,25.5,675.5,736.76,560.5
2017,3,6,13,0,348.0,384.0,6.5,26.0,667.0,736.83,558.99
2017,3,6,13,15,353.0,377.5,6.4,26.0,662.0,743.11,563.73
2017,3,6,13,30,358.0,371.0,6.3,26.0,657.0,747.75,567.34
2017,3,6,13,45,202.5,355.5,6.2,26.0,516.5,572.63,436.94
2017,3,6,14,0,47.0,340.0,6.1,26.0,376.0,394.65,300.45
2017,3,6,14,15,222.0,327.5,5.95,26.0,489.5,565.29,434.15
2017,3,6,14,30,397.0,315.0,5.8,26.0,603.0,733.4,560.7
2017,3,6,14,45,323.0,315.5,5.7,26.0,542.5,662.32,507.35
2017,3,6,15,0,249.0,316.0,5.6,26.0,482.0,577.91,444.72
2017,3,6,15,15,516.5,214.5,5.35,25.5,532.5,729.68,565.11
2017,3,6,15,30,784.0,113.0,5.1,25.0,583.0,839.68,647.52
2017,3,6,15,45,752.5,113.0,4.95,25.0,535.0,796.02,616.66
2017,3,6,16,0,721.0,113.0,4.8,25.0,487.0,747.25,582.72
2017,3,6,16,15,690.0,107.5,4.5,24.5,436.0,691.61,543.82
2017,3,6,16,30,659.0,102.0,4.2,24.0,385.0,635.72,504.44
2017,3,6,16,45,598.5,99.0,3.9,23.5,329.5,562.02,449.35
2017,3,6,17,0,538.0,96.0,3.6,23.0,274.0,491.12,394.7
2017,3,6,17,15,472.0,85.5,3.45,22.5,220.5,409.39,330.25
2017,3,6,17,30,406.0,75.0,3.3,22.0,167.0,337.3,271.06
2017,3,6,17,45,288.5,61.5,3.2,22.0,117.5,241.43,190.56
2017,3,6,18,0,171.0,48.0,3.1,22.0,68.0,150.79,113.31
2017,3,6,18,15,85.5,24.0,3.25,21.5,34.0,72.02,30.39
2017,3,6,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,7,7,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,7,7,15,71.0,28.0,1.55,18.5,37.0,23.05,10.55
2017,3,7,7,30,142.0,56.0,1.6,19.0,74.0,44.48,32.24
2017,3,7,7,45,226.5,76.5,1.65,19.5,122.5,59.82,46.28
2017,3,7,8,0,311.0,97.0,1.7,20.0,171.0,77.32,61.78
2017,3,7,8,15,375.5,111.5,1.7,20.0,224.0,115.35,76.68
2017,3,7,8,30,440.0,126.0,1.7,20.0,277.0,163.85,110.55
2017,3,7,8,45,485.5,137.5,1.75,20.5,329.5,214.02,150.05
2017,3,7,9,0,531.0,149.0,1.8,21.0,382.0,269.51,195.47
2017,3,7,9,15,475.5,174.5,2.0,21.0,402.0,309.65,232.15
2017,3,7,9,30,420.0,200.0,2.2,21.0,422.0,342.86,261.97
2017,3,7,9,45,433.0,218.0,2.4,21.5,464.5,392.8,302.05
2017,3,7,10,0,446.0,236.0,2.6,22.0,507.0,443.69,341.82
2017,3,7,10,15,223.0,126.0,2.9,22.0,261.5,245.94,192.49
2017,3,7,10,30,0.0,16.0,3.2,22.0,16.0,14.88,6.46
2017,3,7,10,45,0.0,17.5,3.5,22.0,17.5,16.28,7.61
2017,3,7,11,0,0.0,19.0,3.8,22.0,19.0,17.69,8.73
2017,3,7,11,15,0.0,19.5,3.95,22.0,19.5,18.16,9.09
2017,3,7,11,30,0.0,20.0,4.1,22.0,20.0,18.63,9.45
2017,3,7,11,45,18.5,181.5,4.35,22.0,196.5,189.53,146.04
2017,3,7,12,0,37.0,343.0,4.6,22.0,373.0,366.98,282.39
2017,3,7,12,15,37.5,346.5,4.65,22.0,377.0,374.11,287.25
2017,3,7,12,30,38.0,350.0,4.7,22.0,381.0,381.17,292.57
2017,3,7,12,45,99.5,383.0,4.8,22.0,465.0,475.31,365.26
2017,3,7,13,0,161.0,416.0,4.9,22.0,549.0,583.96,446.96
2017,3,7,13,15,193.5,409.5,4.9,21.5,566.5,613.67,470.46
2017,3,7,13,30,226.0,403.0,4.9,21.0,584.0,643.1,494.13
2017,3,7,13,45,156.0,387.5,4.95,21.0,511.5,562.88,433.73
2017,3,7,14,0,86.0,372.0,5.0,21.0,439.0,467.57,361.39
2017,3,7,14,15,107.5,364.5,4.95,21.0,445.0,482.49,374.12
2017,3,7,14,30,129.0,357.0,4.9,21.0,451.0,510.93,396.52
2017,3,7,14,45,167.0,339.5,4.9,21.0,455.5,528.49,411.71
2017,3,7,15,0,205.0,322.0,4.9,21.0,460.0,544.1,425.53
2017,3,7,15,15,182.0,302.0,4.85,20.5,419.0,499.13,392.68
2017,3,7,15,30,159.0,282.0,4.8,20.0,378.0,454.31,359.69
2017,3,7,15,45,163.5,259.0,4.75,20.0,350.5,429.89,342.23
2017,3,7,16,0,168.0,236.0,4.7,20.0,323.0,404.43,323.72
2017,3,7,16,15,339.5,184.5,4.5,19.5,338.5,487.29,394.28
2017,3,7,16,30,511.0,133.0,4.3,19.0,354.0,556.19,452.1
2017,3,7,16,45,460.5,126.5,4.1,18.5,305.5,492.49,402.39
2017,3,7,17,0,410.0,120.0,3.9,18.0,257.0,431.76,354.34
2017,3,7,17,15,358.0,103.0,3.75,17.5,207.0,361.18,297.18
2017,3,7,17,30,306.0,86.0,3.6,17.0,157.0,294.8,241.58
2017,3,7,17,45,236.0,66.0,3.5,16.5,111.5,211.37,170.47
2017,3,7,18,0,166.0,46.0,3.4,16.0,66.0,144.68,111.56
2017,3,7,18,15,83.0,23.0,3.5,15.5,33.0,69.36,33.23
2017,3,7,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,6,45,13.5,5.0,2.3,10.5,5.0,0.0,0.0
2017,3,8,7,0,27.0,10.0,2.5,11.0,10.0,9.53,0.0
2017,3,8,7,15,146.0,29.5,2.5,11.5,47.5,23.19,11.93
2017,3,8,7,30,265.0,49.0,2.5,12.0,85.0,37.88,27.56
2017,3,8,7,45,167.5,72.5,2.5,12.5,99.0,56.91,45.11
2017,3,8,8,0,70.0,96.0,2.5,13.0,113.0,80.79,63.0
2017,3,8,8,15,87.5,119.5,2.45,13.5,146.0,105.66,81.22
2017,3,8,8,30,105.0,143.0,2.4,14.0,179.0,136.0,104.97
2017,3,8,8,45,375.0,128.5,2.4,14.5,289.5,185.18,134.76
2017,3,8,9,0,645.0,114.0,2.4,15.0,400.0,271.48,198.87
2017,3,8,9,15,347.0,168.5,2.3,15.0,324.5,264.15,204.49
2017,3,8,9,30,49.0,223.0,2.2,15.0,249.0,221.02,175.8
2017,3,8,9,45,102.0,255.5,2.15,15.5,316.0,278.45,220.89
2017,3,8,10,0,155.0,288.0,2.1,16.0,383.0,343.37,271.07
2017,3,8,10,15,153.0,308.5,2.1,16.5,407.5,372.73,292.96
2017,3,8,10,30,151.0,329.0,2.1,17.0,432.0,401.83,314.36
2017,3,8,10,45,173.5,346.0,2.15,17.5,470.0,443.41,345.29
2017,3,8,11,0,196.0,363.0,2.2,18.0,508.0,486.91,377.16
2017,3,8,11,15,121.0,353.5,2.25,18.5,444.0,434.12,335.53
2017,3,8,11,30,46.0,344.0,2.3,19.0,380.0,368.08,283.7
2017,3,8,11,45,40.5,341.5,2.35,19.5,373.5,364.94,280.83
2017,3,8,12,0,35.0,339.0,2.4,20.0,367.0,361.15,277.23
2017,3,8,12,15,28.5,324.5,2.45,20.5,347.5,343.75,263.46
2017,3,8,12,30,22.0,310.0,2.5,21.0,328.0,316.31,242.22
2017,3,8,12,45,27.0,324.5,2.65,21.5,346.5,347.32,265.45
2017,3,8,13,0,32.0,339.0,2.8,22.0,365.0,369.46,281.72
2017,3,8,13,15,26.0,316.5,2.8,22.0,338.0,342.37,261.35
2017,3,8,13,30,20.0,294.0,2.8,22.0,311.0,303.05,231.84
2017,3,8,13,45,19.5,287.5,2.8,22.5,303.5,296.95,227.09
2017,3,8,14,0,19.0,281.0,2.8,23.0,296.0,290.76,222.22
2017,3,8,14,15,14.5,253.5,2.8,23.0,265.0,259.15,198.34
2017,3,8,14,30,10.0,226.0,2.8,23.0,234.0,227.47,174.28
2017,3,8,14,45,15.5,240.0,2.8,23.0,251.5,247.76,190.51
2017,3,8,15,0,21.0,254.0,2.8,23.0,269.0,268.47,206.94
2017,3,8,15,15,111.0,268.0,2.75,23.0,336.5,394.93,306.66
2017,3,8,15,30,201.0,282.0,2.7,23.0,404.0,491.26,381.17
2017,3,8,15,45,151.0,258.0,2.7,23.0,345.5,417.8,325.57
2017,3,8,16,0,101.0,234.0,2.7,23.0,287.0,333.89,261.72
2017,3,8,16,15,116.0,211.0,2.45,22.5,266.0,330.73,261.07
2017,3,8,16,30,131.0,188.0,2.2,22.0,245.0,313.25,248.96
2017,3,8,16,45,117.0,165.0,2.0,21.5,211.0,273.52,218.43
2017,3,8,17,0,103.0,142.0,1.8,21.0,177.0,234.58,187.93
2017,3,8,17,15,238.0,112.5,1.65,20.5,173.0,289.21,233.76
2017,3,8,17,30,373.0,83.0,1.5,20.0,169.0,328.83,264.42
2017,3,8,17,45,281.5,66.0,1.35,19.5,120.5,243.42,192.82
2017,3,8,18,0,190.0,49.0,1.2,19.0,72.0,159.93,121.85
2017,3,8,18,15,95.0,24.5,1.2,18.5,36.0,76.76,39.69
2017,3,8,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,4.0,2.4,16.5,4.0,0.0,0.0
2017,3,9,7,0,0.0,8.0,2.7,17.0,8.0,7.63,0.0
2017,3,9,7,15,15.0,28.0,2.8,17.0,30.5,24.99,13.59
2017,3,9,7,30,30.0,48.0,2.9,17.0,53.0,41.8,30.41
2017,3,9,7,45,46.5,72.0,3.05,17.5,82.5,61.1,47.89
2017,3,9,8,0,63.0,96.0,3.2,18.0,112.0,81.2,62.06
2017,3,9,8,15,74.5,120.0,3.35,18.5,143.0,108.01,82.08
2017,3,9,8,30,86.0,144.0,3.5,19.0,174.0,136.68,104.43
2017,3,9,8,45,73.0,165.0,3.65,19.5,194.0,159.69,123.56
2017,3,9,9,0,60.0,186.0,3.8,20.0,214.0,181.15,141.24
2017,3,9,9,15,75.5,212.5,3.85,20.5,251.5,215.11,167.84
2017,3,9,9,30,91.0,239.0,3.9,21.0,289.0,251.24,195.96
2017,3,9,9,45,46.5,206.0,3.95,21.5,231.5,210.06,163.47
2017,3,9,10,0,2.0,173.0,4.0,22.0,174.0,161.35,124.42
2017,3,9,10,15,39.0,244.5,4.0,22.0,271.0,249.34,193.63
2017,3,9,10,30,76.0,316.0,4.0,22.0,368.0,341.96,264.88
2017,3,9,10,45,68.0,326.5,4.0,22.5,374.5,352.76,271.89
2017,3,9,11,0,60.0,337.0,4.0,23.0,381.0,362.67,278.35
2017,3,9,11,15,78.5,360.0,4.0,23.0,420.0,403.65,309.22
2017,3,9,11,30,97.0,383.0,4.0,23.0,459.0,446.39,341.06
2017,3,9,11,45,114.0,396.5,4.0,23.0,487.5,479.98,365.94
2017,3,9,12,0,131.0,410.0,4.0,23.0,516.0,522.52,397.18
2017,3,9,12,15,204.0,409.0,3.95,23.0,576.5,593.43,450.43
2017,3,9,12,30,277.0,408.0,3.9,23.0,637.0,677.12,511.69
2017,3,9,12,45,153.5,372.0,3.85,23.0,499.0,524.61,398.83
2017,3,9,13,0,30.0,336.0,3.8,23.0,361.0,364.29,277.12
2017,3,9,13,15,65.0,368.0,3.7,23.0,421.0,434.07,330.75
2017,3,9,13,30,100.0,400.0,3.6,23.0,481.0,505.5,384.0
2017,3,9,13,45,107.5,393.0,3.55,23.0,478.0,508.43,386.37
2017,3,9,14,0,115.0,386.0,3.5,23.0,475.0,510.93,388.82
2017,3,9,14,15,232.5,359.5,3.4,22.5,533.0,611.45,466.82
2017,3,9,14,30,350.0,333.0,3.3,22.0,591.0,709.7,541.18
2017,3,9,14,45,306.5,325.5,3.2,22.0,543.5,658.66,503.65
2017,3,9,15,0,263.0,318.0,3.1,22.0,496.0,607.51,466.61
2017,3,9,15,15,298.0,290.5,2.9,21.5,480.5,605.15,467.8
2017,3,9,15,30,333.0,263.0,2.7,21.0,465.0,599.59,466.35
2017,3,9,15,45,217.5,249.5,2.55,21.0,377.5,464.46,364.4
2017,3,9,16,0,102.0,236.0,2.4,21.0,290.0,336.86,265.43
2017,3,9,16,15,82.5,209.0,2.3,20.5,250.0,289.41,229.74
2017,3,9,16,30,63.0,182.0,2.2,20.0,210.0,242.96,193.78
2017,3,9,16,45,55.5,158.5,2.1,20.0,180.5,210.6,168.37
2017,3,9,17,0,48.0,135.0,2.0,20.0,151.0,178.62,142.77
2017,3,9,17,15,37.5,111.0,2.0,19.5,122.5,144.55,115.13
2017,3,9,17,30,27.0,87.0,2.0,19.0,94.0,111.12,87.36
2017,3,9,17,45,13.5,63.5,2.05,19.0,67.0,72.11,54.29
2017,3,9,18,0,0.0,40.0,2.1,19.0,40.0,40.36,27.13
2017,3,9,18,15,0.0,20.0,2.15,19.0,20.0,18.68,6.17
2017,3,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,7.0,0.85,16.5,7.0,0.0,0.0
2017,3,10,7,0,0.0,14.0,0.9,17.0,14.0,13.34,0.0
2017,3,10,7,15,120.5,32.0,1.0,17.5,49.5,26.26,15.1
2017,3,10,7,30,241.0,50.0,1.1,18.0,85.0,38.4,27.48
2017,3,10,7,45,308.5,66.5,1.2,18.5,131.5,49.9,38.03
2017,3,10,8,0,376.0,83.0,1.3,19.0,178.0,67.44,46.88
2017,3,10,8,15,422.5,96.0,1.2,19.5,226.5,109.38,69.45
2017,3,10,8,30,469.0,109.0,1.1,20.0,275.0,157.15,103.65
2017,3,10,8,45,605.0,98.0,1.05,20.5,349.0,209.12,141.48
2017,3,10,9,0,741.0,87.0,1.0,21.0,423.0,278.93,196.24
2017,3,10,9,15,767.0,91.0,1.1,21.5,474.0,338.44,246.99
2017,3,10,9,30,793.0,95.0,1.2,22.0,525.0,400.0,298.31
2017,3,10,9,45,813.5,97.0,1.3,22.5,571.5,458.92,346.26
2017,3,10,10,0,834.0,99.0,1.4,23.0,618.0,518.57,393.17
2017,3,10,10,15,562.0,209.5,1.5,23.0,569.0,514.99,391.28
2017,3,10,10,30,290.0,320.0,1.6,23.0,520.0,481.36,364.94
2017,3,10,10,45,584.5,214.0,1.75,23.5,641.5,599.22,455.03
2017,3,10,11,0,879.0,108.0,1.9,24.0,763.0,731.02,552.03
2017,3,10,11,15,606.0,239.0,1.95,24.0,697.5,698.27,523.6
2017,3,10,11,30,333.0,370.0,2.0,24.0,632.0,631.4,471.18
2017,3,10,11,45,367.5,366.0,2.15,24.0,661.0,672.22,501.69
2017,3,10,12,0,402.0,362.0,2.3,24.0,690.0,713.88,531.83
2017,3,10,12,15,644.5,242.5,2.35,24.0,774.5,834.29,620.81
2017,3,10,12,30,887.0,123.0,2.4,24.0,859.0,940.56,692.15
2017,3,10,12,45,722.0,218.5,2.5,24.0,817.5,918.85,677.63
2017,3,10,13,0,557.0,314.0,2.6,24.0,776.0,873.64,644.56
2017,3,10,13,15,431.5,353.5,2.65,24.0,709.0,804.72,595.84
2017,3,10,13,30,306.0,393.0,2.7,24.0,642.0,722.79,537.41
2017,3,10,13,45,270.5,390.5,2.75,24.0,607.5,690.65,515.51
2017,3,10,14,0,235.0,388.0,2.8,24.0,573.0,643.44,482.68
2017,3,10,14,15,278.5,365.0,2.85,23.5,576.5,676.22,509.17
2017,3,10,14,30,322.0,342.0,2.9,23.0,580.0,693.16,524.36
2017,3,10,14,45,299.0,329.5,2.95,23.0,543.0,656.22,498.77
2017,3,10,15,0,276.0,317.0,3.0,23.0,506.0,618.51,472.7
2017,3,10,15,15,252.0,300.0,3.0,22.5,464.0,574.28,442.36
2017,3,10,15,30,228.0,283.0,3.0,22.0,422.0,516.14,401.46
2017,3,10,15,45,290.5,249.0,3.0,22.0,412.5,540.02,422.4
2017,3,10,16,0,353.0,215.0,3.0,22.0,403.0,544.72,428.83
2017,3,10,16,15,336.0,194.5,2.9,21.5,358.5,496.78,394.31
2017,3,10,16,30,319.0,174.0,2.8,21.0,314.0,448.82,359.28
2017,3,10,16,45,299.5,154.0,2.7,20.5,272.0,399.93,322.58
2017,3,10,17,0,280.0,134.0,2.6,20.0,230.0,351.77,285.39
2017,3,10,17,15,250.0,113.0,2.5,19.5,187.0,296.84,241.45
2017,3,10,17,30,220.0,92.0,2.4,19.0,144.0,244.18,197.92
2017,3,10,17,45,177.0,69.5,2.3,19.0,104.0,185.28,147.56
2017,3,10,18,0,134.0,47.0,2.2,19.0,64.0,130.2,99.37
2017,3,10,18,15,67.0,23.5,2.15,18.5,32.0,63.96,36.06
2017,3,10,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,2.5,1.5,15.0,2.5,0.0,0.0
2017,3,11,7,0,0.0,5.0,1.7,15.0,5.0,4.77,0.0
2017,3,11,7,15,0.0,18.0,1.95,15.0,18.0,16.69,7.93
2017,3,11,7,30,0.0,31.0,2.2,15.0,31.0,28.79,19.53
2017,3,11,7,45,0.0,48.0,2.45,15.5,48.0,44.34,33.65
2017,3,11,8,0,0.0,65.0,2.7,16.0,65.0,59.47,44.91
2017,3,11,8,15,0.0,82.0,2.85,16.0,82.0,74.87,57.94
2017,3,11,8,30,0.0,99.0,3.0,16.0,99.0,90.4,70.87
2017,3,11,8,45,4.5,129.5,3.15,16.5,131.5,118.62,93.77
2017,3,11,9,0,9.0,160.0,3.3,17.0,164.0,147.73,117.06
2017,3,11,9,15,4.5,158.0,3.35,17.0,160.0,146.26,115.59
2017,3,11,9,30,0.0,156.0,3.4,17.0,156.0,143.79,113.27
2017,3,11,9,45,2.0,170.0,3.5,17.5,171.5,157.96,124.18
2017,3,11,10,0,4.0,184.0,3.6,18.0,187.0,172.43,135.22
2017,3,11,10,15,5.5,195.0,3.6,18.0,199.5,184.15,144.25
2017,3,11,10,30,7.0,206.0,3.6,18.0,212.0,196.07,153.43
2017,3,11,10,45,12.5,238.5,3.65,18.5,248.5,230.89,180.42
2017,3,11,11,0,18.0,271.0,3.7,19.0,285.0,266.58,207.71
2017,3,11,11,15,24.5,297.0,3.65,19.0,316.0,297.69,231.57
2017,3,11,11,30,31.0,323.0,3.6,19.0,347.0,335.48,260.37
2017,3,11,11,45,26.5,315.5,3.6,19.0,336.5,327.41,253.78
2017,3,11,12,0,22.0,308.0,3.6,19.0,326.0,311.37,241.26
2017,3,11,12,15,16.5,271.0,3.55,19.0,284.5,271.89,210.72
2017,3,11,12,30,11.0,234.0,3.5,19.0,243.0,231.87,179.58
2017,3,11,12,45,30.0,305.0,3.45,19.0,330.0,329.73,255.71
2017,3,11,13,0,49.0,376.0,3.4,19.0,417.0,423.97,327.06
2017,3,11,13,15,30.0,304.5,3.35,19.0,329.5,333.27,257.89
2017,3,11,13,30,11.0,233.0,3.3,19.0,242.0,233.22,180.63
2017,3,11,13,45,5.5,173.0,3.25,19.0,177.5,169.26,130.65
2017,3,11,14,0,0.0,113.0,3.2,19.0,113.0,105.96,80.25
2017,3,11,14,15,9.5,191.0,3.1,19.0,198.5,191.31,148.75
2017,3,11,14,30,19.0,269.0,3.0,19.0,284.0,279.94,218.29
2017,3,11,14,45,42.5,289.5,2.95,19.0,319.5,339.16,264.89
2017,3,11,15,0,66.0,310.0,2.9,19.0,355.0,386.17,301.82
2017,3,11,15,15,33.0,234.5,2.85,18.5,257.0,271.68,213.59
2017,3,11,15,30,0.0,159.0,2.8,18.0,159.0,152.16,118.69
2017,3,11,15,45,12.0,181.0,2.75,18.0,187.5,186.09,147.03
2017,3,11,16,0,24.0,203.0,2.7,18.0,216.0,220.95,175.73
2017,3,11,16,15,37.5,192.0,2.6,17.5,210.0,232.7,186.39
2017,3,11,16,30,51.0,181.0,2.5,17.0,204.0,232.08,187.19
2017,3,11,16,45,45.5,158.5,2.4,17.0,176.5,202.84,163.86
2017,3,11,17,0,40.0,136.0,2.3,17.0,149.0,173.88,140.45
2017,3,11,17,15,30.5,112.0,2.25,16.5,121.5,140.81,113.31
2017,3,11,17,30,21.0,88.0,2.2,16.0,94.0,108.31,86.03
2017,3,11,17,45,10.5,65.0,2.15,16.0,68.0,71.89,54.82
2017,3,11,18,0,0.0,42.0,2.1,16.0,42.0,42.44,29.33
2017,3,11,18,15,0.0,23.5,2.1,15.5,23.5,23.01,10.26
2017,3,11,18,30,0.0,5.0,2.1,15.0,5.0,4.77,0.0
2017,3,11,18,45,0.0,2.5,2.15,15.0,2.5,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,6.15,10.5,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.8,8.5,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,3,12,6,45,22.5,7.5,5.35,8.0,8.5,0.0,0.0
2017,3,12,7,0,45.0,15.0,5.3,8.0,17.0,12.65,0.0
2017,3,12,7,15,149.5,37.5,5.25,8.0,57.5,30.52,20.12
2017,3,12,7,30,254.0,60.0,5.2,8.0,98.0,46.22,35.76
2017,3,12,7,45,351.5,73.5,5.2,8.5,151.0,55.15,44.42
2017,3,12,8,0,449.0,87.0,5.2,9.0,204.0,74.08,52.12
2017,3,12,8,15,224.5,66.5,5.15,9.0,125.0,71.09,47.09
2017,3,12,8,30,0.0,46.0,5.1,9.0,46.0,42.73,31.61
2017,3,12,8,45,0.0,64.5,5.1,9.0,64.5,59.99,46.45
2017,3,12,9,0,0.0,83.0,5.1,9.0,83.0,77.26,61.1
2017,3,12,9,15,0.0,83.0,5.05,9.0,83.0,77.3,60.9
2017,3,12,9,30,0.0,83.0,5.0,9.0,83.0,77.31,60.7
2017,3,12,9,45,0.0,76.5,4.95,9.5,76.5,71.26,55.24
2017,3,12,10,0,0.0,70.0,4.9,10.0,70.0,65.21,49.85
2017,3,12,10,15,0.0,88.0,4.85,10.0,88.0,82.05,63.91
2017,3,12,10,30,0.0,106.0,4.8,10.0,106.0,98.86,77.84
2017,3,12,10,45,0.0,118.0,4.8,10.5,118.0,110.12,86.88
2017,3,12,11,0,0.0,130.0,4.8,11.0,130.0,121.43,95.92
2017,3,12,11,15,0.0,135.5,4.7,11.0,135.5,126.7,100.11
2017,3,12,11,30,0.0,141.0,4.6,11.0,141.0,131.99,104.33
2017,3,12,11,45,0.5,143.5,4.6,11.5,144.0,134.89,106.43
2017,3,12,12,0,1.0,146.0,4.6,12.0,147.0,137.83,108.57
2017,3,12,12,15,6.5,196.0,4.5,12.0,201.5,190.61,151.63
2017,3,12,12,30,12.0,246.0,4.4,12.0,256.0,244.42,194.94
2017,3,12,12,45,12.0,246.0,4.35,12.5,256.0,245.14,195.02
2017,3,12,13,0,12.0,246.0,4.3,13.0,256.0,245.81,195.21
2017,3,12,13,15,11.0,235.0,4.15,13.0,244.5,234.64,186.28
2017,3,12,13,30,10.0,224.0,4.0,13.0,233.0,223.33,177.28
2017,3,12,13,45,41.5,299.0,3.9,13.0,332.5,342.14,272.65
2017,3,12,14,0,73.0,374.0,3.8,13.0,432.0,456.19,361.59
2017,3,12,14,15,51.5,337.0,3.6,13.0,377.5,396.7,314.88
2017,3,12,14,30,30.0,300.0,3.4,13.0,323.0,336.96,268.1
2017,3,12,14,45,43.0,302.5,3.2,13.0,333.0,353.96,282.43
2017,3,12,15,0,56.0,305.0,3.0,13.0,343.0,370.86,296.4
2017,3,12,15,15,40.0,270.5,2.8,13.0,297.0,318.5,255.21
2017,3,12,15,30,24.0,236.0,2.6,13.0,251.0,253.79,203.9
2017,3,12,15,45,12.0,196.0,2.45,13.0,203.5,201.81,162.23
2017,3,12,16,0,0.0,156.0,2.3,13.0,156.0,150.67,120.51
2017,3,12,16,15,103.5,173.5,2.15,12.5,219.5,274.73,226.35
2017,3,12,16,30,207.0,191.0,2.0,12.0,283.0,373.15,308.31
2017,3,12,16,45,183.0,171.0,1.9,12.0,245.0,326.81,270.59
2017,3,12,17,0,159.0,151.0,1.8,12.0,207.0,282.15,234.25
2017,3,12,17,15,138.5,126.0,1.55,11.5,168.5,234.94,195.32
2017,3,12,17,30,118.0,101.0,1.3,11.0,130.0,189.18,156.54
2017,3,12,17,45,88.0,75.5,1.1,11.0,94.0,139.27,113.02
2017,3,12,18,0,58.0,50.0,0.9,11.0,58.0,91.45,70.76
2017,3,12,18,15,29.0,28.0,0.85,10.5,32.0,49.84,30.16
2017,3,12,18,30,0.0,6.0,0.8,10.0,6.0,5.72,0.0
2017,3,12,18,45,0.0,3.0,0.75,10.0,3.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,6,45,12.5,7.0,2.1,9.0,8.0,6.67,0.0
2017,3,13,7,0,25.0,14.0,2.2,9.0,16.0,12.54,0.0
2017,3,13,7,15,100.5,40.5,2.35,9.0,55.0,32.76,22.27
2017,3,13,7,30,176.0,67.0,2.5,9.0,94.0,52.73,41.52
2017,3,13,7,45,258.0,87.0,2.65,9.5,145.5,67.44,55.34
2017,3,13,8,0,340.0,107.0,2.8,10.0,197.0,88.37,65.25
2017,3,13,8,15,170.0,96.0,2.9,10.0,141.0,93.88,68.61
2017,3,13,8,30,0.0,85.0,3.0,10.0,85.0,78.42,62.22
2017,3,13,8,45,0.0,76.0,3.2,10.5,76.0,70.74,55.35
2017,3,13,9,0,0.0,67.0,3.4,11.0,67.0,62.34,47.88
2017,3,13,9,15,0.0,90.5,3.5,11.5,90.5,84.22,66.14
2017,3,13,9,30,0.0,114.0,3.6,12.0,114.0,105.81,83.86
2017,3,13,9,45,73.0,207.0,3.75,12.5,254.0,223.43,180.15
2017,3,13,10,0,146.0,300.0,3.9,13.0,394.0,350.86,281.77
2017,3,13,10,15,163.5,321.0,4.1,13.0,431.5,391.23,313.58
2017,3,13,10,30,181.0,342.0,4.3,13.0,469.0,433.38,346.91
2017,3,13,10,45,277.0,340.5,4.5,13.5,545.5,511.71,408.79
2017,3,13,11,0,373.0,339.0,4.7,14.0,622.0,595.56,474.11
2017,3,13,11,15,329.5,364.0,4.8,14.5,620.0,606.92,480.73
2017,3,13,11,30,286.0,389.0,4.9,15.0,618.0,614.18,484.27
2017,3,13,11,45,395.0,358.0,5.05,15.5,681.0,688.83,542.53
2017,3,13,12,0,504.0,327.0,5.2,16.0,744.0,776.02,608.81
2017,3,13,12,15,681.5,243.0,5.25,16.5,812.5,871.35,682.02
2017,3,13,12,30,859.0,159.0,5.3,17.0,881.0,964.12,747.49
2017,3,13,12,45,870.5,152.0,5.35,17.5,883.5,987.79,762.48
2017,3,13,13,0,882.0,145.0,5.4,18.0,886.0,1008.13,775.58
2017,3,13,13,15,880.5,144.5,5.35,18.0,876.5,1019.36,783.2
2017,3,13,13,30,879.0,144.0,5.3,18.0,867.0,1026.81,788.37
2017,3,13,13,45,883.5,137.5,5.3,18.5,851.0,1029.74,789.43
2017,3,13,14,0,888.0,131.0,5.3,19.0,835.0,1019.81,781.74
2017,3,13,14,15,622.5,234.5,5.2,19.0,720.0,886.27,687.18
2017,3,13,14,30,357.0,338.0,5.1,19.0,605.0,722.96,562.3
2017,3,13,14,45,616.0,225.5,5.0,19.0,661.0,860.74,671.46
2017,3,13,15,0,875.0,113.0,4.9,19.0,717.0,964.63,746.06
2017,3,13,15,15,861.5,110.0,4.7,18.5,675.0,931.79,723.74
2017,3,13,15,30,848.0,107.0,4.5,18.0,633.0,896.02,700.2
2017,3,13,15,45,835.0,101.5,4.35,18.0,586.0,855.08,671.9
2017,3,13,16,0,822.0,96.0,4.2,18.0,539.0,811.67,642.0
2017,3,13,16,15,796.0,92.0,3.8,17.5,486.0,757.48,604.06
2017,3,13,16,30,770.0,88.0,3.4,17.0,433.0,702.33,564.85
2017,3,13,16,45,737.0,81.5,3.0,17.0,377.0,642.42,520.24
2017,3,13,17,0,704.0,75.0,2.6,17.0,321.0,579.52,471.15
2017,3,13,17,15,648.0,68.0,2.25,16.0,263.5,502.8,411.0
2017,3,13,17,30,592.0,61.0,1.9,15.0,206.0,429.83,351.32
2017,3,13,17,45,506.5,50.5,1.6,14.0,151.5,341.9,277.2
2017,3,13,18,0,421.0,40.0,1.3,13.0,97.0,262.28,207.02
2017,3,13,18,15,262.5,25.5,1.25,12.5,55.0,157.02,105.84
2017,3,13,18,30,104.0,11.0,1.2,12.0,13.0,46.2,0.0
2017,3,13,18,45,52.0,5.5,1.2,11.5,6.5,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,6,45,97.0,9.0,1.2,4.5,13.5,8.58,0.0
2017,3,14,7,0,194.0,18.0,1.3,5.0,27.0,14.55,0.0
2017,3,14,7,15,337.0,31.0,1.35,6.0,74.0,24.44,15.64
2017,3,14,7,30,480.0,44.0,1.4,7.0,121.0,33.74,24.89
2017,3,14,7,45,558.0,53.0,1.45,8.0,177.0,38.94,29.94
2017,3,14,8,0,636.0,62.0,1.5,9.0,233.0,61.23,36.2
2017,3,14,8,15,686.0,68.0,1.5,9.5,291.0,114.32,64.68
2017,3,14,8,30,736.0,74.0,1.5,10.0,349.0,176.75,112.46
2017,3,14,8,45,768.0,79.0,1.5,10.5,405.0,236.71,164.31
