Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,9,0,800.0,84.0,1.5,11.0,461.0,300.01,220.59
2017,3,14,9,15,824.0,88.0,1.5,11.5,513.5,362.66,276.16
2017,3,14,9,30,848.0,92.0,1.5,12.0,566.0,427.0,331.57
2017,3,14,9,45,864.0,95.0,1.55,13.0,613.0,488.1,382.18
2017,3,14,10,0,880.0,98.0,1.6,14.0,660.0,550.24,431.5
2017,3,14,10,15,892.5,100.5,1.75,14.5,701.0,608.18,477.24
2017,3,14,10,30,905.0,103.0,1.9,15.0,742.0,665.21,520.94
2017,3,14,10,45,913.0,105.0,2.05,15.5,775.5,717.57,560.06
2017,3,14,11,0,921.0,107.0,2.2,16.0,809.0,768.04,595.93
2017,3,14,11,15,927.0,108.5,2.4,16.5,834.5,814.39,627.66
2017,3,14,11,30,933.0,110.0,2.6,17.0,860.0,858.22,657.39
2017,3,14,11,45,937.0,110.5,2.8,17.5,876.5,896.66,683.21
2017,3,14,12,0,941.0,111.0,3.0,18.0,893.0,932.04,706.85
2017,3,14,12,15,942.0,111.5,3.1,18.5,900.5,961.5,725.66
2017,3,14,12,30,943.0,112.0,3.2,19.0,908.0,987.43,742.1
2017,3,14,12,45,941.0,112.5,3.35,19.5,906.5,1006.9,754.65
2017,3,14,13,0,939.0,113.0,3.5,20.0,905.0,1022.52,764.75
2017,3,14,13,15,936.0,112.5,3.55,20.0,894.5,1032.21,771.74
2017,3,14,13,30,933.0,112.0,3.6,20.0,884.0,1037.94,776.3
2017,3,14,13,45,926.5,111.5,3.7,20.0,864.0,1036.28,776.49
2017,3,14,14,0,920.0,111.0,3.8,20.0,844.0,1030.67,774.23
2017,3,14,14,15,913.0,110.0,3.8,20.0,816.5,1020.15,768.13
2017,3,14,14,30,906.0,109.0,3.8,20.0,789.0,1005.85,759.66
2017,3,14,14,45,895.5,107.0,3.85,20.0,753.5,983.43,746.13
2017,3,14,15,0,885.0,105.0,3.9,20.0,718.0,957.58,730.33
2017,3,14,15,15,871.0,102.5,3.85,20.0,676.0,932.6,714.58
2017,3,14,15,30,857.0,100.0,3.8,20.0,634.0,896.64,691.16
2017,3,14,15,45,839.5,96.0,3.75,20.0,586.0,853.21,662.41
2017,3,14,16,0,822.0,92.0,3.7,20.0,538.0,807.6,631.86
2017,3,14,16,15,795.5,88.0,3.4,19.5,485.0,752.96,594.37
2017,3,14,16,30,769.0,84.0,3.1,19.0,432.0,697.43,555.62
2017,3,14,16,45,733.5,78.5,2.85,18.5,376.0,633.23,509.74
2017,3,14,17,0,698.0,73.0,2.6,18.0,320.0,573.3,464.73
2017,3,14,17,15,642.5,66.5,2.35,17.0,262.5,497.75,405.97
2017,3,14,17,30,587.0,60.0,2.1,16.0,205.0,425.94,347.66
2017,3,14,17,45,499.0,50.0,1.9,15.0,151.0,337.54,273.53
2017,3,14,18,0,411.0,40.0,1.7,14.0,97.0,257.74,203.56
2017,3,14,18,15,257.0,25.5,1.7,13.5,55.5,155.58,106.72
2017,3,14,18,30,103.0,11.0,1.7,13.0,14.0,45.87,0.0
2017,3,14,18,45,51.5,5.5,1.7,13.0,7.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,6,45,77.0,10.0,1.45,8.5,14.0,9.53,0.0
2017,3,15,7,0,154.0,20.0,1.7,9.0,28.0,15.8,0.0
2017,3,15,7,15,287.0,35.0,1.75,9.5,73.5,27.96,18.56
2017,3,15,7,30,420.0,50.0,1.8,10.0,119.0,38.93,29.24
2017,3,15,7,45,506.5,59.0,1.9,11.0,174.5,43.82,33.95
2017,3,15,8,0,593.0,68.0,2.0,12.0,230.0,66.65,40.26
2017,3,15,8,15,644.5,74.5,2.05,12.5,287.0,117.68,68.22
2017,3,15,8,30,696.0,81.0,2.1,13.0,344.0,175.11,111.78
2017,3,15,8,45,734.5,85.5,2.2,14.0,400.5,234.04,161.89
2017,3,15,9,0,773.0,90.0,2.3,15.0,457.0,299.85,219.1
2017,3,15,9,15,797.5,94.0,2.35,15.5,509.0,361.11,273.06
2017,3,15,9,30,822.0,98.0,2.4,16.0,561.0,424.17,327.18
2017,3,15,9,45,841.5,100.0,2.5,16.5,608.5,484.52,377.76
2017,3,15,10,0,861.0,102.0,2.6,17.0,656.0,545.4,427.09
2017,3,15,10,15,874.0,104.5,2.65,17.5,697.0,603.5,472.55
2017,3,15,10,30,887.0,107.0,2.7,18.0,738.0,659.92,515.32
2017,3,15,10,45,897.0,108.5,2.8,18.5,771.5,712.28,554.12
2017,3,15,11,0,907.0,110.0,2.9,19.0,805.0,762.98,589.85
2017,3,15,11,15,913.0,111.5,2.95,19.0,830.0,808.72,621.28
2017,3,15,11,30,919.0,113.0,3.0,19.0,855.0,851.99,650.76
2017,3,15,11,45,925.5,112.5,3.1,19.5,872.5,891.0,676.18
2017,3,15,12,0,932.0,112.0,3.2,20.0,890.0,927.13,699.49
2017,3,15,12,15,933.5,112.0,3.25,20.0,898.0,956.22,718.96
2017,3,15,12,30,935.0,112.0,3.3,20.0,906.0,981.83,736.17
2017,3,15,12,45,934.0,112.5,3.35,20.5,904.5,1002.0,748.39
2017,3,15,13,0,933.0,113.0,3.4,21.0,903.0,1018.38,758.2
2017,3,15,13,15,930.0,112.5,3.45,21.0,892.5,1027.93,765.06
2017,3,15,13,30,927.0,112.0,3.5,21.0,882.0,1033.54,769.52
2017,3,15,13,45,921.0,112.0,3.55,21.0,862.5,1032.8,769.96
2017,3,15,14,0,915.0,112.0,3.6,21.0,843.0,1028.15,768.01
2017,3,15,14,15,908.0,110.5,3.6,21.0,816.0,1017.03,761.53
2017,3,15,14,30,901.0,109.0,3.6,21.0,789.0,1002.13,752.72
2017,3,15,14,45,882.0,111.0,3.6,21.0,751.5,976.07,736.5
2017,3,15,15,0,863.0,113.0,3.6,21.0,714.0,955.26,723.97
2017,3,15,15,15,848.0,110.5,3.55,20.5,672.0,921.71,703.72
2017,3,15,15,30,833.0,108.0,3.5,20.0,630.0,885.35,681.46
2017,3,15,15,45,810.0,105.5,3.45,20.0,581.0,839.53,651.04
2017,3,15,16,0,787.0,103.0,3.4,20.0,532.0,791.93,619.08
2017,3,15,16,15,440.5,149.0,3.15,19.5,385.0,540.01,432.02
2017,3,15,16,30,94.0,195.0,2.9,19.0,238.0,280.49,224.68
2017,3,15,16,45,85.5,171.0,2.7,19.0,206.5,245.64,197.97
2017,3,15,17,0,77.0,147.0,2.5,19.0,175.0,211.22,170.42
2017,3,15,17,15,303.0,108.0,2.25,18.0,188.0,322.2,264.35
2017,3,15,17,30,529.0,69.0,2.0,17.0,201.0,403.54,329.16
2017,3,15,17,45,434.5,58.0,1.75,16.5,147.5,313.35,252.62
2017,3,15,18,0,340.0,47.0,1.5,16.0,94.0,231.88,181.91
2017,3,15,18,15,170.0,30.5,1.6,15.5,54.0,126.51,87.06
2017,3,15,18,30,0.0,14.0,1.7,15.0,14.0,13.34,0.0
2017,3,15,18,45,0.0,7.0,1.8,15.0,7.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,16,6,45,38.0,11.5,3.1,13.5,14.0,10.96,0.0
2017,3,16,7,0,76.0,23.0,3.3,14.0,28.0,19.06,2.44
2017,3,16,7,15,189.0,43.5,3.4,14.5,71.5,33.87,23.28
2017,3,16,7,30,302.0,64.0,3.5,15.0,115.0,48.87,37.35
2017,3,16,7,45,382.5,78.0,3.65,15.5,168.0,58.05,45.88
2017,3,16,8,0,463.0,92.0,3.8,16.0,221.0,83.18,55.36
2017,3,16,8,15,231.5,66.0,3.95,16.5,130.5,73.73,47.2
2017,3,16,8,30,0.0,40.0,4.1,17.0,40.0,37.15,25.82
2017,3,16,8,45,0.0,85.0,4.3,17.5,85.0,78.92,60.63
2017,3,16,9,0,0.0,130.0,4.5,18.0,130.0,119.37,93.62
2017,3,16,9,15,0.0,145.5,4.65,18.5,145.5,133.82,104.87
2017,3,16,9,30,0.0,161.0,4.8,19.0,161.0,148.36,116.08
2017,3,16,9,45,4.0,182.0,5.0,19.5,185.0,169.81,132.74
2017,3,16,10,0,8.0,203.0,5.2,20.0,209.0,191.88,149.77
2017,3,16,10,15,5.5,190.5,5.3,20.5,194.5,180.04,139.73
2017,3,16,10,30,3.0,178.0,5.4,21.0,180.0,167.63,129.34
2017,3,16,10,45,5.5,195.0,5.5,21.5,199.5,185.64,143.14
2017,3,16,11,0,8.0,212.0,5.6,22.0,219.0,204.0,157.1
2017,3,16,11,15,6.5,195.5,5.6,22.0,201.5,188.06,144.38
2017,3,16,11,30,5.0,179.0,5.6,22.0,184.0,171.83,131.48
2017,3,16,11,45,9.0,219.5,5.6,22.5,228.0,214.08,164.22
2017,3,16,12,0,13.0,260.0,5.6,23.0,272.0,257.08,197.06
2017,3,16,12,15,18.5,294.0,5.6,23.0,310.5,295.9,226.84
2017,3,16,12,30,24.0,328.0,5.6,23.0,349.0,335.49,257.01
2017,3,16,12,45,26.0,334.0,5.6,23.5,357.0,355.21,271.39
2017,3,16,13,0,28.0,340.0,5.6,24.0,365.0,365.61,278.77
2017,3,16,13,15,244.0,341.5,5.55,24.0,546.0,602.95,462.5
2017,3,16,13,30,460.0,343.0,5.5,24.0,727.0,832.58,631.69
2017,3,16,13,45,335.5,373.0,5.5,24.0,650.0,736.37,559.41
2017,3,16,14,0,211.0,403.0,5.5,24.0,573.0,636.6,484.63
2017,3,16,14,15,508.0,281.0,5.45,24.0,671.0,822.57,628.64
2017,3,16,14,30,805.0,159.0,5.4,24.0,769.0,974.07,738.54
2017,3,16,14,45,795.0,154.5,5.35,24.0,734.0,950.69,722.35
2017,3,16,15,0,785.0,150.0,5.3,24.0,699.0,929.81,709.03
2017,3,16,15,15,507.0,221.0,5.2,24.0,568.0,732.86,567.18
2017,3,16,15,30,229.0,292.0,5.1,24.0,437.0,526.87,409.64
2017,3,16,15,45,150.5,265.5,5.0,24.0,358.0,424.56,332.01
2017,3,16,16,0,72.0,239.0,4.9,24.0,279.0,313.55,245.53
2017,3,16,16,15,360.5,179.5,4.7,23.5,347.5,498.34,397.38
2017,3,16,16,30,649.0,120.0,4.5,23.0,416.0,653.37,520.27
2017,3,16,16,45,612.5,110.5,4.3,22.5,361.5,588.64,471.39
2017,3,16,17,0,576.0,101.0,4.1,22.0,307.0,525.02,423.21
2017,3,16,17,15,516.0,91.0,4.05,21.5,251.5,447.79,362.75
2017,3,16,17,30,456.0,81.0,4.0,21.0,196.0,373.1,302.12
2017,3,16,17,45,378.0,66.0,3.95,20.5,145.0,291.81,233.93
2017,3,16,18,0,300.0,51.0,3.9,20.0,94.0,218.65,170.39
2017,3,16,18,15,173.0,32.0,4.0,19.5,54.0,129.54,89.43
2017,3,16,18,30,46.0,13.0,4.1,19.0,14.0,28.2,0.0
2017,3,16,18,45,23.0,6.5,4.2,19.0,7.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,6,45,47.0,12.5,4.9,16.5,15.0,11.91,0.0
2017,3,17,7,0,94.0,25.0,5.1,17.0,30.0,20.65,5.41
2017,3,17,7,15,206.0,44.0,5.35,17.5,74.0,34.17,23.34
2017,3,17,7,30,318.0,63.0,5.6,18.0,118.0,47.94,36.12
2017,3,17,7,45,407.0,74.5,5.95,18.5,172.0,55.22,42.87
2017,3,17,8,0,496.0,86.0,6.3,19.0,226.0,82.11,52.48
2017,3,17,8,15,549.5,95.0,6.45,19.5,281.5,129.38,79.62
2017,3,17,8,30,603.0,104.0,6.6,20.0,337.0,183.54,120.38
2017,3,17,8,45,301.5,88.5,6.75,20.5,205.0,143.03,101.47
2017,3,17,9,0,0.0,73.0,6.9,21.0,73.0,67.95,50.49
2017,3,17,9,15,0.0,80.0,6.85,21.0,80.0,74.5,55.69
2017,3,17,9,30,0.0,87.0,6.8,21.0,87.0,81.06,60.84
2017,3,17,9,45,11.5,167.5,6.8,21.5,175.0,160.2,124.3
2017,3,17,10,0,23.0,248.0,6.8,22.0,263.0,240.55,187.39
2017,3,17,10,15,19.0,247.0,6.7,22.0,260.0,239.67,186.2
2017,3,17,10,30,15.0,246.0,6.6,22.0,257.0,238.1,184.57
2017,3,17,10,45,18.5,268.0,6.55,22.5,282.0,262.45,202.93
2017,3,17,11,0,22.0,290.0,6.5,23.0,307.0,287.3,221.49
2017,3,17,11,15,37.5,330.0,6.4,23.5,360.5,343.53,264.15
2017,3,17,11,30,53.0,370.0,6.3,24.0,414.0,398.51,305.19
2017,3,17,11,45,81.0,396.0,6.2,24.5,464.0,452.05,345.05
2017,3,17,12,0,109.0,422.0,6.1,25.0,514.0,507.81,385.99
2017,3,17,12,15,255.0,402.0,6.0,25.0,620.0,642.08,488.18
2017,3,17,12,30,401.0,382.0,5.9,25.0,726.0,767.1,581.18
2017,3,17,12,45,631.5,264.5,5.8,25.0,804.5,888.5,673.18
2017,3,17,13,0,862.0,147.0,5.7,25.0,883.0,996.9,748.72
2017,3,17,13,15,596.5,273.5,5.6,25.0,780.0,888.64,670.83
2017,3,17,13,30,331.0,400.0,5.5,25.0,677.0,756.34,569.87
2017,3,17,13,45,591.5,269.5,5.45,25.0,751.5,890.15,673.38
2017,3,17,14,0,852.0,139.0,5.4,25.0,826.0,1006.96,755.59
2017,3,17,14,15,844.0,137.5,5.25,25.0,799.0,995.28,746.73
2017,3,17,14,30,836.0,136.0,5.1,25.0,772.0,980.0,736.35
2017,3,17,14,45,810.0,141.0,5.0,25.0,734.5,951.21,717.24
2017,3,17,15,0,784.0,146.0,4.9,25.0,697.0,919.59,696.3
2017,3,17,15,15,768.0,142.5,4.75,25.0,655.5,890.95,677.14
2017,3,17,15,30,752.0,139.0,4.6,25.0,614.0,854.48,652.52
2017,3,17,15,45,735.5,132.0,4.5,25.0,567.5,811.29,623.45
2017,3,17,16,0,719.0,125.0,4.4,25.0,521.0,766.19,592.99
2017,3,17,16,15,689.5,119.5,4.1,24.5,469.0,710.85,555.21
2017,3,17,16,30,660.0,114.0,3.8,24.0,417.0,655.16,516.57
2017,3,17,16,45,623.5,105.5,3.55,23.5,363.0,591.1,469.8
2017,3,17,17,0,587.0,97.0,3.3,23.0,309.0,528.14,422.47
2017,3,17,17,15,528.5,87.5,3.05,22.0,253.5,451.93,363.85
2017,3,17,17,30,470.0,78.0,2.8,21.0,198.0,377.23,304.17
2017,3,17,17,45,384.0,64.5,2.6,20.5,146.5,292.81,233.91
2017,3,17,18,0,298.0,51.0,2.4,20.0,95.0,217.46,169.08
2017,3,17,18,15,173.0,32.5,2.55,19.5,55.0,129.8,90.54
2017,3,17,18,30,48.0,14.0,2.7,19.0,15.0,29.85,0.0
2017,3,17,18,45,24.0,7.0,2.9,19.0,7.5,0.0,0.0
2017,3,17,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,6,45,42.0,13.5,2.1,16.0,16.5,12.87,0.0
2017,3,18,7,0,84.0,27.0,2.4,17.0,33.0,22.22,8.14
2017,3,18,7,15,192.5,47.5,2.55,17.5,77.0,36.89,25.8
2017,3,18,7,30,301.0,68.0,2.7,18.0,121.0,51.75,39.5
2017,3,18,7,45,389.5,80.0,2.85,18.5,175.5,59.26,46.43
2017,3,18,8,0,478.0,92.0,3.0,19.0,230.0,86.22,55.62
2017,3,18,8,15,532.5,101.5,3.05,19.5,285.5,134.79,84.39
2017,3,18,8,30,587.0,111.0,3.1,20.0,341.0,188.58,124.65
2017,3,18,8,45,301.5,144.5,3.15,20.5,263.5,193.19,141.58
2017,3,18,9,0,16.0,178.0,3.2,21.0,186.0,165.82,129.2
2017,3,18,9,15,15.0,191.0,3.15,21.5,199.5,179.25,139.39
2017,3,18,9,30,14.0,204.0,3.1,22.0,213.0,192.49,149.2
2017,3,18,9,45,7.0,175.5,3.05,22.5,180.0,165.38,127.21
2017,3,18,10,0,0.0,147.0,3.0,23.0,147.0,136.52,103.91
2017,3,18,10,15,14.0,216.0,2.95,23.0,226.0,208.4,160.11
2017,3,18,10,30,28.0,285.0,2.9,23.0,305.0,283.81,217.73
2017,3,18,10,45,14.0,209.5,2.9,23.5,219.5,204.91,156.27
2017,3,18,11,0,0.0,134.0,2.9,24.0,134.0,125.17,93.7
2017,3,18,11,15,15.0,233.5,2.9,24.0,246.0,230.38,175.47
2017,3,18,11,30,30.0,333.0,2.9,24.0,358.0,343.9,260.87
2017,3,18,11,45,130.5,380.5,2.9,24.5,491.0,485.13,366.18
2017,3,18,12,0,231.0,428.0,2.9,25.0,624.0,627.88,468.44
2017,3,18,12,15,550.5,287.0,2.9,25.0,759.0,800.96,596.75
2017,3,18,12,30,870.0,146.0,2.9,25.0,894.0,968.47,711.15
2017,3,18,12,45,580.5,284.5,2.9,25.0,783.0,859.23,634.35
2017,3,18,13,0,291.0,423.0,2.9,25.0,672.0,727.55,536.95
2017,3,18,13,15,328.0,408.0,2.9,25.0,686.0,755.57,558.54
2017,3,18,13,30,365.0,393.0,2.9,25.0,700.0,782.44,578.23
2017,3,18,13,45,615.0,263.5,2.95,25.5,767.0,910.71,671.92
2017,3,18,14,0,865.0,134.0,3.0,26.0,834.0,1015.3,740.76
2017,3,18,14,15,857.0,132.5,3.0,26.0,806.5,1003.43,732.99
2017,3,18,14,30,849.0,131.0,3.0,26.0,779.0,987.94,724.04
2017,3,18,14,45,569.5,229.0,3.0,26.0,655.5,818.5,610.7
2017,3,18,15,0,290.0,327.0,3.0,26.0,532.0,643.02,483.06
2017,3,18,15,15,284.0,307.0,2.95,25.5,498.0,611.29,463.52
2017,3,18,15,30,278.0,287.0,2.9,25.0,464.0,578.44,442.02
2017,3,18,15,45,529.5,194.5,2.9,25.0,499.0,698.13,536.2
2017,3,18,16,0,781.0,102.0,2.9,25.0,534.0,787.28,602.06
2017,3,18,16,15,754.0,97.5,2.7,24.5,481.5,732.77,564.86
2017,3,18,16,30,727.0,93.0,2.5,24.0,429.0,681.28,530.28
2017,3,18,16,45,692.0,87.0,2.35,24.0,374.0,618.46,485.89
2017,3,18,17,0,657.0,81.0,2.2,24.0,319.0,556.51,439.61
2017,3,18,17,15,601.5,73.5,1.95,23.0,263.0,481.35,382.82
2017,3,18,17,30,546.0,66.0,1.7,22.0,207.0,410.02,326.64
2017,3,18,17,45,459.0,55.5,1.5,21.5,153.5,323.36,255.65
2017,3,18,18,0,372.0,45.0,1.3,21.0,100.0,245.15,189.14
2017,3,18,18,15,232.5,29.5,1.35,20.5,59.0,150.36,105.58
2017,3,18,18,30,93.0,14.0,1.4,20.0,18.0,45.32,0.0
2017,3,18,18,45,46.5,7.0,1.45,20.0,9.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,19,6,45,70.0,14.0,2.35,16.0,19.0,13.34,0.0
2017,3,19,7,0,140.0,28.0,2.7,17.0,38.0,22.09,9.41
2017,3,19,7,15,260.5,44.5,2.85,17.5,84.5,34.4,23.79
2017,3,19,7,30,381.0,61.0,3.0,18.0,131.0,46.16,34.7
2017,3,19,7,45,473.5,70.0,3.2,18.5,187.5,52.38,40.44
2017,3,19,8,0,566.0,79.0,3.4,19.0,244.0,80.99,48.53
2017,3,19,8,15,617.0,86.0,3.45,19.5,301.0,131.17,77.73
2017,3,19,8,30,668.0,93.0,3.5,20.0,358.0,187.76,120.71
2017,3,19,8,45,712.0,96.0,3.6,20.5,414.5,245.33,168.99
2017,3,19,9,0,756.0,99.0,3.7,21.0,471.0,307.73,222.61
2017,3,19,9,15,781.0,103.0,3.7,21.5,523.0,371.37,277.3
2017,3,19,9,30,806.0,107.0,3.7,22.0,575.0,433.87,329.86
2017,3,19,9,45,828.0,108.5,3.75,22.5,623.0,494.16,379.33
2017,3,19,10,0,850.0,110.0,3.8,23.0,671.0,555.29,427.83
2017,3,19,10,15,863.0,112.5,3.85,23.0,711.0,612.62,472.89
2017,3,19,10,30,876.0,115.0,3.9,23.0,751.0,668.58,515.75
2017,3,19,10,45,886.0,116.0,3.95,23.5,784.5,719.91,553.2
2017,3,19,11,0,896.0,117.0,4.0,24.0,818.0,769.58,587.51
2017,3,19,11,15,902.5,118.5,4.05,24.0,843.0,815.13,618.63
2017,3,19,11,30,909.0,120.0,4.1,24.0,868.0,858.27,647.87
2017,3,19,11,45,912.5,121.0,4.15,24.5,884.5,895.76,671.75
2017,3,19,12,0,916.0,122.0,4.2,25.0,901.0,930.24,693.45
2017,3,19,12,15,917.5,122.0,4.2,25.0,908.0,958.73,712.13
2017,3,19,12,30,919.0,122.0,4.2,25.0,915.0,983.79,728.56
2017,3,19,12,45,918.0,122.0,4.25,25.5,913.5,1002.93,739.96
2017,3,19,13,0,917.0,122.0,4.3,26.0,912.0,1018.34,748.98
2017,3,19,13,15,914.0,121.5,4.3,26.0,901.0,1027.49,755.19
2017,3,19,13,30,911.0,121.0,4.3,26.0,890.0,1032.75,759.02
2017,3,19,13,45,905.5,120.0,4.3,26.0,870.5,1031.14,758.51
2017,3,19,14,0,900.0,119.0,4.3,26.0,851.0,1025.65,755.64
2017,3,19,14,15,892.5,118.0,4.25,26.0,823.0,1014.4,748.83
2017,3,19,14,30,885.0,117.0,4.2,26.0,795.0,999.45,739.76
2017,3,19,14,45,864.5,119.5,4.2,26.0,757.5,980.96,728.75
2017,3,19,15,0,844.0,122.0,4.2,26.0,720.0,950.88,710.04
2017,3,19,15,15,829.0,119.0,4.15,26.0,677.5,916.84,688.41
2017,3,19,15,30,814.0,116.0,4.1,26.0,635.0,880.06,664.85
2017,3,19,15,45,792.0,113.0,4.05,26.0,586.5,834.73,635.21
2017,3,19,16,0,770.0,110.0,4.0,26.0,538.0,787.61,604.05
2017,3,19,16,15,742.5,105.0,3.75,25.5,485.0,736.57,570.04
2017,3,19,16,30,715.0,100.0,3.5,25.0,432.0,680.9,532.1
2017,3,19,16,45,677.0,94.0,3.3,24.5,376.5,616.33,486.62
2017,3,19,17,0,639.0,88.0,3.1,24.0,321.0,552.91,439.52
2017,3,19,17,15,583.0,79.5,2.8,23.0,264.5,476.97,381.63
2017,3,19,17,30,527.0,71.0,2.5,22.0,208.0,404.91,324.45
2017,3,19,17,45,442.5,59.5,2.2,21.5,155.0,319.23,253.65
2017,3,19,18,0,358.0,48.0,1.9,21.0,102.0,241.7,187.32
2017,3,19,18,15,223.0,31.5,1.9,20.5,60.0,147.46,104.6
2017,3,19,18,30,88.0,15.0,1.9,20.0,18.0,44.56,0.0
2017,3,19,18,45,44.0,7.5,1.95,20.0,9.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,6,45,91.5,14.0,3.5,16.5,21.0,13.34,0.0
2017,3,20,7,0,183.0,28.0,3.8,17.0,42.0,22.03,10.33
2017,3,20,7,15,303.5,44.0,4.0,17.5,90.5,33.93,23.47
2017,3,20,7,30,424.0,60.0,4.2,18.0,139.0,46.79,35.28
2017,3,20,7,45,508.5,69.0,4.45,18.5,196.5,51.22,39.44
2017,3,20,8,0,593.0,78.0,4.7,19.0,254.0,82.67,48.55
2017,3,20,8,15,643.0,85.5,4.75,19.5,312.0,135.05,79.72
2017,3,20,8,30,693.0,93.0,4.8,20.0,370.0,193.69,124.76
2017,3,20,8,45,513.5,146.0,4.85,20.5,367.5,243.13,174.73
2017,3,20,9,0,334.0,199.0,4.9,21.0,365.0,271.71,205.69
2017,3,20,9,15,239.0,234.5,4.9,21.5,360.0,291.91,225.05
2017,3,20,9,30,144.0,270.0,4.9,22.0,355.0,301.62,234.08
2017,3,20,9,45,93.0,274.5,4.95,22.5,331.0,293.59,227.8
2017,3,20,10,0,42.0,279.0,5.0,23.0,307.0,278.39,215.23
2017,3,20,10,15,61.0,310.5,5.0,23.0,354.0,322.6,249.18
2017,3,20,10,30,80.0,342.0,5.0,23.0,401.0,369.25,284.6
2017,3,20,10,45,242.0,342.0,5.0,23.5,530.0,492.24,379.23
2017,3,20,11,0,404.0,342.0,5.0,24.0,659.0,625.42,478.91
2017,3,20,11,15,670.0,229.5,5.0,24.0,775.0,750.39,574.92
2017,3,20,11,30,936.0,117.0,5.0,24.0,891.0,878.94,667.45
2017,3,20,11,45,947.0,113.5,5.0,24.5,909.5,919.18,692.67
2017,3,20,12,0,958.0,110.0,5.0,25.0,928.0,956.67,716.27
2017,3,20,12,15,959.5,110.0,4.95,25.0,935.5,986.15,735.37
2017,3,20,12,30,961.0,110.0,4.9,25.0,943.0,1012.02,752.05
2017,3,20,12,45,960.0,110.0,4.9,25.5,941.0,1031.81,763.56
2017,3,20,13,0,959.0,110.0,4.9,26.0,939.0,1047.69,772.57
2017,3,20,13,15,956.5,109.5,4.85,26.0,928.0,1057.62,778.87
2017,3,20,13,30,954.0,109.0,4.8,26.0,917.0,1063.5,782.67
2017,3,20,13,45,949.5,108.0,4.8,26.0,897.0,1062.81,782.78
2017,3,20,14,0,945.0,107.0,4.8,26.0,877.0,1058.07,780.43
2017,3,20,14,15,938.0,105.5,4.7,26.0,849.0,1046.32,772.71
2017,3,20,14,30,931.0,104.0,4.6,26.0,821.0,1030.68,762.6
2017,3,20,14,45,917.0,104.0,4.55,26.0,783.5,1006.25,747.25
2017,3,20,15,0,903.0,104.0,4.5,26.0,746.0,978.46,729.98
2017,3,20,15,15,889.5,101.5,4.4,25.5,703.0,945.15,710.08
2017,3,20,15,30,876.0,99.0,4.3,25.0,660.0,908.91,688.07
2017,3,20,15,45,860.0,95.0,4.2,25.0,611.0,873.31,665.06
2017,3,20,16,0,844.0,91.0,4.1,25.0,562.0,827.82,634.96
2017,3,20,16,15,819.0,87.0,3.75,24.5,508.0,773.12,598.16
2017,3,20,16,30,794.0,83.0,3.4,24.0,454.0,717.39,560.06
2017,3,20,16,45,761.0,78.0,3.1,23.5,397.0,654.1,515.84
2017,3,20,17,0,728.0,73.0,2.8,23.0,340.0,591.25,470.05
2017,3,20,17,15,676.0,66.5,2.55,22.0,282.0,519.16,415.39
2017,3,20,17,30,624.0,60.0,2.3,21.0,224.0,447.31,358.59
2017,3,20,17,45,542.5,51.0,2.05,20.0,168.0,361.12,287.92
2017,3,20,18,0,461.0,42.0,1.8,19.0,112.0,282.77,220.69
2017,3,20,18,15,312.0,28.5,1.85,18.5,67.0,181.02,130.76
2017,3,20,18,30,163.0,15.0,1.9,18.0,22.0,84.2,0.0
2017,3,20,18,45,81.5,7.5,1.95,18.0,11.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,21,6,45,101.0,15.5,4.05,15.5,23.5,14.77,0.0
2017,3,21,7,0,202.0,31.0,4.3,16.0,47.0,24.43,12.93
2017,3,21,7,15,323.0,45.5,4.45,16.5,96.0,35.05,24.62
2017,3,21,7,30,444.0,60.0,4.6,17.0,145.0,46.48,35.2
2017,3,21,7,45,539.0,66.0,4.75,18.0,204.0,48.34,37.0
2017,3,21,8,0,634.0,72.0,4.9,19.0,263.0,80.87,45.25
2017,3,21,8,15,681.0,78.0,4.9,19.5,321.0,134.43,77.42
2017,3,21,8,30,728.0,84.0,4.9,20.0,379.0,193.74,123.45
2017,3,21,8,45,769.0,86.0,4.95,20.5,436.5,256.73,177.0
2017,3,21,9,0,810.0,88.0,5.0,21.0,494.0,320.55,232.59
2017,3,21,9,15,832.0,91.5,5.0,21.5,546.5,382.93,287.13
2017,3,21,9,30,854.0,95.0,5.0,22.0,599.0,446.71,341.43
2017,3,21,9,45,873.5,96.5,5.0,22.5,646.5,510.15,393.82
2017,3,21,10,0,893.0,98.0,5.0,23.0,694.0,571.8,443.19
2017,3,21,10,15,904.0,100.0,4.95,23.0,734.5,628.99,488.44
2017,3,21,10,30,915.0,102.0,4.9,23.0,775.0,685.03,531.53
2017,3,21,10,45,923.5,103.5,4.85,23.5,808.0,737.48,569.74
2017,3,21,11,0,932.0,105.0,4.8,24.0,841.0,788.02,603.7
2017,3,21,11,15,937.5,106.0,4.75,24.5,865.5,833.62,633.29
2017,3,21,11,30,943.0,107.0,4.7,25.0,890.0,876.58,660.64
2017,3,21,11,45,940.5,110.5,4.7,25.5,904.5,912.44,683.11
2017,3,21,12,0,938.0,114.0,4.7,26.0,919.0,944.82,703.06
2017,3,21,12,15,939.0,114.5,4.65,26.0,926.0,973.76,721.66
2017,3,21,12,30,940.0,115.0,4.6,26.0,933.0,999.16,737.87
2017,3,21,12,45,938.0,115.5,4.55,26.0,930.5,1018.06,749.79
2017,3,21,13,0,936.0,116.0,4.5,26.0,928.0,1033.13,759.55
2017,3,21,13,15,933.0,115.5,4.45,26.0,916.5,1042.27,765.46
2017,3,21,13,30,930.0,115.0,4.4,26.0,905.0,1047.46,768.95
2017,3,21,13,45,924.0,114.5,4.4,26.5,885.0,1045.73,766.85
2017,3,21,14,0,918.0,114.0,4.4,27.0,865.0,1040.05,762.37
2017,3,21,14,15,910.5,112.5,4.35,26.5,836.5,1027.94,756.55
2017,3,21,14,30,903.0,111.0,4.3,26.0,808.0,1012.06,748.39
2017,3,21,14,45,886.5,111.5,4.25,26.0,770.5,986.12,732.15
2017,3,21,15,0,870.0,112.0,4.2,26.0,733.0,957.03,713.9
2017,3,21,15,15,856.0,109.5,4.15,26.0,690.5,931.99,698.44
2017,3,21,15,30,842.0,107.0,4.1,26.0,648.0,895.85,675.38
2017,3,21,15,45,822.0,103.5,4.05,26.0,599.0,850.74,646.03
2017,3,21,16,0,802.0,100.0,4.0,26.0,550.0,803.67,615.06
2017,3,21,16,15,775.5,96.0,3.75,25.5,497.0,749.18,578.77
2017,3,21,16,30,749.0,92.0,3.5,25.0,444.0,693.89,541.3
2017,3,21,16,45,711.5,86.5,3.25,24.5,387.5,632.23,498.32
2017,3,21,17,0,674.0,81.0,3.0,24.0,331.0,568.17,451.01
2017,3,21,17,15,619.5,74.0,2.7,23.0,274.0,493.24,394.12
2017,3,21,17,30,565.0,67.0,2.4,22.0,217.0,422.02,337.78
2017,3,21,17,45,479.5,57.0,2.15,21.5,162.5,335.54,266.6
2017,3,21,18,0,394.0,47.0,1.9,21.0,108.0,257.27,199.75
2017,3,21,18,15,256.5,31.5,2.05,20.5,64.5,161.72,116.6
2017,3,21,18,30,119.0,16.0,2.2,20.0,21.0,69.09,0.0
2017,3,21,18,45,59.5,8.0,2.35,19.5,10.5,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,22,6,45,42.5,17.5,2.75,17.5,21.0,16.68,0.0
2017,3,22,7,0,85.0,35.0,3.0,18.0,42.0,28.47,16.53
2017,3,22,7,15,178.0,57.5,3.1,18.5,87.5,45.76,33.65
2017,3,22,7,30,271.0,80.0,3.2,19.0,133.0,62.47,48.82
2017,3,22,7,45,356.5,94.0,3.35,19.5,187.5,69.26,55.01
2017,3,22,8,0,442.0,108.0,3.5,20.0,242.0,102.17,67.3
2017,3,22,8,15,221.0,103.5,3.5,20.5,170.5,109.96,76.27
2017,3,22,8,30,0.0,99.0,3.5,21.0,99.0,91.01,69.73
2017,3,22,8,45,1.5,130.5,3.5,21.5,131.5,119.55,92.51
2017,3,22,9,0,3.0,162.0,3.5,22.0,164.0,148.51,115.19
2017,3,22,9,15,5.5,178.5,3.45,22.0,182.0,165.17,128.0
2017,3,22,9,30,8.0,195.0,3.4,22.0,200.0,182.21,141.05
2017,3,22,9,45,5.0,181.0,3.4,22.5,184.5,169.49,130.38
2017,3,22,10,0,2.0,167.0,3.4,23.0,169.0,155.93,119.15
2017,3,22,10,15,38.0,255.5,3.45,23.5,284.0,259.28,199.32
2017,3,22,10,30,74.0,344.0,3.5,24.0,399.0,367.4,280.64
2017,3,22,10,45,61.0,348.0,3.55,24.5,395.0,368.47,280.06
2017,3,22,11,0,48.0,352.0,3.6,25.0,391.0,368.04,278.63
2017,3,22,11,15,39.5,347.0,3.7,25.0,380.0,361.11,273.13
2017,3,22,11,30,31.0,342.0,3.8,25.0,369.0,353.13,266.85
2017,3,22,11,45,157.5,384.0,3.9,25.5,520.0,511.65,386.12
2017,3,22,12,0,284.0,426.0,4.0,26.0,671.0,680.64,507.67
2017,3,22,12,15,153.0,376.5,4.05,26.0,509.0,516.33,387.56
2017,3,22,12,30,22.0,327.0,4.1,26.0,347.0,332.37,249.56
2017,3,22,12,45,456.0,231.5,4.15,26.0,629.0,688.61,523.01
2017,3,22,13,0,890.0,136.0,4.2,26.0,911.0,1010.53,745.19
2017,3,22,13,15,887.0,135.5,4.25,26.0,900.0,1019.27,749.12
2017,3,22,13,30,884.0,135.0,4.3,26.0,889.0,1024.24,753.07
2017,3,22,13,45,879.5,133.5,4.35,26.0,869.5,1022.91,753.03
2017,3,22,14,0,875.0,132.0,4.4,26.0,850.0,1017.8,750.69
2017,3,22,14,15,867.0,130.0,4.4,26.0,822.0,1004.98,743.11
2017,3,22,14,30,859.0,128.0,4.4,26.0,794.0,997.51,739.29
2017,3,22,14,45,843.0,128.5,4.45,26.0,757.5,972.61,724.14
2017,3,22,15,0,827.0,129.0,4.5,26.0,721.0,944.59,707.0
2017,3,22,15,15,811.5,125.5,4.5,26.0,678.5,909.67,684.87
2017,3,22,15,30,796.0,122.0,4.5,26.0,636.0,872.1,660.84
2017,3,22,15,45,774.0,119.0,4.5,26.0,587.5,827.05,631.35
2017,3,22,16,0,752.0,116.0,4.5,26.0,539.0,784.66,603.54
2017,3,22,16,15,723.5,111.0,4.35,25.5,486.5,729.22,566.54
2017,3,22,16,30,695.0,106.0,4.2,25.0,434.0,673.33,528.55
2017,3,22,16,45,652.5,100.5,4.1,24.5,378.0,606.75,481.13
2017,3,22,17,0,610.0,95.0,4.0,24.0,322.0,541.73,432.67
2017,3,22,17,15,553.5,86.5,3.75,23.5,266.0,466.63,374.44
2017,3,22,17,30,497.0,78.0,3.5,23.0,210.0,395.43,317.26
2017,3,22,17,45,407.5,66.0,3.25,22.5,157.0,305.89,243.52
2017,3,22,18,0,318.0,54.0,3.0,22.0,104.0,229.2,178.13
2017,3,22,18,15,195.0,36.0,3.15,21.5,62.5,141.47,102.15
2017,3,22,18,30,72.0,18.0,3.3,21.0,21.0,51.08,0.0
2017,3,22,18,45,36.0,9.0,3.5,21.0,10.5,8.58,0.0
2017,3,22,19,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,6,45,122.5,16.5,4.85,17.5,27.5,15.73,0.0
2017,3,23,7,0,245.0,33.0,5.1,18.0,55.0,25.91,15.0
2017,3,23,7,15,363.5,46.5,5.35,18.5,106.0,36.82,26.06
2017,3,23,7,30,482.0,60.0,5.6,19.0,157.0,45.9,34.46
2017,3,23,7,45,561.5,67.0,5.9,19.5,215.0,48.69,37.09
2017,3,23,8,0,641.0,74.0,6.2,20.0,273.0,86.16,47.86
2017,3,23,8,15,453.5,120.0,6.3,20.0,274.5,146.43,96.6
2017,3,23,8,30,266.0,166.0,6.4,20.0,276.0,185.43,136.29
2017,3,23,8,45,204.5,196.5,6.5,20.5,288.5,218.38,166.16
2017,3,23,9,0,143.0,227.0,6.6,21.0,301.0,241.09,186.8
2017,3,23,9,15,499.5,162.5,6.7,21.5,455.5,325.74,249.1
2017,3,23,9,30,856.0,98.0,6.8,22.0,610.0,454.38,349.92
2017,3,23,9,45,876.5,99.0,6.9,22.5,658.0,516.34,401.78
2017,3,23,10,0,897.0,100.0,7.0,23.0,706.0,579.89,453.44
2017,3,23,10,15,908.5,102.0,7.1,23.5,746.5,637.54,499.19
2017,3,23,10,30,920.0,104.0,7.2,24.0,787.0,694.09,542.83
2017,3,23,10,45,928.5,105.5,7.3,24.5,820.5,746.71,582.46
2017,3,23,11,0,937.0,107.0,7.4,25.0,854.0,797.4,617.83
2017,3,23,11,15,942.0,108.0,7.45,25.0,878.5,842.71,649.94
2017,3,23,11,30,947.0,109.0,7.5,25.0,903.0,885.34,679.96
2017,3,23,11,45,950.5,110.0,7.6,25.5,919.0,923.81,705.7
2017,3,23,12,0,954.0,111.0,7.7,26.0,935.0,959.11,729.09
2017,3,23,12,15,955.0,111.0,7.7,26.0,942.0,987.81,748.84
2017,3,23,12,30,956.0,111.0,7.7,26.0,949.0,1012.9,766.12
2017,3,23,12,45,952.5,113.0,7.75,26.0,946.5,1032.04,779.58
2017,3,23,13,0,949.0,115.0,7.8,26.0,944.0,1047.25,790.46
2017,3,23,13,15,946.5,114.5,7.8,26.0,933.0,1056.87,797.37
2017,3,23,13,30,944.0,114.0,7.8,26.0,922.0,1062.48,801.68
2017,3,23,13,45,938.5,113.5,7.8,26.0,901.5,1061.11,801.33
2017,3,23,14,0,933.0,113.0,7.8,26.0,881.0,1055.74,798.4
2017,3,23,14,15,926.0,111.5,7.8,25.5,853.0,1043.86,792.7
2017,3,23,14,30,919.0,110.0,7.8,25.0,825.0,1028.15,784.45
2017,3,23,14,45,904.5,110.5,7.8,25.0,788.0,1003.73,768.59
2017,3,23,15,0,890.0,111.0,7.8,25.0,751.0,976.04,750.49
2017,3,23,15,15,876.5,108.5,7.7,24.5,708.0,950.82,735.28
2017,3,23,15,30,863.0,106.0,7.6,24.0,665.0,914.46,711.98
2017,3,23,15,45,658.5,157.0,7.55,24.0,565.0,774.77,611.07
2017,3,23,16,0,454.0,208.0,7.5,24.0,465.0,634.24,503.21
2017,3,23,16,15,604.5,145.5,7.3,23.5,453.5,673.32,539.05
2017,3,23,16,30,755.0,83.0,7.1,23.0,442.0,688.37,553.53
2017,3,23,16,45,720.0,84.0,6.95,22.5,392.0,635.4,515.26
2017,3,23,17,0,685.0,85.0,6.8,22.0,342.0,580.42,473.16
2017,3,23,17,15,630.5,78.0,6.6,21.5,284.0,504.8,412.91
2017,3,23,17,30,576.0,71.0,6.4,21.0,226.0,432.8,353.53
2017,3,23,17,45,488.5,61.0,6.2,20.5,170.5,344.49,278.82
2017,3,23,18,0,401.0,51.0,6.0,20.0,115.0,264.41,208.85
2017,3,23,18,15,200.5,38.0,5.95,19.5,70.0,146.08,107.31
2017,3,23,18,30,0.0,25.0,5.9,19.0,25.0,28.13,0.0
2017,3,23,18,45,0.0,12.5,5.85,19.0,12.5,11.91,0.0
2017,3,23,19,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,6.05,18.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,6.3,17.5,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,0.5,3.25,17.5,0.5,0.48,0.0
2017,3,24,7,0,0.0,1.0,3.3,18.0,1.0,0.92,0.0
2017,3,24,7,15,0.0,3.0,3.3,18.0,3.0,2.77,0.0
2017,3,24,7,30,0.0,5.0,3.3,18.0,5.0,4.63,0.0
2017,3,24,7,45,0.0,7.0,3.35,18.5,7.0,6.48,0.08
2017,3,24,8,0,0.0,9.0,3.4,19.0,9.0,8.34,1.39
2017,3,24,8,15,0.0,44.0,3.6,19.5,44.0,40.87,28.7
2017,3,24,8,30,0.0,79.0,3.8,20.0,79.0,73.47,55.56
2017,3,24,8,45,1.5,121.0,4.05,20.5,122.0,111.38,86.21
2017,3,24,9,0,3.0,163.0,4.3,21.0,165.0,149.49,116.46
2017,3,24,9,15,55.0,220.0,4.4,21.0,253.0,217.33,169.39
