Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,9,30,107.0,277.0,4.5,21.0,341.0,294.06,229.07
2017,3,24,9,45,70.0,276.5,4.65,21.5,320.0,285.0,221.61
2017,3,24,10,0,33.0,276.0,4.8,22.0,299.0,271.06,210.01
2017,3,24,10,15,31.0,287.0,4.75,22.0,309.5,283.81,219.5
2017,3,24,10,30,29.0,298.0,4.7,22.0,320.0,296.32,228.7
2017,3,24,10,45,14.5,218.5,4.7,22.5,229.5,213.73,164.06
2017,3,24,11,0,0.0,139.0,4.7,23.0,139.0,129.84,97.78
2017,3,24,11,15,174.0,267.5,4.65,23.0,414.0,398.33,309.23
2017,3,24,11,30,348.0,396.0,4.6,23.0,689.0,675.3,514.06
2017,3,24,11,45,184.5,357.5,4.6,23.5,513.0,508.86,388.1
2017,3,24,12,0,21.0,319.0,4.6,24.0,337.0,320.74,243.26
2017,3,24,12,15,52.0,376.0,4.6,24.5,421.5,415.23,314.49
2017,3,24,12,30,83.0,433.0,4.6,25.0,506.0,505.85,380.56
2017,3,24,12,45,41.5,240.5,4.6,25.5,277.0,274.78,208.43
2017,3,24,13,0,0.0,48.0,4.6,26.0,48.0,44.83,29.77
2017,3,24,13,15,227.0,204.0,4.55,26.0,399.0,453.4,349.92
2017,3,24,13,30,454.0,360.0,4.5,26.0,750.0,847.5,631.39
2017,3,24,13,45,667.0,251.5,4.5,26.5,810.5,953.92,707.14
2017,3,24,14,0,880.0,143.0,4.5,27.0,871.0,1045.53,766.87
2017,3,24,14,15,875.0,141.0,4.5,27.0,845.0,1035.58,760.56
2017,3,24,14,30,870.0,139.0,4.5,27.0,819.0,1021.87,752.66
2017,3,24,14,45,869.0,133.0,4.5,27.0,786.5,1003.91,742.09
2017,3,24,15,0,868.0,127.0,4.5,27.0,754.0,982.21,729.13
2017,3,24,15,15,855.5,124.0,4.4,26.5,712.0,949.59,709.77
2017,3,24,15,30,843.0,121.0,4.3,26.0,670.0,914.02,688.36
2017,3,24,15,45,838.0,113.0,4.25,26.0,624.0,876.63,664.46
2017,3,24,16,0,833.0,105.0,4.2,26.0,578.0,836.24,638.33
2017,3,24,16,15,807.5,100.5,3.75,25.5,523.5,780.64,600.68
2017,3,24,16,30,782.0,96.0,3.3,25.0,469.0,724.04,561.81
2017,3,24,16,45,754.5,88.5,2.9,24.5,412.0,665.72,521.16
2017,3,24,17,0,727.0,81.0,2.5,24.0,355.0,603.79,475.73
2017,3,24,17,15,672.5,74.0,2.3,22.5,295.0,526.14,418.68
2017,3,24,17,30,618.0,67.0,2.1,21.0,235.0,452.1,361.67
2017,3,24,17,45,529.5,58.0,1.9,20.0,177.5,362.27,288.81
2017,3,24,18,0,441.0,49.0,1.7,19.0,120.0,280.81,219.84
2017,3,24,18,15,294.5,34.0,1.7,18.5,73.0,179.2,132.22
2017,3,24,18,30,148.0,19.0,1.7,18.0,26.0,84.05,0.0
2017,3,24,18,45,74.0,9.5,1.75,17.5,13.0,30.36,0.0
2017,3,24,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,25,6,45,167.5,15.5,3.4,11.5,32.0,12.4,0.0
2017,3,25,7,0,335.0,31.0,3.7,12.0,64.0,24.76,15.15
2017,3,25,7,15,448.0,41.5,3.9,12.5,117.0,31.72,22.41
2017,3,25,7,30,561.0,52.0,4.1,13.0,170.0,38.35,28.7
2017,3,25,7,45,629.5,59.0,4.3,14.0,229.0,41.66,31.72
2017,3,25,8,0,698.0,66.0,4.5,15.0,288.0,89.88,48.87
2017,3,25,8,15,741.0,71.0,4.35,15.5,347.5,146.19,85.19
2017,3,25,8,30,784.0,76.0,4.2,16.0,407.0,207.73,134.82
2017,3,25,8,45,814.0,79.5,4.05,16.5,464.0,269.63,189.1
2017,3,25,9,0,844.0,83.0,3.9,17.0,521.0,334.45,246.56
2017,3,25,9,15,864.5,86.0,3.7,17.5,574.0,397.91,302.24
2017,3,25,9,30,885.0,89.0,3.5,18.0,627.0,464.89,358.85
2017,3,25,9,45,900.5,92.0,3.3,19.0,674.0,527.31,409.16
2017,3,25,10,0,916.0,95.0,3.1,20.0,721.0,589.59,457.08
2017,3,25,10,15,927.0,96.5,2.95,20.5,762.0,647.35,500.66
2017,3,25,10,30,938.0,98.0,2.8,21.0,803.0,703.9,541.64
2017,3,25,10,45,945.5,100.5,2.65,21.5,836.0,757.48,578.59
2017,3,25,11,0,953.0,103.0,2.5,22.0,869.0,809.01,611.03
2017,3,25,11,15,958.5,104.0,2.45,22.5,894.0,855.21,639.78
2017,3,25,11,30,964.0,105.0,2.4,23.0,919.0,898.71,666.26
2017,3,25,11,45,967.0,105.5,2.4,24.0,935.5,936.67,687.79
2017,3,25,12,0,970.0,106.0,2.4,25.0,952.0,971.36,706.91
2017,3,25,12,15,971.5,106.5,2.4,25.0,959.0,1001.25,725.57
2017,3,25,12,30,973.0,107.0,2.4,25.0,966.0,1027.5,741.92
2017,3,25,12,45,972.0,107.0,2.45,25.5,964.0,1047.08,753.17
2017,3,25,13,0,971.0,107.0,2.5,26.0,962.0,1062.71,762.05
2017,3,25,13,15,969.0,106.5,2.45,26.5,951.0,1072.82,766.47
2017,3,25,13,30,967.0,106.0,2.4,27.0,940.0,1078.84,768.48
2017,3,25,13,45,963.0,105.0,2.35,27.5,920.0,1078.23,766.52
2017,3,25,14,0,959.0,104.0,2.3,28.0,900.0,1073.51,762.24
2017,3,25,14,15,952.5,102.5,2.15,28.0,871.5,1061.73,754.04
2017,3,25,14,30,946.0,101.0,2.0,28.0,843.0,1045.99,743.54
2017,3,25,14,45,938.0,98.5,1.95,28.0,806.5,1023.84,730.48
2017,3,25,15,0,930.0,96.0,1.9,28.0,770.0,998.04,715.26
2017,3,25,15,15,917.5,94.0,1.7,27.5,726.5,965.15,695.11
2017,3,25,15,30,905.0,92.0,1.5,27.0,683.0,929.21,672.95
2017,3,25,15,45,888.5,89.0,1.3,27.0,633.5,885.8,644.52
2017,3,25,16,0,872.0,86.0,1.1,27.0,584.0,840.09,614.48
2017,3,25,16,15,848.5,82.5,0.9,26.5,529.0,792.57,584.14
2017,3,25,16,30,825.0,79.0,0.7,26.0,474.0,737.13,548.01
2017,3,25,16,45,791.5,74.5,0.55,26.0,416.0,672.49,504.67
2017,3,25,17,0,758.0,70.0,0.4,26.0,358.0,608.32,460.34
2017,3,25,17,15,708.5,64.5,0.5,24.5,298.5,533.9,410.89
2017,3,25,17,30,659.0,59.0,0.6,23.0,239.0,465.71,362.42
2017,3,25,17,45,578.0,51.0,0.75,22.0,182.0,378.95,295.93
2017,3,25,18,0,497.0,43.0,0.9,21.0,125.0,299.92,231.36
2017,3,25,18,15,353.0,31.0,1.0,20.0,77.0,199.46,146.33
2017,3,25,18,30,209.0,19.0,1.1,19.0,29.0,106.44,12.48
2017,3,25,18,45,104.5,9.5,1.25,18.5,14.5,39.1,0.0
2017,3,25,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,26,6,45,91.5,19.5,3.2,17.0,29.0,15.46,0.0
2017,3,26,7,0,183.0,39.0,3.7,18.0,58.0,30.46,19.62
2017,3,26,7,15,285.0,56.0,4.0,18.5,107.0,42.78,31.39
2017,3,26,7,30,387.0,73.0,4.3,19.0,156.0,54.52,42.08
2017,3,26,7,45,202.0,95.0,4.65,19.5,139.5,72.95,58.3
2017,3,26,8,0,17.0,117.0,5.0,20.0,123.0,103.94,80.55
2017,3,26,8,15,318.5,115.5,5.15,20.5,250.5,129.87,88.26
2017,3,26,8,30,620.0,114.0,5.3,21.0,378.0,208.67,140.04
2017,3,26,8,45,652.0,121.0,5.45,21.5,432.0,264.46,187.49
2017,3,26,9,0,684.0,128.0,5.6,22.0,486.0,323.71,238.55
2017,3,26,9,15,709.0,133.5,5.6,22.5,536.5,382.2,288.66
2017,3,26,9,30,734.0,139.0,5.6,23.0,587.0,442.67,339.21
2017,3,26,9,45,749.5,144.0,5.7,24.0,631.5,499.74,385.24
2017,3,26,10,0,765.0,149.0,5.8,25.0,676.0,557.1,429.97
2017,3,26,10,15,779.0,152.5,5.85,25.0,715.0,612.19,473.35
2017,3,26,10,30,793.0,156.0,5.9,25.0,754.0,667.26,515.71
2017,3,26,10,45,535.0,275.0,5.95,25.5,686.0,638.73,489.96
2017,3,26,11,0,277.0,394.0,6.0,26.0,618.0,583.94,443.54
2017,3,26,11,15,550.0,280.0,5.95,26.5,741.0,710.08,540.99
2017,3,26,11,30,823.0,166.0,5.9,27.0,864.0,848.35,642.18
2017,3,26,11,45,833.5,163.0,5.9,27.5,881.0,885.7,665.78
2017,3,26,12,0,844.0,160.0,5.9,28.0,898.0,920.64,688.0
2017,3,26,12,15,845.5,160.5,5.85,28.0,905.0,948.26,706.21
2017,3,26,12,30,847.0,161.0,5.8,28.0,912.0,972.66,722.26
2017,3,26,12,45,844.0,162.0,5.75,28.0,909.0,989.94,733.52
2017,3,26,13,0,841.0,163.0,5.7,28.0,906.0,1003.64,742.49
2017,3,26,13,15,838.0,162.5,5.6,28.0,895.0,1012.15,747.75
2017,3,26,13,30,835.0,162.0,5.5,28.0,884.0,1016.99,750.68
2017,3,26,13,45,827.5,161.5,5.45,28.0,863.5,1013.68,748.66
2017,3,26,14,0,820.0,161.0,5.4,28.0,843.0,1006.71,744.39
2017,3,26,14,15,811.5,159.0,5.35,28.0,815.5,993.57,736.13
2017,3,26,14,30,803.0,157.0,5.3,28.0,788.0,976.96,725.71
2017,3,26,14,45,782.5,158.5,5.25,28.0,751.0,949.16,707.81
2017,3,26,15,0,762.0,160.0,5.2,28.0,714.0,924.57,692.22
2017,3,26,15,15,745.5,156.5,5.15,27.5,672.5,889.95,671.09
2017,3,26,15,30,729.0,153.0,5.1,27.0,631.0,852.97,648.21
2017,3,26,15,45,709.5,147.0,5.1,27.0,584.0,808.44,618.77
2017,3,26,16,0,690.0,141.0,5.1,27.0,537.0,762.29,587.88
2017,3,26,16,15,660.5,134.5,4.95,26.5,484.5,706.23,549.86
2017,3,26,16,30,631.0,128.0,4.8,26.0,432.0,649.95,510.46
2017,3,26,16,45,592.5,119.5,4.7,26.0,377.5,585.13,462.46
2017,3,26,17,0,554.0,111.0,4.6,26.0,323.0,521.67,414.34
2017,3,26,17,15,497.5,100.5,4.35,25.0,267.5,443.48,354.6
2017,3,26,17,30,441.0,90.0,4.1,24.0,212.0,374.1,299.71
2017,3,26,17,45,355.0,76.0,3.85,23.5,159.0,290.33,230.81
2017,3,26,18,0,269.0,62.0,3.6,23.0,106.0,215.61,167.6
2017,3,26,18,15,165.0,41.0,3.6,22.5,64.5,134.64,98.47
2017,3,26,18,30,61.0,20.0,3.6,22.0,23.0,50.34,7.58
2017,3,26,18,45,30.5,10.0,3.6,21.5,11.5,18.29,0.0
2017,3,26,19,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,27,6,45,41.5,22.5,1.7,18.5,27.0,19.26,0.0
2017,3,27,7,0,83.0,45.0,1.9,19.0,54.0,37.26,25.4
2017,3,27,7,15,161.5,70.5,1.85,19.5,101.5,55.28,42.07
2017,3,27,7,30,240.0,96.0,1.8,20.0,149.0,73.69,58.51
2017,3,27,7,45,307.5,114.5,1.75,20.5,202.5,86.64,69.83
2017,3,27,8,0,375.0,133.0,1.7,21.0,256.0,126.62,86.91
2017,3,27,8,15,187.5,130.0,1.65,21.5,191.5,129.57,92.88
2017,3,27,8,30,0.0,127.0,1.6,22.0,127.0,115.35,88.93
2017,3,27,8,45,0.0,141.0,1.55,22.5,141.0,128.53,98.99
2017,3,27,9,0,0.0,155.0,1.5,23.0,155.0,141.72,108.86
2017,3,27,9,15,33.5,213.0,1.4,23.5,234.0,203.84,156.31
2017,3,27,9,30,67.0,271.0,1.3,24.0,313.0,272.41,207.62
2017,3,27,9,45,385.5,227.5,1.2,24.5,492.5,396.43,299.7
2017,3,27,10,0,704.0,184.0,1.1,25.0,672.0,557.46,416.3
2017,3,27,10,15,719.5,188.0,0.9,25.5,710.5,611.03,451.75
2017,3,27,10,30,735.0,192.0,0.7,26.0,749.0,664.49,486.04
2017,3,27,10,45,765.0,183.5,0.55,26.5,785.0,715.86,518.08
2017,3,27,11,0,795.0,175.0,0.4,27.0,821.0,766.49,548.16
2017,3,27,11,15,802.0,176.5,0.35,27.5,844.5,809.14,572.73
2017,3,27,11,30,809.0,178.0,0.3,28.0,868.0,849.73,594.81
2017,3,27,11,45,833.5,166.5,0.3,28.5,888.0,890.4,617.46
2017,3,27,12,0,858.0,155.0,0.3,29.0,908.0,929.3,638.7
2017,3,27,12,15,859.5,155.0,0.35,29.0,915.0,956.67,655.21
2017,3,27,12,30,861.0,155.0,0.4,29.0,922.0,980.76,670.02
2017,3,27,12,45,864.0,152.5,0.5,29.5,920.5,1000.31,682.06
2017,3,27,13,0,867.0,150.0,0.6,30.0,919.0,1016.34,692.2
2017,3,27,13,15,864.0,149.5,0.65,30.0,907.5,1024.96,698.41
2017,3,27,13,30,861.0,149.0,0.7,30.0,896.0,1029.81,702.65
2017,3,27,13,45,551.5,283.5,0.8,30.0,758.5,870.43,606.28
2017,3,27,14,0,242.0,418.0,0.9,30.0,621.0,682.85,482.15
2017,3,27,14,15,537.5,280.0,1.0,30.0,710.0,854.35,604.76
2017,3,27,14,30,833.0,142.0,1.1,30.0,799.0,990.58,692.51
2017,3,27,14,45,797.0,151.5,1.25,30.0,757.5,956.06,673.19
2017,3,27,15,0,761.0,161.0,1.4,30.0,716.0,925.03,657.73
2017,3,27,15,15,522.5,230.5,1.55,29.5,601.0,759.63,553.14
2017,3,27,15,30,284.0,300.0,1.7,29.0,486.0,597.23,441.53
2017,3,27,15,45,482.0,221.5,1.9,29.0,510.5,687.67,512.95
2017,3,27,16,0,680.0,143.0,2.1,29.0,535.0,756.21,565.49
2017,3,27,16,15,650.0,136.5,2.15,28.5,482.5,700.06,529.37
2017,3,27,16,30,620.0,130.0,2.2,28.0,430.0,643.75,492.48
2017,3,27,16,45,577.5,122.5,2.25,27.5,375.0,577.57,446.78
2017,3,27,17,0,535.0,115.0,2.3,27.0,320.0,509.21,397.93
2017,3,27,17,15,479.0,104.0,2.1,26.0,265.5,435.97,343.34
2017,3,27,17,30,423.0,93.0,1.9,25.0,211.0,367.21,290.11
2017,3,27,17,45,339.0,78.0,1.75,24.5,158.5,284.23,223.32
2017,3,27,18,0,255.0,63.0,1.6,24.0,106.0,210.09,161.79
2017,3,27,18,15,157.0,41.5,1.6,23.5,65.0,123.78,89.79
2017,3,27,18,30,59.0,20.0,1.6,23.0,24.0,49.63,11.14
2017,3,27,18,45,29.5,10.0,1.65,22.5,12.0,17.99,0.0
2017,3,27,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,28,6,45,43.0,22.5,3.6,19.5,27.5,19.38,1.19
2017,3,28,7,0,86.0,45.0,3.8,20.0,55.0,37.44,25.61
2017,3,28,7,15,159.0,70.5,4.05,20.5,101.5,55.32,41.99
2017,3,28,7,30,232.0,96.0,4.3,21.0,148.0,73.7,58.35
2017,3,28,7,45,116.0,68.0,4.55,21.5,94.0,53.27,40.79
2017,3,28,8,0,0.0,40.0,4.8,22.0,40.0,37.14,25.31
2017,3,28,8,15,0.0,47.0,4.95,22.0,47.0,43.67,30.64
2017,3,28,8,30,0.0,54.0,5.1,22.0,54.0,50.2,35.91
2017,3,28,8,45,12.0,127.5,5.3,22.5,134.0,119.9,92.06
2017,3,28,9,0,24.0,201.0,5.5,23.0,214.0,189.07,146.62
2017,3,28,9,15,12.0,148.5,5.65,23.5,155.0,141.29,108.25
2017,3,28,9,30,0.0,96.0,5.8,24.0,96.0,89.45,66.56
2017,3,28,9,45,2.0,137.0,5.95,24.5,138.5,128.13,97.0
2017,3,28,10,0,4.0,178.0,6.1,25.0,181.0,167.12,127.2
2017,3,28,10,15,88.0,278.0,6.25,25.0,345.5,309.97,238.72
2017,3,28,10,30,172.0,378.0,6.4,25.0,510.0,464.11,356.06
2017,3,28,10,45,105.0,363.0,6.55,25.5,445.0,413.22,315.79
2017,3,28,11,0,38.0,348.0,6.7,26.0,380.0,356.61,270.99
2017,3,28,11,15,78.0,390.0,6.85,26.0,456.5,432.06,328.5
2017,3,28,11,30,118.0,432.0,7.0,26.0,533.0,516.61,391.84
2017,3,28,11,45,73.5,394.5,7.15,26.5,458.0,443.68,335.97
2017,3,28,12,0,29.0,357.0,7.3,27.0,383.0,371.84,280.6
2017,3,28,12,15,171.5,398.0,7.35,27.0,551.0,555.05,420.99
2017,3,28,12,30,314.0,439.0,7.4,27.0,719.0,747.33,563.14
2017,3,28,12,45,324.5,434.5,7.45,27.0,723.5,763.74,574.87
2017,3,28,13,0,335.0,430.0,7.5,27.0,728.0,778.89,586.31
2017,3,28,13,15,193.0,413.5,7.5,27.0,584.5,617.74,466.98
2017,3,28,13,30,51.0,397.0,7.5,27.0,441.0,450.98,340.32
2017,3,28,13,45,25.5,267.5,7.55,27.0,290.0,291.82,221.17
2017,3,28,14,0,0.0,138.0,7.6,27.0,139.0,129.95,96.28
2017,3,28,14,15,91.0,267.5,7.6,27.0,340.0,371.35,285.18
2017,3,28,14,30,182.0,397.0,7.6,27.0,541.0,603.4,459.74
2017,3,28,14,45,91.5,274.0,7.6,27.0,346.5,380.0,291.75
2017,3,28,15,0,1.0,151.0,7.6,27.0,152.0,143.84,107.76
2017,3,28,15,15,2.0,162.0,7.55,26.5,163.5,155.83,117.8
2017,3,28,15,30,3.0,173.0,7.5,26.0,175.0,168.1,128.01
2017,3,28,15,45,265.0,190.5,7.45,26.0,343.5,448.78,355.14
2017,3,28,16,0,527.0,208.0,7.4,26.0,512.0,695.13,546.46
2017,3,28,16,15,495.0,197.0,7.25,25.5,462.0,638.44,504.73
2017,3,28,16,30,463.0,186.0,7.1,25.0,412.0,582.37,463.6
2017,3,28,16,45,431.5,170.0,7.0,24.5,360.0,522.13,418.58
2017,3,28,17,0,400.0,154.0,6.9,24.0,308.0,463.28,373.53
2017,3,28,17,15,345.5,137.0,6.6,23.5,255.0,381.99,309.14
2017,3,28,17,30,291.0,120.0,6.3,23.0,202.0,315.57,254.92
2017,3,28,17,45,227.5,97.0,6.0,22.5,152.0,242.1,193.72
2017,3,28,18,0,164.0,74.0,5.7,22.0,102.0,175.21,136.84
2017,3,28,18,15,93.5,46.5,5.55,21.5,61.5,98.85,72.09
2017,3,28,18,30,23.0,19.0,5.4,21.0,21.0,31.22,7.18
2017,3,28,18,45,11.5,9.5,5.25,21.0,10.5,12.35,0.0
2017,3,28,19,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.05,20.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,29,6,45,123.5,21.5,2.85,17.0,36.0,16.92,2.67
2017,3,29,7,0,247.0,43.0,3.1,17.0,72.0,33.45,22.75
2017,3,29,7,15,354.0,57.0,3.05,17.0,124.0,43.28,32.21
2017,3,29,7,30,461.0,71.0,3.0,17.0,176.0,54.04,42.11
2017,3,29,7,45,560.5,75.5,3.0,17.0,239.0,54.25,42.45
2017,3,29,8,0,660.0,80.0,3.0,17.0,302.0,102.27,57.66
2017,3,29,8,15,480.0,127.0,2.95,17.5,304.0,162.52,108.8
2017,3,29,8,30,300.0,174.0,2.9,18.0,306.0,202.66,149.35
2017,3,29,8,45,567.0,134.5,2.85,19.0,423.5,259.08,187.14
2017,3,29,9,0,834.0,95.0,2.8,20.0,541.0,350.13,256.25
2017,3,29,9,15,855.0,98.0,2.9,20.5,594.0,413.28,310.42
2017,3,29,9,30,876.0,101.0,3.0,21.0,647.0,477.62,364.04
2017,3,29,9,45,894.5,102.5,3.15,22.0,695.0,541.91,415.2
2017,3,29,10,0,913.0,104.0,3.3,23.0,743.0,604.12,463.0
2017,3,29,10,15,923.5,106.0,3.4,23.5,783.0,661.8,506.65
2017,3,29,10,30,934.0,108.0,3.5,24.0,823.0,718.21,548.04
2017,3,29,10,45,942.5,108.5,3.65,24.5,855.5,770.25,585.03
2017,3,29,11,0,951.0,109.0,3.8,25.0,888.0,820.28,618.18
2017,3,29,11,15,955.5,110.5,3.95,25.0,912.0,865.87,649.19
2017,3,29,11,30,960.0,112.0,4.1,25.0,936.0,908.68,678.18
2017,3,29,11,45,963.5,111.5,4.25,25.5,951.5,945.69,701.8
2017,3,29,12,0,967.0,111.0,4.4,26.0,967.0,979.45,723.16
2017,3,29,12,15,967.5,111.5,4.45,26.0,973.0,1008.06,741.95
2017,3,29,12,30,968.0,112.0,4.5,26.0,979.0,1032.99,758.39
2017,3,29,12,45,965.5,112.5,4.6,26.5,975.5,1051.25,769.33
2017,3,29,13,0,963.0,113.0,4.7,27.0,972.0,1065.55,778.07
2017,3,29,13,15,959.5,112.5,4.7,27.0,959.5,1073.81,783.67
2017,3,29,13,30,956.0,112.0,4.7,27.0,947.0,1078.0,786.8
2017,3,29,13,45,947.5,112.5,4.7,27.0,925.0,1074.2,784.9
2017,3,29,14,0,939.0,113.0,4.7,27.0,903.0,1066.39,780.6
2017,3,29,14,15,931.5,111.5,4.7,27.0,873.5,1053.49,773.12
2017,3,29,14,30,924.0,110.0,4.7,27.0,844.0,1036.76,763.27
2017,3,29,14,45,911.5,109.0,4.7,27.0,806.5,1012.03,748.24
2017,3,29,15,0,899.0,108.0,4.7,27.0,769.0,983.92,731.04
2017,3,29,15,15,885.0,105.5,4.55,26.5,725.0,949.58,709.88
2017,3,29,15,30,871.0,103.0,4.4,26.0,681.0,919.93,692.33
2017,3,29,15,45,851.5,100.5,4.25,26.0,631.0,875.02,662.74
2017,3,29,16,0,832.0,98.0,4.1,26.0,581.0,828.08,631.62
2017,3,29,16,15,807.0,94.0,3.7,25.5,526.5,773.25,594.74
2017,3,29,16,30,782.0,90.0,3.3,25.0,472.0,717.48,556.65
2017,3,29,16,45,744.5,86.0,2.95,24.5,414.0,652.12,511.06
2017,3,29,17,0,707.0,82.0,2.6,24.0,356.0,591.17,466.47
2017,3,29,17,15,655.0,75.5,2.35,23.0,297.5,516.49,410.62
2017,3,29,17,30,603.0,69.0,2.1,22.0,239.0,445.23,355.13
2017,3,29,17,45,518.5,60.0,1.9,21.0,182.5,358.18,284.97
2017,3,29,18,0,434.0,51.0,1.7,20.0,126.0,279.15,218.56
2017,3,29,18,15,299.5,37.0,1.8,19.5,79.0,183.6,137.22
2017,3,29,18,30,165.0,23.0,1.9,19.0,32.0,96.69,38.6
2017,3,29,18,45,82.5,11.5,2.05,18.5,16.0,34.58,0.0
2017,3,29,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,6,45,181.5,18.5,3.35,10.5,40.5,14.4,3.04
2017,3,30,7,0,363.0,37.0,3.5,11.0,81.0,29.27,19.87
2017,3,30,7,15,464.5,47.5,3.6,12.0,135.0,35.97,26.46
2017,3,30,7,30,566.0,58.0,3.7,13.0,189.0,42.34,32.38
2017,3,30,7,45,629.5,65.0,3.8,14.0,248.5,46.37,35.96
2017,3,30,8,0,693.0,72.0,3.9,15.0,308.0,99.59,54.19
2017,3,30,8,15,734.5,77.0,4.0,15.5,367.0,159.94,96.39
2017,3,30,8,30,776.0,82.0,4.1,16.0,426.0,221.18,146.82
2017,3,30,8,45,807.5,85.5,4.2,17.0,484.0,283.17,201.04
2017,3,30,9,0,839.0,89.0,4.3,18.0,542.0,348.27,258.09
2017,3,30,9,15,860.0,92.0,4.2,18.5,595.0,411.67,313.29
2017,3,30,9,30,881.0,95.0,4.1,19.0,648.0,478.64,369.57
2017,3,30,9,45,897.0,97.5,4.0,19.5,695.5,540.55,420.15
2017,3,30,10,0,913.0,100.0,3.9,20.0,743.0,602.35,468.79
2017,3,30,10,15,924.0,102.0,3.75,20.5,783.5,660.24,512.64
2017,3,30,10,30,935.0,104.0,3.6,21.0,824.0,716.9,553.98
2017,3,30,10,45,943.5,105.5,3.45,21.5,857.0,769.83,590.59
2017,3,30,11,0,952.0,107.0,3.3,22.0,890.0,820.76,623.2
2017,3,30,11,15,957.0,108.0,3.15,22.5,914.5,866.21,651.31
2017,3,30,11,30,962.0,109.0,3.0,23.0,939.0,908.89,676.98
2017,3,30,11,45,967.5,108.0,2.9,23.5,955.0,947.09,699.53
2017,3,30,12,0,973.0,107.0,2.8,24.0,971.0,982.15,719.67
2017,3,30,12,15,973.5,107.5,2.65,24.0,977.5,1010.79,736.33
2017,3,30,12,30,974.0,108.0,2.5,24.0,984.0,1035.73,750.46
2017,3,30,12,45,972.5,108.0,2.4,24.5,980.5,1054.43,759.55
2017,3,30,13,0,971.0,108.0,2.3,25.0,977.0,1069.16,766.14
2017,3,30,13,15,968.5,108.0,2.25,25.0,965.5,1078.88,771.77
2017,3,30,13,30,966.0,108.0,2.2,25.0,954.0,1084.52,775.01
2017,3,30,13,45,958.5,108.5,2.15,25.5,932.5,1081.62,771.58
2017,3,30,14,0,951.0,109.0,2.1,26.0,911.0,1074.67,765.88
2017,3,30,14,15,944.0,107.5,2.15,26.0,882.0,1062.07,759.66
2017,3,30,14,30,937.0,106.0,2.2,26.0,853.0,1045.58,751.12
2017,3,30,14,45,923.0,106.5,2.3,26.0,815.0,1020.77,737.96
2017,3,30,15,0,909.0,107.0,2.4,26.0,777.0,992.63,722.62
2017,3,30,15,15,896.0,104.5,2.45,25.5,733.0,958.91,704.43
2017,3,30,15,30,883.0,102.0,2.5,25.0,689.0,922.26,684.09
2017,3,30,15,45,862.0,100.0,2.6,25.0,638.5,883.71,661.28
2017,3,30,16,0,841.0,98.0,2.7,25.0,588.0,835.68,631.6
2017,3,30,16,15,816.0,94.0,2.6,24.5,533.5,780.48,596.29
2017,3,30,16,30,791.0,90.0,2.5,24.0,479.0,724.31,559.63
2017,3,30,16,45,755.0,85.5,2.4,23.5,420.5,659.03,515.49
2017,3,30,17,0,719.0,81.0,2.3,23.0,362.0,597.88,472.03
2017,3,30,17,15,668.0,74.5,2.15,22.0,303.0,523.21,416.61
2017,3,30,17,30,617.0,68.0,2.0,21.0,244.0,451.87,361.35
2017,3,30,17,45,537.0,59.0,1.95,20.0,187.0,366.42,292.67
2017,3,30,18,0,457.0,50.0,1.9,19.0,130.0,288.54,227.09
2017,3,30,18,15,321.5,36.5,2.0,18.5,82.0,191.83,144.38
2017,3,30,18,30,186.0,23.0,2.1,18.0,34.0,104.12,46.84
2017,3,30,18,45,93.0,11.5,2.25,17.5,17.0,37.56,0.0
2017,3,30,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,3,31,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,31,6,45,186.0,19.5,3.65,12.5,42.5,15.16,4.48
2017,3,31,7,0,372.0,39.0,3.9,13.0,85.0,30.92,21.21
2017,3,31,7,15,471.5,49.0,4.0,14.0,139.5,37.09,27.25
2017,3,31,7,30,571.0,59.0,4.1,15.0,194.0,42.97,32.68
2017,3,31,7,45,631.5,66.0,4.2,16.0,252.5,48.82,37.83
2017,3,31,8,0,692.0,73.0,4.3,17.0,311.0,102.09,55.39
2017,3,31,8,15,731.5,78.0,4.55,17.5,369.5,162.23,97.66
2017,3,31,8,30,771.0,83.0,4.8,18.0,428.0,222.94,147.69
2017,3,31,8,45,798.0,87.5,5.1,19.0,484.0,284.37,201.47
2017,3,31,9,0,825.0,92.0,5.4,20.0,540.0,348.37,257.65
2017,3,31,9,15,844.5,95.0,5.55,20.5,591.5,410.36,311.97
2017,3,31,9,30,864.0,98.0,5.7,21.0,643.0,473.37,365.7
2017,3,31,9,45,878.0,101.0,5.85,22.0,689.0,536.11,416.84
2017,3,31,10,0,892.0,104.0,6.0,23.0,735.0,596.21,464.27
2017,3,31,10,15,902.5,106.0,6.1,23.5,774.5,652.67,508.32
2017,3,31,10,30,913.0,108.0,6.2,24.0,814.0,707.91,550.22
2017,3,31,10,45,920.5,109.5,6.3,24.5,845.5,759.06,587.62
2017,3,31,11,0,928.0,111.0,6.4,25.0,877.0,808.18,621.27
2017,3,31,11,15,933.0,112.0,6.4,25.5,901.0,852.59,650.81
2017,3,31,11,30,938.0,113.0,6.4,26.0,925.0,894.32,678.14
2017,3,31,11,45,941.5,113.5,6.4,26.5,940.5,931.4,701.98
2017,3,31,12,0,945.0,114.0,6.4,27.0,956.0,965.33,723.47
2017,3,31,12,15,946.0,114.5,6.35,27.0,962.5,993.65,742.23
2017,3,31,12,30,947.0,115.0,6.3,27.0,969.0,1018.41,758.57
2017,3,31,12,45,947.0,114.5,6.3,27.0,966.5,1037.51,771.43
2017,3,31,13,0,947.0,114.0,6.3,27.0,964.0,1052.79,781.83
2017,3,31,13,15,944.5,113.5,6.2,27.0,952.5,1061.7,787.43
2017,3,31,13,30,942.0,113.0,6.1,27.0,941.0,1066.62,790.48
2017,3,31,13,45,936.5,112.5,6.1,27.5,920.5,1064.55,788.07
2017,3,31,14,0,931.0,112.0,6.1,28.0,900.0,1058.51,783.2
2017,3,31,14,15,923.5,111.0,6.05,28.0,871.0,1046.03,775.44
2017,3,31,14,30,916.0,110.0,6.0,28.0,842.0,1029.77,765.3
2017,3,31,14,45,897.0,112.5,6.0,28.0,803.0,1002.57,748.19
2017,3,31,15,0,878.0,115.0,6.0,28.0,764.0,972.33,729.07
2017,3,31,15,15,864.0,112.5,5.95,27.5,720.5,946.38,714.09
2017,3,31,15,30,850.0,110.0,5.9,27.0,677.0,909.37,691.32
2017,3,31,15,45,823.5,109.5,5.85,27.0,626.0,861.14,659.11
2017,3,31,16,0,797.0,109.0,5.8,27.0,575.0,811.37,625.55
2017,3,31,16,15,771.5,105.0,5.7,26.5,521.5,757.29,589.45
2017,3,31,16,30,746.0,101.0,5.6,26.0,468.0,706.11,554.88
2017,3,31,16,45,703.5,97.0,5.5,25.5,410.5,638.78,507.32
2017,3,31,17,0,661.0,93.0,5.4,25.0,353.0,572.97,458.08
2017,3,31,17,15,608.5,85.5,5.3,24.0,295.5,498.86,401.62
2017,3,31,17,30,556.0,78.0,5.2,23.0,238.0,428.24,345.66
2017,3,31,17,45,472.5,67.5,5.15,22.5,182.0,342.28,274.62
2017,3,31,18,0,389.0,57.0,5.1,22.0,126.0,263.0,206.95
2017,3,31,18,15,262.5,41.0,4.95,21.5,80.0,171.9,128.82
2017,3,31,18,30,136.0,25.0,4.8,21.0,34.0,89.99,43.03
2017,3,31,18,45,68.0,12.5,4.7,20.5,17.0,31.34,0.0
2017,3,31,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,1,6,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,6,45,73.5,27.0,4.15,17.5,36.5,22.28,10.06
2017,4,1,7,0,147.0,54.0,4.3,18.0,73.0,43.06,31.15
2017,4,1,7,15,230.5,74.5,4.5,18.0,122.0,58.43,45.37
2017,4,1,7,30,314.0,95.0,4.7,18.0,171.0,70.44,56.34
2017,4,1,7,45,200.5,118.0,4.95,18.5,171.5,90.6,73.96
2017,4,1,8,0,87.0,141.0,5.2,19.0,172.0,124.56,95.19
2017,4,1,8,15,43.5,103.5,5.4,19.5,119.0,98.56,74.57
2017,4,1,8,30,0.0,66.0,5.6,20.0,66.0,61.4,45.43
2017,4,1,8,45,4.5,125.0,5.85,21.0,127.5,116.0,89.58
2017,4,1,9,0,9.0,184.0,6.1,22.0,189.0,170.07,132.27
2017,4,1,9,15,4.5,131.5,6.15,22.0,134.0,123.33,94.5
2017,4,1,9,30,0.0,79.0,6.2,22.0,79.0,73.62,54.25
2017,4,1,9,45,0.0,80.5,6.3,22.5,80.5,75.05,55.15
2017,4,1,10,0,0.0,82.0,6.4,23.0,82.0,76.48,56.03
2017,4,1,10,15,0.0,87.5,6.35,23.5,87.5,81.65,59.91
2017,4,1,10,30,0.0,93.0,6.3,24.0,93.0,86.82,63.76
2017,4,1,10,45,0.0,93.0,6.3,24.5,93.0,86.85,63.53
2017,4,1,11,0,0.0,93.0,6.3,25.0,93.0,86.88,63.33
2017,4,1,11,15,0.0,93.0,6.3,25.0,93.0,86.91,63.27
2017,4,1,11,30,0.0,93.0,6.3,25.0,93.0,86.94,63.23
2017,4,1,11,45,0.0,96.5,6.3,25.5,96.5,90.26,65.65
2017,4,1,12,0,0.0,100.0,6.3,26.0,100.0,93.59,68.08
2017,4,1,12,15,2.5,130.5,6.25,26.0,132.5,124.72,92.41
2017,4,1,12,30,5.0,161.0,6.2,26.0,165.0,156.18,116.85
2017,4,1,12,45,74.0,313.0,6.2,26.0,379.5,378.62,288.46
2017,4,1,13,0,143.0,465.0,6.2,26.0,594.0,616.31,463.61
2017,4,1,13,15,82.0,393.5,6.1,26.0,467.5,474.66,358.49
2017,4,1,13,30,21.0,322.0,6.0,26.0,341.0,330.46,249.73
2017,4,1,13,45,12.0,236.5,5.95,26.0,247.0,237.49,179.59
2017,4,1,14,0,3.0,151.0,5.9,26.0,153.0,145.45,108.7
2017,4,1,14,15,70.0,275.5,5.85,26.0,332.0,346.09,265.16
2017,4,1,14,30,137.0,400.0,5.8,26.0,511.0,561.4,426.03
2017,4,1,14,45,100.5,369.0,5.75,26.0,448.0,478.78,364.41
2017,4,1,15,0,64.0,338.0,5.7,26.0,385.0,410.43,313.24
2017,4,1,15,15,32.0,223.5,5.65,25.5,247.0,255.71,196.38
2017,4,1,15,30,0.0,109.0,5.6,25.0,109.0,102.12,76.01
2017,4,1,15,45,120.0,186.5,5.55,25.0,257.0,304.76,239.74
2017,4,1,16,0,240.0,264.0,5.5,25.0,405.0,491.71,385.33
2017,4,1,16,15,213.5,240.5,5.4,24.5,357.5,437.2,344.43
2017,4,1,16,30,187.0,217.0,5.3,24.0,310.0,383.91,304.46
2017,4,1,16,45,170.0,194.5,5.25,24.0,271.0,340.23,270.95
2017,4,1,17,0,153.0,172.0,5.2,24.0,232.0,297.56,237.63
2017,4,1,17,15,277.5,137.5,5.0,23.5,226.0,338.84,273.02
2017,4,1,17,30,402.0,103.0,4.8,23.0,220.0,365.76,294.95
2017,4,1,17,45,317.0,88.0,4.6,22.5,167.5,283.41,226.75
2017,4,1,18,0,232.0,73.0,4.4,22.0,115.0,203.15,159.26
2017,4,1,18,15,139.0,49.5,4.35,21.5,72.5,126.13,93.92
2017,4,1,18,30,46.0,26.0,4.3,21.0,30.0,49.52,23.19
2017,4,1,18,45,23.0,13.0,4.25,21.0,15.0,18.96,0.0
2017,4,1,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,0.5,2.65,18.5,0.5,0.46,0.0
2017,4,2,7,0,0.0,1.0,2.8,19.0,1.0,0.92,0.0
2017,4,2,7,15,0.0,2.0,2.9,19.0,2.0,1.85,0.0
2017,4,2,7,30,0.0,3.0,3.0,19.0,3.0,2.78,0.0
2017,4,2,7,45,0.0,4.0,3.1,19.5,4.0,3.7,0.0
2017,4,2,8,0,0.0,5.0,3.2,20.0,5.0,4.63,0.0
2017,4,2,8,15,0.0,71.0,3.4,20.5,71.0,66.06,49.4
2017,4,2,8,30,0.0,137.0,3.6,21.0,137.0,124.24,96.61
2017,4,2,8,45,0.0,79.0,3.85,21.5,79.0,73.56,54.86
2017,4,2,9,0,0.0,21.0,4.1,22.0,21.0,19.51,10.4
2017,4,2,9,15,0.0,25.5,4.15,22.0,25.5,23.71,13.79
2017,4,2,9,30,0.0,30.0,4.2,22.0,30.0,27.91,17.16
2017,4,2,9,45,0.0,52.0,4.3,22.5,52.0,48.43,33.68
2017,4,2,10,0,0.0,74.0,4.4,23.0,74.0,69.0,50.02
2017,4,2,10,15,90.0,231.0,4.4,23.5,301.5,270.23,208.88
2017,4,2,10,30,180.0,388.0,4.4,24.0,529.0,479.31,365.81
2017,4,2,10,45,305.0,370.0,4.4,24.5,619.5,566.35,430.39
2017,4,2,11,0,430.0,352.0,4.4,25.0,710.0,664.55,502.25
2017,4,2,11,15,308.5,400.0,4.4,25.0,660.5,632.69,476.19
2017,4,2,11,30,187.0,448.0,4.4,25.0,611.0,589.13,441.72
2017,4,2,11,45,219.0,452.0,4.45,25.0,646.5,631.63,473.08
2017,4,2,12,0,251.0,456.0,4.5,25.0,682.0,682.13,509.4
2017,4,2,12,15,551.5,308.5,4.6,25.0,808.5,833.14,624.5
2017,4,2,12,30,852.0,161.0,4.7,25.0,935.0,983.97,731.03
2017,4,2,12,45,870.0,149.5,4.8,25.5,937.5,999.95,740.04
2017,4,2,13,0,888.0,138.0,4.9,26.0,940.0,1020.96,753.43
2017,4,2,13,15,887.5,137.5,5.05,26.0,930.5,1031.31,761.72
2017,4,2,13,30,887.0,137.0,5.2,26.0,921.0,1037.96,767.75
2017,4,2,13,45,897.0,128.0,5.4,26.0,906.0,1042.51,772.92
2017,4,2,14,0,907.0,119.0,5.6,26.0,891.0,1043.0,775.5
2017,4,2,14,15,903.0,118.0,5.6,25.5,865.0,1034.07,771.96
2017,4,2,14,30,899.0,117.0,5.6,25.0,839.0,1021.38,766.05
2017,4,2,14,45,885.0,118.5,5.65,25.0,803.5,998.06,751.79
2017,4,2,15,0,871.0,120.0,5.7,25.0,768.0,979.95,741.21
2017,4,2,15,15,859.5,117.5,5.65,24.5,726.0,948.15,721.98
2017,4,2,15,30,848.0,115.0,5.6,24.0,684.0,913.4,700.65
2017,4,2,15,45,839.0,108.5,5.55,24.0,637.5,873.55,674.19
2017,4,2,16,0,830.0,102.0,5.5,24.0,591.0,831.03,645.66
2017,4,2,16,15,804.5,98.0,5.35,23.5,536.0,775.69,608.29
2017,4,2,16,30,779.0,94.0,5.2,23.0,481.0,719.46,569.69
2017,4,2,16,45,744.0,88.5,5.05,22.5,423.0,657.34,525.87
2017,4,2,17,0,709.0,83.0,4.9,22.0,365.0,593.0,478.03
2017,4,2,17,15,657.5,76.5,4.75,21.0,306.0,518.44,420.9
2017,4,2,17,30,606.0,70.0,4.6,20.0,247.0,447.3,364.19
2017,4,2,17,45,518.0,62.0,4.45,19.5,189.5,359.41,291.04
2017,4,2,18,0,430.0,54.0,4.3,19.0,132.0,279.84,222.5
2017,4,2,18,15,304.5,39.5,4.4,18.5,84.5,187.55,142.75
2017,4,2,18,30,179.0,25.0,4.5,18.0,37.0,105.21,58.03
2017,4,2,18,45,89.5,12.5,4.6,17.5,18.5,37.44,0.0
2017,4,2,19,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,3,6,15,42.0,5.5,4.7,11.5,6.5,0.0,0.0
2017,4,3,6,30,84.0,11.0,4.9,12.0,13.0,10.48,0.0
2017,4,3,6,45,243.5,26.0,5.1,12.5,55.0,20.72,10.57
2017,4,3,7,0,403.0,41.0,5.3,13.0,97.0,32.07,22.44
2017,4,3,7,15,495.5,51.0,5.3,13.5,152.5,38.19,28.38
2017,4,3,7,30,588.0,61.0,5.3,14.0,208.0,44.0,33.76
2017,4,3,7,45,648.5,67.5,5.3,15.0,267.5,55.15,35.36
2017,4,3,8,0,709.0,74.0,5.3,16.0,327.0,109.47,59.81
2017,4,3,8,15,746.5,79.0,5.3,17.0,386.0,170.57,104.06
2017,4,3,8,30,784.0,84.0,5.3,18.0,445.0,231.99,155.13
2017,4,3,8,45,810.5,88.0,5.35,19.0,501.0,293.72,209.32
2017,4,3,9,0,837.0,92.0,5.4,20.0,557.0,357.89,265.52
2017,4,3,9,15,856.0,95.0,5.45,20.5,608.5,420.37,320.0
2017,4,3,9,30,875.0,98.0,5.5,21.0,660.0,486.19,375.52
2017,4,3,9,45,889.0,100.5,5.6,22.0,706.0,546.63,424.56
2017,4,3,10,0,903.0,103.0,5.7,23.0,752.0,606.72,471.6
2017,4,3,10,15,913.5,105.0,5.65,23.5,791.5,663.57,515.21
2017,4,3,10,30,924.0,107.0,5.6,24.0,831.0,719.15,556.52
