Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,10,45,932.0,108.0,5.55,24.5,863.0,770.48,592.72
2017,4,3,11,0,940.0,109.0,5.5,25.0,895.0,819.78,625.41
2017,4,3,11,15,945.0,110.0,5.35,25.5,918.5,864.42,653.81
2017,4,3,11,30,950.0,111.0,5.2,26.0,942.0,906.34,679.81
2017,4,3,11,45,953.0,111.5,5.1,26.5,957.5,943.12,702.18
2017,4,3,12,0,956.0,112.0,5.0,27.0,973.0,976.68,722.09
2017,4,3,12,15,957.0,112.5,4.85,27.0,979.0,1005.02,739.39
2017,4,3,12,30,958.0,113.0,4.7,27.0,985.0,1029.75,754.18
2017,4,3,12,45,958.0,112.5,4.6,27.5,982.5,1048.78,764.04
2017,4,3,13,0,958.0,112.0,4.5,28.0,980.0,1063.95,771.91
2017,4,3,13,15,955.5,111.5,4.35,28.0,968.0,1072.71,776.85
2017,4,3,13,30,953.0,111.0,4.2,28.0,956.0,1077.44,779.32
2017,4,3,13,45,948.0,110.0,4.1,28.5,935.0,1075.09,776.15
2017,4,3,14,0,943.0,109.0,4.0,29.0,914.0,1068.73,770.61
2017,4,3,14,15,936.0,108.0,3.9,29.0,885.0,1056.41,762.97
2017,4,3,14,30,929.0,107.0,3.8,29.0,856.0,1040.26,753.03
2017,4,3,14,45,915.5,107.0,3.75,29.0,818.0,1015.19,737.79
2017,4,3,15,0,902.0,107.0,3.7,29.0,780.0,986.81,720.51
2017,4,3,15,15,889.0,104.5,3.55,28.5,736.5,953.0,700.44
2017,4,3,15,30,876.0,102.0,3.4,28.0,693.0,916.28,678.36
2017,4,3,15,45,858.0,99.0,3.25,28.0,643.0,879.1,654.53
2017,4,3,16,0,840.0,96.0,3.1,28.0,593.0,832.37,624.08
2017,4,3,16,15,816.0,92.5,2.85,27.5,539.0,778.44,589.03
2017,4,3,16,30,792.0,89.0,2.6,27.0,485.0,723.48,552.73
2017,4,3,16,45,758.5,84.5,2.35,26.5,427.0,659.88,509.54
2017,4,3,17,0,725.0,80.0,2.1,26.0,369.0,599.87,466.93
2017,4,3,17,15,676.5,73.5,1.9,24.5,310.5,526.41,413.94
2017,4,3,17,30,628.0,67.0,1.7,23.0,252.0,456.06,360.86
2017,4,3,17,45,552.0,59.0,1.55,22.0,195.0,373.29,295.05
2017,4,3,18,0,476.0,51.0,1.4,21.0,138.0,297.63,232.1
2017,4,3,18,15,348.0,38.0,1.45,20.5,89.5,203.37,152.7
2017,4,3,18,30,220.0,25.0,1.5,20.0,41.0,120.43,68.92
2017,4,3,18,45,110.0,12.5,1.55,19.5,20.5,43.25,0.0
2017,4,3,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,6.0,2.3,12.5,6.0,0.0,0.0
2017,4,4,6,30,0.0,12.0,2.6,13.0,12.0,11.44,0.0
2017,4,4,6,45,85.5,32.5,2.9,14.0,45.0,26.61,15.63
2017,4,4,7,0,171.0,53.0,3.2,15.0,78.0,42.49,31.36
2017,4,4,7,15,223.0,74.5,3.15,15.5,121.5,58.49,46.05
2017,4,4,7,30,275.0,96.0,3.1,16.0,165.0,73.87,59.87
2017,4,4,7,45,323.0,110.5,3.05,16.5,212.0,85.07,62.73
2017,4,4,8,0,371.0,125.0,3.0,17.0,259.0,124.87,84.9
2017,4,4,8,15,454.5,131.0,3.25,17.5,322.5,169.17,115.14
2017,4,4,8,30,538.0,137.0,3.5,18.0,386.0,223.72,157.53
2017,4,4,8,45,540.5,155.0,3.8,19.0,431.5,276.27,202.76
2017,4,4,9,0,543.0,173.0,4.1,20.0,477.0,328.86,247.63
2017,4,4,9,15,530.5,196.5,4.35,20.5,516.0,380.17,291.11
2017,4,4,9,30,518.0,220.0,4.6,21.0,555.0,429.58,331.83
2017,4,4,9,45,676.5,175.0,4.85,22.0,644.0,504.14,390.45
2017,4,4,10,0,835.0,130.0,5.1,23.0,733.0,593.94,460.15
2017,4,4,10,15,694.5,207.0,5.25,23.5,727.0,623.24,481.12
2017,4,4,10,30,554.0,284.0,5.4,24.0,721.0,637.34,489.44
2017,4,4,10,45,714.0,211.0,5.6,25.0,796.5,715.2,548.6
2017,4,4,11,0,874.0,138.0,5.8,26.0,872.0,798.38,609.19
2017,4,4,11,15,879.5,139.5,5.8,26.0,895.0,841.36,638.55
2017,4,4,11,30,885.0,141.0,5.8,26.0,918.0,881.89,666.17
2017,4,4,11,45,891.5,139.5,5.8,26.5,933.5,917.79,689.06
2017,4,4,12,0,898.0,138.0,5.8,27.0,949.0,950.88,709.85
2017,4,4,12,15,899.5,138.5,5.7,27.0,955.5,978.29,727.52
2017,4,4,12,30,901.0,139.0,5.6,27.0,962.0,1002.35,742.9
2017,4,4,12,45,901.5,138.0,5.5,27.5,959.5,1020.5,752.76
2017,4,4,13,0,902.0,137.0,5.4,28.0,957.0,1035.02,760.23
2017,4,4,13,15,899.5,136.5,5.2,28.0,945.5,1043.38,764.43
2017,4,4,13,30,897.0,136.0,5.0,28.0,934.0,1047.94,766.2
2017,4,4,13,45,894.5,133.5,4.8,28.5,914.0,1046.63,762.6
2017,4,4,14,0,892.0,131.0,4.6,29.0,894.0,1041.47,756.82
2017,4,4,14,15,885.0,129.5,4.35,29.0,865.5,1029.09,748.24
2017,4,4,14,30,878.0,128.0,4.1,29.0,837.0,1013.07,737.41
2017,4,4,14,45,862.5,128.5,3.95,29.0,800.0,996.22,726.79
2017,4,4,15,0,847.0,129.0,3.8,29.0,763.0,967.39,708.41
2017,4,4,15,15,833.5,126.0,3.55,28.5,720.0,933.62,687.61
2017,4,4,15,30,820.0,123.0,3.3,28.0,677.0,897.08,664.9
2017,4,4,15,45,808.5,116.5,3.1,28.0,630.0,855.85,637.91
2017,4,4,16,0,797.0,110.0,2.9,28.0,583.0,812.22,609.17
2017,4,4,16,15,773.0,106.0,2.6,27.5,530.0,759.2,574.28
2017,4,4,16,30,749.0,102.0,2.3,27.0,477.0,708.87,540.8
2017,4,4,16,45,722.5,94.5,2.05,27.0,421.5,648.65,498.93
2017,4,4,17,0,696.0,87.0,1.8,27.0,366.0,588.56,455.0
2017,4,4,17,15,647.5,80.5,1.6,26.0,308.5,516.45,402.54
2017,4,4,17,30,599.0,74.0,1.4,25.0,251.0,447.43,350.26
2017,4,4,17,45,524.0,64.5,1.25,24.0,194.5,364.86,285.46
2017,4,4,18,0,449.0,55.0,1.1,23.0,138.0,289.27,223.48
2017,4,4,18,15,323.5,41.0,1.1,22.5,90.0,196.38,146.28
2017,4,4,18,30,198.0,27.0,1.1,22.0,42.0,115.01,67.42
2017,4,4,18,45,99.0,13.5,1.15,21.5,21.0,41.04,0.0
2017,4,4,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.85,8.5,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,9.5,5.3,8.5,9.5,0.0,0.0
2017,4,5,6,30,0.0,19.0,5.4,9.0,19.0,18.11,0.0
2017,4,5,6,45,210.5,31.5,5.55,9.5,62.5,24.62,14.72
2017,4,5,7,0,421.0,44.0,5.7,10.0,106.0,34.4,24.92
2017,4,5,7,15,510.0,54.0,5.85,10.0,162.0,40.39,30.84
2017,4,5,7,30,599.0,64.0,6.0,10.0,218.0,46.08,36.24
2017,4,5,7,45,657.0,70.0,6.15,10.5,277.5,60.61,38.11
2017,4,5,8,0,715.0,76.0,6.3,11.0,337.0,115.1,64.78
2017,4,5,8,15,752.5,81.0,6.35,11.5,396.0,176.77,111.32
2017,4,5,8,30,790.0,86.0,6.4,12.0,455.0,238.66,164.6
2017,4,5,8,45,827.5,85.5,6.45,13.0,513.5,299.8,219.53
2017,4,5,9,0,865.0,85.0,6.5,14.0,572.0,364.67,277.76
2017,4,5,9,15,884.0,88.0,6.5,14.5,624.5,431.86,337.64
2017,4,5,9,30,903.0,91.0,6.5,15.0,677.0,496.24,393.68
2017,4,5,9,45,922.0,90.5,6.5,16.0,725.0,557.9,445.1
2017,4,5,10,0,941.0,90.0,6.5,17.0,773.0,619.64,494.76
2017,4,5,10,15,951.0,92.0,6.45,17.5,813.0,677.91,540.87
2017,4,5,10,30,961.0,94.0,6.4,18.0,853.0,734.77,584.49
2017,4,5,10,45,971.5,93.5,6.35,18.5,886.5,787.93,622.51
2017,4,5,11,0,982.0,93.0,6.3,19.0,920.0,839.12,657.7
2017,4,5,11,15,987.0,94.0,6.2,19.0,944.5,885.17,689.75
2017,4,5,11,30,992.0,95.0,6.1,19.0,969.0,928.35,719.44
2017,4,5,11,45,983.5,103.0,6.1,19.5,981.5,963.63,742.37
2017,4,5,12,0,975.0,111.0,6.1,20.0,994.0,994.92,762.38
2017,4,5,12,15,976.5,111.0,6.05,20.0,1000.5,1023.54,781.66
2017,4,5,12,30,978.0,111.0,6.0,20.0,1007.0,1048.49,798.4
2017,4,5,12,45,977.0,111.5,5.95,20.5,1004.0,1067.76,809.64
2017,4,5,13,0,976.0,112.0,5.9,21.0,1001.0,1083.07,818.24
2017,4,5,13,15,973.5,111.0,5.85,21.0,989.0,1091.33,823.75
2017,4,5,13,30,971.0,110.0,5.8,21.0,977.0,1095.49,826.63
2017,4,5,13,45,966.0,110.0,5.8,21.5,955.5,1094.08,824.66
2017,4,5,14,0,961.0,110.0,5.8,22.0,934.0,1088.6,820.12
2017,4,5,14,15,954.5,108.5,5.7,22.0,905.0,1076.0,811.76
2017,4,5,14,30,948.0,107.0,5.6,22.0,876.0,1059.46,800.92
2017,4,5,14,45,937.0,106.5,5.55,22.0,838.5,1035.85,785.76
2017,4,5,15,0,926.0,106.0,5.5,22.0,801.0,1008.77,768.32
2017,4,5,15,15,913.5,103.5,5.35,21.5,757.0,974.76,746.91
2017,4,5,15,30,901.0,101.0,5.2,21.0,713.0,937.73,723.34
2017,4,5,15,45,887.5,97.0,5.1,21.0,663.5,895.35,694.79
2017,4,5,16,0,874.0,93.0,5.0,21.0,614.0,857.19,669.15
2017,4,5,16,15,851.5,89.5,4.75,20.5,559.0,803.13,632.18
2017,4,5,16,30,829.0,86.0,4.5,20.0,504.0,747.85,593.89
2017,4,5,16,45,798.5,81.5,4.25,20.0,445.5,684.78,548.18
2017,4,5,17,0,768.0,77.0,4.0,20.0,387.0,621.93,501.43
2017,4,5,17,15,722.0,71.5,3.45,19.0,327.0,548.89,445.11
2017,4,5,17,30,676.0,66.0,2.9,18.0,267.0,481.73,391.19
2017,4,5,17,45,604.5,57.5,2.4,17.0,208.5,398.14,322.21
2017,4,5,18,0,533.0,49.0,1.9,16.0,150.0,321.18,255.99
2017,4,5,18,15,405.5,37.5,1.8,15.0,98.5,225.56,173.7
2017,4,5,18,30,278.0,26.0,1.7,14.0,47.0,142.35,89.43
2017,4,5,18,45,139.0,13.0,1.65,13.5,23.5,51.93,0.0
2017,4,5,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,6,6,15,89.0,7.5,0.5,10.5,11.0,0.0,0.0
2017,4,6,6,30,178.0,15.0,0.5,11.0,22.0,14.3,0.0
2017,4,6,6,45,334.0,28.0,0.5,11.5,68.5,22.07,12.85
2017,4,6,7,0,490.0,41.0,0.5,12.0,115.0,31.49,22.32
2017,4,6,7,15,574.0,49.0,0.55,12.5,172.5,35.95,26.69
2017,4,6,7,30,658.0,57.0,0.6,13.0,230.0,40.23,30.66
2017,4,6,7,45,710.5,62.5,0.7,14.0,290.0,61.45,36.41
2017,4,6,8,0,763.0,68.0,0.8,15.0,350.0,118.16,63.8
2017,4,6,8,15,797.0,72.5,1.1,16.0,409.5,177.78,107.4
2017,4,6,8,30,831.0,77.0,1.4,17.0,469.0,241.31,160.38
2017,4,6,8,45,854.5,80.5,1.75,18.0,525.5,304.66,215.74
2017,4,6,9,0,878.0,84.0,2.1,19.0,582.0,373.63,275.22
2017,4,6,9,15,895.0,87.0,2.05,19.5,633.5,437.18,329.11
2017,4,6,9,30,912.0,90.0,2.0,20.0,685.0,501.24,381.43
2017,4,6,9,45,924.5,92.0,2.0,20.5,731.0,562.3,429.71
2017,4,6,10,0,937.0,94.0,2.0,21.0,777.0,622.76,475.68
2017,4,6,10,15,946.0,96.0,1.95,21.0,816.5,680.18,518.45
2017,4,6,10,30,955.0,98.0,1.9,21.0,856.0,736.08,558.74
2017,4,6,10,45,961.5,99.5,1.85,21.5,887.5,787.95,592.42
2017,4,6,11,0,968.0,101.0,1.8,22.0,919.0,837.57,623.05
2017,4,6,11,15,972.0,102.0,1.8,22.0,942.5,882.23,651.55
2017,4,6,11,30,976.0,103.0,1.8,22.0,966.0,923.99,677.9
2017,4,6,11,45,982.0,101.5,1.85,22.5,981.5,961.96,700.86
2017,4,6,12,0,988.0,100.0,1.9,23.0,997.0,996.75,721.64
2017,4,6,12,15,988.5,100.0,1.9,23.0,1003.0,1024.57,738.7
2017,4,6,12,30,989.0,100.0,1.9,23.0,1009.0,1048.64,753.46
2017,4,6,12,45,985.5,101.5,1.9,23.5,1005.0,1066.51,762.93
2017,4,6,13,0,982.0,103.0,1.9,24.0,1001.0,1080.33,770.0
2017,4,6,13,15,979.5,102.5,1.9,24.0,988.5,1088.98,775.52
2017,4,6,13,30,977.0,102.0,1.9,24.0,976.0,1093.52,778.68
2017,4,6,13,45,970.5,102.5,1.95,24.0,954.5,1090.99,778.4
2017,4,6,14,0,964.0,103.0,2.0,24.0,933.0,1084.38,775.8
2017,4,6,14,15,957.5,102.0,2.0,24.0,903.5,1072.14,769.16
2017,4,6,14,30,951.0,101.0,2.0,24.0,874.0,1055.99,760.23
2017,4,6,14,45,817.5,154.5,2.0,24.0,798.5,981.1,713.92
2017,4,6,15,0,684.0,208.0,2.0,24.0,723.0,903.93,665.74
2017,4,6,15,15,724.0,175.5,1.95,23.5,693.0,891.64,660.62
2017,4,6,15,30,764.0,143.0,1.9,23.0,663.0,873.14,650.8
2017,4,6,15,45,810.5,119.0,1.9,23.0,635.0,860.16,644.06
2017,4,6,16,0,857.0,95.0,1.9,23.0,607.0,845.08,635.96
2017,4,6,16,15,833.5,91.5,1.85,22.5,552.0,790.82,601.73
2017,4,6,16,30,810.0,88.0,1.8,22.0,497.0,735.47,566.39
2017,4,6,16,45,776.5,84.0,1.75,22.0,439.0,671.62,523.05
2017,4,6,17,0,743.0,80.0,1.7,22.0,381.0,608.3,478.14
2017,4,6,17,15,696.5,74.0,1.5,21.0,322.0,538.65,426.69
2017,4,6,17,30,650.0,68.0,1.3,20.0,263.0,468.99,373.16
2017,4,6,17,45,577.5,59.5,1.15,19.0,205.0,386.27,307.31
2017,4,6,18,0,505.0,51.0,1.0,18.0,147.0,310.3,243.96
2017,4,6,18,15,384.0,39.0,1.05,17.0,97.0,218.32,166.4
2017,4,6,18,30,263.0,27.0,1.1,16.0,47.0,138.63,88.28
2017,4,6,18,45,131.5,13.5,1.15,15.5,23.5,50.23,0.0
2017,4,6,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,6,15,65.5,8.5,1.25,10.5,11.5,8.1,0.0
2017,4,7,6,30,131.0,17.0,1.5,11.0,23.0,13.45,0.0
2017,4,7,6,45,272.0,32.0,1.75,12.0,67.0,25.6,15.94
2017,4,7,7,0,413.0,47.0,2.0,13.0,111.0,36.69,26.77
2017,4,7,7,15,498.0,57.0,2.1,14.0,166.5,42.54,32.33
2017,4,7,7,30,583.0,67.0,2.2,15.0,222.0,48.1,37.34
2017,4,7,7,45,639.0,73.5,2.35,16.0,281.0,66.24,40.17
2017,4,7,8,0,695.0,80.0,2.5,17.0,340.0,120.02,67.32
2017,4,7,8,15,732.0,85.5,2.85,17.5,398.5,177.08,109.49
2017,4,7,8,30,769.0,91.0,3.2,18.0,457.0,242.09,163.85
2017,4,7,8,45,796.0,95.0,3.6,19.0,512.5,303.06,217.0
2017,4,7,9,0,823.0,99.0,4.0,20.0,568.0,366.55,272.04
2017,4,7,9,15,841.5,102.0,4.05,20.5,619.0,427.93,324.76
2017,4,7,9,30,860.0,105.0,4.1,21.0,670.0,490.17,376.55
2017,4,7,9,45,874.0,108.0,4.15,21.5,715.5,552.44,426.63
2017,4,7,10,0,888.0,111.0,4.2,22.0,761.0,612.01,473.09
2017,4,7,10,15,898.0,113.0,4.2,22.0,800.0,667.58,516.04
2017,4,7,10,30,908.0,115.0,4.2,22.0,839.0,721.85,556.9
2017,4,7,10,45,915.0,117.0,4.2,22.5,870.5,772.41,592.2
2017,4,7,11,0,922.0,119.0,4.2,23.0,902.0,820.9,624.11
2017,4,7,11,15,926.5,120.0,4.2,23.0,925.0,864.15,653.2
2017,4,7,11,30,931.0,121.0,4.2,23.0,948.0,904.7,680.25
2017,4,7,11,45,932.0,123.0,4.2,23.5,962.0,940.26,702.38
2017,4,7,12,0,933.0,125.0,4.2,24.0,976.0,972.59,722.18
2017,4,7,12,15,934.0,125.5,4.2,24.0,981.5,1000.08,740.1
2017,4,7,12,30,935.0,126.0,4.2,24.0,987.0,1024.07,755.73
2017,4,7,12,45,933.0,126.5,4.2,24.5,983.0,1041.53,765.63
2017,4,7,13,0,931.0,127.0,4.2,25.0,979.0,1055.21,773.15
2017,4,7,13,15,928.0,126.0,4.15,25.0,966.5,1062.51,777.81
2017,4,7,13,30,925.0,125.0,4.1,25.0,954.0,1065.89,780.09
2017,4,7,13,45,918.5,125.0,4.05,25.0,932.5,1062.88,778.37
2017,4,7,14,0,912.0,125.0,4.0,25.0,911.0,1056.0,774.32
2017,4,7,14,15,904.5,123.5,3.95,25.0,882.0,1042.73,766.25
2017,4,7,14,30,897.0,122.0,3.9,25.0,853.0,1025.76,755.92
2017,4,7,14,45,882.0,122.0,3.9,25.0,815.0,999.55,739.92
2017,4,7,15,0,867.0,122.0,3.9,25.0,777.0,978.58,727.53
2017,4,7,15,15,853.5,119.5,3.85,25.0,733.5,944.75,706.17
2017,4,7,15,30,840.0,117.0,3.8,25.0,690.0,908.11,682.93
2017,4,7,15,45,820.5,114.0,3.8,25.0,640.5,863.11,654.07
2017,4,7,16,0,801.0,111.0,3.8,25.0,591.0,816.2,623.6
2017,4,7,16,15,776.5,106.5,3.65,24.5,537.5,761.99,588.05
2017,4,7,16,30,752.0,102.0,3.5,24.0,484.0,710.38,553.78
2017,4,7,16,45,717.5,96.5,3.35,23.5,427.0,646.61,509.82
2017,4,7,17,0,683.0,91.0,3.2,23.0,370.0,583.7,463.75
2017,4,7,17,15,634.5,84.0,2.8,22.0,312.0,511.6,409.17
2017,4,7,17,30,586.0,77.0,2.4,21.0,254.0,442.63,355.03
2017,4,7,17,45,513.5,67.0,2.05,20.0,198.0,361.48,289.3
2017,4,7,18,0,441.0,57.0,1.7,19.0,142.0,287.1,226.64
2017,4,7,18,15,324.5,42.5,1.8,18.5,93.5,197.81,150.85
2017,4,7,18,30,208.0,28.0,1.9,18.0,45.0,120.51,77.62
2017,4,7,18,45,104.0,14.0,2.05,17.5,22.5,42.86,0.0
2017,4,7,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,8,6,15,0.0,10.5,2.85,12.5,10.5,10.01,0.0
2017,4,8,6,30,0.0,21.0,3.1,13.0,21.0,18.81,0.0
2017,4,8,6,45,153.5,38.0,3.4,14.0,63.0,30.98,20.48
2017,4,8,7,0,307.0,55.0,3.7,15.0,105.0,41.99,31.19
2017,4,8,7,15,391.0,68.5,4.1,16.0,157.5,51.01,39.52
2017,4,8,7,30,475.0,82.0,4.5,17.0,210.0,59.6,47.14
2017,4,8,7,45,535.0,90.5,4.95,18.0,267.0,79.21,51.59
2017,4,8,8,0,595.0,99.0,5.4,19.0,324.0,128.4,77.54
2017,4,8,8,15,477.5,140.5,5.6,19.5,339.5,184.59,126.11
2017,4,8,8,30,360.0,182.0,5.8,20.0,355.0,229.54,168.62
2017,4,8,8,45,265.0,221.5,6.0,20.5,357.0,260.87,198.5
2017,4,8,9,0,170.0,261.0,6.2,21.0,359.0,283.58,219.63
2017,4,8,9,15,259.0,272.0,6.15,21.5,436.0,340.57,263.7
2017,4,8,9,30,348.0,283.0,6.1,22.0,513.0,410.2,317.85
2017,4,8,9,45,573.5,214.0,6.05,22.5,623.0,489.65,380.41
2017,4,8,10,0,799.0,145.0,6.0,23.0,733.0,592.91,461.32
2017,4,8,10,15,558.0,260.0,5.95,23.5,681.0,589.53,455.97
2017,4,8,10,30,317.0,375.0,5.9,24.0,629.0,561.65,430.53
2017,4,8,10,45,368.0,369.5,5.85,24.5,675.0,612.86,468.47
2017,4,8,11,0,419.0,364.0,5.8,25.0,721.0,669.57,509.57
2017,4,8,11,15,277.0,409.0,5.7,25.0,647.5,616.93,467.65
2017,4,8,11,30,135.0,454.0,5.6,25.0,574.0,551.15,415.64
2017,4,8,11,45,220.5,452.0,5.6,25.5,652.0,633.09,476.52
2017,4,8,12,0,306.0,450.0,5.6,26.0,730.0,725.9,543.38
2017,4,8,12,15,167.0,409.0,5.55,26.0,562.0,561.61,422.5
2017,4,8,12,30,28.0,368.0,5.5,26.0,394.0,386.25,290.13
2017,4,8,12,45,125.5,420.0,5.45,26.5,536.0,546.22,410.1
2017,4,8,13,0,223.0,472.0,5.4,27.0,678.0,701.18,521.44
2017,4,8,13,15,328.0,429.0,5.35,27.0,727.0,778.48,578.4
2017,4,8,13,30,433.0,386.0,5.3,27.0,776.0,854.56,634.0
2017,4,8,13,45,654.0,262.0,5.25,27.0,835.0,956.02,710.52
2017,4,8,14,0,875.0,138.0,5.2,27.0,894.0,1032.69,762.4
2017,4,8,14,15,867.5,136.0,5.1,27.0,865.5,1019.2,753.02
2017,4,8,14,30,860.0,134.0,5.0,27.0,837.0,1011.17,748.02
2017,4,8,14,45,618.5,234.0,4.95,27.0,728.5,878.8,658.37
2017,4,8,15,0,377.0,334.0,4.9,27.0,620.0,729.88,549.09
2017,4,8,15,15,592.5,229.0,4.85,27.0,649.0,821.76,621.82
2017,4,8,15,30,808.0,124.0,4.8,27.0,678.0,886.87,669.11
2017,4,8,15,45,788.0,121.0,4.75,27.0,629.0,842.35,639.24
2017,4,8,16,0,768.0,118.0,4.7,27.0,580.0,796.05,608.53
2017,4,8,16,15,742.5,113.5,4.6,26.5,527.0,746.04,575.75
2017,4,8,16,30,717.0,109.0,4.5,26.0,474.0,691.65,539.23
2017,4,8,16,45,683.0,102.5,4.45,25.5,418.0,628.56,495.25
2017,4,8,17,0,649.0,96.0,4.4,25.0,362.0,566.36,449.66
2017,4,8,17,15,599.5,88.5,4.15,24.5,305.5,494.68,394.85
2017,4,8,17,30,550.0,81.0,3.9,24.0,249.0,426.28,340.76
2017,4,8,17,45,479.0,70.5,3.7,23.5,194.0,347.22,276.42
2017,4,8,18,0,408.0,60.0,3.5,23.0,139.0,274.77,215.32
2017,4,8,18,15,294.0,45.0,3.6,22.0,92.0,186.82,141.33
2017,4,8,18,30,180.0,30.0,3.7,21.0,45.0,113.99,73.94
2017,4,8,18,45,90.0,15.0,3.85,20.5,22.5,39.82,0.0
2017,4,8,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,6,15,33.0,10.5,3.7,16.5,12.5,10.01,0.0
2017,4,9,6,30,66.0,21.0,3.9,17.0,25.0,17.46,0.0
2017,4,9,6,45,178.5,41.5,4.15,17.5,67.5,32.37,21.49
2017,4,9,7,0,291.0,62.0,4.4,18.0,110.0,47.44,35.56
2017,4,9,7,15,374.0,76.0,4.8,18.5,163.0,56.65,44.06
2017,4,9,7,30,457.0,90.0,5.2,19.0,216.0,65.42,51.85
2017,4,9,7,45,228.5,77.5,5.65,19.5,140.5,61.87,41.89
2017,4,9,8,0,0.0,65.0,6.1,20.0,65.0,60.46,44.9
2017,4,9,8,15,0.0,82.5,6.15,20.5,82.5,76.65,58.01
2017,4,9,8,30,0.0,100.0,6.2,21.0,100.0,92.49,70.64
2017,4,9,8,45,0.0,104.0,6.3,21.5,104.0,96.38,73.39
2017,4,9,9,0,0.0,108.0,6.4,22.0,108.0,100.22,76.07
2017,4,9,9,15,0.0,131.0,6.4,22.5,131.5,121.23,92.53
2017,4,9,9,30,0.0,154.0,6.4,23.0,155.0,142.34,108.85
2017,4,9,9,45,6.0,195.0,6.4,23.5,200.5,182.96,140.38
2017,4,9,10,0,12.0,236.0,6.4,24.0,246.0,224.48,172.2
2017,4,9,10,15,17.0,266.5,6.35,24.5,280.5,256.79,196.51
2017,4,9,10,30,22.0,297.0,6.3,25.0,315.0,289.87,221.15
2017,4,9,10,45,24.0,315.5,6.3,25.5,336.0,310.46,236.04
2017,4,9,11,0,26.0,334.0,6.3,26.0,357.0,333.67,252.81
2017,4,9,11,15,20.0,298.0,6.2,26.0,316.0,294.95,223.22
2017,4,9,11,30,14.0,262.0,6.1,26.0,275.0,257.52,194.58
2017,4,9,11,45,16.5,291.5,6.05,26.5,307.0,288.73,217.74
2017,4,9,12,0,19.0,321.0,6.0,27.0,339.0,320.38,240.9
2017,4,9,12,15,14.0,260.0,5.9,27.0,273.5,258.54,194.25
2017,4,9,12,30,9.0,199.0,5.8,27.0,208.0,196.19,146.85
2017,4,9,12,45,39.5,322.0,5.75,27.5,359.0,353.67,266.05
2017,4,9,13,0,70.0,445.0,5.7,28.0,510.0,511.46,381.02
2017,4,9,13,15,97.0,452.5,5.6,28.0,540.5,549.71,409.03
2017,4,9,13,30,124.0,460.0,5.5,28.0,571.0,600.16,445.75
2017,4,9,13,45,129.0,450.0,5.4,28.5,563.5,598.28,443.74
2017,4,9,14,0,134.0,440.0,5.3,29.0,556.0,595.58,441.4
2017,4,9,14,15,163.5,425.5,5.2,29.0,562.5,611.63,454.21
2017,4,9,14,30,193.0,411.0,5.1,29.0,569.0,626.25,465.96
2017,4,9,14,45,498.5,277.5,5.1,29.0,661.5,804.43,601.55
2017,4,9,15,0,804.0,144.0,5.1,29.0,754.0,942.69,700.56
2017,4,9,15,15,424.5,217.5,5.0,28.5,538.0,652.31,495.6
2017,4,9,15,30,45.0,291.0,4.9,28.0,322.0,340.71,258.06
2017,4,9,15,45,208.0,268.5,4.85,28.0,396.0,471.86,362.73
2017,4,9,16,0,371.0,246.0,4.8,28.0,470.0,591.2,454.84
2017,4,9,16,15,513.5,186.5,4.7,27.5,466.5,638.6,494.23
2017,4,9,16,30,656.0,127.0,4.6,27.0,463.0,665.44,518.56
2017,4,9,16,45,605.0,124.0,4.55,27.0,406.0,596.45,467.53
2017,4,9,17,0,554.0,121.0,4.5,27.0,349.0,525.6,414.43
2017,4,9,17,15,502.0,110.5,4.3,26.0,293.5,454.33,360.86
2017,4,9,17,30,450.0,100.0,4.1,25.0,238.0,387.1,308.54
2017,4,9,17,45,372.0,87.0,3.95,24.5,185.0,308.1,244.5
2017,4,9,18,0,294.0,74.0,3.8,24.0,132.0,237.14,185.24
2017,4,9,18,15,197.0,53.5,3.9,23.5,87.0,151.28,113.61
2017,4,9,18,30,100.0,33.0,4.0,23.0,42.0,84.05,54.06
2017,4,9,18,45,50.0,16.5,4.15,22.5,21.0,29.89,0.0
2017,4,9,19,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,6,15,16.0,10.0,2.9,19.0,11.0,9.53,0.0
2017,4,10,6,30,32.0,20.0,3.0,19.0,22.0,17.49,0.96
2017,4,10,6,45,130.0,43.5,3.2,19.5,63.5,35.15,23.77
2017,4,10,7,0,228.0,67.0,3.4,20.0,105.0,52.94,40.04
2017,4,10,7,15,114.0,57.5,3.5,20.5,76.5,45.81,34.32
2017,4,10,7,30,0.0,48.0,3.6,21.0,48.0,44.6,33.35
2017,4,10,7,45,0.0,40.5,3.75,21.5,40.5,37.61,25.76
2017,4,10,8,0,0.0,33.0,3.9,22.0,33.0,30.63,19.84
2017,4,10,8,15,0.0,62.0,4.0,22.5,62.0,57.66,41.97
2017,4,10,8,30,0.0,91.0,4.1,23.0,91.0,84.51,63.54
2017,4,10,8,45,6.0,144.5,4.25,24.0,148.0,133.87,102.4
2017,4,10,9,0,12.0,198.0,4.4,25.0,205.0,183.76,140.81
2017,4,10,9,15,74.0,256.5,4.35,25.0,305.5,258.22,197.57
2017,4,10,9,30,136.0,315.0,4.3,25.0,406.0,341.64,260.79
2017,4,10,9,45,68.5,233.0,4.25,25.5,279.0,248.17,189.2
2017,4,10,10,0,1.0,151.0,4.2,26.0,152.0,140.81,105.43
2017,4,10,10,15,3.5,168.5,4.1,26.0,171.5,158.77,119.29
2017,4,10,10,30,6.0,186.0,4.0,26.0,191.0,177.07,133.21
2017,4,10,10,45,4.0,167.0,3.9,26.5,170.5,158.6,118.48
2017,4,10,11,0,2.0,148.0,3.8,27.0,150.0,139.75,103.56
2017,4,10,11,15,8.5,213.5,3.7,27.0,221.5,206.53,154.64
2017,4,10,11,30,15.0,279.0,3.6,27.0,293.0,274.37,205.5
2017,4,10,11,45,16.0,291.0,3.55,27.0,306.0,287.8,215.2
2017,4,10,12,0,17.0,303.0,3.5,27.0,319.0,301.34,225.1
2017,4,10,12,15,50.0,381.0,3.4,27.0,428.0,416.63,310.31
2017,4,10,12,30,83.0,459.0,3.3,27.0,537.0,529.84,391.28
2017,4,10,12,45,112.5,468.0,3.25,27.0,572.5,572.32,421.52
2017,4,10,13,0,142.0,477.0,3.2,27.0,608.0,625.89,459.4
2017,4,10,13,15,259.5,445.5,3.1,27.0,681.0,726.84,532.21
2017,4,10,13,30,377.0,414.0,3.0,27.0,754.0,817.61,596.23
2017,4,10,13,45,323.5,422.0,2.9,27.0,709.5,776.45,566.38
2017,4,10,14,0,270.0,430.0,2.8,27.0,665.0,733.91,536.37
2017,4,10,14,15,216.0,421.0,2.75,26.5,605.5,658.85,485.52
2017,4,10,14,30,162.0,412.0,2.7,26.0,546.0,596.39,442.35
2017,4,10,14,45,170.0,392.5,2.65,26.0,527.5,583.3,434.54
2017,4,10,15,0,178.0,373.0,2.6,26.0,509.0,568.99,425.6
2017,4,10,15,15,266.5,335.0,2.6,26.0,525.5,621.14,466.28
2017,4,10,15,30,355.0,297.0,2.6,26.0,542.0,653.89,492.81
2017,4,10,15,45,276.5,287.0,2.65,26.0,470.0,565.3,429.22
2017,4,10,16,0,198.0,277.0,2.7,26.0,398.0,468.32,358.71
2017,4,10,16,15,174.5,252.0,2.7,25.5,351.5,416.14,321.76
2017,4,10,16,30,151.0,227.0,2.7,25.0,305.0,365.07,284.57
2017,4,10,16,45,140.5,202.0,2.7,25.0,268.0,324.73,254.59
2017,4,10,17,0,130.0,177.0,2.7,25.0,231.0,284.82,224.31
2017,4,10,17,15,115.5,151.5,2.6,24.5,194.0,242.35,191.6
2017,4,10,17,30,101.0,126.0,2.5,24.0,157.0,200.9,158.86
2017,4,10,17,45,75.5,101.0,2.4,23.5,121.5,148.14,116.05
2017,4,10,18,0,50.0,76.0,2.3,23.0,86.0,105.85,80.93
2017,4,10,18,15,25.0,51.5,2.5,22.5,56.5,66.57,47.97
2017,4,10,18,30,0.0,27.0,2.7,22.0,27.0,26.42,13.98
2017,4,10,18,45,0.0,13.5,2.9,22.0,13.5,12.87,0.0
2017,4,10,19,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,7.0,1.35,19.0,7.0,6.67,0.0
2017,4,11,6,30,0.0,14.0,1.5,19.0,14.0,12.98,0.81
2017,4,11,6,45,5.0,36.5,1.7,19.5,37.5,33.05,22.19
2017,4,11,7,0,10.0,59.0,1.9,20.0,61.0,52.36,39.62
2017,4,11,7,15,27.0,82.5,1.95,20.0,90.0,69.88,55.3
2017,4,11,7,30,44.0,106.0,2.0,20.0,119.0,88.28,71.42
2017,4,11,7,45,22.0,68.5,2.05,20.5,75.0,62.75,46.3
2017,4,11,8,0,0.0,31.0,2.1,21.0,31.0,28.77,18.39
2017,4,11,8,15,10.0,106.0,2.2,21.0,111.0,98.84,75.58
2017,4,11,8,30,20.0,181.0,2.3,21.0,191.0,166.18,129.14
2017,4,11,8,45,10.0,163.0,2.4,21.5,168.0,151.08,116.74
2017,4,11,9,0,0.0,145.0,2.5,22.0,145.0,133.34,102.3
2017,4,11,9,15,0.0,81.5,2.55,22.0,81.5,75.95,56.09
2017,4,11,9,30,0.0,18.0,2.6,22.0,18.0,16.74,8.01
2017,4,11,9,45,0.0,20.0,2.7,22.5,20.0,18.61,9.48
2017,4,11,10,0,0.0,22.0,2.8,23.0,22.0,20.49,10.93
2017,4,11,10,15,0.0,47.0,2.8,23.0,47.0,43.82,29.67
2017,4,11,10,30,0.0,72.0,2.8,23.0,72.0,67.21,48.27
2017,4,11,10,45,0.0,52.5,2.8,23.0,52.5,49.0,33.67
2017,4,11,11,0,0.0,33.0,2.8,23.0,33.0,30.8,19.08
2017,4,11,11,15,2.5,100.5,2.65,23.0,103.5,95.97,70.89
2017,4,11,11,30,5.0,168.0,2.5,23.0,174.0,161.53,121.97
2017,4,11,11,45,2.5,115.0,2.45,23.5,118.0,109.86,81.34
2017,4,11,12,0,0.0,62.0,2.4,24.0,62.0,57.98,40.41
2017,4,11,12,15,0.0,75.0,2.15,24.0,75.0,70.18,50.05
2017,4,11,12,30,0.0,88.0,1.9,24.0,88.0,82.42,59.63
2017,4,11,12,45,4.0,137.0,1.7,24.0,141.0,132.66,98.9
2017,4,11,13,0,8.0,186.0,1.5,24.0,194.0,183.49,137.92
2017,4,11,13,15,4.0,156.0,1.55,24.0,160.0,151.0,112.84
2017,4,11,13,30,0.0,126.0,1.6,24.0,126.0,118.43,87.66
2017,4,11,13,45,4.0,159.5,1.65,24.0,163.0,154.53,115.91
2017,4,11,14,0,8.0,193.0,1.7,24.0,200.0,191.01,144.1
2017,4,11,14,15,25.5,274.5,1.9,24.0,295.5,299.58,226.89
2017,4,11,14,30,43.0,356.0,2.1,24.0,391.0,404.31,304.67
2017,4,11,14,45,76.0,362.0,2.35,24.0,421.0,444.52,335.71
2017,4,11,15,0,109.0,368.0,2.6,24.0,451.0,483.82,366.35
2017,4,11,15,15,134.0,348.5,2.7,23.5,445.5,499.06,379.83
2017,4,11,15,30,159.0,329.0,2.8,23.0,440.0,498.96,382.49
2017,4,11,15,45,104.5,292.5,2.9,23.0,363.5,395.23,305.39
2017,4,11,16,0,50.0,256.0,3.0,23.0,287.0,307.41,238.46
2017,4,11,16,15,41.0,228.0,2.95,22.5,252.0,269.32,210.27
2017,4,11,16,30,32.0,200.0,2.9,22.0,217.0,231.67,181.74
2017,4,11,16,45,18.5,170.0,2.9,21.5,179.5,180.2,141.56
2017,4,11,17,0,5.0,140.0,2.9,21.0,142.0,140.07,109.68
2017,4,11,17,15,2.5,118.5,2.75,20.5,119.5,117.16,91.53
2017,4,11,17,30,0.0,97.0,2.6,20.0,97.0,94.41,73.12
2017,4,11,17,45,0.0,75.5,2.5,20.0,75.5,73.11,55.45
2017,4,11,18,0,0.0,54.0,2.4,20.0,54.0,51.61,37.31
2017,4,11,18,15,0.0,35.5,2.25,19.5,35.5,33.18,21.6
2017,4,11,18,30,0.0,17.0,2.1,19.0,17.0,15.76,6.33
2017,4,11,18,45,0.0,8.5,1.95,19.0,8.5,8.1,0.0
2017,4,11,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,3.0,2.45,16.0,3.0,2.86,0.0
2017,4,12,6,30,0.0,6.0,2.5,16.0,6.0,5.55,0.0
2017,4,12,6,45,0.0,16.5,2.65,16.0,16.5,15.29,7.46
2017,4,12,7,0,0.0,27.0,2.8,16.0,27.0,25.05,16.42
2017,4,12,7,15,0.0,39.5,2.85,16.0,39.5,36.68,26.97
2017,4,12,7,30,0.0,52.0,2.9,16.0,52.0,48.33,37.4
2017,4,12,7,45,0.0,65.0,2.95,16.5,65.0,60.46,45.66
2017,4,12,8,0,0.0,78.0,3.0,17.0,78.0,72.39,55.42
2017,4,12,8,15,0.0,100.0,3.0,17.5,100.0,92.07,71.43
2017,4,12,8,30,0.0,122.0,3.0,18.0,122.0,111.86,87.25
2017,4,12,8,45,8.0,165.5,3.0,18.5,170.5,152.72,119.66
2017,4,12,9,0,16.0,209.0,3.0,19.0,219.0,194.75,152.46
2017,4,12,9,15,32.5,248.5,3.0,19.5,270.0,234.84,183.19
2017,4,12,9,30,49.0,288.0,3.0,20.0,321.0,280.64,218.02
2017,4,12,9,45,52.5,310.0,3.05,20.5,347.5,307.09,237.56
2017,4,12,10,0,56.0,332.0,3.1,21.0,374.0,334.09,257.34
2017,4,12,10,15,56.5,349.0,3.15,21.0,393.5,355.29,273.01
2017,4,12,10,30,57.0,366.0,3.2,21.0,413.0,376.59,288.68
2017,4,12,10,45,229.5,368.5,3.25,21.5,566.0,512.68,392.54
2017,4,12,11,0,402.0,371.0,3.3,22.0,719.0,662.02,502.22
2017,4,12,11,15,397.0,387.0,3.35,22.0,737.5,693.63,523.62
2017,4,12,11,30,392.0,403.0,3.4,22.0,756.0,723.88,544.54
2017,4,12,11,45,401.0,405.5,3.45,22.5,771.5,752.07,563.32
2017,4,12,12,0,410.0,408.0,3.5,23.0,787.0,779.35,581.32
2017,4,12,12,15,344.5,438.0,3.5,23.0,758.0,763.08,567.89
2017,4,12,12,30,279.0,468.0,3.5,23.0,729.0,742.85,551.88
2017,4,12,12,45,386.0,432.0,3.5,23.5,791.0,820.98,608.04
2017,4,12,13,0,493.0,396.0,3.5,24.0,853.0,908.26,668.35
2017,4,12,13,15,636.0,302.5,3.5,24.0,884.5,966.83,712.1
2017,4,12,13,30,779.0,209.0,3.5,24.0,916.0,1022.8,750.97
2017,4,12,13,45,604.0,289.5,3.55,24.5,830.5,933.04,688.47
2017,4,12,14,0,429.0,370.0,3.6,25.0,745.0,840.01,620.64
2017,4,12,14,15,599.0,278.5,3.6,25.0,783.0,916.37,679.23
2017,4,12,14,30,769.0,187.0,3.6,25.0,821.0,984.12,726.92
2017,4,12,14,45,761.5,180.5,3.6,25.0,786.0,959.9,711.44
2017,4,12,15,0,754.0,174.0,3.6,25.0,751.0,932.6,694.64
2017,4,12,15,15,520.0,244.5,3.6,24.5,632.0,770.1,582.95
2017,4,12,15,30,286.0,315.0,3.6,24.0,513.0,610.85,466.36
2017,4,12,15,45,329.5,281.0,3.6,24.0,493.5,604.1,465.03
2017,4,12,16,0,373.0,247.0,3.6,24.0,474.0,592.9,459.56
2017,4,12,16,15,206.0,226.5,3.5,23.5,350.0,411.35,322.56
2017,4,12,16,30,39.0,206.0,3.4,23.0,226.0,243.63,190.47
2017,4,12,16,45,41.0,185.0,3.3,23.0,204.0,222.24,174.71
2017,4,12,17,0,43.0,164.0,3.2,23.0,182.0,200.56,158.12
2017,4,12,17,15,35.0,140.5,2.95,22.5,154.0,169.36,133.6
2017,4,12,17,30,27.0,117.0,2.7,22.0,126.0,138.78,109.1
2017,4,12,17,45,16.5,93.5,2.45,22.0,98.5,101.9,78.72
2017,4,12,18,0,6.0,70.0,2.2,22.0,71.0,72.64,54.23
2017,4,12,18,15,3.0,47.0,2.25,21.5,47.5,47.72,33.2
2017,4,12,18,30,0.0,24.0,2.3,21.0,24.0,22.31,11.32
2017,4,12,18,45,0.0,12.0,2.35,20.5,12.0,11.44,0.0
2017,4,12,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,13,6,15,26.5,12.0,2.3,17.5,13.5,11.44,0.0
2017,4,13,6,30,53.0,24.0,2.6,18.0,27.0,20.84,7.88
2017,4,13,6,45,115.0,44.5,2.9,18.5,62.0,35.98,24.96
2017,4,13,7,0,177.0,65.0,3.2,19.0,97.0,51.49,39.12
2017,4,13,7,15,216.0,85.0,3.3,19.5,138.5,66.02,52.12
2017,4,13,7,30,255.0,105.0,3.4,20.0,180.0,79.95,64.26
2017,4,13,7,45,153.0,131.0,3.55,20.5,178.5,110.73,82.73
2017,4,13,8,0,51.0,157.0,3.7,21.0,177.0,137.52,105.65
2017,4,13,8,15,239.5,166.5,3.8,21.0,283.0,174.89,127.36
2017,4,13,8,30,428.0,176.0,3.9,21.0,389.0,240.7,174.09
2017,4,13,8,45,425.0,201.0,4.0,21.5,432.5,290.62,216.12
2017,4,13,9,0,422.0,226.0,4.1,22.0,476.0,340.12,257.19
2017,4,13,9,15,614.5,172.0,4.1,22.5,570.5,402.7,305.84
2017,4,13,9,30,807.0,118.0,4.1,23.0,665.0,486.13,371.46
2017,4,13,9,45,656.5,195.5,4.2,23.5,659.5,521.72,399.77
2017,4,13,10,0,506.0,273.0,4.3,24.0,654.0,541.46,413.93
2017,4,13,10,15,422.0,324.5,4.3,24.0,653.0,564.31,430.2
2017,4,13,10,30,338.0,376.0,4.3,24.0,652.0,578.09,438.86
2017,4,13,10,45,396.0,366.5,4.35,24.5,701.0,631.89,478.14
2017,4,13,11,0,454.0,357.0,4.4,25.0,750.0,691.54,520.83
2017,4,13,11,15,445.5,371.0,4.4,25.0,765.0,720.93,540.99
2017,4,13,11,30,437.0,385.0,4.4,25.0,780.0,748.45,559.75
2017,4,13,11,45,399.0,409.5,4.4,25.5,774.5,754.24,561.4
2017,4,13,12,0,361.0,434.0,4.4,26.0,769.0,760.16,563.1
2017,4,13,12,15,315.0,453.0,4.4,26.0,746.5,750.18,554.78
2017,4,13,12,30,269.0,472.0,4.4,26.0,724.0,737.08,544.32
2017,4,13,12,45,287.5,465.0,4.4,26.0,733.5,758.05,559.6
2017,4,13,13,0,306.0,458.0,4.4,26.0,743.0,778.05,574.05
2017,4,13,13,15,289.5,456.0,4.4,26.0,723.0,766.97,566.18
