Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,13,30,273.0,454.0,4.4,26.0,703.0,754.12,557.31
2017,4,13,13,45,287.5,439.0,4.4,26.0,696.0,757.29,560.67
2017,4,13,14,0,302.0,424.0,4.4,26.0,689.0,758.74,562.85
2017,4,13,14,15,234.0,419.5,4.35,25.5,620.5,674.27,503.77
2017,4,13,14,30,166.0,415.0,4.3,25.0,552.0,602.58,452.71
2017,4,13,14,45,143.0,393.5,4.25,25.0,508.5,557.06,420.44
2017,4,13,15,0,120.0,372.0,4.2,25.0,465.0,511.46,387.64
2017,4,13,15,15,170.0,349.5,4.15,24.5,473.0,532.97,406.9
2017,4,13,15,30,220.0,327.0,4.1,24.0,481.0,551.13,423.46
2017,4,13,15,45,242.5,299.0,4.1,24.0,457.0,535.17,413.61
2017,4,13,16,0,265.0,271.0,4.1,24.0,433.0,529.02,410.89
2017,4,13,16,15,305.0,238.0,3.95,23.5,408.5,515.61,403.88
2017,4,13,16,30,345.0,205.0,3.8,23.0,384.0,497.67,393.21
2017,4,13,16,45,407.0,168.5,3.7,23.0,356.5,498.07,395.6
2017,4,13,17,0,469.0,132.0,3.6,23.0,329.0,479.84,383.36
2017,4,13,17,15,403.0,126.0,3.4,22.5,277.5,409.28,328.34
2017,4,13,17,30,337.0,120.0,3.2,22.0,226.0,335.51,269.68
2017,4,13,17,45,282.5,100.5,3.05,22.0,177.0,268.32,214.47
2017,4,13,18,0,228.0,81.0,2.9,22.0,128.0,206.72,162.51
2017,4,13,18,15,157.5,58.0,2.95,21.5,85.5,139.91,106.13
2017,4,13,18,30,87.0,35.0,3.0,21.0,43.0,80.53,54.38
2017,4,13,18,45,43.5,17.5,3.05,21.0,21.5,28.97,0.0
2017,4,13,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,6,15,49.5,14.0,1.95,16.5,17.5,13.34,0.0
2017,4,14,6,30,99.0,28.0,2.2,17.0,35.0,23.06,10.47
2017,4,14,6,45,203.0,47.5,2.5,17.5,79.0,36.73,25.81
2017,4,14,7,0,307.0,67.0,2.8,18.0,123.0,50.75,38.7
2017,4,14,7,15,384.0,80.5,2.9,18.5,176.0,59.4,46.58
2017,4,14,7,30,461.0,94.0,3.0,19.0,229.0,67.63,53.79
2017,4,14,7,45,340.5,128.0,3.2,19.5,239.5,111.97,79.21
2017,4,14,8,0,220.0,162.0,3.4,20.0,250.0,150.34,109.38
2017,4,14,8,15,437.5,144.0,3.4,20.5,352.0,186.89,128.85
2017,4,14,8,30,655.0,126.0,3.4,21.0,454.0,252.94,175.72
2017,4,14,8,45,347.0,183.0,3.45,21.5,359.0,257.04,191.75
2017,4,14,9,0,39.0,240.0,3.5,22.0,264.0,225.39,174.2
2017,4,14,9,15,82.0,280.0,3.5,22.0,335.0,281.64,217.37
2017,4,14,9,30,125.0,320.0,3.5,22.0,406.0,341.38,262.88
2017,4,14,9,45,462.5,233.5,3.55,22.5,578.5,453.32,349.13
2017,4,14,10,0,800.0,147.0,3.6,23.0,751.0,602.37,462.6
2017,4,14,10,15,469.5,277.0,3.6,23.5,636.0,552.78,422.17
2017,4,14,10,30,139.0,407.0,3.6,24.0,521.0,469.82,355.1
2017,4,14,10,45,106.0,410.5,3.6,24.5,499.0,458.36,345.51
2017,4,14,11,0,73.0,414.0,3.6,25.0,477.0,443.95,333.32
2017,4,14,11,15,108.0,439.0,3.55,25.0,535.0,501.88,375.87
2017,4,14,11,30,143.0,464.0,3.5,25.0,593.0,566.77,422.49
2017,4,14,11,45,491.5,319.0,3.5,25.5,773.5,754.09,562.86
2017,4,14,12,0,840.0,174.0,3.5,26.0,954.0,946.5,695.9
2017,4,14,12,15,841.0,174.5,3.45,26.0,959.5,972.23,710.81
2017,4,14,12,30,842.0,175.0,3.4,26.0,965.0,994.77,724.93
2017,4,14,12,45,603.5,305.0,3.4,26.5,870.0,914.42,668.01
2017,4,14,13,0,365.0,435.0,3.4,27.0,775.0,812.8,592.15
2017,4,14,13,15,308.5,447.5,3.35,27.0,732.5,776.95,567.1
2017,4,14,13,30,252.0,460.0,3.3,27.0,690.0,738.94,539.93
2017,4,14,13,45,131.5,344.0,3.3,27.0,464.0,487.79,363.59
2017,4,14,14,0,11.0,228.0,3.3,27.0,238.0,228.07,170.28
2017,4,14,14,15,145.0,314.5,3.25,27.0,435.5,472.79,356.57
2017,4,14,14,30,279.0,401.0,3.2,27.0,633.0,711.81,526.86
2017,4,14,14,45,534.0,278.5,3.15,27.0,697.5,838.64,620.68
2017,4,14,15,0,789.0,156.0,3.1,27.0,762.0,940.25,691.83
2017,4,14,15,15,557.0,232.0,3.05,26.5,648.0,790.18,590.35
2017,4,14,15,30,325.0,308.0,3.0,26.0,534.0,637.5,480.6
2017,4,14,15,45,246.5,295.5,3.0,26.0,460.0,547.07,416.12
2017,4,14,16,0,168.0,283.0,3.0,26.0,386.0,448.49,343.72
2017,4,14,16,15,414.5,206.5,2.9,25.5,430.0,579.45,448.31
2017,4,14,16,30,661.0,130.0,2.8,25.0,474.0,670.84,520.54
2017,4,14,16,45,552.0,134.0,2.7,25.0,399.0,562.62,440.05
2017,4,14,17,0,443.0,138.0,2.6,25.0,324.0,468.89,369.26
2017,4,14,17,15,465.0,118.0,2.35,24.5,288.0,438.27,346.9
2017,4,14,17,30,487.0,98.0,2.1,24.0,252.0,404.08,320.2
2017,4,14,17,45,419.5,84.5,1.85,23.5,198.0,327.93,259.04
2017,4,14,18,0,352.0,71.0,1.6,23.0,144.0,258.53,201.59
2017,4,14,18,15,254.0,53.5,1.7,22.5,97.5,179.42,135.77
2017,4,14,18,30,156.0,36.0,1.8,22.0,51.0,111.95,77.07
2017,4,14,18,45,78.0,18.0,1.95,21.5,25.5,46.35,0.0
2017,4,14,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,6,15,34.5,14.0,2.85,18.0,17.0,13.34,0.0
2017,4,15,6,30,69.0,28.0,3.1,18.0,34.0,23.07,11.23
2017,4,15,6,45,159.0,48.5,3.35,18.5,74.5,39.07,27.76
2017,4,15,7,0,249.0,69.0,3.6,19.0,115.0,52.09,39.73
2017,4,15,7,15,324.5,80.5,3.75,19.5,163.0,59.12,46.16
2017,4,15,7,30,400.0,92.0,3.9,20.0,211.0,65.81,51.99
2017,4,15,7,45,203.0,114.5,4.1,20.5,175.5,97.25,70.01
2017,4,15,8,0,6.0,137.0,4.3,21.0,140.0,122.41,95.23
2017,4,15,8,15,110.5,177.0,4.35,21.5,233.0,166.43,125.82
2017,4,15,8,30,215.0,217.0,4.4,22.0,326.0,232.34,174.52
2017,4,15,8,45,284.5,231.0,4.45,22.5,391.5,277.88,209.29
2017,4,15,9,0,354.0,245.0,4.5,23.0,457.0,335.42,254.09
2017,4,15,9,15,213.5,276.0,4.5,23.5,407.0,330.54,252.98
2017,4,15,9,30,73.0,307.0,4.5,24.0,357.0,308.23,236.21
2017,4,15,9,45,222.5,319.0,4.55,24.5,485.0,403.43,308.61
2017,4,15,10,0,372.0,331.0,4.6,25.0,613.0,515.63,392.73
2017,4,15,10,15,385.5,338.5,4.55,25.0,643.5,554.24,421.26
2017,4,15,10,30,399.0,346.0,4.5,25.0,674.0,593.27,449.91
2017,4,15,10,45,205.0,289.5,4.5,25.5,459.0,422.55,322.06
2017,4,15,11,0,11.0,233.0,4.5,26.0,244.0,225.85,169.77
2017,4,15,11,15,113.0,348.5,4.5,26.0,452.0,424.38,321.08
2017,4,15,11,30,215.0,464.0,4.5,26.0,660.0,627.75,468.48
2017,4,15,11,45,112.5,336.0,4.5,26.5,439.0,425.97,320.31
2017,4,15,12,0,10.0,208.0,4.5,27.0,218.0,204.62,152.62
2017,4,15,12,15,230.5,309.0,4.45,27.0,526.0,528.18,399.23
2017,4,15,12,30,451.0,410.0,4.4,27.0,834.0,855.75,629.87
2017,4,15,12,45,368.0,438.5,4.4,27.0,784.0,809.57,594.36
2017,4,15,13,0,285.0,467.0,4.4,27.0,734.0,765.95,562.39
2017,4,15,13,15,166.0,438.5,4.4,27.0,594.0,614.1,454.62
2017,4,15,13,30,47.0,410.0,4.4,27.0,454.0,456.98,339.57
2017,4,15,13,45,234.5,393.0,4.4,27.0,600.5,654.81,488.06
2017,4,15,14,0,422.0,376.0,4.4,27.0,747.0,838.26,619.42
2017,4,15,14,15,273.5,394.5,4.35,27.0,632.0,699.16,519.08
2017,4,15,14,30,125.0,413.0,4.3,27.0,517.0,559.19,416.79
2017,4,15,14,45,251.0,375.0,4.25,27.0,572.5,654.48,489.96
2017,4,15,15,0,377.0,337.0,4.2,27.0,628.0,730.72,547.65
2017,4,15,15,15,196.0,287.0,4.15,26.5,438.0,487.4,371.4
2017,4,15,15,30,15.0,237.0,4.1,26.0,248.0,242.71,184.47
2017,4,15,15,45,69.5,259.5,4.05,26.0,303.5,326.63,251.36
2017,4,15,16,0,124.0,282.0,4.0,26.0,359.0,410.03,316.05
2017,4,15,16,15,212.0,248.5,3.95,25.5,365.5,440.35,342.76
2017,4,15,16,30,300.0,215.0,3.9,25.0,372.0,474.14,371.78
2017,4,15,16,45,283.0,194.0,3.85,25.0,329.0,426.52,336.14
2017,4,15,17,0,266.0,173.0,3.8,25.0,286.0,379.53,300.58
2017,4,15,17,15,381.5,133.5,3.75,24.5,269.0,403.71,321.85
2017,4,15,17,30,497.0,94.0,3.7,24.0,252.0,404.69,323.5
2017,4,15,17,45,428.0,82.0,3.65,23.5,198.5,328.99,262.02
2017,4,15,18,0,359.0,70.0,3.6,23.0,145.0,260.21,204.47
2017,4,15,18,15,260.0,53.5,3.65,22.5,99.0,181.49,138.1
2017,4,15,18,30,161.0,37.0,3.7,22.0,53.0,114.56,79.63
2017,4,15,18,45,80.5,18.5,3.75,22.0,26.5,47.74,0.0
2017,4,15,19,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,5.0,2.85,19.0,5.0,4.77,0.0
2017,4,16,6,30,0.0,10.0,3.0,19.0,10.0,9.26,1.34
2017,4,16,6,45,0.0,21.5,3.2,19.5,21.5,19.94,11.41
2017,4,16,7,0,0.0,33.0,3.4,20.0,33.0,30.63,21.03
2017,4,16,7,15,0.0,46.5,3.4,20.5,46.5,43.21,32.16
2017,4,16,7,30,0.0,60.0,3.4,21.0,60.0,55.8,43.1
2017,4,16,7,45,47.0,114.5,3.45,21.5,133.5,100.3,76.22
2017,4,16,8,0,94.0,169.0,3.5,22.0,207.0,151.65,114.74
2017,4,16,8,15,47.0,157.0,3.45,22.0,176.0,144.57,110.5
2017,4,16,8,30,0.0,145.0,3.4,22.0,145.0,131.84,101.83
2017,4,16,8,45,6.0,174.0,3.35,22.5,177.5,159.65,123.26
2017,4,16,9,0,12.0,203.0,3.3,23.0,210.0,188.44,145.16
2017,4,16,9,15,12.0,214.5,3.3,23.0,222.5,200.46,154.13
2017,4,16,9,30,12.0,226.0,3.3,23.0,235.0,212.43,163.05
2017,4,16,9,45,25.0,271.0,3.3,23.5,290.5,261.05,199.82
2017,4,16,10,0,38.0,316.0,3.3,24.0,346.0,309.65,235.92
2017,4,16,10,15,23.0,258.5,3.3,24.0,277.0,252.94,192.43
2017,4,16,10,30,8.0,201.0,3.3,24.0,208.0,192.28,145.62
2017,4,16,10,45,120.0,320.0,3.35,24.5,424.5,387.52,295.16
2017,4,16,11,0,232.0,439.0,3.4,25.0,641.0,591.99,443.36
2017,4,16,11,15,157.0,442.5,3.4,25.0,581.0,547.98,409.1
2017,4,16,11,30,82.0,446.0,3.4,25.0,521.0,493.5,368.04
2017,4,16,11,45,128.0,465.0,3.4,25.0,584.0,563.51,419.36
2017,4,16,12,0,174.0,484.0,3.4,25.0,647.0,632.15,468.42
2017,4,16,12,15,198.5,484.5,3.4,25.0,671.5,664.67,491.42
2017,4,16,12,30,223.0,485.0,3.4,25.0,696.0,697.45,514.69
2017,4,16,12,45,127.5,437.0,3.45,25.0,558.0,563.9,419.08
2017,4,16,13,0,32.0,389.0,3.5,25.0,420.0,415.32,310.1
2017,4,16,13,15,192.0,410.5,3.55,25.0,587.5,611.03,456.99
2017,4,16,13,30,352.0,432.0,3.6,25.0,755.0,809.85,598.12
2017,4,16,13,45,356.0,420.0,3.65,25.0,740.5,805.42,594.79
2017,4,16,14,0,360.0,408.0,3.7,25.0,726.0,799.06,591.6
2017,4,16,14,15,303.5,408.5,3.7,25.0,671.0,743.74,552.74
2017,4,16,14,30,247.0,409.0,3.7,25.0,616.0,675.01,504.5
2017,4,16,14,45,261.0,387.5,3.75,25.0,597.0,677.4,508.0
2017,4,16,15,0,275.0,366.0,3.8,25.0,578.0,664.82,500.85
2017,4,16,15,15,273.5,344.0,3.8,24.5,545.0,635.23,482.06
2017,4,16,15,30,272.0,322.0,3.8,24.0,512.0,604.34,462.19
2017,4,16,15,45,233.5,302.5,3.8,24.0,458.0,530.11,408.63
2017,4,16,16,0,195.0,283.0,3.8,24.0,404.0,470.39,364.82
2017,4,16,16,15,126.0,250.5,3.7,24.0,326.0,373.32,291.05
2017,4,16,16,30,57.0,218.0,3.6,24.0,248.0,270.07,210.87
2017,4,16,16,45,180.5,191.0,3.55,24.0,270.5,338.42,268.13
2017,4,16,17,0,304.0,164.0,3.5,24.0,293.0,394.04,313.71
2017,4,16,17,15,277.5,144.0,3.3,23.5,248.5,341.18,272.57
2017,4,16,17,30,251.0,124.0,3.1,23.0,204.0,290.29,232.28
2017,4,16,17,45,310.5,96.5,2.95,22.5,175.5,285.14,227.6
2017,4,16,18,0,370.0,69.0,2.8,22.0,147.0,263.72,207.77
2017,4,16,18,15,270.5,53.0,2.7,21.5,100.5,184.74,141.0
2017,4,16,18,30,171.0,37.0,2.6,21.0,54.0,117.57,82.45
2017,4,16,18,45,85.5,18.5,2.55,21.0,27.0,52.96,0.0
2017,4,16,19,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,11.0,1.75,18.0,11.0,10.48,0.0
2017,4,17,6,30,0.0,22.0,1.9,18.0,22.0,20.43,10.27
2017,4,17,6,45,6.5,45.5,2.1,18.5,47.0,40.85,29.46
2017,4,17,7,0,13.0,69.0,2.3,19.0,72.0,60.82,47.39
2017,4,17,7,15,30.0,92.5,2.3,19.0,101.0,77.73,62.48
2017,4,17,7,30,47.0,116.0,2.3,19.0,130.0,95.95,78.36
2017,4,17,7,45,31.5,132.0,2.35,19.5,142.0,112.32,86.99
2017,4,17,8,0,16.0,148.0,2.4,20.0,154.0,132.49,103.18
2017,4,17,8,15,10.0,155.0,2.4,20.0,159.0,140.48,109.48
2017,4,17,8,30,4.0,162.0,2.4,20.0,164.0,147.26,114.79
2017,4,17,8,45,22.5,204.5,2.45,20.5,218.0,190.51,148.12
2017,4,17,9,0,41.0,247.0,2.5,21.0,272.0,232.13,179.78
2017,4,17,9,15,120.0,286.5,2.55,21.5,367.5,300.67,231.45
2017,4,17,9,30,199.0,326.0,2.6,22.0,463.0,382.02,292.51
2017,4,17,9,45,102.5,258.0,2.7,22.5,329.0,287.71,220.85
2017,4,17,10,0,6.0,190.0,2.8,23.0,195.0,179.38,136.41
2017,4,17,10,15,16.5,256.5,2.85,23.0,270.0,247.48,188.96
2017,4,17,10,30,27.0,323.0,2.9,23.0,345.0,317.01,241.27
2017,4,17,10,45,14.0,231.0,2.95,23.5,242.5,225.19,170.8
2017,4,17,11,0,1.0,139.0,3.0,24.0,140.0,130.59,97.38
2017,4,17,11,15,17.0,258.5,3.0,24.0,274.0,255.48,193.66
2017,4,17,11,30,33.0,378.0,3.0,24.0,408.0,386.97,291.34
2017,4,17,11,45,20.5,282.5,3.05,24.0,301.5,287.67,217.05
2017,4,17,12,0,8.0,187.0,3.1,24.0,195.0,182.93,137.59
2017,4,17,12,15,6.5,175.0,3.1,24.0,182.0,170.6,128.24
2017,4,17,12,30,5.0,163.0,3.1,24.0,169.0,158.1,118.57
2017,4,17,12,45,8.0,191.0,3.1,24.0,199.0,187.94,141.65
2017,4,17,13,0,11.0,219.0,3.1,24.0,229.0,218.06,164.75
2017,4,17,13,15,5.5,154.5,3.0,24.0,159.5,151.06,113.18
2017,4,17,13,30,0.0,90.0,2.9,24.0,90.0,84.32,61.12
2017,4,17,13,45,0.0,105.0,2.85,24.0,105.0,98.48,72.34
2017,4,17,14,0,0.0,120.0,2.8,24.0,120.0,112.72,83.54
2017,4,17,14,15,0.0,99.0,2.7,23.5,99.0,92.71,68.09
2017,4,17,14,30,0.0,78.0,2.6,23.0,78.0,72.85,52.63
2017,4,17,14,45,0.0,97.0,2.55,23.0,97.0,90.7,66.9
2017,4,17,15,0,0.0,116.0,2.5,23.0,116.0,108.8,81.33
2017,4,17,15,15,3.5,156.5,2.45,22.5,159.0,151.32,115.33
2017,4,17,15,30,7.0,197.0,2.4,22.0,202.0,194.82,149.95
2017,4,17,15,45,8.5,199.0,2.35,22.0,204.5,198.6,153.24
2017,4,17,16,0,10.0,201.0,2.3,22.0,207.0,202.53,156.8
2017,4,17,16,15,53.0,215.5,2.25,21.5,243.5,263.46,206.68
2017,4,17,16,30,96.0,230.0,2.2,21.0,280.0,313.3,247.34
2017,4,17,16,45,310.5,176.5,2.2,21.0,313.5,425.18,339.15
2017,4,17,17,0,525.0,123.0,2.2,21.0,347.0,505.51,403.69
2017,4,17,17,15,458.0,119.0,2.0,20.5,293.5,433.99,347.69
2017,4,17,17,30,391.0,115.0,1.8,20.0,240.0,368.03,295.46
2017,4,17,17,45,338.5,97.0,1.65,20.0,190.0,299.8,239.87
2017,4,17,18,0,286.0,79.0,1.5,20.0,140.0,236.72,186.9
2017,4,17,18,15,204.0,58.5,1.45,19.5,95.5,157.53,120.65
2017,4,17,18,30,122.0,38.0,1.4,19.0,51.0,95.06,66.81
2017,4,17,18,45,61.0,19.0,1.35,18.5,25.5,42.89,0.0
2017,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,18,6,15,21.0,15.5,1.95,16.0,17.5,14.77,0.0
2017,4,18,6,30,42.0,31.0,2.1,16.0,35.0,26.58,15.62
2017,4,18,6,45,92.0,54.0,2.25,16.5,70.5,44.87,33.25
2017,4,18,7,0,142.0,77.0,2.4,17.0,106.0,60.12,47.21
2017,4,18,7,15,189.5,96.0,2.4,17.5,147.0,73.66,59.32
2017,4,18,7,30,237.0,115.0,2.4,18.0,188.0,86.65,70.6
2017,4,18,7,45,263.0,137.5,2.45,18.5,234.0,118.28,85.55
2017,4,18,8,0,289.0,160.0,2.5,19.0,280.0,158.9,113.43
2017,4,18,8,15,274.0,188.5,2.5,19.5,315.0,200.34,146.8
2017,4,18,8,30,259.0,217.0,2.5,20.0,350.0,240.31,179.92
2017,4,18,8,45,373.0,213.5,2.5,20.5,428.0,291.97,218.7
2017,4,18,9,0,487.0,210.0,2.5,21.0,506.0,353.49,266.34
2017,4,18,9,15,493.5,227.5,2.5,21.5,549.0,403.49,306.54
2017,4,18,9,30,500.0,245.0,2.5,22.0,592.0,453.73,345.76
2017,4,18,9,45,427.0,293.0,2.5,22.5,602.0,487.94,371.41
2017,4,18,10,0,354.0,341.0,2.5,23.0,612.0,514.79,390.18
2017,4,18,10,15,366.5,354.5,2.45,23.0,647.5,557.16,421.09
2017,4,18,10,30,379.0,368.0,2.4,23.0,683.0,600.06,451.7
2017,4,18,10,45,614.0,260.0,2.4,23.5,790.5,697.35,524.4
2017,4,18,11,0,849.0,152.0,2.4,24.0,898.0,808.18,603.11
2017,4,18,11,15,854.0,153.0,2.4,24.5,919.0,849.11,627.91
2017,4,18,11,30,859.0,154.0,2.4,25.0,940.0,887.62,651.38
2017,4,18,11,45,867.5,151.0,2.4,25.5,955.0,917.13,668.71
2017,4,18,12,0,876.0,148.0,2.4,26.0,970.0,948.94,687.48
2017,4,18,12,15,876.5,148.5,2.4,26.0,974.5,973.76,702.98
2017,4,18,12,30,877.0,149.0,2.4,26.0,979.0,995.32,716.47
2017,4,18,12,45,599.5,304.0,2.45,26.0,870.5,909.29,658.74
2017,4,18,13,0,322.0,459.0,2.5,26.0,762.0,793.68,574.85
2017,4,18,13,15,268.0,465.0,2.5,26.0,715.0,753.24,547.5
2017,4,18,13,30,214.0,471.0,2.5,26.0,668.0,699.62,510.47
2017,4,18,13,45,544.0,302.0,2.5,26.0,787.5,882.42,644.79
2017,4,18,14,0,874.0,133.0,2.5,26.0,907.0,1026.15,740.35
2017,4,18,14,15,866.5,131.5,2.45,26.0,878.0,1012.61,730.63
2017,4,18,14,30,859.0,130.0,2.4,26.0,849.0,995.57,720.36
2017,4,18,14,45,840.5,132.5,2.4,26.0,810.5,977.4,709.99
2017,4,18,15,0,822.0,135.0,2.4,26.0,772.0,947.7,692.21
2017,4,18,15,15,807.5,132.0,2.4,26.0,729.0,913.06,671.22
2017,4,18,15,30,793.0,129.0,2.4,26.0,686.0,875.89,648.45
2017,4,18,15,45,775.0,125.0,2.45,26.0,638.0,832.27,621.53
2017,4,18,16,0,757.0,121.0,2.5,26.0,590.0,786.85,593.01
2017,4,18,16,15,732.5,116.0,2.45,25.5,537.5,737.21,561.58
2017,4,18,16,30,708.0,111.0,2.4,25.0,485.0,683.37,526.56
2017,4,18,16,45,674.5,105.0,2.4,24.5,429.5,621.67,484.61
2017,4,18,17,0,641.0,99.0,2.4,24.0,374.0,560.89,441.21
2017,4,18,17,15,594.5,91.5,2.15,23.5,318.0,491.65,389.0
2017,4,18,17,30,548.0,84.0,1.9,23.0,262.0,425.47,337.48
2017,4,18,17,45,482.0,74.0,1.7,22.5,208.0,349.98,277.09
2017,4,18,18,0,416.0,64.0,1.5,22.0,154.0,280.58,219.56
2017,4,18,18,15,316.0,50.0,1.45,21.0,106.5,198.54,151.37
2017,4,18,18,30,216.0,36.0,1.4,20.0,59.0,130.82,92.81
2017,4,18,18,45,108.0,18.0,1.35,19.5,29.5,58.91,0.0
2017,4,18,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,19,6,15,94.0,16.0,1.45,17.5,25.0,15.25,0.0
2017,4,19,6,30,188.0,32.0,1.7,18.0,50.0,24.99,14.52
2017,4,19,6,45,290.5,47.5,1.95,18.5,96.0,36.32,25.7
2017,4,19,7,0,393.0,63.0,2.2,19.0,142.0,47.14,35.59
2017,4,19,7,15,196.5,80.0,2.25,19.5,119.5,62.34,49.03
2017,4,19,7,30,0.0,97.0,2.3,20.0,97.0,86.2,69.65
2017,4,19,7,45,2.0,118.0,2.35,20.5,119.0,104.9,81.39
2017,4,19,8,0,4.0,139.0,2.4,21.0,141.0,124.27,96.58
2017,4,19,8,15,49.5,182.0,2.4,21.5,207.5,164.72,126.59
2017,4,19,8,30,95.0,225.0,2.4,22.0,274.0,215.43,164.63
2017,4,19,8,45,199.5,243.5,2.4,22.5,361.0,267.76,202.55
2017,4,19,9,0,304.0,262.0,2.4,23.0,448.0,333.31,251.6
2017,4,19,9,15,206.5,294.0,2.4,23.5,425.0,343.57,260.95
2017,4,19,9,30,109.0,326.0,2.4,24.0,402.0,341.77,259.63
2017,4,19,9,45,475.5,223.5,2.45,24.5,585.0,454.19,345.41
2017,4,19,10,0,842.0,121.0,2.5,25.0,768.0,608.14,460.58
2017,4,19,10,15,447.0,246.0,2.55,25.0,591.5,512.81,388.39
2017,4,19,10,30,52.0,371.0,2.6,25.0,415.0,377.42,283.05
2017,4,19,10,45,208.0,388.0,2.65,25.5,570.5,513.88,385.11
2017,4,19,11,0,364.0,405.0,2.7,26.0,726.0,665.06,492.82
2017,4,19,11,15,626.5,267.5,2.75,26.0,836.0,773.36,573.49
2017,4,19,11,30,889.0,130.0,2.8,26.0,946.0,886.52,651.72
2017,4,19,11,45,876.0,141.5,2.9,26.5,955.0,916.16,669.36
2017,4,19,12,0,863.0,153.0,3.0,27.0,964.0,941.99,685.14
2017,4,19,12,15,622.5,293.0,3.05,27.0,879.5,888.13,647.54
2017,4,19,12,30,382.0,433.0,3.1,27.0,795.0,805.59,585.79
2017,4,19,12,45,626.0,291.0,3.15,27.5,881.5,922.57,671.09
2017,4,19,13,0,870.0,149.0,3.2,28.0,968.0,1019.41,733.89
2017,4,19,13,15,867.0,148.0,3.2,28.0,955.5,1025.55,737.3
2017,4,19,13,30,864.0,147.0,3.2,28.0,943.0,1028.07,739.3
2017,4,19,13,45,863.0,143.5,3.25,28.0,923.5,1026.43,739.22
2017,4,19,14,0,862.0,140.0,3.3,28.0,904.0,1021.1,736.93
2017,4,19,14,15,854.5,138.5,3.3,28.0,875.0,1007.68,729.19
2017,4,19,14,30,847.0,137.0,3.3,28.0,846.0,999.75,725.19
2017,4,19,14,45,508.5,259.5,3.3,28.0,680.0,791.62,585.0
2017,4,19,15,0,170.0,382.0,3.3,28.0,514.0,567.92,421.66
2017,4,19,15,15,486.5,253.0,3.3,27.5,602.0,745.49,558.97
2017,4,19,15,30,803.0,124.0,3.3,27.0,690.0,878.98,655.52
2017,4,19,15,45,788.0,119.0,3.3,27.0,642.5,836.55,627.32
2017,4,19,16,0,773.0,114.0,3.3,27.0,595.0,792.11,598.78
2017,4,19,16,15,749.5,109.5,3.2,26.5,542.5,739.68,564.92
2017,4,19,16,30,726.0,105.0,3.1,26.0,490.0,689.62,532.17
2017,4,19,16,45,696.5,99.0,3.05,26.0,435.5,630.03,490.73
2017,4,19,17,0,667.0,93.0,3.0,26.0,381.0,570.98,447.48
2017,4,19,17,15,623.0,86.5,2.75,25.5,324.5,503.26,396.61
2017,4,19,17,30,579.0,80.0,2.5,25.0,268.0,438.29,346.2
2017,4,19,17,45,519.0,70.0,2.25,24.5,214.0,364.34,287.09
2017,4,19,18,0,459.0,60.0,2.0,24.0,160.0,295.85,230.29
2017,4,19,18,15,359.0,47.5,2.0,23.0,111.0,214.63,162.83
2017,4,19,18,30,259.0,35.0,2.0,22.0,62.0,143.77,101.76
2017,4,19,18,45,129.5,17.5,2.0,21.5,31.0,64.4,3.69
2017,4,19,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,6,15,103.0,17.0,2.7,19.0,26.5,13.48,0.0
2017,4,20,6,30,206.0,34.0,2.9,19.0,53.0,26.56,15.95
2017,4,20,6,45,311.0,48.0,3.15,19.5,100.5,36.66,25.9
2017,4,20,7,0,416.0,62.0,3.4,20.0,148.0,47.24,35.53
2017,4,20,7,15,208.0,60.0,3.5,20.5,103.0,42.86,31.88
2017,4,20,7,30,0.0,58.0,3.6,21.0,58.0,53.93,41.47
2017,4,20,7,45,0.0,83.5,3.7,21.5,83.5,76.79,58.13
2017,4,20,8,0,0.0,109.0,3.8,22.0,109.0,99.27,76.16
2017,4,20,8,15,6.5,145.0,3.8,22.5,148.5,131.88,101.77
2017,4,20,8,30,13.0,181.0,3.8,23.0,188.0,165.55,127.81
2017,4,20,8,45,6.5,165.0,3.85,23.5,168.5,152.25,116.81
2017,4,20,9,0,0.0,149.0,3.9,24.0,149.0,137.04,104.34
2017,4,20,9,15,3.5,175.0,3.85,24.5,178.0,162.21,123.55
2017,4,20,9,30,7.0,201.0,3.8,25.0,207.0,187.95,142.94
2017,4,20,9,45,21.5,259.0,3.8,25.5,276.0,248.68,188.96
2017,4,20,10,0,36.0,317.0,3.8,26.0,345.0,309.31,234.0
2017,4,20,10,15,148.0,361.5,3.75,26.0,484.0,424.53,320.79
2017,4,20,10,30,260.0,406.0,3.7,26.0,623.0,552.32,414.52
2017,4,20,10,45,277.0,418.0,3.7,26.5,656.5,592.52,441.98
2017,4,20,11,0,294.0,430.0,3.7,27.0,690.0,633.61,470.06
2017,4,20,11,15,580.5,288.5,3.65,27.0,817.0,755.21,561.99
2017,4,20,11,30,867.0,147.0,3.6,27.0,944.0,883.92,652.33
2017,4,20,11,45,869.0,148.5,3.6,27.5,957.0,916.78,671.59
2017,4,20,12,0,871.0,150.0,3.6,28.0,970.0,946.72,689.47
2017,4,20,12,15,872.0,150.5,3.55,28.0,975.0,971.74,705.12
2017,4,20,12,30,873.0,151.0,3.5,28.0,980.0,993.57,718.72
2017,4,20,12,45,554.0,317.0,3.5,28.5,842.5,877.14,637.33
2017,4,20,13,0,235.0,483.0,3.5,29.0,705.0,721.67,522.65
2017,4,20,13,15,548.5,316.5,3.5,29.0,825.0,891.42,647.93
2017,4,20,13,30,862.0,150.0,3.5,29.0,945.0,1028.89,740.24
2017,4,20,13,45,574.5,292.5,3.5,29.0,817.5,904.46,656.2
2017,4,20,14,0,287.0,435.0,3.5,29.0,690.0,752.71,547.01
2017,4,20,14,15,195.0,423.0,3.5,29.0,594.0,636.68,466.94
2017,4,20,14,30,103.0,411.0,3.5,29.0,498.0,520.5,384.05
2017,4,20,14,45,103.5,393.0,3.5,29.0,477.0,502.48,372.55
2017,4,20,15,0,104.0,375.0,3.5,29.0,456.0,483.91,360.19
2017,4,20,15,15,146.5,356.0,3.5,28.5,463.5,515.68,385.97
2017,4,20,15,30,189.0,337.0,3.5,28.0,471.0,531.58,400.33
2017,4,20,15,45,120.5,300.5,3.5,28.0,383.5,427.73,324.05
2017,4,20,16,0,52.0,264.0,3.5,28.0,296.0,315.71,240.09
2017,4,20,16,15,378.0,189.0,3.45,27.5,392.0,528.56,409.19
2017,4,20,16,30,704.0,114.0,3.4,27.0,488.0,682.95,527.71
2017,4,20,16,45,670.5,108.5,3.35,27.0,433.0,622.01,483.4
2017,4,20,17,0,637.0,103.0,3.3,27.0,378.0,562.0,439.38
2017,4,20,17,15,591.0,95.0,3.05,26.5,322.0,492.72,387.44
2017,4,20,17,30,545.0,87.0,2.8,26.0,266.0,426.45,336.17
2017,4,20,17,45,479.0,77.0,2.55,25.5,211.5,351.14,276.15
2017,4,20,18,0,413.0,67.0,2.3,25.0,157.0,279.71,217.38
2017,4,20,18,15,315.5,52.5,2.25,24.0,109.5,200.83,152.07
2017,4,20,18,30,218.0,38.0,2.2,23.0,62.0,133.38,94.49
2017,4,20,18,45,109.0,19.0,2.15,22.5,31.0,60.81,8.61
2017,4,20,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,6,15,90.0,18.0,4.0,19.5,27.0,14.25,0.0
2017,4,21,6,30,180.0,36.0,4.2,20.0,54.0,28.08,17.31
2017,4,21,6,45,292.0,50.5,4.45,20.5,102.0,38.52,27.42
2017,4,21,7,0,404.0,65.0,4.7,21.0,150.0,48.5,36.49
2017,4,21,7,15,211.5,90.0,4.8,21.5,135.5,69.48,54.81
2017,4,21,7,30,19.0,115.0,4.9,22.0,121.0,100.01,80.99
2017,4,21,7,45,112.0,145.0,5.0,22.5,191.5,122.16,91.49
2017,4,21,8,0,205.0,175.0,5.1,23.0,262.0,166.48,121.46
2017,4,21,8,15,201.5,202.0,5.1,23.0,297.5,203.34,150.78
2017,4,21,8,30,198.0,229.0,5.1,23.0,333.0,240.09,180.75
2017,4,21,8,45,478.5,174.0,5.15,23.5,460.0,290.26,214.16
2017,4,21,9,0,759.0,119.0,5.2,24.0,587.0,381.08,283.33
2017,4,21,9,15,379.5,103.5,5.2,24.5,337.5,250.21,190.43
2017,4,21,9,30,0.0,88.0,5.2,25.0,88.0,82.08,59.96
2017,4,21,9,45,131.0,228.0,5.2,25.5,329.5,277.16,212.69
2017,4,21,10,0,262.0,368.0,5.2,26.0,571.0,484.56,368.31
2017,4,21,10,15,162.0,376.5,5.2,26.0,504.0,446.65,338.53
2017,4,21,10,30,62.0,385.0,5.2,26.0,437.0,396.79,299.58
2017,4,21,10,45,201.5,403.0,5.25,26.5,579.5,522.67,394.47
2017,4,21,11,0,341.0,421.0,5.3,27.0,722.0,661.88,495.98
2017,4,21,11,15,236.5,446.5,5.3,27.0,657.5,616.12,460.31
2017,4,21,11,30,132.0,472.0,5.3,27.0,593.0,563.87,420.0
2017,4,21,11,45,74.5,391.5,5.35,27.5,460.5,439.71,328.65
2017,4,21,12,0,17.0,311.0,5.4,28.0,328.0,308.62,230.19
2017,4,21,12,15,443.0,230.5,5.35,28.0,653.0,658.88,499.39
2017,4,21,12,30,869.0,150.0,5.3,28.0,978.0,988.8,729.26
2017,4,21,12,45,545.0,318.5,5.3,28.5,837.5,869.65,641.66
2017,4,21,13,0,221.0,487.0,5.3,29.0,697.0,711.56,521.82
2017,4,21,13,15,545.5,315.0,5.2,29.0,822.0,886.62,653.47
2017,4,21,13,30,870.0,143.0,5.1,29.0,947.0,1029.75,751.6
2017,4,21,13,45,868.5,139.5,5.1,29.0,927.5,1027.47,749.76
2017,4,21,14,0,867.0,136.0,5.1,29.0,908.0,1021.49,746.56
2017,4,21,14,15,860.0,134.5,5.05,29.0,879.0,1008.41,738.44
2017,4,21,14,30,853.0,133.0,5.0,29.0,850.0,991.86,728.18
2017,4,21,14,45,841.0,132.0,4.95,29.0,813.5,976.22,718.66
2017,4,21,15,0,829.0,131.0,4.9,29.0,777.0,948.78,701.32
2017,4,21,15,15,815.5,128.0,4.8,29.0,734.5,914.85,679.33
2017,4,21,15,30,802.0,125.0,4.7,29.0,692.0,878.33,655.6
2017,4,21,15,45,785.0,121.0,4.65,29.0,644.5,835.3,627.62
2017,4,21,16,0,768.0,117.0,4.6,29.0,597.0,790.41,598.14
2017,4,21,16,15,744.0,112.5,4.4,28.5,544.5,740.99,565.83
2017,4,21,16,30,720.0,108.0,4.2,28.0,492.0,687.7,530.3
2017,4,21,16,45,688.0,102.5,4.05,28.0,437.0,627.2,487.52
2017,4,21,17,0,656.0,97.0,3.9,28.0,382.0,567.47,443.38
2017,4,21,17,15,611.5,90.0,3.45,27.5,326.0,499.43,391.98
2017,4,21,17,30,567.0,83.0,3.0,27.0,270.0,434.21,341.23
2017,4,21,17,45,502.5,73.5,2.6,26.5,215.5,359.19,281.38
2017,4,21,18,0,438.0,64.0,2.2,26.0,161.0,290.05,224.39
2017,4,21,18,15,340.5,50.5,2.1,25.0,112.5,208.02,156.87
2017,4,21,18,30,243.0,37.0,2.0,24.0,64.0,140.24,99.19
2017,4,21,18,45,121.5,18.5,1.9,23.5,32.0,63.77,13.94
2017,4,21,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,22,6,15,53.0,20.0,4.35,16.5,25.5,16.64,0.0
2017,4,22,6,30,106.0,40.0,4.7,16.0,51.0,32.42,21.44
2017,4,22,6,45,188.0,62.5,5.05,16.0,96.5,49.55,37.61
2017,4,22,7,0,270.0,85.0,5.4,16.0,142.0,66.08,52.76
2017,4,22,7,15,135.0,47.0,5.5,15.5,75.5,37.65,27.94
2017,4,22,7,30,0.0,9.0,5.6,15.0,9.0,8.34,1.81
2017,4,22,7,45,0.0,45.0,5.7,15.0,45.0,41.8,30.02
2017,4,22,8,0,0.0,81.0,5.8,15.0,81.0,75.27,58.18
2017,4,22,8,15,0.0,100.5,5.75,15.0,100.5,92.79,72.61
2017,4,22,8,30,0.0,120.0,5.7,15.0,120.0,110.39,86.96
2017,4,22,8,45,0.0,129.5,5.7,15.5,129.5,119.28,93.8
2017,4,22,9,0,0.0,139.0,5.7,16.0,139.0,128.18,100.58
2017,4,22,9,15,0.0,138.0,5.6,16.0,138.0,127.65,99.81
2017,4,22,9,30,0.0,137.0,5.5,16.0,137.0,127.01,99.0
2017,4,22,9,45,3.0,163.5,5.45,16.5,166.0,152.98,119.6
2017,4,22,10,0,6.0,190.0,5.4,17.0,195.0,179.4,140.32
2017,4,22,10,15,28.0,281.0,5.35,17.0,305.0,276.22,217.11
2017,4,22,10,30,50.0,372.0,5.3,17.0,415.0,376.78,295.09
2017,4,22,10,45,71.0,404.0,5.25,17.5,466.0,426.45,332.4
2017,4,22,11,0,92.0,436.0,5.2,18.0,517.0,478.38,371.02
2017,4,22,11,15,51.5,333.0,5.2,18.5,379.0,355.69,276.32
2017,4,22,11,30,11.0,230.0,5.2,19.0,241.0,224.77,173.64
2017,4,22,11,45,12.5,247.5,5.2,19.5,259.5,243.38,187.92
2017,4,22,12,0,14.0,265.0,5.2,20.0,278.0,262.18,202.03
2017,4,22,12,15,18.5,311.0,5.15,20.0,328.5,311.19,239.69
2017,4,22,12,30,23.0,357.0,5.1,20.0,379.0,360.92,277.46
2017,4,22,12,45,28.0,376.0,5.1,20.5,403.0,394.9,302.59
2017,4,22,13,0,33.0,395.0,5.1,21.0,427.0,421.38,321.97
2017,4,22,13,15,42.5,409.5,5.05,21.0,450.0,448.08,342.22
2017,4,22,13,30,52.0,424.0,5.0,21.0,473.0,475.01,362.58
2017,4,22,13,45,39.5,387.5,5.0,21.0,424.5,426.72,326.54
2017,4,22,14,0,27.0,351.0,5.0,21.0,376.0,377.86,289.92
2017,4,22,14,15,19.5,298.5,4.95,21.0,316.0,306.09,235.67
2017,4,22,14,30,12.0,246.0,4.9,21.0,256.0,246.93,190.33
2017,4,22,14,45,11.0,233.0,4.9,21.0,242.0,233.35,180.17
2017,4,22,15,0,10.0,220.0,4.9,21.0,228.0,219.73,169.88
2017,4,22,15,15,5.5,189.0,4.9,21.0,193.5,185.0,142.82
2017,4,22,15,30,1.0,158.0,4.9,21.0,159.0,150.53,115.73
2017,4,22,15,45,0.5,137.0,4.95,21.0,137.5,129.69,99.43
2017,4,22,16,0,0.0,116.0,5.0,21.0,116.0,108.92,83.04
2017,4,22,16,15,0.0,132.0,4.95,20.5,132.0,124.87,96.41
2017,4,22,16,30,0.0,148.0,4.9,20.0,148.0,141.49,110.41
2017,4,22,16,45,0.0,134.5,4.9,19.5,134.5,128.59,100.53
2017,4,22,17,0,0.0,121.0,4.9,19.0,121.0,115.73,90.57
2017,4,22,17,15,262.0,108.0,4.75,18.5,195.0,287.21,236.54
2017,4,22,17,30,524.0,95.0,4.6,18.0,269.0,422.53,346.71
2017,4,22,17,45,463.5,83.0,4.45,18.0,215.0,346.12,282.19
2017,4,22,18,0,403.0,71.0,4.3,18.0,161.0,279.33,224.51
2017,4,22,18,15,308.0,55.5,4.15,17.0,112.5,200.93,157.25
2017,4,22,18,30,213.0,40.0,4.0,16.0,64.0,133.56,98.18
2017,4,22,18,45,106.5,20.0,3.9,15.5,32.0,61.76,18.26
2017,4,22,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,23,6,15,158.0,17.5,3.7,9.5,34.0,13.93,0.0
2017,4,23,6,30,316.0,35.0,3.9,10.0,68.0,28.14,18.55
2017,4,23,6,45,422.0,46.5,4.1,10.5,120.0,35.85,26.36
2017,4,23,7,0,528.0,58.0,4.3,11.0,172.0,43.15,33.3
2017,4,23,7,15,595.0,65.5,4.45,12.0,230.5,46.58,36.42
2017,4,23,7,30,662.0,73.0,4.6,13.0,289.0,49.84,39.19
2017,4,23,7,45,705.5,79.5,4.75,14.0,348.5,97.24,53.8
2017,4,23,8,0,749.0,86.0,4.9,15.0,408.0,159.15,95.3
2017,4,23,8,15,780.5,90.5,4.95,15.5,466.5,217.57,142.86
2017,4,23,8,30,812.0,95.0,5.0,16.0,525.0,279.51,197.0
2017,4,23,8,45,834.5,98.5,5.05,16.5,580.0,340.99,252.0
2017,4,23,9,0,857.0,102.0,5.1,17.0,635.0,404.28,307.82
2017,4,23,9,15,874.0,105.0,5.0,17.5,686.0,466.26,361.13
2017,4,23,9,30,891.0,108.0,4.9,18.0,737.0,531.49,415.08
2017,4,23,9,45,904.5,110.0,4.85,18.5,782.0,590.87,462.95
2017,4,23,10,0,918.0,112.0,4.8,19.0,827.0,649.73,508.78
2017,4,23,10,15,927.0,114.0,4.7,19.5,865.0,704.9,550.16
2017,4,23,10,30,936.0,116.0,4.6,20.0,903.0,758.57,589.04
2017,4,23,10,45,944.0,117.0,4.55,20.5,934.0,808.82,622.81
2017,4,23,11,0,952.0,118.0,4.5,21.0,965.0,856.97,654.18
2017,4,23,11,15,956.5,119.0,4.4,21.0,987.0,899.93,682.41
2017,4,23,11,30,961.0,120.0,4.3,21.0,1009.0,940.09,708.76
2017,4,23,11,45,963.0,121.0,4.25,21.5,1022.5,975.07,730.2
2017,4,23,12,0,965.0,122.0,4.2,22.0,1036.0,1006.78,749.26
2017,4,23,12,15,965.5,122.0,4.15,22.0,1040.5,1032.72,765.83
