Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,12,30,966.0,122.0,4.1,22.0,1045.0,1055.07,780.06
2017,4,23,12,45,966.5,121.0,4.05,22.5,1041.0,1072.76,789.73
2017,4,23,13,0,967.0,120.0,4.0,23.0,1037.0,1086.64,796.98
2017,4,23,13,15,964.5,119.5,3.95,23.0,1024.0,1094.12,801.72
2017,4,23,13,30,962.0,119.0,3.9,23.0,1011.0,1097.62,804.04
2017,4,23,13,45,959.0,117.0,3.9,23.5,989.5,1095.06,801.42
2017,4,23,14,0,956.0,115.0,3.9,24.0,968.0,1088.48,796.39
2017,4,23,14,15,949.5,113.5,3.85,24.0,938.0,1074.96,788.19
2017,4,23,14,30,943.0,112.0,3.8,24.0,908.0,1057.62,777.68
2017,4,23,14,45,931.5,111.5,3.75,24.0,870.0,1032.79,762.38
2017,4,23,15,0,920.0,111.0,3.7,24.0,832.0,1004.62,744.96
2017,4,23,15,15,907.5,108.5,3.65,23.5,787.5,970.18,724.78
2017,4,23,15,30,895.0,106.0,3.6,23.0,743.0,932.84,702.54
2017,4,23,15,45,880.0,103.0,3.55,23.0,693.0,890.12,675.07
2017,4,23,16,0,865.0,100.0,3.5,23.0,643.0,851.56,650.31
2017,4,23,16,15,843.5,96.5,3.35,22.5,588.5,798.49,615.75
2017,4,23,16,30,822.0,93.0,3.2,22.0,534.0,744.25,579.86
2017,4,23,16,45,793.0,88.5,3.1,22.0,476.0,682.64,537.06
2017,4,23,17,0,764.0,84.0,3.0,22.0,418.0,621.23,492.43
2017,4,23,17,15,722.0,78.5,2.6,21.0,358.5,553.75,441.7
2017,4,23,17,30,680.0,73.0,2.2,20.0,299.0,486.26,389.19
2017,4,23,17,45,617.0,65.5,1.8,19.5,241.0,408.45,326.0
2017,4,23,18,0,554.0,58.0,1.4,19.0,183.0,336.23,265.15
2017,4,23,18,15,451.0,47.5,1.35,18.0,130.0,250.75,193.47
2017,4,23,18,30,348.0,37.0,1.3,17.0,77.0,176.62,128.91
2017,4,23,18,45,174.0,18.5,1.3,16.0,38.5,80.81,29.35
2017,4,23,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,6,15,141.5,19.0,1.2,10.5,34.5,14.95,0.0
2017,4,24,6,30,283.0,38.0,1.4,11.0,69.0,29.57,19.86
2017,4,24,6,45,376.0,52.0,1.65,12.0,119.0,40.73,30.59
2017,4,24,7,0,469.0,66.0,1.9,13.0,169.0,50.03,39.2
2017,4,24,7,15,536.0,75.5,1.95,14.0,226.0,54.74,43.42
2017,4,24,7,30,603.0,85.0,2.0,15.0,283.0,59.18,47.17
2017,4,24,7,45,644.0,93.5,2.15,16.0,340.5,105.99,62.24
2017,4,24,8,0,685.0,102.0,2.3,17.0,398.0,161.0,98.47
2017,4,24,8,15,717.0,107.5,2.45,17.5,455.0,216.85,143.18
2017,4,24,8,30,749.0,113.0,2.6,18.0,512.0,276.31,193.96
2017,4,24,8,45,770.5,118.5,2.8,19.0,565.5,335.85,245.42
2017,4,24,9,0,792.0,124.0,3.0,20.0,619.0,400.71,300.12
2017,4,24,9,15,809.5,128.0,3.0,20.5,668.0,460.06,349.53
2017,4,24,9,30,827.0,132.0,3.0,21.0,717.0,520.14,397.91
2017,4,24,9,45,838.0,136.0,3.05,21.5,760.0,577.16,442.54
2017,4,24,10,0,849.0,140.0,3.1,22.0,803.0,633.65,485.3
2017,4,24,10,15,680.5,233.0,3.15,22.5,780.5,652.96,497.13
2017,4,24,10,30,512.0,326.0,3.2,23.0,758.0,655.87,495.86
2017,4,24,10,45,692.5,240.0,3.25,23.5,845.0,738.77,557.96
2017,4,24,11,0,873.0,154.0,3.3,24.0,932.0,831.57,623.73
2017,4,24,11,15,877.5,155.5,3.35,24.0,953.5,868.97,648.21
2017,4,24,11,30,882.0,157.0,3.4,24.0,975.0,906.95,673.37
2017,4,24,11,45,894.5,150.5,3.5,24.5,990.5,942.03,695.43
2017,4,24,12,0,907.0,144.0,3.6,25.0,1006.0,974.56,715.7
2017,4,24,12,15,907.0,144.5,3.7,25.0,1009.5,999.18,732.15
2017,4,24,12,30,907.0,145.0,3.8,25.0,1013.0,1020.46,746.52
2017,4,24,12,45,901.0,147.5,3.9,25.5,1007.0,1034.34,754.69
2017,4,24,13,0,895.0,150.0,4.0,26.0,1001.0,1044.56,760.62
2017,4,24,13,15,891.0,149.5,4.05,26.0,987.0,1050.18,764.86
2017,4,24,13,30,887.0,149.0,4.1,26.0,973.0,1052.1,766.86
2017,4,24,13,45,879.5,149.0,4.15,26.0,950.5,1047.28,764.63
2017,4,24,14,0,872.0,149.0,4.2,26.0,928.0,1038.81,760.19
2017,4,24,14,15,864.0,147.0,4.2,25.5,898.5,1033.6,759.23
2017,4,24,14,30,856.0,145.0,4.2,25.0,869.0,1015.37,749.74
2017,4,24,14,45,846.0,142.0,4.25,25.0,832.0,990.72,734.93
2017,4,24,15,0,836.0,139.0,4.3,25.0,795.0,962.87,718.02
2017,4,24,15,15,752.0,166.0,4.2,24.5,732.0,900.82,678.27
2017,4,24,15,30,668.0,193.0,4.1,24.0,669.0,835.01,635.44
2017,4,24,15,45,702.0,162.5,4.1,24.0,632.5,811.78,621.22
2017,4,24,16,0,736.0,132.0,4.1,24.0,596.0,782.72,602.58
2017,4,24,16,15,728.5,124.0,3.9,23.5,550.0,740.52,574.79
2017,4,24,16,30,721.0,116.0,3.7,23.0,504.0,696.38,545.31
2017,4,24,16,45,689.5,110.0,3.55,23.0,448.5,635.66,501.47
2017,4,24,17,0,658.0,104.0,3.4,23.0,393.0,575.64,456.58
2017,4,24,17,15,613.0,96.5,3.05,22.5,336.5,506.65,403.95
2017,4,24,17,30,568.0,89.0,2.7,22.0,280.0,440.51,351.95
2017,4,24,17,45,509.5,78.5,2.35,21.5,225.0,367.44,292.88
2017,4,24,18,0,451.0,68.0,2.0,21.0,170.0,299.58,236.11
2017,4,24,18,15,354.0,54.5,1.9,20.0,120.5,217.52,167.52
2017,4,24,18,30,257.0,41.0,1.8,19.0,71.0,149.19,108.7
2017,4,24,18,45,128.5,20.5,1.75,18.5,35.5,68.94,27.43
2017,4,24,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,25,6,15,89.0,21.5,3.75,16.5,32.0,17.91,2.41
2017,4,25,6,30,178.0,43.0,4.0,17.0,64.0,33.45,22.65
2017,4,25,6,45,275.0,59.5,4.25,17.5,111.5,45.26,33.8
2017,4,25,7,0,372.0,76.0,4.5,18.0,159.0,56.5,44.05
2017,4,25,7,15,438.0,88.0,4.7,18.5,213.0,63.73,50.48
2017,4,25,7,30,504.0,100.0,4.9,19.0,267.0,70.57,56.33
2017,4,25,7,45,252.5,119.5,5.15,20.0,203.0,108.89,76.47
2017,4,25,8,0,1.0,139.0,5.4,21.0,139.0,124.48,96.98
2017,4,25,8,15,4.5,157.0,5.45,21.5,159.5,141.82,110.3
2017,4,25,8,30,8.0,175.0,5.5,22.0,180.0,159.67,123.89
2017,4,25,8,45,7.5,183.0,5.6,23.0,188.0,168.25,129.86
2017,4,25,9,0,7.0,191.0,5.7,24.0,196.0,176.61,135.58
2017,4,25,9,15,10.5,214.5,5.65,24.5,222.5,200.12,153.31
2017,4,25,9,30,14.0,238.0,5.6,25.0,249.0,224.21,171.3
2017,4,25,9,45,15.5,252.0,5.6,25.5,264.5,239.32,182.22
2017,4,25,10,0,17.0,266.0,5.6,26.0,280.0,254.61,193.23
2017,4,25,10,15,41.0,329.0,5.55,26.5,363.5,327.33,247.84
2017,4,25,10,30,65.0,392.0,5.5,27.0,447.0,404.89,304.91
2017,4,25,10,45,68.0,409.5,5.45,27.5,468.5,428.99,321.52
2017,4,25,11,0,71.0,427.0,5.4,28.0,490.0,453.41,338.32
2017,4,25,11,15,192.0,441.0,5.3,28.0,617.5,574.18,428.2
2017,4,25,11,30,313.0,455.0,5.2,28.0,745.0,705.06,522.59
2017,4,25,11,45,347.5,444.5,5.1,28.5,771.5,741.17,546.62
2017,4,25,12,0,382.0,434.0,5.0,29.0,798.0,777.78,571.08
2017,4,25,12,15,618.5,299.5,4.95,29.5,891.5,889.66,652.91
2017,4,25,12,30,855.0,165.0,4.9,30.0,985.0,997.8,724.72
2017,4,25,12,45,856.5,163.0,4.85,30.5,981.5,1014.43,733.05
2017,4,25,13,0,858.0,161.0,4.8,31.0,978.0,1027.61,739.75
2017,4,25,13,15,639.5,284.0,4.8,31.0,889.0,949.52,687.71
2017,4,25,13,30,421.0,407.0,4.8,31.0,800.0,858.9,621.3
2017,4,25,13,45,435.5,392.5,4.8,31.0,791.0,862.96,625.63
2017,4,25,14,0,450.0,378.0,4.8,31.0,782.0,864.57,627.88
2017,4,25,14,15,641.0,264.0,4.8,31.0,818.5,939.3,684.79
2017,4,25,14,30,832.0,150.0,4.8,31.0,855.0,996.63,723.99
2017,4,25,14,45,817.0,150.0,4.8,31.0,818.0,970.72,707.7
2017,4,25,15,0,802.0,150.0,4.8,31.0,781.0,941.92,690.05
2017,4,25,15,15,788.0,146.5,4.7,31.0,738.5,907.63,668.01
2017,4,25,15,30,774.0,143.0,4.6,31.0,696.0,870.86,644.42
2017,4,25,15,45,758.5,137.5,4.55,31.0,648.5,832.51,619.95
2017,4,25,16,0,743.0,132.0,4.5,31.0,601.0,788.09,591.11
2017,4,25,16,15,686.5,133.5,4.35,30.5,538.0,717.26,544.15
2017,4,25,16,30,630.0,135.0,4.2,30.0,475.0,648.26,496.78
2017,4,25,16,45,428.5,158.5,4.05,30.0,378.5,497.73,384.47
2017,4,25,17,0,227.0,182.0,3.9,30.0,282.0,360.13,278.71
2017,4,25,17,15,209.5,159.0,3.55,29.0,241.5,304.43,237.53
2017,4,25,17,30,192.0,136.0,3.2,28.0,201.0,259.67,203.31
2017,4,25,17,45,171.5,112.0,2.85,27.5,161.5,213.48,166.53
2017,4,25,18,0,151.0,88.0,2.5,27.0,122.0,169.03,130.18
2017,4,25,18,15,113.5,65.0,2.6,26.0,86.5,120.81,90.42
2017,4,25,18,30,76.0,42.0,2.7,25.0,51.0,76.19,53.08
2017,4,25,18,45,38.0,21.0,2.8,24.5,25.5,35.37,12.82
2017,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,26,6,15,38.5,24.0,2.05,20.5,28.5,20.67,5.23
2017,4,26,6,30,77.0,48.0,2.3,21.0,57.0,39.7,27.56
2017,4,26,6,45,171.0,69.5,2.6,21.5,104.0,54.66,41.31
2017,4,26,7,0,265.0,91.0,2.9,22.0,151.0,70.32,55.22
2017,4,26,7,15,331.0,106.5,3.15,22.5,203.0,77.35,61.36
2017,4,26,7,30,397.0,122.0,3.4,23.0,255.0,86.29,68.85
2017,4,26,7,45,361.5,144.5,3.7,24.0,282.5,134.5,92.06
2017,4,26,8,0,326.0,167.0,4.0,25.0,310.0,173.49,120.55
2017,4,26,8,15,329.0,195.0,4.4,25.5,355.5,219.76,156.91
2017,4,26,8,30,332.0,223.0,4.8,26.0,401.0,266.72,194.89
2017,4,26,8,45,545.5,174.0,5.2,26.5,502.0,314.38,228.92
2017,4,26,9,0,759.0,125.0,5.6,27.0,603.0,391.17,288.38
2017,4,26,9,15,780.0,128.5,5.8,27.5,653.0,449.53,336.75
2017,4,26,9,30,801.0,132.0,6.0,28.0,703.0,509.07,384.82
2017,4,26,9,45,833.0,127.0,6.2,28.5,752.0,567.82,431.21
2017,4,26,10,0,865.0,122.0,6.4,29.0,801.0,629.34,478.5
2017,4,26,10,15,876.5,124.0,6.5,29.0,839.5,683.28,519.83
2017,4,26,10,30,888.0,126.0,6.6,29.0,878.0,736.07,559.51
2017,4,26,10,45,904.0,123.5,6.7,29.5,911.5,786.72,594.51
2017,4,26,11,0,920.0,121.0,6.8,30.0,945.0,836.01,627.48
2017,4,26,11,15,926.0,122.0,6.85,30.0,968.5,878.7,656.67
2017,4,26,11,30,932.0,123.0,6.9,30.0,992.0,918.82,683.96
2017,4,26,11,45,938.5,123.0,6.95,30.5,1007.5,955.67,707.49
2017,4,26,12,0,945.0,123.0,7.0,31.0,1023.0,989.62,728.89
2017,4,26,12,15,948.0,123.0,7.05,31.0,1029.5,1017.19,747.45
2017,4,26,12,30,951.0,123.0,7.1,31.0,1036.0,1041.38,763.81
2017,4,26,12,45,953.0,122.5,7.15,31.0,1034.0,1060.59,776.93
2017,4,26,13,0,955.0,122.0,7.2,31.0,1032.0,1076.13,787.71
2017,4,26,13,15,954.0,121.5,7.15,31.0,1020.5,1084.88,793.55
2017,4,26,13,30,953.0,121.0,7.1,31.0,1009.0,1089.72,796.93
2017,4,26,13,45,947.5,121.5,7.1,31.0,988.5,1087.11,795.8
2017,4,26,14,0,942.0,122.0,7.1,31.0,968.0,1080.61,792.24
2017,4,26,14,15,935.5,121.0,7.05,30.5,938.0,1067.71,785.9
2017,4,26,14,30,929.0,120.0,7.0,30.0,908.0,1051.06,777.14
2017,4,26,14,45,922.0,117.0,6.95,30.0,871.5,1028.15,762.65
2017,4,26,15,0,915.0,114.0,6.9,30.0,835.0,1001.74,745.87
2017,4,26,15,15,901.0,111.5,6.8,29.5,789.5,966.03,723.98
2017,4,26,15,30,887.0,109.0,6.7,29.0,744.0,927.54,700.06
2017,4,26,15,45,865.0,108.0,6.6,28.5,692.0,888.04,675.26
2017,4,26,16,0,843.0,107.0,6.5,28.0,640.0,839.69,643.92
2017,4,26,16,15,819.0,103.0,6.3,27.5,585.0,784.94,607.18
2017,4,26,16,30,795.0,99.0,6.1,27.0,530.0,729.26,569.25
2017,4,26,16,45,757.5,96.0,5.95,26.5,471.0,664.49,524.05
2017,4,26,17,0,720.0,93.0,5.8,26.0,412.0,603.65,479.1
2017,4,26,17,15,675.5,86.5,5.55,25.0,353.0,533.27,426.05
2017,4,26,17,30,631.0,80.0,5.3,24.0,294.0,465.6,373.28
2017,4,26,17,45,562.5,72.5,5.05,23.5,236.5,387.61,309.77
2017,4,26,18,0,494.0,65.0,4.8,23.0,179.0,315.77,249.33
2017,4,26,18,15,393.0,53.0,4.5,22.0,128.0,232.83,179.31
2017,4,26,18,30,292.0,41.0,4.2,21.0,77.0,160.5,117.0
2017,4,26,18,45,146.0,20.5,3.95,20.5,38.5,74.16,34.84
2017,4,26,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,6,15,139.5,20.5,1.75,11.5,37.0,16.04,4.18
2017,4,27,6,30,279.0,41.0,2.0,12.0,74.0,31.77,21.95
2017,4,27,6,45,374.5,54.0,2.3,13.0,124.5,41.93,31.62
2017,4,27,7,0,470.0,67.0,2.6,14.0,175.0,50.25,39.28
2017,4,27,7,15,534.5,75.5,2.7,14.5,231.0,54.08,42.75
2017,4,27,7,30,599.0,84.0,2.8,15.0,287.0,58.54,46.58
2017,4,27,7,45,637.0,92.5,2.9,16.0,343.0,107.92,63.03
2017,4,27,8,0,675.0,101.0,3.0,17.0,399.0,162.11,99.72
2017,4,27,8,15,707.0,106.5,2.95,17.5,455.0,217.27,144.3
2017,4,27,8,30,739.0,112.0,2.9,18.0,511.0,276.02,194.59
2017,4,27,8,45,756.5,118.5,2.9,18.5,563.0,334.37,245.52
2017,4,27,9,0,774.0,125.0,2.9,19.0,615.0,397.62,299.33
2017,4,27,9,15,792.0,129.0,2.85,19.5,663.0,455.94,347.86
2017,4,27,9,30,810.0,133.0,2.8,20.0,711.0,515.08,395.39
2017,4,27,9,45,821.0,137.0,2.75,21.0,753.5,570.95,438.01
2017,4,27,10,0,832.0,141.0,2.7,22.0,796.0,626.3,478.55
2017,4,27,10,15,842.0,143.5,2.8,22.5,832.5,678.88,517.21
2017,4,27,10,30,852.0,146.0,2.9,23.0,869.0,730.33,554.04
2017,4,27,10,45,860.5,146.5,3.0,23.5,898.5,777.43,586.58
2017,4,27,11,0,869.0,147.0,3.1,24.0,928.0,820.01,614.24
2017,4,27,11,15,874.5,148.5,3.35,24.5,949.5,860.87,641.36
2017,4,27,11,30,880.0,150.0,3.6,25.0,971.0,899.3,666.65
2017,4,27,11,45,889.0,146.5,3.85,25.5,986.0,933.65,689.09
2017,4,27,12,0,898.0,143.0,4.1,26.0,1001.0,965.36,709.71
2017,4,27,12,15,899.0,143.5,4.3,26.5,1005.5,990.47,725.64
2017,4,27,12,30,900.0,144.0,4.5,27.0,1010.0,1012.33,739.48
2017,4,27,12,45,900.5,142.5,4.7,27.5,1006.0,1028.42,749.88
2017,4,27,13,0,901.0,141.0,4.9,28.0,1002.0,1040.99,758.39
2017,4,27,13,15,898.5,140.5,5.0,28.0,989.0,1047.93,764.03
2017,4,27,13,30,896.0,140.0,5.1,28.0,976.0,1051.17,767.41
2017,4,27,13,45,890.0,139.5,5.25,28.5,954.5,1047.16,765.0
2017,4,27,14,0,884.0,139.0,5.4,29.0,933.0,1039.47,760.29
2017,4,27,14,15,666.5,243.0,5.4,29.0,831.0,942.33,696.21
2017,4,27,14,30,449.0,347.0,5.4,29.0,729.0,827.36,612.57
2017,4,27,14,45,513.5,309.0,5.45,29.0,728.0,845.39,628.89
2017,4,27,15,0,578.0,271.0,5.5,29.0,727.0,858.14,640.97
2017,4,27,15,15,689.0,203.0,5.45,28.5,718.0,880.88,661.56
2017,4,27,15,30,800.0,135.0,5.4,28.0,709.0,884.66,666.71
2017,4,27,15,45,586.0,197.5,5.35,28.0,602.5,746.79,569.75
2017,4,27,16,0,372.0,260.0,5.3,28.0,496.0,600.36,460.47
2017,4,27,16,15,536.5,187.0,5.05,27.5,495.5,650.13,502.91
2017,4,27,16,30,701.0,114.0,4.8,27.0,495.0,677.59,527.19
2017,4,27,16,45,558.0,133.5,4.55,27.0,416.0,566.54,443.28
2017,4,27,17,0,415.0,153.0,4.3,27.0,337.0,462.18,362.99
2017,4,27,17,15,380.5,138.0,3.85,26.0,289.0,403.95,319.4
2017,4,27,17,30,346.0,123.0,3.4,25.0,241.0,348.21,276.27
2017,4,27,17,45,306.0,103.5,3.0,24.5,193.5,279.16,221.04
2017,4,27,18,0,266.0,84.0,2.6,24.0,146.0,222.87,174.47
2017,4,27,18,15,206.0,64.0,2.6,23.5,104.5,162.0,123.5
2017,4,27,18,30,146.0,44.0,2.6,23.0,63.0,107.67,77.35
2017,4,27,18,45,73.0,22.0,2.6,22.5,31.5,50.44,23.67
2017,4,27,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,28,5,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,4,28,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,6,15,0.0,17.5,2.45,19.5,17.5,16.24,4.8
2017,4,28,6,30,0.0,35.0,2.7,20.0,35.0,32.02,21.43
2017,4,28,6,45,6.5,59.0,3.0,20.5,60.5,52.57,39.78
2017,4,28,7,0,13.0,83.0,3.3,21.0,86.0,72.79,57.62
2017,4,28,7,15,28.0,106.5,3.55,21.5,115.5,88.78,71.47
2017,4,28,7,30,43.0,130.0,3.8,22.0,145.0,107.0,86.85
2017,4,28,7,45,34.0,147.5,4.05,23.0,161.0,125.94,96.43
2017,4,28,8,0,25.0,165.0,4.3,24.0,177.0,148.61,113.98
2017,4,28,8,15,27.0,186.5,4.4,24.5,200.5,165.42,126.63
2017,4,28,8,30,29.0,208.0,4.5,25.0,224.0,187.61,143.5
2017,4,28,8,45,148.5,245.5,4.6,26.0,338.5,256.06,193.09
2017,4,28,9,0,268.0,283.0,4.7,27.0,453.0,339.88,255.04
2017,4,28,9,15,287.0,303.0,4.75,27.5,498.0,384.51,289.05
2017,4,28,9,30,306.0,323.0,4.8,28.0,543.0,431.12,324.07
2017,4,28,9,45,330.0,338.5,4.85,28.5,588.5,478.47,359.09
2017,4,28,10,0,354.0,354.0,4.9,29.0,634.0,527.9,395.02
2017,4,28,10,15,548.5,275.5,4.9,29.0,731.5,606.64,455.34
2017,4,28,10,30,743.0,197.0,4.9,29.0,829.0,701.04,526.38
2017,4,28,10,45,762.0,193.0,4.95,29.5,860.0,747.93,559.05
2017,4,28,11,0,781.0,189.0,5.0,30.0,891.0,793.08,590.1
2017,4,28,11,15,552.0,323.5,5.0,30.0,825.5,765.06,564.76
2017,4,28,11,30,323.0,458.0,5.0,30.0,760.0,715.75,524.21
2017,4,28,11,45,554.5,330.0,5.0,30.5,857.0,819.92,601.65
2017,4,28,12,0,786.0,202.0,5.0,31.0,954.0,925.37,675.12
2017,4,28,12,15,787.0,202.5,4.95,31.0,958.0,949.03,689.68
2017,4,28,12,30,788.0,203.0,4.9,31.0,962.0,969.77,702.8
2017,4,28,12,45,786.0,203.5,4.9,31.5,957.5,984.55,710.96
2017,4,28,13,0,784.0,204.0,4.9,32.0,953.0,996.1,717.09
2017,4,28,13,15,544.0,332.0,4.8,32.0,849.0,899.92,649.42
2017,4,28,13,30,304.0,460.0,4.7,32.0,745.0,785.92,565.91
2017,4,28,13,45,532.5,330.0,4.6,32.0,815.0,895.95,647.67
2017,4,28,14,0,761.0,200.0,4.5,32.0,885.0,994.36,716.02
2017,4,28,14,15,752.0,197.0,4.4,32.0,856.0,978.68,705.45
2017,4,28,14,30,743.0,194.0,4.3,32.0,827.0,959.86,693.71
2017,4,28,14,45,720.0,196.5,4.25,32.5,788.5,930.41,673.97
2017,4,28,15,0,697.0,199.0,4.2,33.0,750.0,898.65,652.82
2017,4,28,15,15,680.5,194.5,4.1,33.0,708.5,863.43,630.47
2017,4,28,15,30,664.0,190.0,4.0,33.0,667.0,826.19,606.71
2017,4,28,15,45,638.0,185.5,3.95,33.0,619.0,778.93,576.06
2017,4,28,16,0,612.0,181.0,3.9,33.0,571.0,730.78,543.92
2017,4,28,16,15,584.5,173.5,3.8,32.5,520.0,677.76,508.81
2017,4,28,16,30,557.0,166.0,3.7,32.0,469.0,620.57,470.11
2017,4,28,16,45,516.5,157.5,3.6,32.0,415.5,558.29,425.66
2017,4,28,17,0,476.0,149.0,3.5,32.0,362.0,498.08,381.78
2017,4,28,17,15,430.5,136.0,3.35,31.0,308.5,432.3,334.05
2017,4,28,17,30,385.0,123.0,3.2,30.0,255.0,370.01,287.37
2017,4,28,17,45,323.5,106.5,3.05,29.5,203.5,299.52,232.29
2017,4,28,18,0,262.0,90.0,2.9,29.0,152.0,228.15,175.2
2017,4,28,18,15,191.5,68.0,3.2,28.0,106.5,161.03,120.81
2017,4,28,18,30,121.0,46.0,3.5,27.0,61.0,101.53,71.92
2017,4,28,18,45,60.5,23.0,3.85,26.5,30.5,48.35,23.37
2017,4,28,19,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.85,24.5,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.35,22.5,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.45,22.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,5.55,21.5,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,5.25,21.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.05,21.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,4,29,6,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,29,6,15,30.0,25.0,4.7,22.0,28.5,21.65,8.96
2017,4,29,6,30,60.0,50.0,4.8,22.0,57.0,41.43,29.15
2017,4,29,6,45,120.0,78.5,4.9,22.5,103.0,62.89,48.28
2017,4,29,7,0,180.0,107.0,5.0,23.0,149.0,83.65,66.48
2017,4,29,7,15,90.0,109.0,5.25,23.5,130.0,86.72,69.16
2017,4,29,7,30,0.0,111.0,5.5,24.0,111.0,97.98,78.56
2017,4,29,7,45,49.5,149.5,5.8,24.5,172.0,128.63,97.59
2017,4,29,8,0,99.0,188.0,6.1,25.0,233.0,170.2,127.78
2017,4,29,8,15,111.0,215.0,6.2,25.5,271.0,198.48,149.19
2017,4,29,8,30,123.0,242.0,6.3,26.0,309.0,233.44,176.16
2017,4,29,8,45,206.0,261.0,6.45,26.5,386.5,286.5,215.57
2017,4,29,9,0,289.0,280.0,6.6,27.0,464.0,345.59,260.39
2017,4,29,9,15,411.5,271.0,6.55,27.5,555.0,409.84,309.28
2017,4,29,9,30,534.0,262.0,6.5,28.0,646.0,489.78,370.24
2017,4,29,9,45,548.0,271.5,6.5,28.5,686.0,538.7,407.52
2017,4,29,10,0,562.0,281.0,6.5,29.0,726.0,588.11,444.32
2017,4,29,10,15,416.5,348.5,6.35,29.0,686.5,585.02,440.37
2017,4,29,10,30,271.0,416.0,6.2,29.0,647.0,568.42,425.5
2017,4,29,10,45,235.0,437.5,6.1,29.5,643.0,577.93,430.5
2017,4,29,11,0,199.0,459.0,6.0,30.0,639.0,583.56,432.36
2017,4,29,11,15,199.5,471.0,5.85,30.0,654.5,607.33,448.71
2017,4,29,11,30,200.0,483.0,5.7,30.0,670.0,630.69,464.55
2017,4,29,11,45,164.0,488.5,5.55,30.5,643.5,615.04,451.05
2017,4,29,12,0,128.0,494.0,5.4,31.0,617.0,596.68,435.77
2017,4,29,12,15,119.0,493.5,5.2,31.0,608.5,595.53,434.23
2017,4,29,12,30,110.0,493.0,5.0,31.0,600.0,585.92,426.82
2017,4,29,12,45,125.5,494.5,4.85,31.5,615.5,616.13,447.04
2017,4,29,13,0,141.0,496.0,4.7,32.0,631.0,638.7,461.69
2017,4,29,13,15,143.5,489.5,4.55,32.0,625.5,639.67,462.2
2017,4,29,13,30,146.0,483.0,4.4,32.0,620.0,639.76,462.36
2017,4,29,13,45,265.0,443.0,4.3,32.5,685.0,732.56,528.63
2017,4,29,14,0,384.0,403.0,4.2,33.0,750.0,812.54,584.48
2017,4,29,14,15,316.0,412.0,4.0,32.5,691.0,754.3,544.28
2017,4,29,14,30,248.0,421.0,3.8,32.0,632.0,696.04,504.3
2017,4,29,14,45,284.5,393.0,3.65,32.0,625.5,700.27,509.19
2017,4,29,15,0,321.0,365.0,3.5,32.0,619.0,701.58,511.77
2017,4,29,15,15,265.5,354.0,3.35,32.0,557.0,632.89,463.84
2017,4,29,15,30,210.0,343.0,3.2,32.0,495.0,553.53,408.31
2017,4,29,15,45,292.5,301.5,3.05,32.0,497.5,587.36,435.46
2017,4,29,16,0,375.0,260.0,2.9,32.0,500.0,601.99,448.53
2017,4,29,16,15,235.5,250.0,2.8,31.5,396.5,467.12,351.24
2017,4,29,16,30,96.0,240.0,2.7,31.0,293.0,321.14,242.93
2017,4,29,16,45,236.5,201.0,2.6,30.5,312.0,396.0,303.5
2017,4,29,17,0,377.0,162.0,2.5,30.0,331.0,446.05,343.69
2017,4,29,17,15,313.5,155.0,2.9,29.0,282.5,371.73,289.13
2017,4,29,17,30,250.0,148.0,3.3,28.0,234.0,313.7,245.33
2017,4,29,17,45,203.5,125.5,3.7,27.5,187.0,252.46,197.35
2017,4,29,18,0,157.0,103.0,4.1,27.0,140.0,189.46,146.66
2017,4,29,18,15,108.5,76.0,4.95,25.5,98.5,131.95,99.91
2017,4,29,18,30,60.0,49.0,5.8,24.0,57.0,79.07,56.31
2017,4,29,18,45,30.0,26.0,6.65,23.0,30.0,39.81,19.84
2017,4,29,19,0,0.0,3.0,7.5,22.0,3.0,2.86,0.0
2017,4,29,19,15,0.0,1.5,7.4,21.0,1.5,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.3,20.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,7.25,19.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,7.2,18.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.95,17.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.15,16.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,4,30,5,45,7.5,4.5,5.55,11.0,4.5,0.0,0.0
2017,4,30,6,0,15.0,9.0,5.6,11.0,9.0,8.58,0.0
2017,4,30,6,15,121.5,29.5,5.65,11.0,44.5,24.24,12.15
2017,4,30,6,30,228.0,50.0,5.7,11.0,80.0,38.76,28.32
2017,4,30,6,45,351.0,61.5,5.8,11.5,133.0,46.47,35.92
2017,4,30,7,0,474.0,73.0,5.9,12.0,186.0,55.06,43.93
2017,4,30,7,15,539.0,82.0,6.0,12.0,243.0,59.08,47.66
2017,4,30,7,30,604.0,91.0,6.1,12.0,300.0,67.21,54.9
2017,4,30,7,45,672.5,91.0,6.2,12.5,362.0,112.16,65.38
2017,4,30,8,0,741.0,91.0,6.3,13.0,424.0,165.76,101.61
2017,4,30,8,15,772.0,95.5,6.4,13.5,482.0,228.06,153.81
2017,4,30,8,30,803.0,100.0,6.5,14.0,540.0,289.11,208.07
2017,4,30,8,45,839.5,98.0,6.65,15.0,598.0,349.38,261.93
2017,4,30,9,0,876.0,96.0,6.8,16.0,656.0,417.06,321.12
2017,4,30,9,15,893.5,98.5,6.85,16.5,707.0,478.9,375.16
2017,4,30,9,30,911.0,101.0,6.9,17.0,758.0,541.2,428.02
2017,4,30,9,45,930.0,100.5,6.95,18.0,805.5,601.82,477.16
2017,4,30,10,0,949.0,100.0,7.0,19.0,853.0,662.41,524.64
2017,4,30,10,15,958.5,101.5,6.95,19.5,891.5,718.29,567.83
2017,4,30,10,30,968.0,103.0,6.9,20.0,930.0,772.62,608.23
2017,4,30,10,45,975.5,104.0,6.85,20.5,961.0,823.21,643.09
2017,4,30,11,0,983.0,105.0,6.8,21.0,992.0,871.56,675.84
2017,4,30,11,15,986.5,106.0,6.7,21.5,1013.5,914.18,703.83
2017,4,30,11,30,990.0,107.0,6.6,22.0,1035.0,953.84,729.37
2017,4,30,11,45,985.0,112.0,6.5,22.5,1046.0,986.63,749.78
2017,4,30,12,0,980.0,117.0,6.4,23.0,1057.0,1015.72,767.46
2017,4,30,12,15,980.5,117.0,6.3,23.0,1061.0,1041.46,784.27
2017,4,30,12,30,981.0,117.0,6.2,23.0,1065.0,1063.61,798.59
2017,4,30,12,45,979.0,117.0,6.1,23.5,1059.5,1079.61,807.14
2017,4,30,13,0,977.0,117.0,6.0,24.0,1054.0,1091.75,813.12
2017,4,30,13,15,974.5,116.5,5.9,24.0,1040.5,1098.95,817.5
2017,4,30,13,30,972.0,116.0,5.8,24.0,1027.0,1102.17,819.34
2017,4,30,13,45,965.5,116.0,5.75,24.0,1004.0,1097.87,816.68
2017,4,30,14,0,959.0,116.0,5.7,24.0,981.0,1089.61,811.56
2017,4,30,14,15,952.5,114.5,5.55,24.0,951.0,1075.9,802.15
2017,4,30,14,30,946.0,113.0,5.4,24.0,921.0,1058.38,790.33
2017,4,30,14,45,935.0,112.5,5.3,24.5,883.0,1033.91,772.79
2017,4,30,15,0,924.0,112.0,5.2,25.0,845.0,1006.09,753.17
2017,4,30,15,15,912.0,109.5,5.05,25.0,800.5,972.01,730.55
2017,4,30,15,30,900.0,107.0,4.9,25.0,756.0,935.04,705.99
2017,4,30,15,45,884.0,104.5,4.75,25.0,706.0,891.93,677.15
2017,4,30,16,0,868.0,102.0,4.6,25.0,656.0,852.94,651.11
2017,4,30,16,15,847.0,98.5,4.35,24.5,601.5,800.33,616.18
2017,4,30,16,30,826.0,95.0,4.1,24.0,547.0,746.51,580.21
2017,4,30,16,45,795.5,91.0,3.85,24.0,489.0,684.48,536.55
2017,4,30,17,0,765.0,87.0,3.6,24.0,431.0,622.76,491.11
2017,4,30,17,15,724.5,81.5,3.05,23.0,372.0,556.37,441.17
2017,4,30,17,30,684.0,76.0,2.5,22.0,313.0,489.86,389.5
2017,4,30,17,45,619.0,69.5,1.95,21.0,254.0,412.26,327.36
2017,4,30,18,0,554.0,63.0,1.4,20.0,195.0,340.35,267.61
2017,4,30,18,15,457.5,52.0,1.3,19.5,141.5,257.11,197.96
2017,4,30,18,30,361.0,41.0,1.2,19.0,88.0,184.37,135.41
2017,4,30,18,45,205.5,25.5,1.15,18.5,49.5,99.72,57.71
2017,4,30,19,0,50.0,10.0,1.1,18.0,11.0,20.72,0.0
2017,4,30,19,15,25.0,5.0,1.05,18.0,5.5,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,1,5,45,31.5,5.5,3.3,10.5,6.0,0.0,0.0
2017,5,1,6,0,63.0,11.0,3.6,11.0,12.0,10.48,0.0
2017,5,1,6,15,217.5,26.0,3.75,11.5,51.5,20.93,10.22
2017,5,1,6,30,372.0,41.0,3.9,12.0,91.0,32.4,22.74
2017,5,1,6,45,468.0,51.0,4.05,13.0,144.5,38.55,28.72
2017,5,1,7,0,564.0,61.0,4.2,14.0,198.0,44.4,34.11
2017,5,1,7,15,623.5,68.5,4.35,15.0,256.0,47.78,37.06
2017,5,1,7,30,683.0,76.0,4.5,16.0,314.0,56.93,44.94
2017,5,1,7,45,723.0,81.0,4.65,17.5,372.5,108.88,59.22
2017,5,1,8,0,763.0,86.0,4.8,19.0,431.0,170.05,101.66
2017,5,1,8,15,791.0,90.5,5.0,19.5,488.0,228.44,149.64
2017,5,1,8,30,819.0,95.0,5.2,20.0,545.0,289.83,203.03
2017,5,1,8,45,840.0,98.0,5.45,21.0,599.0,350.4,256.14
2017,5,1,9,0,861.0,101.0,5.7,22.0,653.0,412.52,309.64
2017,5,1,9,15,876.0,104.0,5.65,22.5,702.0,476.75,363.64
2017,5,1,9,30,891.0,107.0,5.6,23.0,751.0,537.24,413.15
2017,5,1,9,45,902.5,109.0,5.6,24.0,794.5,594.87,458.13
2017,5,1,10,0,914.0,111.0,5.6,25.0,838.0,651.76,500.91
2017,5,1,10,15,922.5,113.0,5.55,25.5,874.5,705.69,540.93
2017,5,1,10,30,931.0,115.0,5.5,26.0,911.0,758.08,578.64
2017,5,1,10,45,936.5,116.5,5.5,26.5,940.0,805.99,610.48
2017,5,1,11,0,942.0,118.0,5.5,27.0,969.0,851.63,640.23
2017,5,1,11,15,945.5,119.0,5.4,27.5,990.5,892.67,665.9
2017,5,1,11,30,949.0,120.0,5.3,28.0,1012.0,930.9,689.26
2017,5,1,11,45,954.5,118.5,5.25,28.5,1025.5,965.59,710.26
2017,5,1,12,0,960.0,117.0,5.2,29.0,1039.0,997.23,729.03
2017,5,1,12,15,960.5,117.0,5.15,29.0,1043.0,1022.41,744.93
2017,5,1,12,30,961.0,117.0,5.1,29.0,1047.0,1044.08,758.55
2017,5,1,12,45,959.5,117.0,5.05,29.5,1042.0,1060.18,767.0
2017,5,1,13,0,958.0,117.0,5.0,30.0,1037.0,1072.52,773.07
2017,5,1,13,15,955.0,116.5,4.9,30.0,1023.5,1079.02,776.62
2017,5,1,13,30,952.0,116.0,4.8,30.0,1010.0,1081.61,777.79
2017,5,1,13,45,946.5,115.5,4.7,30.5,988.0,1077.76,773.35
2017,5,1,14,0,941.0,115.0,4.6,31.0,966.0,1070.02,767.03
2017,5,1,14,15,934.5,113.5,4.5,31.0,936.0,1056.41,758.64
2017,5,1,14,30,928.0,112.0,4.4,31.0,906.0,1039.08,748.01
2017,5,1,14,45,917.0,111.5,4.3,31.0,868.5,1014.87,733.04
2017,5,1,15,0,906.0,111.0,4.2,31.0,831.0,987.39,716.05
2017,5,1,15,15,894.0,108.5,4.1,30.5,787.5,953.73,696.45
2017,5,1,15,30,882.0,106.0,4.0,30.0,744.0,917.24,674.88
2017,5,1,15,45,863.5,104.0,3.9,30.0,694.0,873.08,646.65
2017,5,1,16,0,845.0,102.0,3.8,30.0,644.0,833.26,621.22
2017,5,1,16,15,824.0,98.5,3.6,29.5,590.5,781.54,588.07
2017,5,1,16,30,803.0,95.0,3.4,29.0,537.0,728.69,553.69
2017,5,1,16,45,771.5,91.5,3.25,29.0,479.5,667.55,511.93
2017,5,1,17,0,740.0,88.0,3.1,29.0,422.0,606.88,468.34
2017,5,1,17,15,700.0,82.5,2.7,28.0,364.0,542.09,420.99
2017,5,1,17,30,660.0,77.0,2.3,27.0,306.0,477.16,371.91
2017,5,1,17,45,599.0,69.5,1.95,26.0,249.0,401.78,313.21
2017,5,1,18,0,538.0,62.0,1.6,25.0,192.0,331.76,256.53
2017,5,1,18,15,444.5,51.5,1.65,24.0,140.0,251.25,190.7
2017,5,1,18,30,351.0,41.0,1.7,23.0,88.0,180.89,131.3
2017,5,1,18,45,205.5,25.5,1.75,22.0,50.0,100.16,58.74
2017,5,1,19,0,60.0,10.0,1.8,21.0,12.0,22.96,0.0
2017,5,1,19,15,30.0,5.0,1.95,20.5,6.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,2,5,45,30.5,6.0,1.6,14.5,6.5,0.0,0.0
2017,5,2,6,0,61.0,12.0,1.7,15.0,13.0,11.44,0.0
2017,5,2,6,15,203.0,27.5,1.95,15.5,51.5,21.54,10.88
2017,5,2,6,30,345.0,43.0,2.2,16.0,90.0,34.1,23.87
2017,5,2,6,45,434.0,54.5,2.45,17.0,141.5,41.5,30.84
2017,5,2,7,0,523.0,66.0,2.7,18.0,193.0,48.48,37.13
2017,5,2,7,15,581.5,73.5,2.95,18.5,249.5,51.6,39.88
2017,5,2,7,30,640.0,81.0,3.2,19.0,306.0,61.33,41.05
2017,5,2,7,45,679.5,87.5,3.45,20.0,363.0,111.75,62.26
2017,5,2,8,0,719.0,94.0,3.7,21.0,420.0,167.07,100.17
2017,5,2,8,15,747.5,98.5,3.75,21.5,476.0,223.27,145.79
2017,5,2,8,30,776.0,103.0,3.8,22.0,532.0,286.44,199.52
2017,5,2,8,45,794.5,108.0,3.85,23.0,584.0,345.32,250.04
2017,5,2,9,0,813.0,113.0,3.9,24.0,636.0,405.54,300.58
2017,5,2,9,15,828.5,116.0,3.95,24.5,684.0,463.77,348.8
2017,5,2,9,30,844.0,119.0,4.0,25.0,732.0,522.42,395.82
2017,5,2,9,45,851.5,124.5,4.05,26.0,773.0,579.08,438.95
2017,5,2,10,0,859.0,130.0,4.1,27.0,814.0,634.8,479.78
2017,5,2,10,15,868.0,132.0,4.15,27.5,850.0,687.45,518.1
2017,5,2,10,30,877.0,134.0,4.2,28.0,886.0,737.67,553.68
2017,5,2,10,45,879.0,138.5,4.3,29.0,913.5,783.31,583.21
2017,5,2,11,0,881.0,143.0,4.4,30.0,941.0,826.57,609.85
2017,5,2,11,15,885.5,144.0,4.4,30.0,961.5,866.19,635.8
2017,5,2,11,30,890.0,145.0,4.4,30.0,982.0,903.28,659.89
2017,5,2,11,45,896.0,143.0,4.45,30.5,995.5,936.24,680.01
2017,5,2,12,0,902.0,141.0,4.5,31.0,1009.0,966.41,698.2
2017,5,2,12,15,902.5,141.5,4.5,31.0,1013.0,990.81,713.75
2017,5,2,12,30,903.0,142.0,4.5,31.0,1017.0,1011.95,727.25
2017,5,2,12,45,900.0,142.5,4.55,31.5,1011.5,1026.32,735.24
2017,5,2,13,0,897.0,143.0,4.6,32.0,1006.0,1037.14,741.07
2017,5,2,13,15,653.0,278.0,4.6,32.0,902.0,954.0,686.61
2017,5,2,13,30,409.0,413.0,4.6,32.0,798.0,841.36,605.55
2017,5,2,13,45,643.0,277.5,4.7,32.5,866.5,953.29,687.2
2017,5,2,14,0,877.0,142.0,4.8,33.0,935.0,1033.09,739.25
2017,5,2,14,15,684.0,241.0,4.8,32.5,847.5,955.01,690.29
2017,5,2,14,30,491.0,340.0,4.8,32.0,760.0,858.89,623.77
2017,5,2,14,45,664.5,238.0,4.85,32.0,781.5,918.06,670.68
2017,5,2,15,0,838.0,136.0,4.9,32.0,803.0,957.33,698.07
2017,5,2,15,15,824.5,133.0,4.9,32.0,760.0,923.22,676.54
2017,5,2,15,30,811.0,130.0,4.9,32.0,717.0,886.53,653.64
2017,5,2,15,45,795.5,125.5,4.95,32.0,669.5,844.13,626.97
2017,5,2,16,0,780.0,121.0,5.0,32.0,622.0,799.78,598.67
2017,5,2,16,15,757.0,117.0,5.0,31.5,569.5,748.32,565.92
2017,5,2,16,30,734.0,113.0,5.0,31.0,517.0,699.23,534.26
2017,5,2,16,45,706.0,107.0,5.0,30.5,462.5,640.74,494.45
2017,5,2,17,0,678.0,101.0,5.0,30.0,408.0,582.64,452.96
2017,5,2,17,15,636.0,94.0,4.75,29.0,351.5,515.5,403.5
2017,5,2,17,30,594.0,87.0,4.5,28.0,295.0,450.87,354.3
2017,5,2,17,45,535.0,78.0,4.25,27.5,240.0,378.25,296.63
2017,5,2,18,0,476.0,69.0,4.0,27.0,185.0,310.81,241.28
2017,5,2,18,15,385.5,57.0,3.8,26.0,134.5,233.27,177.22
2017,5,2,18,30,295.0,45.0,3.6,25.0,84.0,164.94,119.62
2017,5,2,18,45,169.0,28.0,3.45,24.0,48.0,92.09,54.88
2017,5,2,19,0,43.0,11.0,3.3,23.0,12.0,20.12,0.0
2017,5,2,19,15,21.5,5.5,3.3,22.5,6.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,45,5.5,4.0,3.1,20.5,4.0,0.0,0.0
2017,5,3,6,0,11.0,8.0,3.2,21.0,8.0,7.63,0.0
2017,5,3,6,15,74.5,31.5,3.35,21.5,41.0,25.81,14.09
2017,5,3,6,30,138.0,55.0,3.5,22.0,74.0,43.86,31.49
2017,5,3,6,45,69.0,64.5,3.7,22.5,74.0,53.66,40.53
2017,5,3,7,0,0.0,74.0,3.9,23.0,74.0,66.39,51.75
2017,5,3,7,15,2.0,96.5,4.05,23.5,97.0,85.46,68.07
2017,5,3,7,30,4.0,119.0,4.2,24.0,120.0,104.55,80.12
2017,5,3,7,45,54.5,156.0,4.35,24.5,180.5,134.39,101.78
2017,5,3,8,0,105.0,193.0,4.5,25.0,241.0,175.63,131.48
2017,5,3,8,15,81.5,212.5,4.5,25.5,253.0,196.35,148.23
2017,5,3,8,30,58.0,232.0,4.5,26.0,265.0,214.15,162.56
2017,5,3,8,45,102.5,265.5,4.5,26.5,329.5,261.88,197.96
2017,5,3,9,0,147.0,299.0,4.5,27.0,394.0,311.39,234.77
2017,5,3,9,15,76.0,238.0,4.45,27.5,287.5,245.89,185.56
2017,5,3,9,30,5.0,177.0,4.4,28.0,181.0,165.63,123.83
2017,5,3,9,45,170.0,270.0,4.35,28.5,406.0,335.58,253.27
2017,5,3,10,0,335.0,363.0,4.3,29.0,631.0,524.45,391.49
2017,5,3,10,15,522.5,288.5,4.2,29.0,727.5,601.68,449.44
2017,5,3,10,30,710.0,214.0,4.1,29.0,824.0,694.13,518.12
2017,5,3,10,45,390.0,322.5,4.0,29.5,659.5,590.05,438.08
