Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,12,15,935.0,126.0,2.05,30.0,1040.0,1002.05,704.49
2017,5,13,12,30,936.0,126.0,2.0,30.0,1044.0,1023.23,716.69
2017,5,13,12,45,936.5,125.0,2.0,30.5,1040.0,1039.58,725.12
2017,5,13,13,0,937.0,124.0,2.0,31.0,1036.0,1052.39,731.48
2017,5,13,13,15,934.5,123.5,2.0,31.0,1023.0,1059.05,735.69
2017,5,13,13,30,932.0,123.0,2.0,31.0,1010.0,1061.93,737.81
2017,5,13,13,45,929.0,121.0,2.05,31.5,989.0,1059.01,735.72
2017,5,13,14,0,926.0,119.0,2.1,32.0,968.0,1052.28,731.48
2017,5,13,14,15,919.5,117.5,2.1,32.0,939.0,1038.84,724.17
2017,5,13,14,30,913.0,116.0,2.1,32.0,910.0,1021.79,714.81
2017,5,13,14,45,895.5,119.5,2.15,32.0,871.5,995.94,700.65
2017,5,13,15,0,878.0,123.0,2.2,32.0,833.0,967.24,684.71
2017,5,13,15,15,866.0,120.5,2.25,31.5,790.5,934.61,667.55
2017,5,13,15,30,854.0,118.0,2.3,31.0,748.0,906.23,652.92
2017,5,13,15,45,840.5,114.0,2.4,31.0,700.5,865.15,628.88
2017,5,13,16,0,827.0,110.0,2.5,31.0,653.0,821.91,603.07
2017,5,13,16,15,806.5,106.5,2.55,30.5,601.0,771.76,572.95
2017,5,13,16,30,786.0,103.0,2.6,30.0,549.0,720.51,541.38
2017,5,13,16,45,760.5,98.0,2.7,30.0,494.0,663.26,503.96
2017,5,13,17,0,735.0,93.0,2.8,30.0,439.0,608.26,465.48
2017,5,13,17,15,697.5,87.0,2.6,29.0,382.0,542.9,418.84
2017,5,13,17,30,660.0,81.0,2.4,28.0,325.0,479.48,371.95
2017,5,13,17,45,607.0,73.5,2.25,27.5,269.0,408.75,317.16
2017,5,13,18,0,554.0,66.0,2.1,27.0,213.0,342.43,263.84
2017,5,13,18,15,472.5,56.5,2.05,25.5,160.5,267.28,203.11
2017,5,13,18,30,391.0,47.0,2.0,24.0,108.0,200.63,147.42
2017,5,13,18,45,263.5,32.5,2.0,23.0,66.5,124.92,84.11
2017,5,13,19,0,136.0,18.0,2.0,22.0,25.0,56.71,0.0
2017,5,13,19,15,68.0,9.0,2.05,21.5,12.5,20.23,0.0
2017,5,13,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,5,45,56.5,10.5,1.2,15.5,13.5,10.01,0.0
2017,5,14,6,0,113.0,21.0,1.3,16.0,27.0,16.54,1.4
2017,5,14,6,15,226.0,37.0,1.4,16.5,68.0,28.69,18.64
2017,5,14,6,30,339.0,53.0,1.5,17.0,109.0,40.31,29.57
2017,5,14,6,45,419.5,64.5,1.6,18.0,160.0,48.7,37.22
2017,5,14,7,0,500.0,76.0,1.7,19.0,211.0,55.31,43.03
2017,5,14,7,15,554.0,84.0,2.15,20.0,266.0,58.49,45.61
2017,5,14,7,30,608.0,92.0,2.6,21.0,321.0,77.74,48.65
2017,5,14,7,45,649.5,97.5,3.1,22.5,377.5,125.33,71.8
2017,5,14,8,0,691.0,103.0,3.6,24.0,434.0,177.99,108.69
2017,5,14,8,15,719.0,108.0,3.65,24.5,488.0,232.27,152.74
2017,5,14,8,30,747.0,113.0,3.7,25.0,542.0,289.52,201.08
2017,5,14,8,45,768.5,117.0,3.75,26.0,593.5,350.42,252.03
2017,5,14,9,0,790.0,121.0,3.8,27.0,645.0,408.66,299.93
2017,5,14,9,15,806.0,124.5,3.75,27.5,691.5,465.44,345.93
2017,5,14,9,30,822.0,128.0,3.7,28.0,738.0,522.73,390.81
2017,5,14,9,45,834.5,130.0,3.65,28.5,780.0,577.0,432.04
2017,5,14,10,0,847.0,132.0,3.6,29.0,822.0,630.85,471.6
2017,5,14,10,15,856.0,134.0,3.55,29.5,856.5,682.23,508.12
2017,5,14,10,30,865.0,136.0,3.5,30.0,891.0,731.02,541.79
2017,5,14,10,45,871.5,137.5,3.5,30.5,919.0,775.95,571.2
2017,5,14,11,0,878.0,139.0,3.5,31.0,947.0,818.9,598.04
2017,5,14,11,15,882.0,140.0,3.45,31.0,967.0,857.16,622.42
2017,5,14,11,30,886.0,141.0,3.4,31.0,987.0,892.88,644.95
2017,5,14,11,45,886.5,143.0,3.35,31.5,998.5,923.73,662.81
2017,5,14,12,0,887.0,145.0,3.3,32.0,1010.0,951.61,678.61
2017,5,14,12,15,888.0,145.5,3.25,32.0,1014.0,975.55,693.19
2017,5,14,12,30,889.0,146.0,3.2,32.0,1018.0,996.42,705.84
2017,5,14,12,45,887.0,146.0,3.15,32.5,1013.0,1010.73,712.94
2017,5,14,13,0,885.0,146.0,3.1,33.0,1008.0,1021.67,718.01
2017,5,14,13,15,882.5,145.0,3.05,33.0,995.0,1027.68,721.56
2017,5,14,13,30,880.0,144.0,3.0,33.0,982.0,1030.1,723.03
2017,5,14,13,45,874.5,143.0,3.0,33.0,961.0,1025.93,720.96
2017,5,14,14,0,869.0,142.0,3.0,33.0,940.0,1018.19,716.84
2017,5,14,14,15,862.5,140.5,3.0,33.0,911.5,1005.46,709.72
2017,5,14,14,30,856.0,139.0,3.0,33.0,883.0,989.32,700.6
2017,5,14,14,45,850.0,134.5,3.0,33.0,848.5,967.29,687.82
2017,5,14,15,0,844.0,130.0,3.0,33.0,814.0,949.79,678.04
2017,5,14,15,15,832.0,127.5,3.0,33.0,772.5,917.75,658.89
2017,5,14,15,30,820.0,125.0,3.0,33.0,731.0,883.09,638.05
2017,5,14,15,45,805.5,121.0,3.05,33.0,684.0,842.25,613.29
2017,5,14,16,0,791.0,117.0,3.1,33.0,637.0,799.4,586.92
2017,5,14,16,15,770.0,113.0,3.1,32.5,586.0,749.67,556.36
2017,5,14,16,30,749.0,109.0,3.1,32.0,535.0,698.97,524.54
2017,5,14,16,45,723.5,103.5,3.1,31.5,481.5,645.3,489.48
2017,5,14,17,0,698.0,98.0,3.1,31.0,428.0,589.24,450.62
2017,5,14,17,15,660.0,92.0,2.85,30.5,372.5,525.36,404.02
2017,5,14,17,30,622.0,86.0,2.6,30.0,317.0,463.55,357.55
2017,5,14,17,45,571.0,78.0,2.4,29.5,262.5,395.26,304.8
2017,5,14,18,0,520.0,70.0,2.2,29.0,208.0,331.21,253.54
2017,5,14,18,15,440.5,59.5,2.05,28.0,157.0,257.63,194.08
2017,5,14,18,30,361.0,49.0,1.9,27.0,106.0,192.35,139.89
2017,5,14,18,45,242.0,34.0,1.75,26.0,65.5,119.08,79.53
2017,5,14,19,0,123.0,19.0,1.6,25.0,25.0,55.19,4.13
2017,5,14,19,15,61.5,9.5,1.7,24.5,12.5,19.61,0.0
2017,5,14,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,5,45,0.0,6.0,2.05,17.5,6.0,5.72,0.0
2017,5,15,6,0,0.0,12.0,2.3,18.0,12.0,11.12,0.0
2017,5,15,6,15,0.0,28.5,2.6,18.5,28.5,26.44,16.61
2017,5,15,6,30,0.0,45.0,2.9,19.0,45.0,41.16,30.04
2017,5,15,6,45,0.0,66.0,3.2,20.0,66.0,59.33,46.12
2017,5,15,7,0,0.0,87.0,3.5,21.0,87.0,77.28,61.68
2017,5,15,7,15,3.5,107.5,3.55,21.5,109.0,94.67,76.5
2017,5,15,7,30,7.0,128.0,3.6,22.0,131.0,112.57,87.09
2017,5,15,7,45,79.5,166.5,3.7,23.0,204.5,145.81,110.24
2017,5,15,8,0,152.0,205.0,3.8,24.0,278.0,188.0,139.44
2017,5,15,8,15,208.0,225.5,3.85,24.5,338.5,228.81,169.12
2017,5,15,8,30,264.0,246.0,3.9,25.0,399.0,271.28,200.97
2017,5,15,8,45,311.0,261.0,3.95,25.5,456.5,318.44,237.23
2017,5,15,9,0,358.0,276.0,4.0,26.0,514.0,370.81,277.48
2017,5,15,9,15,591.5,198.5,4.0,26.5,625.0,430.55,322.63
2017,5,15,9,30,825.0,121.0,4.0,27.0,736.0,518.08,389.73
2017,5,15,9,45,835.5,124.0,4.05,27.5,776.5,572.18,431.26
2017,5,15,10,0,846.0,127.0,4.1,28.0,817.0,627.1,472.17
2017,5,15,10,15,854.5,129.0,4.1,28.5,851.0,676.75,508.08
2017,5,15,10,30,863.0,131.0,4.1,29.0,885.0,725.02,542.02
2017,5,15,10,45,869.0,132.5,4.1,29.5,912.5,769.4,571.37
2017,5,15,11,0,875.0,134.0,4.1,30.0,940.0,811.77,598.25
2017,5,15,11,15,878.5,135.0,4.1,30.5,959.5,849.42,621.62
2017,5,15,11,30,882.0,136.0,4.1,31.0,979.0,884.51,643.06
2017,5,15,11,45,894.0,129.5,4.1,31.5,993.5,917.58,662.99
2017,5,15,12,0,906.0,123.0,4.1,32.0,1008.0,948.16,681.13
2017,5,15,12,15,906.5,123.5,4.1,32.0,1011.0,971.86,696.13
2017,5,15,12,30,907.0,124.0,4.1,32.0,1014.0,992.38,709.16
2017,5,15,12,45,667.0,279.0,4.1,32.5,932.0,939.73,672.93
2017,5,15,13,0,427.0,434.0,4.1,33.0,850.0,866.73,616.57
2017,5,15,13,15,663.0,277.5,4.1,33.0,914.0,955.85,683.4
2017,5,15,13,30,899.0,121.0,4.1,33.0,978.0,1025.72,728.68
2017,5,15,13,45,665.5,255.5,4.15,33.5,882.5,946.12,676.41
2017,5,15,14,0,432.0,390.0,4.2,34.0,787.0,847.99,604.82
2017,5,15,14,15,473.5,365.5,4.25,34.0,788.5,863.81,618.0
2017,5,15,14,30,515.0,341.0,4.3,34.0,790.0,876.25,628.36
2017,5,15,14,45,649.0,248.0,4.35,34.0,790.0,905.91,653.49
2017,5,15,15,0,783.0,155.0,4.4,34.0,790.0,918.55,663.58
2017,5,15,15,15,769.5,152.0,4.45,33.5,749.5,886.1,644.89
2017,5,15,15,30,756.0,149.0,4.5,33.0,709.0,851.28,624.7
2017,5,15,15,45,695.5,163.5,4.6,33.0,652.5,797.02,589.91
2017,5,15,16,0,635.0,178.0,4.7,33.0,596.0,739.42,551.83
2017,5,15,16,15,583.0,176.0,4.75,32.5,536.5,672.62,506.88
2017,5,15,16,30,531.0,174.0,4.8,32.0,477.0,603.58,459.24
2017,5,15,16,45,569.5,147.5,4.85,32.0,443.0,584.0,446.98
2017,5,15,17,0,608.0,121.0,4.9,32.0,409.0,554.84,427.01
2017,5,15,17,15,568.0,113.0,4.85,31.5,355.5,491.67,380.51
2017,5,15,17,30,528.0,105.0,4.8,31.0,302.0,430.87,334.51
2017,5,15,17,45,470.0,95.0,4.75,30.5,248.5,358.41,278.17
2017,5,15,18,0,412.0,85.0,4.7,30.0,195.0,295.23,227.38
2017,5,15,18,15,337.0,71.0,4.65,29.0,147.0,226.46,171.51
2017,5,15,18,30,262.0,57.0,4.6,28.0,99.0,165.89,121.31
2017,5,15,18,45,164.5,38.0,4.55,27.5,60.5,101.68,68.31
2017,5,15,19,0,67.0,19.0,4.5,27.0,22.0,39.11,4.4
2017,5,15,19,15,33.5,9.5,4.6,26.5,11.0,14.82,0.0
2017,5,15,19,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,5.15,23.5,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.05,22.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.4,20.5,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,5,45,0.0,9.0,4.0,20.5,9.0,8.58,0.0
2017,5,16,6,0,0.0,18.0,4.1,21.0,18.0,16.71,3.03
2017,5,16,6,15,59.0,44.5,4.3,21.0,54.5,37.16,25.36
2017,5,16,6,30,118.0,71.0,4.5,21.0,91.0,57.4,43.68
2017,5,16,6,45,59.0,40.5,4.75,21.5,50.5,35.62,25.33
2017,5,16,7,0,0.0,10.0,5.0,22.0,10.0,9.26,2.43
2017,5,16,7,15,93.5,81.0,5.15,22.5,116.5,67.58,52.99
2017,5,16,7,30,187.0,152.0,5.3,23.0,223.0,123.52,92.54
2017,5,16,7,45,93.5,122.0,5.45,23.5,157.5,109.68,80.46
2017,5,16,8,0,0.0,92.0,5.6,24.0,92.0,85.28,63.93
2017,5,16,8,15,0.0,95.5,5.7,24.5,95.5,88.67,66.29
2017,5,16,8,30,0.0,99.0,5.8,25.0,99.0,92.0,68.57
2017,5,16,8,45,0.0,109.0,5.9,25.5,109.0,101.16,75.48
2017,5,16,9,0,0.0,119.0,6.0,26.0,119.0,110.35,82.34
2017,5,16,9,15,2.0,145.5,6.0,26.5,147.0,135.35,101.52
2017,5,16,9,30,4.0,172.0,6.0,27.0,175.0,160.64,120.7
2017,5,16,9,45,4.5,171.0,6.05,27.5,175.0,160.61,120.17
2017,5,16,10,0,5.0,170.0,6.1,28.0,175.0,160.55,119.68
2017,5,16,10,15,5.5,171.5,6.1,28.0,177.0,162.77,121.2
2017,5,16,10,30,6.0,173.0,6.1,28.0,179.0,165.01,122.76
2017,5,16,10,45,7.5,177.5,6.15,28.5,185.0,170.79,126.83
2017,5,16,11,0,9.0,182.0,6.2,29.0,191.0,176.69,130.99
2017,5,16,11,15,8.5,175.5,6.2,29.0,184.0,170.83,126.42
2017,5,16,11,30,8.0,169.0,6.2,29.0,177.0,164.87,121.8
2017,5,16,11,45,8.0,171.5,6.2,29.5,179.5,167.68,123.63
2017,5,16,12,0,8.0,174.0,6.2,30.0,182.0,170.47,125.45
2017,5,16,12,15,8.5,178.5,6.2,30.0,187.0,175.59,129.32
2017,5,16,12,30,9.0,183.0,6.2,30.0,192.0,180.7,133.19
2017,5,16,12,45,53.5,336.5,6.25,30.0,389.0,377.51,281.05
2017,5,16,13,0,98.0,490.0,6.3,30.0,586.0,576.12,424.61
2017,5,16,13,15,108.5,473.5,6.35,30.0,578.5,573.51,423.02
2017,5,16,13,30,119.0,457.0,6.4,30.0,571.0,580.17,428.57
2017,5,16,13,45,67.0,368.5,6.45,30.0,432.5,430.29,319.98
2017,5,16,14,0,15.0,280.0,6.5,30.0,294.0,281.52,209.22
2017,5,16,14,15,17.5,294.5,6.55,30.0,310.5,298.51,222.42
2017,5,16,14,30,20.0,309.0,6.6,30.0,327.0,315.61,235.51
2017,5,16,14,45,36.5,334.0,6.65,30.0,364.5,368.62,275.77
2017,5,16,15,0,53.0,359.0,6.7,30.0,402.0,411.33,308.22
2017,5,16,15,15,34.0,303.5,6.7,29.5,330.5,335.62,252.62
2017,5,16,15,30,15.0,248.0,6.7,29.0,259.0,251.39,189.61
2017,5,16,15,45,7.5,199.5,6.75,29.0,205.0,196.69,148.11
2017,5,16,16,0,0.0,151.0,6.8,29.0,151.0,142.75,106.58
2017,5,16,16,15,0.0,97.5,6.75,28.5,97.5,91.01,66.59
2017,5,16,16,30,0.0,44.0,6.7,28.0,44.0,40.92,27.14
2017,5,16,16,45,0.0,30.5,6.65,28.0,30.5,28.34,17.17
2017,5,16,17,0,0.0,17.0,6.6,28.0,17.0,15.78,7.11
2017,5,16,17,15,0.0,14.5,6.5,27.5,14.5,13.45,5.28
2017,5,16,17,30,0.0,12.0,6.4,27.0,12.0,11.12,3.44
2017,5,16,17,45,145.5,59.5,6.3,26.5,98.5,142.28,111.48
2017,5,16,18,0,291.0,107.0,6.2,26.0,185.0,257.65,202.55
2017,5,16,18,15,224.0,87.0,6.05,25.5,138.5,193.16,148.86
2017,5,16,18,30,157.0,67.0,5.9,25.0,92.0,136.03,101.11
2017,5,16,18,45,91.0,42.5,5.75,24.5,56.0,80.83,55.13
2017,5,16,19,0,25.0,18.0,5.6,24.0,20.0,25.64,3.04
2017,5,16,19,15,12.5,9.0,5.6,23.5,10.0,10.73,0.0
2017,5,16,19,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.6,22.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.65,22.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.65,21.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.45,21.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.35,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,9.0,0.6,20.5,9.0,8.58,0.0
2017,5,17,6,0,0.0,18.0,0.6,21.0,18.0,16.71,3.72
2017,5,17,6,15,50.5,44.5,0.55,21.0,53.5,37.22,25.55
2017,5,17,6,30,101.0,71.0,0.5,21.0,89.0,57.45,43.79
2017,5,17,6,45,50.5,56.0,0.5,21.5,65.0,47.83,35.94
2017,5,17,7,0,0.0,41.0,0.5,22.0,41.0,38.07,27.59
2017,5,17,7,15,0.0,26.5,0.6,22.5,26.5,24.58,15.81
2017,5,17,7,30,0.0,12.0,0.7,23.0,12.0,11.12,3.61
2017,5,17,7,45,0.0,24.5,0.8,23.5,24.5,22.74,13.18
2017,5,17,8,0,0.0,37.0,0.9,24.0,37.0,34.38,22.6
2017,5,17,8,15,0.0,90.0,1.0,24.5,90.0,83.77,62.28
2017,5,17,8,30,0.0,143.0,1.1,25.0,143.0,130.83,99.02
2017,5,17,8,45,23.5,211.0,1.25,25.5,226.5,197.92,149.81
2017,5,17,9,0,47.0,279.0,1.4,26.0,310.0,261.59,196.98
2017,5,17,9,15,41.5,291.5,1.45,26.5,320.5,275.19,206.34
2017,5,17,9,30,36.0,304.0,1.5,27.0,331.0,288.05,215.17
2017,5,17,9,45,27.5,295.5,1.6,27.5,317.0,280.63,209.02
2017,5,17,10,0,19.0,287.0,1.7,28.0,303.0,274.36,203.74
2017,5,17,10,15,28.5,327.5,1.7,28.5,352.5,316.45,233.92
2017,5,17,10,30,38.0,368.0,1.7,29.0,402.0,362.66,266.37
2017,5,17,10,45,131.5,416.5,1.75,29.5,537.5,479.39,349.84
2017,5,17,11,0,225.0,465.0,1.8,30.0,673.0,605.28,436.35
2017,5,17,11,15,541.5,309.0,1.75,30.5,823.0,737.7,530.91
2017,5,17,11,30,858.0,153.0,1.7,31.0,973.0,878.28,623.48
2017,5,17,11,45,859.0,155.0,1.65,31.5,985.0,908.64,638.99
2017,5,17,12,0,860.0,157.0,1.6,32.0,997.0,936.17,653.64
2017,5,17,12,15,861.0,157.5,1.55,32.0,1001.0,959.46,666.89
2017,5,17,12,30,862.0,158.0,1.5,32.0,1005.0,979.83,678.35
2017,5,17,12,45,866.0,154.0,1.5,32.5,1002.0,995.91,686.55
2017,5,17,13,0,870.0,150.0,1.5,33.0,999.0,1008.8,692.9
2017,5,17,13,15,867.0,149.5,1.55,33.0,986.5,1014.72,697.33
2017,5,17,13,30,864.0,149.0,1.6,33.0,974.0,1017.14,699.84
2017,5,17,13,45,862.5,145.5,1.7,33.0,954.0,1014.59,700.19
2017,5,17,14,0,861.0,142.0,1.8,33.0,934.0,1008.45,698.46
2017,5,17,14,15,853.5,140.5,1.85,33.0,905.5,994.84,691.64
2017,5,17,14,30,846.0,139.0,1.9,33.0,877.0,977.9,682.88
2017,5,17,14,45,835.0,137.5,2.0,33.0,841.5,962.57,675.73
2017,5,17,15,0,824.0,136.0,2.1,33.0,806.0,935.91,661.41
2017,5,17,15,15,810.5,133.0,2.2,33.0,764.5,902.54,642.75
2017,5,17,15,30,797.0,130.0,2.3,33.0,723.0,866.71,622.29
2017,5,17,15,45,776.5,128.5,2.45,33.0,675.5,824.24,597.51
2017,5,17,16,0,756.0,127.0,2.6,33.0,628.0,780.24,571.2
2017,5,17,16,15,733.5,123.0,2.75,32.5,577.0,733.74,543.72
2017,5,17,16,30,711.0,119.0,2.9,32.0,526.0,683.5,512.85
2017,5,17,16,45,522.0,150.5,3.05,31.5,433.5,548.44,416.97
2017,5,17,17,0,333.0,182.0,3.2,31.0,341.0,424.19,325.2
2017,5,17,17,15,312.5,162.5,3.35,30.5,296.5,374.98,289.74
2017,5,17,17,30,292.0,143.0,3.5,30.0,252.0,327.0,253.78
2017,5,17,17,45,362.0,113.0,3.65,29.5,226.5,322.92,250.87
2017,5,17,18,0,432.0,83.0,3.8,29.0,201.0,302.05,233.15
2017,5,17,18,15,354.5,70.5,3.8,28.0,152.5,232.85,176.87
2017,5,17,18,30,277.0,58.0,3.8,27.0,104.0,172.1,126.48
2017,5,17,18,45,165.5,40.0,3.85,26.5,64.5,104.1,70.84
2017,5,17,19,0,54.0,22.0,3.9,26.0,25.0,40.15,9.87
2017,5,17,19,15,27.0,11.0,3.95,25.5,12.5,15.15,0.0
2017,5,17,19,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.15,23.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,45,27.0,12.0,3.35,22.5,13.5,11.44,0.0
2017,5,18,6,0,54.0,24.0,3.4,23.0,27.0,20.76,6.53
2017,5,18,6,15,136.0,45.5,3.55,23.0,66.0,36.69,24.87
2017,5,18,6,30,218.0,67.0,3.7,23.0,105.0,52.95,39.59
2017,5,18,6,45,279.5,85.5,3.9,23.5,152.0,66.49,51.6
2017,5,18,7,0,341.0,104.0,4.1,24.0,199.0,75.62,59.51
2017,5,18,7,15,170.5,98.5,4.3,24.5,146.0,74.82,58.68
2017,5,18,7,30,0.0,93.0,4.5,25.0,93.0,84.81,63.75
2017,5,18,7,45,0.0,116.5,4.7,25.5,116.5,105.43,80.0
2017,5,18,8,0,0.0,140.0,4.9,26.0,140.0,126.23,96.11
2017,5,18,8,15,0.5,150.5,5.05,26.5,151.0,136.43,103.6
2017,5,18,8,30,1.0,161.0,5.2,27.0,162.0,146.63,111.01
2017,5,18,8,45,90.5,235.5,5.35,27.5,296.0,235.25,177.32
2017,5,18,9,0,180.0,310.0,5.5,28.0,430.0,333.15,250.38
2017,5,18,9,15,122.5,322.0,5.55,28.5,406.5,331.83,249.61
2017,5,18,9,30,65.0,334.0,5.6,29.0,383.0,327.42,245.79
2017,5,18,9,45,66.0,354.0,5.7,29.5,406.0,351.5,263.06
2017,5,18,10,0,67.0,374.0,5.8,30.0,429.0,375.77,280.2
2017,5,18,10,15,103.5,406.0,5.8,30.0,495.0,433.73,322.89
2017,5,18,10,30,140.0,438.0,5.8,30.0,561.0,493.89,366.75
2017,5,18,10,45,174.5,453.0,5.85,30.5,611.0,543.22,401.82
2017,5,18,11,0,209.0,468.0,5.9,31.0,661.0,595.17,438.39
2017,5,18,11,15,129.5,451.0,5.9,31.0,571.5,527.05,388.03
2017,5,18,11,30,50.0,434.0,5.9,31.0,482.0,449.83,330.58
2017,5,18,11,45,387.0,337.0,5.95,31.5,715.0,670.57,497.17
2017,5,18,12,0,724.0,240.0,6.0,32.0,948.0,900.6,661.35
2017,5,18,12,15,725.0,240.5,6.0,32.0,952.0,922.98,675.21
2017,5,18,12,30,726.0,241.0,6.0,32.0,956.0,942.75,688.35
2017,5,18,12,45,477.0,370.5,6.05,32.5,839.5,842.57,613.4
2017,5,18,13,0,228.0,500.0,6.1,33.0,723.0,721.65,522.29
2017,5,18,13,15,173.0,492.5,6.1,33.0,661.0,665.17,482.55
2017,5,18,13,30,118.0,485.0,6.1,33.0,599.0,606.91,440.83
2017,5,18,13,45,112.0,472.0,6.1,33.0,578.0,580.47,422.87
2017,5,18,14,0,106.0,459.0,6.1,33.0,557.0,563.08,411.03
2017,5,18,14,15,65.0,393.5,6.1,33.0,453.5,456.03,334.56
2017,5,18,14,30,24.0,328.0,6.1,33.0,350.0,338.21,248.74
2017,5,18,14,45,16.5,269.0,6.15,33.0,284.0,272.86,201.17
2017,5,18,15,0,9.0,210.0,6.2,33.0,218.0,207.92,153.05
2017,5,18,15,15,11.5,225.5,6.25,32.5,234.5,225.55,167.08
2017,5,18,15,30,14.0,241.0,6.3,32.0,251.0,243.38,181.27
2017,5,18,15,45,9.0,209.5,6.35,32.0,216.5,207.84,154.72
2017,5,18,16,0,4.0,178.0,6.4,32.0,182.0,172.61,128.21
2017,5,18,16,15,199.0,198.5,6.4,31.5,313.5,375.49,288.85
2017,5,18,16,30,394.0,219.0,6.4,31.0,445.0,537.9,414.53
2017,5,18,16,45,412.5,200.5,6.4,30.5,416.5,524.75,406.1
2017,5,18,17,0,431.0,182.0,6.4,30.0,388.0,498.41,388.05
2017,5,18,17,15,389.5,167.5,6.35,29.5,336.5,427.94,335.08
2017,5,18,17,30,348.0,153.0,6.3,29.0,285.0,369.97,290.42
2017,5,18,17,45,291.0,136.0,6.25,29.0,234.0,304.79,238.49
2017,5,18,18,0,234.0,119.0,6.2,29.0,183.0,245.29,190.21
2017,5,18,18,15,174.0,95.0,6.0,28.5,137.0,182.29,138.95
2017,5,18,18,30,114.0,71.0,5.8,28.0,91.0,120.85,88.75
2017,5,18,18,45,62.0,43.5,5.6,27.5,54.0,68.78,46.19
2017,5,18,19,0,10.0,16.0,5.4,27.0,17.0,17.56,2.21
2017,5,18,19,15,5.0,8.0,5.3,26.5,8.5,8.49,0.0
2017,5,18,19,30,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.45,23.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.35,22.5,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,45,12.5,10.5,4.55,22.0,11.0,10.01,0.0
2017,5,19,6,0,25.0,21.0,4.6,22.0,22.0,18.47,5.73
2017,5,19,6,15,82.5,47.0,4.75,22.5,59.5,39.13,26.99
2017,5,19,6,30,140.0,73.0,4.9,23.0,97.0,57.11,43.14
2017,5,19,6,45,215.0,93.0,5.1,23.5,145.5,71.61,55.99
2017,5,19,7,0,290.0,113.0,5.3,24.0,194.0,85.57,68.04
2017,5,19,7,15,145.0,85.5,5.4,24.5,126.0,65.51,50.73
2017,5,19,7,30,0.0,58.0,5.5,25.0,58.0,53.92,38.61
2017,5,19,7,45,108.0,130.5,5.65,25.5,183.0,117.52,85.55
2017,5,19,8,0,216.0,203.0,5.8,26.0,308.0,196.66,142.84
2017,5,19,8,15,146.5,226.5,5.85,26.5,301.5,216.87,161.33
2017,5,19,8,30,77.0,250.0,5.9,27.0,295.0,233.99,176.88
2017,5,19,8,45,123.0,280.5,6.0,28.0,359.5,276.41,207.87
2017,5,19,9,0,169.0,311.0,6.1,29.0,424.0,329.61,247.12
2017,5,19,9,15,422.0,252.5,6.15,29.5,561.5,400.35,299.43
2017,5,19,9,30,675.0,194.0,6.2,30.0,699.0,503.24,377.35
2017,5,19,9,45,423.5,298.0,6.3,30.5,621.5,492.59,369.1
2017,5,19,10,0,172.0,402.0,6.4,31.0,544.0,459.91,342.11
2017,5,19,10,15,455.0,302.0,6.45,31.5,696.5,566.94,424.18
2017,5,19,10,30,738.0,202.0,6.5,32.0,849.0,699.92,523.63
2017,5,19,10,45,504.5,329.0,6.55,32.5,778.0,676.48,501.18
2017,5,19,11,0,271.0,456.0,6.6,33.0,707.0,632.32,463.44
2017,5,19,11,15,201.5,473.0,6.6,33.0,661.5,605.67,443.05
2017,5,19,11,30,132.0,490.0,6.6,33.0,616.0,573.44,418.34
2017,5,19,11,45,170.5,497.0,6.6,33.5,662.5,622.75,453.06
2017,5,19,12,0,209.0,504.0,6.6,34.0,709.0,673.81,488.39
2017,5,19,12,15,491.5,357.0,6.6,34.0,840.5,815.84,594.98
2017,5,19,12,30,774.0,210.0,6.6,34.0,972.0,952.35,692.55
2017,5,19,12,45,417.5,336.0,6.6,34.0,747.0,750.73,548.66
2017,5,19,13,0,61.0,462.0,6.6,34.0,522.0,511.04,370.39
2017,5,19,13,15,37.5,365.5,6.55,34.0,403.0,394.13,287.47
2017,5,19,13,30,14.0,269.0,6.5,34.0,284.0,269.06,196.37
2017,5,19,13,45,48.0,358.0,6.5,34.5,403.5,400.22,292.55
2017,5,19,14,0,82.0,447.0,6.5,35.0,523.0,526.55,382.41
2017,5,19,14,15,69.0,421.5,6.45,34.5,484.5,488.8,356.23
2017,5,19,14,30,56.0,396.0,6.4,34.0,446.0,450.71,329.94
2017,5,19,14,45,30.5,283.5,6.4,34.0,311.0,310.23,228.26
2017,5,19,15,0,5.0,171.0,6.4,34.0,176.0,166.23,121.09
2017,5,19,15,15,11.0,213.5,6.35,33.5,222.5,213.24,157.25
2017,5,19,15,30,17.0,256.0,6.3,33.0,269.0,261.0,193.79
2017,5,19,15,45,37.0,270.5,6.3,32.5,296.5,303.76,227.23
2017,5,19,16,0,57.0,285.0,6.3,32.0,324.0,336.36,253.16
2017,5,19,16,15,116.0,271.0,6.2,31.5,341.0,378.29,287.39
2017,5,19,16,30,175.0,257.0,6.1,31.0,358.0,404.59,309.82
2017,5,19,16,45,262.5,218.5,6.0,31.0,353.0,428.22,330.21
2017,5,19,17,0,350.0,180.0,5.9,31.0,348.0,432.89,335.92
2017,5,19,17,15,305.5,168.5,5.75,30.5,302.0,377.1,293.56
2017,5,19,17,30,261.0,157.0,5.6,30.0,256.0,325.08,253.41
2017,5,19,17,45,229.0,135.0,5.45,29.5,212.0,271.6,211.53
2017,5,19,18,0,197.0,113.0,5.3,29.0,168.0,221.05,170.99
2017,5,19,18,15,151.0,90.0,5.1,28.5,126.5,161.1,122.32
2017,5,19,18,30,105.0,67.0,4.9,28.0,85.0,112.34,82.21
2017,5,19,18,45,52.5,43.5,4.7,27.5,52.5,65.76,44.2
2017,5,19,19,0,0.0,20.0,4.5,27.0,20.0,18.9,3.85
2017,5,19,19,15,0.0,10.0,4.35,26.5,10.0,9.53,0.0
2017,5,19,19,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,20,6,15,0.0,1.0,1.95,22.0,1.0,0.92,0.0
2017,5,20,6,30,0.0,2.0,2.0,22.0,2.0,1.85,0.0
2017,5,20,6,45,0.0,3.0,2.15,22.5,3.0,2.78,0.0
2017,5,20,7,0,0.0,4.0,2.3,23.0,4.0,3.7,0.0
2017,5,20,7,15,0.0,6.0,2.4,23.0,6.0,5.56,0.0
2017,5,20,7,30,0.0,8.0,2.5,23.0,8.0,7.41,0.51
2017,5,20,7,45,0.0,11.0,2.65,23.5,11.0,10.2,2.78
2017,5,20,8,0,0.0,14.0,2.8,24.0,14.0,12.99,5.03
2017,5,20,8,15,0.0,19.0,2.95,24.0,19.0,17.65,8.79
2017,5,20,8,30,0.0,24.0,3.1,24.0,24.0,22.31,12.54
2017,5,20,8,45,0.0,31.0,3.3,24.5,31.0,28.83,17.72
2017,5,20,9,0,0.0,38.0,3.5,25.0,38.0,35.37,22.86
2017,5,20,9,15,0.0,52.5,3.7,25.5,52.5,48.91,33.54
2017,5,20,9,30,0.0,67.0,3.9,26.0,67.0,62.48,44.12
2017,5,20,9,45,0.0,71.0,4.15,26.5,71.0,66.25,46.87
2017,5,20,10,0,0.0,75.0,4.4,27.0,75.0,70.03,49.63
2017,5,20,10,15,0.0,68.0,4.0,27.5,68.0,63.51,44.33
2017,5,20,10,30,0.0,61.0,3.6,28.0,61.0,56.99,39.07
2017,5,20,10,45,0.0,85.5,3.25,28.5,85.5,79.91,56.71
2017,5,20,11,0,0.0,110.0,2.9,29.0,110.0,102.76,74.05
2017,5,20,11,15,1.5,128.0,2.8,29.0,130.0,120.84,87.81
2017,5,20,11,30,3.0,146.0,2.7,29.0,150.0,139.09,101.64
2017,5,20,11,45,5.5,161.5,2.6,29.5,167.5,156.06,114.23
2017,5,20,12,0,8.0,177.0,2.5,30.0,185.0,173.24,126.88
2017,5,20,12,15,14.5,265.5,2.6,30.0,280.0,263.24,193.63
2017,5,20,12,30,21.0,354.0,2.7,30.0,375.0,354.43,259.59
2017,5,20,12,45,24.5,371.0,2.8,30.0,395.5,382.6,279.64
2017,5,20,13,0,28.0,388.0,2.9,30.0,416.0,404.94,295.73
2017,5,20,13,15,19.5,301.0,2.85,29.5,320.5,304.86,224.26
2017,5,20,13,30,11.0,214.0,2.8,29.0,225.0,213.19,157.35
2017,5,20,13,45,7.0,180.0,2.75,29.0,187.0,176.8,130.26
2017,5,20,14,0,3.0,146.0,2.7,29.0,149.0,140.39,102.76
2017,5,20,14,15,3.0,149.0,2.4,28.5,152.0,143.23,105.26
2017,5,20,14,30,3.0,152.0,2.1,28.0,155.0,146.08,107.72
2017,5,20,14,45,6.0,179.0,1.8,28.0,184.5,174.9,129.81
2017,5,20,15,0,9.0,206.0,1.5,28.0,214.0,203.96,151.82
2017,5,20,15,15,128.5,277.0,1.35,27.5,374.0,405.02,304.14
2017,5,20,15,30,248.0,348.0,1.2,27.0,534.0,596.79,440.3
2017,5,20,15,45,300.5,312.5,1.05,27.0,523.0,598.01,440.98
2017,5,20,16,0,353.0,277.0,0.9,27.0,512.0,594.46,439.91
2017,5,20,16,15,176.5,207.5,1.55,26.5,325.0,357.0,272.95
2017,5,20,16,30,0.0,138.0,2.2,26.0,138.0,130.5,98.12
2017,5,20,16,45,144.0,164.5,2.85,25.5,234.0,274.96,215.96
2017,5,20,17,0,288.0,191.0,3.5,25.0,330.0,403.8,318.08
2017,5,20,17,15,230.5,183.5,3.85,24.0,286.0,347.57,275.15
2017,5,20,17,30,173.0,176.0,4.2,23.0,242.0,289.16,230.03
2017,5,20,17,45,140.0,150.5,4.6,22.5,198.0,236.71,188.52
2017,5,20,18,0,107.0,125.0,5.0,22.0,154.0,187.42,148.5
2017,5,20,18,15,93.5,98.0,4.9,21.0,119.0,147.46,115.35
2017,5,20,18,30,80.0,71.0,4.8,20.0,84.0,108.51,82.26
2017,5,20,18,45,46.5,43.5,4.75,19.5,50.5,63.76,44.4
2017,5,20,19,0,13.0,16.0,4.7,19.0,17.0,18.15,4.16
2017,5,20,19,15,6.5,8.0,4.5,18.5,8.5,8.76,0.0
2017,5,20,19,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,6.0,3.05,18.0,6.0,5.72,0.0
2017,5,21,6,0,0.0,12.0,3.1,18.0,12.0,11.12,1.8
2017,5,21,6,15,16.0,38.0,3.2,18.0,41.0,33.87,23.19
2017,5,21,6,30,32.0,64.0,3.3,18.0,70.0,54.79,42.1
2017,5,21,6,45,87.5,85.5,3.45,18.5,109.0,69.28,55.13
2017,5,21,7,0,143.0,107.0,3.6,19.0,148.0,85.33,69.19
2017,5,21,7,15,131.0,148.5,3.75,19.0,192.0,113.17,93.25
2017,5,21,7,30,119.0,190.0,3.9,19.0,236.0,145.74,113.07
2017,5,21,7,45,59.5,137.0,4.05,19.5,160.0,123.19,94.01
2017,5,21,8,0,0.0,84.0,4.2,20.0,84.0,78.23,59.12
2017,5,21,8,15,7.0,142.0,4.3,20.0,146.5,130.64,101.33
2017,5,21,8,30,14.0,200.0,4.4,20.0,209.0,183.08,142.85
2017,5,21,8,45,10.5,199.0,4.55,20.5,206.0,183.47,142.56
2017,5,21,9,0,7.0,198.0,4.7,21.0,203.0,183.01,141.64
2017,5,21,9,15,7.0,196.5,4.7,21.0,202.0,182.96,141.27
2017,5,21,9,30,7.0,195.0,4.7,21.0,201.0,182.7,140.76
2017,5,21,9,45,28.0,276.0,4.7,21.0,299.5,263.93,203.99
2017,5,21,10,0,49.0,357.0,4.7,21.0,398.0,350.08,269.73
2017,5,21,10,15,31.5,313.0,4.6,21.0,340.0,305.32,234.86
2017,5,21,10,30,14.0,269.0,4.5,21.0,282.0,258.28,198.26
2017,5,21,10,45,23.5,325.0,4.4,21.5,347.0,316.96,242.61
2017,5,21,11,0,33.0,381.0,4.3,22.0,412.0,378.31,287.87
2017,5,21,11,15,58.5,425.5,4.2,22.0,481.5,443.77,336.52
2017,5,21,11,30,84.0,470.0,4.1,22.0,551.0,511.74,386.24
2017,5,21,11,45,106.5,485.5,4.05,22.0,589.5,552.12,415.57
2017,5,21,12,0,129.0,501.0,4.0,22.0,628.0,597.45,448.28
2017,5,21,12,15,110.5,496.5,4.1,22.0,605.5,578.73,434.36
2017,5,21,12,30,92.0,492.0,4.2,22.0,583.0,562.27,422.27
2017,5,21,12,45,76.0,476.0,4.3,22.0,551.0,535.59,402.9
2017,5,21,13,0,60.0,460.0,4.4,22.0,519.0,507.65,382.65
2017,5,21,13,15,45.5,425.0,4.55,22.0,470.0,461.15,348.92
2017,5,21,13,30,31.0,390.0,4.7,22.0,421.0,413.68,314.04
2017,5,21,13,45,46.0,409.5,4.85,22.0,453.0,450.1,342.18
2017,5,21,14,0,61.0,429.0,5.0,22.0,485.0,486.69,370.13
2017,5,21,14,15,43.0,380.5,5.05,22.0,419.5,420.37,320.88
2017,5,21,14,30,25.0,332.0,5.1,22.0,354.0,353.85,270.99
2017,5,21,14,45,23.0,314.5,5.2,22.0,334.5,323.99,248.95
2017,5,21,15,0,21.0,297.0,5.3,22.0,315.0,304.98,234.94
2017,5,21,15,15,10.5,208.0,5.35,21.5,217.0,207.32,159.9
2017,5,21,15,30,0.0,119.0,5.4,21.0,119.0,111.57,84.41
2017,5,21,15,45,0.0,131.0,5.45,21.0,131.0,123.12,93.96
2017,5,21,16,0,0.0,143.0,5.5,21.0,143.0,134.86,103.63
2017,5,21,16,15,0.0,100.5,5.35,20.5,100.5,93.88,71.07
2017,5,21,16,30,0.0,58.0,5.2,20.0,58.0,53.98,38.86
2017,5,21,16,45,0.0,46.5,5.1,20.0,46.5,43.24,30.18
2017,5,21,17,0,0.0,35.0,5.0,20.0,35.0,32.52,21.42
2017,5,21,17,15,0.0,30.5,4.8,19.5,30.5,28.32,18.06
2017,5,21,17,30,0.0,26.0,4.6,19.0,26.0,24.12,14.66
2017,5,21,17,45,0.0,21.0,4.45,18.5,21.0,19.47,10.82
2017,5,21,18,0,0.0,16.0,4.3,18.0,16.0,14.83,6.92
2017,5,21,18,15,0.0,11.5,4.3,17.5,11.5,10.65,3.36
2017,5,21,18,30,0.0,7.0,4.3,17.0,7.0,6.48,0.0
2017,5,21,18,45,0.0,4.0,4.3,17.0,4.0,3.7,0.0
2017,5,21,19,0,0.0,1.0,4.3,17.0,1.0,0.92,0.0
2017,5,21,19,15,0.0,0.5,4.2,16.5,0.5,0.48,0.0
2017,5,21,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,45,25.5,12.5,3.45,15.0,14.0,11.91,0.0
2017,5,22,6,0,51.0,25.0,3.4,15.0,28.0,21.67,9.4
2017,5,22,6,15,122.0,47.5,3.4,15.0,66.0,38.22,27.27
2017,5,22,6,30,193.0,70.0,3.4,15.0,104.0,55.1,42.92
2017,5,22,6,45,96.5,43.5,3.4,15.5,60.5,35.11,25.62
2017,5,22,7,0,0.0,17.0,3.4,16.0,17.0,15.75,8.42
2017,5,22,7,15,0.0,17.5,3.4,16.0,17.5,16.22,8.84
2017,5,22,7,30,0.0,18.0,3.4,16.0,18.0,16.69,8.57
2017,5,22,7,45,0.0,73.5,3.4,16.5,73.5,68.4,52.05
2017,5,22,8,0,0.0,129.0,3.4,17.0,129.0,117.12,92.02
2017,5,22,8,15,14.5,175.5,3.45,17.5,184.0,160.29,126.02
2017,5,22,8,30,29.0,222.0,3.5,18.0,239.0,199.52,156.42
2017,5,22,8,45,43.5,255.0,3.6,18.5,283.0,235.14,183.74
2017,5,22,9,0,58.0,288.0,3.7,19.0,327.0,272.89,212.54
2017,5,22,9,15,42.0,286.5,3.85,19.5,316.0,271.09,210.65
2017,5,22,9,30,26.0,285.0,4.0,20.0,305.0,266.85,206.73
2017,5,22,9,45,17.0,243.5,4.15,20.5,257.5,232.47,179.44
2017,5,22,10,0,8.0,202.0,4.3,21.0,210.0,191.37,146.86
2017,5,22,10,15,14.5,260.0,4.45,21.0,273.5,249.0,191.58
2017,5,22,10,30,21.0,318.0,4.6,21.0,337.0,307.5,236.23
2017,5,22,10,45,33.0,363.0,4.85,21.5,393.5,358.13,274.18
2017,5,22,11,0,45.0,408.0,5.1,22.0,450.0,412.06,314.17
2017,5,22,11,15,44.0,415.0,5.15,22.0,457.0,422.12,321.34
2017,5,22,11,30,43.0,422.0,5.2,22.0,464.0,432.05,328.53
2017,5,22,11,45,47.5,435.5,5.3,22.5,482.5,452.83,343.35
2017,5,22,12,0,52.0,449.0,5.4,23.0,501.0,473.94,358.33
2017,5,22,12,15,33.5,369.0,5.05,23.5,403.0,383.93,290.33
2017,5,22,12,30,15.0,289.0,4.7,24.0,305.0,286.75,216.57
2017,5,22,12,45,10.0,222.5,4.35,24.5,233.0,219.39,165.17
2017,5,22,13,0,5.0,156.0,4.0,25.0,161.0,151.69,113.04
2017,5,22,13,15,10.5,229.0,3.7,24.5,239.5,226.77,170.98
2017,5,22,13,30,16.0,302.0,3.4,24.0,318.0,302.8,228.57
2017,5,22,13,45,17.5,310.5,3.15,24.0,327.5,313.02,236.03
2017,5,22,14,0,19.0,319.0,2.9,24.0,337.0,323.27,243.67
2017,5,22,14,15,18.0,304.5,2.85,24.0,321.0,308.48,232.85
2017,5,22,14,30,17.0,290.0,2.8,24.0,305.0,293.57,222.01
2017,5,22,14,45,21.0,299.0,2.8,24.5,317.0,306.61,231.86
2017,5,22,15,0,25.0,308.0,2.8,25.0,329.0,330.49,249.66
2017,5,22,15,15,18.0,266.0,2.8,25.0,280.5,271.48,205.71
2017,5,22,15,30,11.0,224.0,2.8,25.0,232.0,223.61,169.76
2017,5,22,15,45,19.5,239.5,2.85,25.0,253.0,246.67,188.25
2017,5,22,16,0,28.0,255.0,2.9,25.0,274.0,279.63,214.08
2017,5,22,16,15,14.0,190.5,2.9,25.0,200.0,193.24,147.85
2017,5,22,16,30,0.0,126.0,2.9,25.0,126.0,118.69,89.54
2017,5,22,16,45,0.0,127.0,2.9,25.0,127.0,119.99,91.01
2017,5,22,17,0,0.0,128.0,2.9,25.0,128.0,121.49,92.56
2017,5,22,17,15,0.0,112.0,2.8,24.5,112.0,106.1,80.74
2017,5,22,17,30,0.0,96.0,2.7,24.0,96.0,90.72,68.74
2017,5,22,17,45,253.0,84.5,2.6,23.5,155.5,234.4,186.83
2017,5,22,18,0,506.0,73.0,2.5,23.0,215.0,328.54,258.86
2017,5,22,18,15,433.0,63.0,2.25,22.0,165.0,259.01,200.68
2017,5,22,18,30,360.0,53.0,2.0,21.0,115.0,195.1,146.49
2017,5,22,18,45,251.0,38.5,1.75,20.5,74.5,126.61,88.95
2017,5,22,19,0,142.0,24.0,1.5,20.0,34.0,67.72,32.2
2017,5,22,19,15,71.0,12.0,1.6,19.5,17.0,23.92,0.0
2017,5,22,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,5,45,56.0,13.0,0.5,16.5,17.0,12.39,0.0
2017,5,23,6,0,112.0,26.0,0.6,17.0,34.0,20.38,8.74
2017,5,23,6,15,206.5,43.5,0.8,17.5,74.5,33.56,23.1
2017,5,23,6,30,301.0,61.0,1.0,18.0,115.0,46.16,34.69
2017,5,23,6,45,363.0,75.5,1.2,18.5,163.0,55.79,43.41
2017,5,23,7,0,425.0,90.0,1.4,19.0,211.0,64.93,51.43
2017,5,23,7,15,250.0,122.5,1.5,19.5,197.5,91.54,74.32
2017,5,23,7,30,75.0,155.0,1.6,20.0,184.0,128.79,99.42
2017,5,23,7,45,50.0,167.5,1.7,21.0,188.0,144.5,110.77
2017,5,23,8,0,25.0,180.0,1.8,22.0,192.0,162.42,125.08
2017,5,23,8,15,63.5,218.5,1.8,22.5,254.5,198.79,151.57
2017,5,23,8,30,102.0,257.0,1.8,23.0,317.0,246.05,186.58
2017,5,23,8,45,205.0,274.0,1.8,23.5,407.5,298.34,224.1
2017,5,23,9,0,308.0,291.0,1.8,24.0,498.0,362.8,271.51
2017,5,23,9,15,516.5,228.0,1.75,24.5,604.0,421.36,314.68
2017,5,23,9,30,725.0,165.0,1.7,25.0,710.0,502.3,375.21
2017,5,23,9,45,424.0,282.0,1.65,25.5,605.0,478.37,357.02
2017,5,23,10,0,123.0,399.0,1.6,26.0,500.0,427.19,316.55
2017,5,23,10,15,76.5,374.5,1.55,26.0,438.5,388.21,288.05
2017,5,23,10,30,30.0,350.0,1.5,26.0,377.0,340.51,252.57
2017,5,23,10,45,29.5,359.5,1.5,26.5,387.0,352.29,260.54
2017,5,23,11,0,29.0,369.0,1.5,27.0,397.0,364.04,268.14
