Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,11,15,416.5,275.5,1.5,27.0,675.5,602.18,445.75
2017,5,23,11,30,804.0,182.0,1.5,27.0,954.0,860.24,621.09
2017,5,23,11,45,811.5,179.5,1.5,27.5,967.0,891.55,636.72
2017,5,23,12,0,819.0,177.0,1.5,28.0,980.0,920.52,653.17
2017,5,23,12,15,616.0,309.0,1.55,28.0,914.5,882.31,626.72
2017,5,23,12,30,413.0,441.0,1.6,28.0,849.0,829.28,587.41
2017,5,23,12,45,343.0,466.0,1.65,28.5,804.0,797.24,564.82
2017,5,23,13,0,273.0,491.0,1.7,29.0,759.0,762.07,539.74
2017,5,23,13,15,176.5,479.5,1.75,28.5,652.5,653.87,468.12
2017,5,23,13,30,80.0,468.0,1.8,28.0,546.0,540.81,390.9
2017,5,23,13,45,425.5,330.0,1.9,28.0,725.5,775.89,562.55
2017,5,23,14,0,771.0,192.0,2.0,28.0,905.0,975.46,696.82
2017,5,23,14,15,463.5,316.0,2.3,27.5,741.0,799.65,580.61
2017,5,23,14,30,156.0,440.0,2.6,27.0,577.0,604.51,443.09
2017,5,23,14,45,78.0,262.0,2.9,27.0,330.5,343.59,258.38
2017,5,23,15,0,0.0,84.0,3.2,27.0,84.0,78.45,55.99
2017,5,23,15,15,60.0,220.0,3.75,26.0,265.0,272.09,208.42
2017,5,23,15,30,120.0,356.0,4.3,25.0,446.0,479.08,365.5
2017,5,23,15,45,60.0,221.5,4.85,24.5,266.5,271.65,209.81
2017,5,23,16,0,0.0,87.0,5.4,24.0,87.0,81.12,59.57
2017,5,23,16,15,3.0,132.0,5.9,23.0,133.5,126.69,96.78
2017,5,23,16,30,6.0,177.0,6.4,22.0,180.0,173.78,135.33
2017,5,23,16,45,38.5,189.0,6.9,21.0,207.5,217.42,172.38
2017,5,23,17,0,71.0,201.0,7.4,20.0,235.0,252.41,202.57
2017,5,23,17,15,64.5,177.0,7.1,19.5,205.0,220.79,177.61
2017,5,23,17,30,58.0,153.0,6.8,19.0,175.0,189.58,152.63
2017,5,23,17,45,55.0,129.5,6.55,18.5,148.0,161.21,129.56
2017,5,23,18,0,52.0,106.0,6.3,18.0,121.0,132.95,106.05
2017,5,23,18,15,38.0,83.5,5.9,17.5,93.0,101.48,79.37
2017,5,23,18,30,24.0,61.0,5.5,17.0,65.0,71.28,53.52
2017,5,23,18,45,12.0,40.5,5.15,17.0,42.5,45.26,30.98
2017,5,23,19,0,0.0,20.0,4.8,17.0,20.0,18.6,6.36
2017,5,23,19,15,0.0,10.0,4.7,16.5,10.0,9.53,0.0
2017,5,23,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,45,83.5,13.5,3.4,12.5,19.5,12.87,0.0
2017,5,24,6,0,167.0,27.0,3.7,13.0,39.0,21.22,9.77
2017,5,24,6,15,282.0,41.0,3.65,13.5,82.5,31.61,21.8
2017,5,24,6,30,397.0,55.0,3.6,14.0,126.0,42.56,32.08
2017,5,24,6,45,471.0,65.0,3.55,15.0,178.5,48.23,37.33
2017,5,24,7,0,545.0,75.0,3.5,16.0,231.0,53.58,42.04
2017,5,24,7,15,596.5,82.5,3.6,17.0,286.5,56.48,44.39
2017,5,24,7,30,648.0,90.0,3.7,18.0,342.0,80.23,48.66
2017,5,24,7,45,688.0,94.5,3.8,19.5,398.5,128.95,73.56
2017,5,24,8,0,728.0,99.0,3.9,21.0,455.0,182.47,112.0
2017,5,24,8,15,754.5,103.5,3.9,21.5,509.5,242.22,161.23
2017,5,24,8,30,781.0,108.0,3.9,22.0,564.0,299.75,210.54
2017,5,24,8,45,803.5,110.5,3.95,23.0,616.0,356.74,259.22
2017,5,24,9,0,826.0,113.0,4.0,24.0,668.0,415.46,308.22
2017,5,24,9,15,841.0,116.0,3.95,24.5,715.0,472.73,355.31
2017,5,24,9,30,856.0,119.0,3.9,25.0,762.0,530.32,401.1
2017,5,24,9,45,870.0,120.0,3.9,25.5,804.0,588.14,445.6
2017,5,24,10,0,884.0,121.0,3.9,26.0,846.0,642.48,486.25
2017,5,24,10,15,892.0,122.5,3.85,26.5,881.5,692.67,522.55
2017,5,24,10,30,900.0,124.0,3.8,27.0,917.0,741.37,556.72
2017,5,24,10,45,910.0,123.0,3.8,27.5,946.0,787.61,587.09
2017,5,24,11,0,920.0,122.0,3.8,28.0,975.0,832.04,615.3
2017,5,24,11,15,924.0,123.0,3.8,28.0,995.0,871.34,640.96
2017,5,24,11,30,928.0,124.0,3.8,28.0,1015.0,907.99,664.71
2017,5,24,11,45,938.5,119.0,3.8,28.5,1029.5,942.09,685.29
2017,5,24,12,0,949.0,114.0,3.8,29.0,1044.0,973.51,703.96
2017,5,24,12,15,949.5,114.0,3.75,29.0,1048.0,997.49,718.81
2017,5,24,12,30,950.0,114.0,3.7,29.0,1052.0,1018.17,731.59
2017,5,24,12,45,951.5,112.0,3.7,29.5,1048.0,1034.54,740.51
2017,5,24,13,0,953.0,110.0,3.7,30.0,1044.0,1047.38,747.26
2017,5,24,13,15,950.5,109.5,3.6,30.0,1031.5,1054.07,750.99
2017,5,24,13,30,948.0,109.0,3.5,30.0,1019.0,1056.98,752.45
2017,5,24,13,45,946.0,106.5,3.45,30.0,998.5,1054.55,751.05
2017,5,24,14,0,944.0,104.0,3.4,30.0,978.0,1048.28,747.39
2017,5,24,14,15,938.0,103.0,3.3,30.0,949.5,1035.83,739.57
2017,5,24,14,30,932.0,102.0,3.2,30.0,921.0,1019.75,729.6
2017,5,24,14,45,921.5,102.0,3.1,30.5,884.5,996.91,714.0
2017,5,24,15,0,911.0,102.0,3.0,31.0,848.0,970.88,696.52
2017,5,24,15,15,900.5,100.0,2.9,30.5,806.5,939.69,678.56
2017,5,24,15,30,890.0,98.0,2.8,30.0,765.0,905.66,658.69
2017,5,24,15,45,878.0,94.5,2.7,30.0,718.5,866.08,633.74
2017,5,24,16,0,866.0,91.0,2.6,30.0,672.0,824.18,607.13
2017,5,24,16,15,848.0,88.5,2.4,29.5,620.5,776.57,576.97
2017,5,24,16,30,830.0,86.0,2.2,29.0,569.0,732.46,548.83
2017,5,24,16,45,807.0,82.0,2.05,29.0,514.5,676.9,511.56
2017,5,24,17,0,784.0,78.0,1.9,29.0,460.0,621.04,472.65
2017,5,24,17,15,751.5,74.0,1.6,28.5,404.0,559.32,427.65
2017,5,24,17,30,719.0,70.0,1.3,28.0,348.0,498.88,382.25
2017,5,24,17,45,671.0,64.5,1.05,27.5,292.0,430.39,329.68
2017,5,24,18,0,623.0,59.0,0.8,27.0,236.0,367.19,279.33
2017,5,24,18,15,551.5,52.0,0.85,26.0,183.0,295.4,222.45
2017,5,24,18,30,480.0,45.0,0.9,25.0,130.0,230.83,169.09
2017,5,24,18,45,359.0,34.5,0.95,24.0,85.5,155.59,107.44
2017,5,24,19,0,238.0,24.0,1.0,23.0,41.0,91.99,47.36
2017,5,24,19,15,119.0,12.0,1.1,22.5,20.5,32.52,0.0
2017,5,24,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,25,5,45,118.0,12.5,3.95,15.5,21.5,11.91,0.0
2017,5,25,6,0,236.0,25.0,4.1,16.0,43.0,20.09,8.99
2017,5,25,6,15,352.0,36.0,4.25,16.5,87.5,27.92,18.35
2017,5,25,6,30,468.0,47.0,4.4,17.0,132.0,35.31,25.33
2017,5,25,6,45,539.5,55.0,4.6,18.0,185.0,39.66,29.34
2017,5,25,7,0,611.0,63.0,4.8,19.0,238.0,43.78,32.92
2017,5,25,7,15,657.5,68.5,5.2,19.5,293.5,45.66,34.46
2017,5,25,7,30,704.0,74.0,5.6,20.0,349.0,74.53,42.36
2017,5,25,7,45,736.5,78.5,6.1,21.0,404.5,125.44,68.42
2017,5,25,8,0,769.0,83.0,6.6,22.0,460.0,180.22,108.37
2017,5,25,8,15,792.0,86.5,6.7,23.0,513.5,235.8,154.62
2017,5,25,8,30,815.0,90.0,6.8,24.0,567.0,293.64,204.61
2017,5,25,8,45,829.5,94.0,6.95,25.0,616.5,351.1,254.62
2017,5,25,9,0,844.0,98.0,7.1,26.0,666.0,413.82,307.62
2017,5,25,9,15,856.5,100.5,7.1,26.5,711.5,469.9,354.76
2017,5,25,9,30,869.0,103.0,7.1,27.0,757.0,525.92,400.48
2017,5,25,9,45,874.5,107.5,7.15,27.5,796.0,579.51,443.05
2017,5,25,10,0,880.0,112.0,7.2,28.0,835.0,631.87,483.45
2017,5,25,10,15,887.5,114.0,7.1,28.5,869.5,681.87,520.73
2017,5,25,10,30,895.0,116.0,7.0,29.0,904.0,730.35,555.87
2017,5,25,10,45,898.0,119.0,6.9,29.5,930.5,774.67,585.59
2017,5,25,11,0,901.0,122.0,6.8,30.0,957.0,816.69,612.95
2017,5,25,11,15,905.0,123.0,6.7,30.5,977.0,855.24,637.54
2017,5,25,11,30,909.0,124.0,6.6,31.0,997.0,891.22,660.04
2017,5,25,11,45,907.5,127.0,6.55,31.5,1008.0,921.46,678.61
2017,5,25,12,0,906.0,130.0,6.5,32.0,1019.0,948.58,694.93
2017,5,25,12,15,906.5,130.0,6.4,32.0,1023.0,971.65,709.67
2017,5,25,12,30,907.0,130.0,6.3,32.0,1027.0,991.63,722.33
2017,5,25,12,45,673.0,287.5,6.25,32.5,951.5,947.17,689.93
2017,5,25,13,0,439.0,445.0,6.2,33.0,876.0,883.3,637.79
2017,5,25,13,15,669.5,286.5,6.1,33.0,934.0,964.72,700.46
2017,5,25,13,30,900.0,128.0,6.0,33.0,992.0,1027.56,742.29
2017,5,25,13,45,895.0,127.0,5.9,33.5,971.5,1023.92,737.92
2017,5,25,14,0,890.0,126.0,5.8,34.0,951.0,1016.67,731.67
2017,5,25,14,15,883.5,124.5,5.7,34.0,922.5,1003.9,723.49
2017,5,25,14,30,877.0,123.0,5.6,34.0,894.0,987.7,713.2
2017,5,25,14,45,863.5,123.5,5.55,34.0,858.0,963.57,698.11
2017,5,25,15,0,850.0,124.0,5.5,34.0,822.0,936.56,681.19
2017,5,25,15,15,838.0,121.5,5.4,34.0,781.0,905.08,661.02
2017,5,25,15,30,826.0,119.0,5.3,34.0,740.0,877.77,643.67
2017,5,25,15,45,811.0,116.0,5.2,34.0,694.0,837.94,617.81
2017,5,25,16,0,796.0,113.0,5.1,34.0,648.0,796.16,590.54
2017,5,25,16,15,776.0,109.5,5.0,33.5,597.5,748.19,559.94
2017,5,25,16,30,756.0,106.0,4.9,33.0,547.0,699.16,528.16
2017,5,25,16,45,729.5,101.5,4.85,33.0,494.0,643.69,490.14
2017,5,25,17,0,703.0,97.0,4.8,33.0,441.0,590.51,451.69
2017,5,25,17,15,667.5,91.5,4.5,32.0,386.5,529.05,407.33
2017,5,25,17,30,632.0,86.0,4.2,31.0,332.0,469.36,363.05
2017,5,25,17,45,582.0,79.0,3.95,30.5,278.0,402.62,311.29
2017,5,25,18,0,532.0,72.0,3.7,30.0,224.0,339.91,261.05
2017,5,25,18,15,459.5,62.5,3.55,29.0,173.5,269.74,204.28
2017,5,25,18,30,387.0,53.0,3.4,28.0,123.0,206.92,152.03
2017,5,25,18,45,275.5,39.5,3.3,27.0,80.5,134.98,93.21
2017,5,25,19,0,164.0,26.0,3.2,26.0,38.0,76.23,40.04
2017,5,25,19,15,82.0,13.0,3.45,25.5,19.0,26.97,0.0
2017,5,25,19,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.3,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,5.5,3.35,22.5,5.5,5.24,0.0
2017,5,26,6,0,0.0,11.0,3.5,23.0,11.0,10.19,1.67
2017,5,26,6,15,0.0,24.5,3.65,23.0,24.5,22.73,13.46
2017,5,26,6,30,0.0,38.0,3.8,23.0,38.0,35.3,24.66
2017,5,26,6,45,0.0,55.0,4.0,23.5,55.0,50.76,38.18
2017,5,26,7,0,0.0,72.0,4.2,24.0,72.0,65.76,51.09
2017,5,26,7,15,0.0,90.0,4.3,24.5,90.0,81.41,64.29
2017,5,26,7,30,0.0,108.0,4.4,25.0,108.0,97.19,73.73
2017,5,26,7,45,0.0,128.0,4.55,25.5,128.0,114.98,87.6
2017,5,26,8,0,0.0,148.0,4.7,26.0,148.0,132.94,101.36
2017,5,26,8,15,3.0,164.5,4.7,26.5,166.5,148.77,113.12
2017,5,26,8,30,6.0,181.0,4.7,27.0,185.0,165.02,125.11
2017,5,26,8,45,8.5,196.5,4.75,27.5,202.5,180.66,136.56
2017,5,26,9,0,11.0,212.0,4.8,28.0,220.0,196.64,148.19
2017,5,26,9,15,12.5,226.5,4.7,28.5,236.0,211.63,158.95
2017,5,26,9,30,14.0,241.0,4.6,29.0,252.0,226.82,169.76
2017,5,26,9,45,15.5,253.5,4.6,29.5,266.0,240.43,179.34
2017,5,26,10,0,17.0,266.0,4.6,30.0,280.0,254.21,188.98
2017,5,26,10,15,8.5,193.0,4.55,30.0,200.0,184.27,136.15
2017,5,26,10,30,0.0,120.0,4.5,30.0,120.0,111.88,80.89
2017,5,26,10,45,0.0,124.0,4.45,30.5,124.0,115.67,83.56
2017,5,26,11,0,0.0,128.0,4.4,31.0,128.0,119.49,86.17
2017,5,26,11,15,0.5,130.5,4.3,31.5,131.0,122.33,88.07
2017,5,26,11,30,1.0,133.0,4.2,32.0,134.0,125.22,90.01
2017,5,26,11,45,1.5,134.5,4.15,32.5,136.5,127.23,91.29
2017,5,26,12,0,2.0,136.0,4.1,33.0,139.0,129.26,92.6
2017,5,26,12,15,16.5,270.0,4.0,33.0,287.0,269.17,196.38
2017,5,26,12,30,31.0,404.0,3.9,33.0,435.0,417.67,302.58
2017,5,26,12,45,88.0,454.5,3.85,33.5,541.5,525.02,378.11
2017,5,26,13,0,145.0,505.0,3.8,34.0,648.0,642.23,458.1
2017,5,26,13,15,284.0,462.5,3.7,34.0,737.5,750.08,533.98
2017,5,26,13,30,423.0,420.0,3.6,34.0,827.0,857.38,607.5
2017,5,26,13,45,319.5,443.5,3.55,34.0,747.5,775.07,550.49
2017,5,26,14,0,216.0,467.0,3.5,34.0,668.0,688.73,490.97
2017,5,26,14,15,125.0,414.0,3.45,34.0,529.5,545.62,392.69
2017,5,26,14,30,34.0,361.0,3.4,34.0,391.0,391.8,283.55
2017,5,26,14,45,71.0,378.5,3.4,34.0,438.5,446.46,324.37
2017,5,26,15,0,108.0,396.0,3.4,34.0,486.0,500.18,363.41
2017,5,26,15,15,433.5,269.0,3.35,34.0,599.5,697.53,509.77
2017,5,26,15,30,759.0,142.0,3.3,34.0,713.0,842.73,611.79
2017,5,26,15,45,651.5,177.5,3.3,34.0,646.0,770.63,564.03
2017,5,26,16,0,544.0,213.0,3.3,34.0,579.0,693.59,510.92
2017,5,26,16,15,528.0,199.0,3.25,33.5,531.5,646.68,480.74
2017,5,26,16,30,512.0,185.0,3.2,33.0,484.0,599.15,449.28
2017,5,26,16,45,389.5,192.0,3.2,33.0,407.0,498.19,376.1
2017,5,26,17,0,267.0,199.0,3.2,33.0,330.0,397.88,301.9
2017,5,26,17,15,251.5,176.5,2.95,32.0,288.5,351.87,269.17
2017,5,26,17,30,236.0,154.0,2.7,31.0,247.0,306.67,235.92
2017,5,26,17,45,206.0,133.0,2.45,30.5,205.0,256.66,197.45
2017,5,26,18,0,176.0,112.0,2.2,30.0,163.0,202.95,155.29
2017,5,26,18,15,142.5,90.0,2.15,29.5,125.5,156.67,118.15
2017,5,26,18,30,109.0,68.0,2.1,29.0,88.0,113.79,83.13
2017,5,26,18,45,58.0,46.5,2.05,28.5,56.5,69.77,47.58
2017,5,26,19,0,7.0,25.0,2.0,28.0,25.0,25.74,11.41
2017,5,26,19,15,3.5,12.5,2.3,27.5,12.5,12.54,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,33.0,13.0,3.55,23.5,16.0,12.39,0.0
2017,5,27,6,0,66.0,26.0,3.6,24.0,32.0,21.54,9.94
2017,5,27,6,15,137.5,48.0,3.8,24.0,70.5,38.65,26.69
2017,5,27,6,30,209.0,70.0,4.0,24.0,109.0,55.16,41.44
2017,5,27,6,45,104.5,59.0,4.25,24.5,78.5,46.85,34.67
2017,5,27,7,0,0.0,48.0,4.5,25.0,48.0,44.6,32.77
2017,5,27,7,15,0.0,60.0,4.6,25.5,60.0,55.79,42.23
2017,5,27,7,30,0.0,72.0,4.7,26.0,72.0,67.0,49.05
2017,5,27,7,45,0.0,84.5,4.85,26.5,84.5,78.41,57.95
2017,5,27,8,0,0.0,97.0,5.0,27.0,97.0,89.72,66.64
2017,5,27,8,15,5.5,146.0,5.05,27.5,149.5,133.75,100.85
2017,5,27,8,30,11.0,195.0,5.1,28.0,202.0,178.11,134.72
2017,5,27,8,45,13.5,212.5,5.15,28.5,221.5,195.89,147.7
2017,5,27,9,0,16.0,230.0,5.2,29.0,241.0,214.01,160.89
2017,5,27,9,15,41.0,283.5,5.2,29.5,314.0,267.91,200.88
2017,5,27,9,30,66.0,337.0,5.2,30.0,387.0,329.69,246.24
2017,5,27,9,45,39.0,289.0,5.2,30.5,319.0,280.78,209.04
2017,5,27,10,0,12.0,241.0,5.2,31.0,251.0,228.82,169.41
2017,5,27,10,15,32.5,318.0,5.15,31.0,346.5,309.88,229.68
2017,5,27,10,30,53.0,395.0,5.1,31.0,442.0,395.79,292.18
2017,5,27,10,45,58.5,403.0,5.05,31.5,456.5,412.16,303.0
2017,5,27,11,0,64.0,411.0,5.0,32.0,471.0,428.85,314.16
2017,5,27,11,15,65.0,419.5,4.95,32.0,481.5,442.63,323.7
2017,5,27,11,30,66.0,428.0,4.9,32.0,492.0,456.38,333.21
2017,5,27,11,45,64.0,431.0,4.85,32.5,494.0,462.3,336.42
2017,5,27,12,0,62.0,434.0,4.8,33.0,496.0,467.9,339.42
2017,5,27,12,15,384.5,342.5,4.75,33.0,723.5,698.16,509.25
2017,5,27,12,30,707.0,251.0,4.7,33.0,951.0,928.37,669.24
2017,5,27,12,45,713.0,245.5,4.7,33.5,949.0,944.21,676.87
2017,5,27,13,0,719.0,240.0,4.7,34.0,947.0,957.22,684.01
2017,5,27,13,15,716.0,239.0,4.7,34.0,935.0,962.83,687.84
2017,5,27,13,30,713.0,238.0,4.7,34.0,923.0,965.32,689.8
2017,5,27,13,45,716.0,230.0,4.7,34.0,906.0,963.55,689.15
2017,5,27,14,0,719.0,222.0,4.7,34.0,889.0,958.54,686.53
2017,5,27,14,15,711.0,219.0,4.7,34.0,862.5,944.66,678.27
2017,5,27,14,30,703.0,216.0,4.7,34.0,836.0,927.86,668.23
2017,5,27,14,45,718.0,197.0,4.7,34.0,809.0,913.49,659.87
2017,5,27,15,0,733.0,178.0,4.7,34.0,782.0,895.3,649.04
2017,5,27,15,15,719.5,174.5,4.65,34.0,742.0,863.96,629.31
2017,5,27,15,30,706.0,171.0,4.6,34.0,702.0,830.45,608.14
2017,5,27,15,45,688.5,166.0,4.6,34.0,657.5,789.92,582.27
2017,5,27,16,0,671.0,161.0,4.6,34.0,613.0,747.95,555.18
2017,5,27,16,15,554.0,186.5,4.45,33.5,540.5,653.6,489.4
2017,5,27,16,30,437.0,212.0,4.3,33.0,468.0,571.51,430.49
2017,5,27,16,45,488.5,178.0,4.2,33.0,438.5,553.45,419.64
2017,5,27,17,0,540.0,144.0,4.1,33.0,409.0,528.96,403.32
2017,5,27,17,15,501.0,134.5,3.7,32.5,358.0,469.0,359.16
2017,5,27,17,30,462.0,125.0,3.3,32.0,307.0,411.57,315.98
2017,5,27,17,45,366.0,121.5,2.95,31.5,251.5,334.09,256.38
2017,5,27,18,0,270.0,118.0,2.6,31.0,196.0,259.84,198.37
2017,5,27,18,15,214.5,96.5,2.5,30.0,150.5,199.4,150.66
2017,5,27,18,30,159.0,75.0,2.4,29.0,105.0,144.84,106.7
2017,5,27,18,45,79.5,49.0,2.35,28.5,64.0,79.14,54.41
2017,5,27,19,0,0.0,23.0,2.3,28.0,23.0,21.69,9.16
2017,5,27,19,15,0.0,11.5,2.9,27.5,11.5,10.96,0.0
2017,5,27,19,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,28,5,45,26.0,13.0,1.3,22.5,15.0,12.39,0.0
2017,5,28,6,0,52.0,26.0,1.4,23.0,30.0,22.59,10.94
2017,5,28,6,15,115.5,49.0,1.4,23.0,68.0,39.37,27.46
2017,5,28,6,30,179.0,72.0,1.4,23.0,106.0,56.55,42.82
2017,5,28,6,45,235.0,92.5,1.4,23.5,151.5,71.33,55.78
2017,5,28,7,0,291.0,113.0,1.4,24.0,197.0,85.55,67.92
2017,5,28,7,15,339.0,129.0,1.3,24.5,247.0,96.16,76.66
2017,5,28,7,30,387.0,145.0,1.2,25.0,297.0,114.23,79.48
2017,5,28,7,45,272.5,177.5,1.2,25.5,292.5,160.23,112.35
2017,5,28,8,0,158.0,210.0,1.2,26.0,288.0,192.96,140.9
2017,5,28,8,15,251.5,222.5,1.2,26.0,362.5,230.34,166.2
2017,5,28,8,30,345.0,235.0,1.2,26.0,437.0,284.32,205.52
2017,5,28,8,45,304.0,268.0,1.2,26.5,458.0,320.64,234.89
2017,5,28,9,0,263.0,301.0,1.2,27.0,479.0,352.47,259.75
2017,5,28,9,15,259.0,325.5,1.2,27.5,511.0,389.44,286.94
2017,5,28,9,30,255.0,350.0,1.2,28.0,543.0,425.95,312.98
2017,5,28,9,45,294.0,361.5,1.25,28.5,595.0,474.8,347.53
2017,5,28,10,0,333.0,373.0,1.3,29.0,647.0,527.14,383.9
2017,5,28,10,15,251.0,407.0,1.3,29.0,618.5,523.53,380.15
2017,5,28,10,30,169.0,441.0,1.3,29.0,590.0,514.33,372.28
2017,5,28,10,45,262.0,433.0,1.35,29.5,672.5,586.1,422.52
2017,5,28,11,0,355.0,425.0,1.4,30.0,755.0,666.63,477.03
2017,5,28,11,15,291.5,456.5,1.45,30.0,731.0,661.28,471.54
2017,5,28,11,30,228.0,488.0,1.5,30.0,707.0,650.39,462.89
2017,5,28,11,45,145.0,476.0,1.6,30.0,616.0,577.97,413.28
2017,5,28,12,0,62.0,464.0,1.7,30.0,525.0,496.18,356.25
2017,5,28,12,15,198.5,467.5,1.7,30.0,664.0,635.73,455.29
2017,5,28,12,30,335.0,471.0,1.7,30.0,803.0,781.57,553.15
2017,5,28,12,45,227.5,486.0,1.75,30.5,711.0,696.96,493.51
2017,5,28,13,0,120.0,501.0,1.8,31.0,619.0,613.2,435.01
2017,5,28,13,15,135.5,497.0,1.85,31.0,629.0,629.22,447.28
2017,5,28,13,30,151.0,493.0,1.9,31.0,639.0,644.6,458.43
2017,5,28,13,45,238.0,468.0,1.95,31.0,692.0,708.85,504.31
2017,5,28,14,0,325.0,443.0,2.0,31.0,745.0,781.34,554.4
2017,5,28,14,15,323.0,428.0,2.0,31.0,720.5,764.55,543.63
2017,5,28,14,30,321.0,413.0,2.0,31.0,696.0,746.11,532.55
2017,5,28,14,45,296.5,401.5,2.05,31.0,655.0,708.26,508.33
2017,5,28,15,0,272.0,390.0,2.1,31.0,614.0,669.81,483.54
2017,5,28,15,15,156.5,351.5,2.1,31.0,479.5,507.9,371.47
2017,5,28,15,30,41.0,313.0,2.1,31.0,345.0,350.75,258.23
2017,5,28,15,45,20.5,191.5,2.15,31.0,207.5,206.4,153.1
2017,5,28,16,0,0.0,70.0,2.2,31.0,70.0,65.23,45.4
2017,5,28,16,15,0.0,57.0,2.15,31.0,57.0,53.07,36.16
2017,5,28,16,30,0.0,44.0,2.1,31.0,44.0,40.93,26.75
2017,5,28,16,45,0.0,28.5,2.1,31.0,28.5,26.48,15.42
2017,5,28,17,0,0.0,13.0,2.1,31.0,13.0,12.07,4.0
2017,5,28,17,15,0.0,11.5,1.9,30.5,11.5,10.67,2.93
2017,5,28,17,30,0.0,10.0,1.7,30.0,10.0,9.27,1.85
2017,5,28,17,45,0.0,8.0,1.5,29.5,8.0,7.41,0.37
2017,5,28,18,0,0.0,6.0,1.3,29.0,6.0,5.56,0.0
2017,5,28,18,15,0.0,4.5,1.3,28.5,4.5,4.16,0.0
2017,5,28,18,30,0.0,3.0,1.3,28.0,3.0,2.77,0.0
2017,5,28,18,45,0.0,2.0,1.3,27.5,2.0,1.85,0.0
2017,5,28,19,0,0.0,1.0,1.3,27.0,1.0,0.92,0.0
2017,5,28,19,15,0.0,0.5,1.4,26.5,0.5,0.48,0.0
2017,5,28,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,6.0,3.0,20.0,6.0,5.72,0.0
2017,5,29,6,0,0.0,12.0,3.1,20.0,12.0,11.12,2.66
2017,5,29,6,15,0.0,27.0,3.2,20.0,27.0,25.06,15.69
2017,5,29,6,30,0.0,42.0,3.3,20.0,42.0,39.02,28.25
2017,5,29,6,45,0.0,59.0,3.4,20.0,59.0,54.12,41.69
2017,5,29,7,0,0.0,76.0,3.5,20.0,76.0,69.06,54.81
2017,5,29,7,15,1.0,102.0,3.6,19.5,102.5,90.94,73.86
2017,5,29,7,30,2.0,128.0,3.7,19.0,129.0,113.0,88.5
2017,5,29,7,45,28.0,163.0,3.85,19.0,177.0,139.42,108.69
2017,5,29,8,0,54.0,198.0,4.0,19.0,225.0,174.28,135.27
2017,5,29,8,15,44.5,214.0,4.0,19.0,238.0,191.35,149.04
2017,5,29,8,30,35.0,230.0,4.0,19.0,251.0,207.2,161.76
2017,5,29,8,45,26.5,234.0,4.0,19.5,250.5,212.69,165.72
2017,5,29,9,0,18.0,238.0,4.0,20.0,250.0,221.57,172.21
2017,5,29,9,15,25.5,269.5,3.9,20.5,288.0,254.42,197.06
2017,5,29,9,30,33.0,301.0,3.8,21.0,326.0,283.32,218.53
2017,5,29,9,45,35.5,321.5,3.7,21.5,350.0,306.38,235.3
2017,5,29,10,0,38.0,342.0,3.6,22.0,374.0,329.86,252.2
2017,5,29,10,15,89.0,390.5,3.4,22.0,468.0,409.4,311.97
2017,5,29,10,30,140.0,439.0,3.2,22.0,562.0,492.27,372.84
2017,5,29,10,45,111.0,443.5,3.0,22.5,543.0,485.33,365.5
2017,5,29,11,0,82.0,448.0,2.8,23.0,524.0,475.88,356.64
2017,5,29,11,15,68.5,445.0,2.65,23.0,509.5,468.47,350.49
2017,5,29,11,30,55.0,442.0,2.5,23.0,495.0,459.69,343.32
2017,5,29,11,45,178.0,465.5,2.45,23.5,640.0,596.93,443.34
2017,5,29,12,0,301.0,489.0,2.4,24.0,785.0,742.02,543.85
2017,5,29,12,15,353.0,464.5,2.4,24.0,813.0,779.75,569.83
2017,5,29,12,30,405.0,440.0,2.4,24.0,841.0,817.71,596.63
2017,5,29,12,45,559.5,343.5,2.4,24.0,895.5,890.14,649.54
2017,5,29,13,0,714.0,247.0,2.4,24.0,950.0,957.99,697.54
2017,5,29,13,15,518.0,355.5,2.25,24.0,862.0,880.86,640.34
2017,5,29,13,30,322.0,464.0,2.1,24.0,774.0,793.25,575.79
2017,5,29,13,45,181.5,432.0,2.0,24.0,606.5,615.96,453.13
2017,5,29,14,0,41.0,400.0,1.9,24.0,439.0,435.79,323.15
2017,5,29,14,15,103.5,420.5,1.7,24.0,513.5,519.68,385.66
2017,5,29,14,30,166.0,441.0,1.5,24.0,588.0,613.58,451.48
2017,5,29,14,45,436.5,318.5,1.3,24.5,683.5,765.85,560.3
2017,5,29,15,0,707.0,196.0,1.1,25.0,779.0,889.45,642.31
2017,5,29,15,15,693.0,191.5,1.0,25.0,739.5,857.3,619.83
2017,5,29,15,30,679.0,187.0,0.9,25.0,700.0,823.06,597.92
2017,5,29,15,45,517.5,234.0,0.85,25.0,611.0,709.89,521.36
2017,5,29,16,0,356.0,281.0,0.8,25.0,522.0,599.25,444.25
2017,5,29,16,15,484.5,219.0,0.85,25.0,520.0,633.25,473.42
2017,5,29,16,30,613.0,157.0,0.9,25.0,518.0,649.64,488.69
2017,5,29,16,45,588.5,147.5,0.95,25.0,467.5,596.14,452.21
2017,5,29,17,0,564.0,138.0,1.0,25.0,417.0,542.93,415.55
2017,5,29,17,15,525.5,129.5,0.95,24.5,365.0,478.76,369.73
2017,5,29,17,30,487.0,121.0,0.9,24.0,313.0,421.56,327.57
2017,5,29,17,45,434.5,110.0,0.9,24.0,261.5,357.15,278.13
2017,5,29,18,0,382.0,99.0,0.9,24.0,210.0,297.4,230.81
2017,5,29,18,15,314.0,84.0,1.0,23.5,162.5,231.97,178.42
2017,5,29,18,30,246.0,69.0,1.1,23.0,115.0,173.75,130.51
2017,5,29,18,45,157.5,49.5,1.2,22.5,75.5,107.0,76.03
2017,5,29,19,0,69.0,30.0,1.3,22.0,36.0,55.23,32.01
2017,5,29,19,15,34.5,15.0,1.5,22.0,18.0,20.54,0.0
2017,5,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,5,45,21.5,14.5,0.3,20.0,16.5,13.82,0.0
2017,5,30,6,0,43.0,29.0,0.3,20.0,33.0,24.89,13.16
2017,5,30,6,15,112.5,52.5,0.4,20.5,71.5,41.96,30.05
2017,5,30,6,30,182.0,76.0,0.5,21.0,110.0,59.4,45.67
2017,5,30,6,45,254.0,93.5,0.65,22.0,158.0,72.07,56.75
2017,5,30,7,0,326.0,111.0,0.8,23.0,206.0,84.27,67.07
2017,5,30,7,15,379.0,124.5,1.05,23.5,257.0,87.65,69.73
2017,5,30,7,30,432.0,138.0,1.3,24.0,308.0,110.41,75.88
2017,5,30,7,45,476.5,147.0,1.55,24.5,360.5,150.77,97.48
2017,5,30,8,0,521.0,156.0,1.8,25.0,413.0,196.38,129.28
2017,5,30,8,15,552.0,164.5,1.9,25.5,464.0,243.87,166.42
2017,5,30,8,30,583.0,173.0,2.0,26.0,515.0,294.73,207.55
2017,5,30,8,45,612.0,177.0,2.15,26.5,564.5,343.93,247.78
2017,5,30,9,0,641.0,181.0,2.3,27.0,614.0,395.98,289.76
2017,5,30,9,15,660.0,186.5,2.35,27.0,659.0,447.43,331.01
2017,5,30,9,30,679.0,192.0,2.4,27.0,704.0,500.05,372.14
2017,5,30,9,45,476.5,290.0,2.45,27.5,659.0,511.67,380.35
2017,5,30,10,0,274.0,388.0,2.5,28.0,614.0,503.79,372.49
2017,5,30,10,15,507.5,294.0,2.5,28.0,733.5,590.0,437.62
2017,5,30,10,30,741.0,200.0,2.5,28.0,853.0,694.84,514.6
2017,5,30,10,45,752.5,199.5,2.55,28.5,881.0,737.68,543.25
2017,5,30,11,0,764.0,199.0,2.6,29.0,909.0,778.53,570.42
2017,5,30,11,15,585.5,309.5,2.65,29.0,860.5,765.35,557.24
2017,5,30,11,30,407.0,420.0,2.7,29.0,812.0,739.93,535.56
2017,5,30,11,45,397.0,429.5,2.75,29.0,816.0,757.11,547.18
2017,5,30,12,0,387.0,439.0,2.8,29.0,820.0,772.57,557.3
2017,5,30,12,15,392.5,440.0,2.8,28.5,827.5,792.69,571.83
2017,5,30,12,30,398.0,441.0,2.8,28.0,835.0,811.56,585.53
2017,5,30,12,45,281.5,474.0,2.85,28.0,752.5,742.4,536.43
2017,5,30,13,0,165.0,507.0,2.9,28.0,670.0,662.52,479.67
2017,5,30,13,15,92.0,420.0,2.95,28.0,511.0,500.56,367.16
2017,5,30,13,30,19.0,333.0,3.0,28.0,352.0,335.41,247.67
2017,5,30,13,45,11.0,240.5,3.05,28.0,252.0,238.6,177.0
2017,5,30,14,0,3.0,148.0,3.1,28.0,152.0,142.24,104.52
2017,5,30,14,15,1.5,141.0,3.1,28.0,143.5,134.09,98.48
2017,5,30,14,30,0.0,134.0,3.1,28.0,135.0,125.93,92.3
2017,5,30,14,45,0.0,86.5,3.1,28.0,87.0,80.85,57.66
2017,5,30,15,0,0.0,39.0,3.1,28.0,39.0,36.38,23.04
2017,5,30,15,15,0.0,30.5,3.05,28.0,30.5,28.43,16.84
2017,5,30,15,30,0.0,22.0,3.0,28.0,22.0,20.49,10.61
2017,5,30,15,45,0.0,32.5,3.0,28.0,32.5,30.26,18.4
2017,5,30,16,0,0.0,43.0,3.0,28.0,43.0,40.04,26.22
2017,5,30,16,15,0.0,74.5,2.85,27.5,74.5,69.41,49.7
2017,5,30,16,30,0.0,106.0,2.7,27.0,106.0,99.2,73.55
2017,5,30,16,45,0.0,120.0,2.6,27.0,120.0,112.97,84.66
2017,5,30,17,0,0.0,134.0,2.5,27.0,134.0,127.26,96.24
2017,5,30,17,15,0.0,117.5,2.2,26.5,117.5,111.38,84.15
2017,5,30,17,30,0.0,101.0,1.9,26.0,101.0,95.51,71.92
2017,5,30,17,45,0.0,84.5,1.6,25.5,84.5,79.63,59.45
2017,5,30,18,0,0.0,68.0,1.3,25.0,68.0,63.75,46.74
2017,5,30,18,15,0.0,52.5,1.25,24.5,52.5,48.86,34.58
2017,5,30,18,30,0.0,37.0,1.2,24.0,37.0,34.36,22.53
2017,5,30,18,45,0.0,24.0,1.15,23.5,24.0,22.26,12.31
2017,5,30,19,0,0.0,11.0,1.1,23.0,11.0,10.19,1.77
2017,5,30,19,15,0.0,5.5,1.1,22.5,5.5,5.24,0.0
2017,5,30,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,31,5,45,0.0,1.0,0.3,20.5,1.0,0.95,0.0
2017,5,31,6,0,0.0,2.0,0.3,21.0,2.0,1.85,0.0
2017,5,31,6,15,0.0,5.5,0.4,21.0,5.5,5.09,0.0
2017,5,31,6,30,0.0,9.0,0.5,21.0,9.0,8.33,1.61
2017,5,31,6,45,0.0,13.0,0.65,21.5,13.0,12.04,4.9
2017,5,31,7,0,0.0,17.0,0.8,22.0,17.0,15.75,8.16
2017,5,31,7,15,1.5,72.5,0.95,22.5,73.5,67.06,52.52
2017,5,31,7,30,3.0,128.0,1.1,23.0,130.0,113.06,86.93
2017,5,31,7,45,19.5,159.0,1.3,23.5,169.0,141.34,108.25
2017,5,31,8,0,36.0,190.0,1.5,24.0,208.0,165.74,126.07
2017,5,31,8,15,18.0,169.5,1.7,24.5,178.5,156.09,118.67
2017,5,31,8,30,0.0,149.0,1.9,25.0,149.0,136.06,103.07
2017,5,31,8,45,1.5,158.5,2.1,25.5,159.5,145.53,109.96
2017,5,31,9,0,3.0,168.0,2.3,26.0,170.0,155.17,116.9
2017,5,31,9,15,6.0,191.5,2.35,26.0,196.5,178.03,134.19
2017,5,31,9,30,9.0,215.0,2.4,26.0,223.0,201.34,151.7
2017,5,31,9,45,12.5,242.5,2.5,26.5,253.0,228.93,172.01
2017,5,31,10,0,16.0,270.0,2.6,27.0,283.0,257.04,192.48
2017,5,31,10,15,15.0,267.0,2.55,27.0,280.0,255.39,190.87
2017,5,31,10,30,14.0,264.0,2.5,27.0,277.0,253.47,189.15
2017,5,31,10,45,62.5,363.0,2.5,27.0,421.5,378.86,282.14
2017,5,31,11,0,111.0,462.0,2.5,27.0,566.0,510.58,376.14
2017,5,31,11,15,210.0,464.0,2.45,27.0,665.0,600.78,440.5
2017,5,31,11,30,309.0,466.0,2.4,27.0,764.0,698.54,508.72
2017,5,31,11,45,264.5,484.0,2.35,27.0,741.5,690.81,501.24
2017,5,31,12,0,220.0,502.0,2.3,27.0,719.0,677.61,490.78
2017,5,31,12,15,212.0,505.5,2.25,27.0,715.5,683.39,494.27
2017,5,31,12,30,204.0,509.0,2.2,27.0,712.0,687.98,496.84
2017,5,31,12,45,113.5,438.0,2.2,27.0,551.5,539.29,393.59
2017,5,31,13,0,23.0,367.0,2.2,27.0,391.0,370.48,272.58
2017,5,31,13,15,18.0,307.0,2.15,27.0,325.5,308.69,228.56
2017,5,31,13,30,13.0,247.0,2.1,27.0,260.0,246.56,183.07
2017,5,31,13,45,11.5,228.0,2.1,27.0,239.5,227.06,168.85
2017,5,31,14,0,10.0,209.0,2.1,27.0,219.0,207.46,154.35
2017,5,31,14,15,11.0,223.5,2.1,27.0,234.0,222.47,165.86
2017,5,31,14,30,12.0,238.0,2.1,27.0,249.0,237.57,177.34
2017,5,31,14,45,10.0,220.0,2.15,27.0,229.0,218.23,163.04
2017,5,31,15,0,8.0,202.0,2.2,27.0,209.0,198.89,148.73
2017,5,31,15,15,8.0,202.0,2.2,26.5,208.5,198.93,149.39
2017,5,31,15,30,8.0,202.0,2.2,26.0,208.0,198.99,150.07
2017,5,31,15,45,220.5,229.0,2.2,26.0,379.0,436.9,335.35
2017,5,31,16,0,433.0,256.0,2.2,26.0,550.0,646.43,488.78
2017,5,31,16,15,239.0,247.5,2.1,26.0,408.0,458.48,349.69
2017,5,31,16,30,45.0,239.0,2.0,26.0,266.0,275.38,210.18
2017,5,31,16,45,22.5,128.5,1.9,26.0,142.0,142.0,108.15
2017,5,31,17,0,0.0,18.0,1.8,26.0,18.0,16.71,7.94
2017,5,31,17,15,0.0,15.5,1.6,25.5,15.5,14.38,6.14
2017,5,31,17,30,0.0,13.0,1.4,25.0,13.0,12.05,4.29
2017,5,31,17,45,0.0,11.0,1.2,24.5,11.0,10.19,2.8
2017,5,31,18,0,0.0,9.0,1.0,24.0,9.0,8.34,1.28
2017,5,31,18,15,0.0,7.0,0.95,23.5,7.0,6.48,0.0
2017,5,31,18,30,0.0,5.0,0.9,23.0,5.0,4.63,0.0
2017,5,31,18,45,0.0,3.0,0.9,23.0,3.0,2.77,0.0
2017,5,31,19,0,0.0,1.0,0.9,23.0,1.0,0.92,0.0
2017,5,31,19,15,0.0,0.5,0.95,22.5,0.5,0.48,0.0
2017,5,31,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,1,5,45,87.5,14.5,1.2,19.5,21.5,13.82,0.0
2017,6,1,6,0,175.0,29.0,1.4,20.0,43.0,22.72,11.66
2017,6,1,6,15,282.0,42.0,1.5,20.5,85.5,32.25,21.8
2017,6,1,6,30,389.0,55.0,1.6,21.0,128.0,42.09,30.8
2017,6,1,6,45,465.5,63.0,1.7,21.5,178.5,46.05,34.47
2017,6,1,7,0,542.0,71.0,1.8,22.0,229.0,49.84,37.77
2017,6,1,7,15,279.0,105.0,1.85,22.5,187.0,79.55,63.19
2017,6,1,7,30,16.0,139.0,1.9,23.0,145.0,121.82,93.82
2017,6,1,7,45,8.0,132.0,1.95,23.5,135.0,119.0,90.97
2017,6,1,8,0,0.0,125.0,2.0,24.0,125.0,113.8,86.62
2017,6,1,8,15,7.5,163.5,2.0,24.5,168.0,148.88,113.59
2017,6,1,8,30,15.0,202.0,2.0,25.0,211.0,184.97,140.84
2017,6,1,8,45,10.5,196.0,2.0,25.5,203.0,180.84,137.04
2017,6,1,9,0,6.0,190.0,2.0,26.0,195.0,175.58,132.46
2017,6,1,9,15,10.0,218.0,2.05,26.5,226.0,203.03,152.85
2017,6,1,9,30,14.0,246.0,2.1,27.0,257.0,231.08,173.37
2017,6,1,9,45,11.0,224.0,2.15,27.5,233.0,211.63,158.05
2017,6,1,10,0,8.0,202.0,2.2,28.0,209.0,191.24,142.17
2017,6,1,10,15,17.5,272.5,2.2,28.0,288.0,261.92,194.96
2017,6,1,10,30,27.0,343.0,2.2,28.0,367.0,331.39,245.54
2017,6,1,10,45,23.0,332.0,2.25,28.5,353.0,323.24,238.61
2017,6,1,11,0,19.0,321.0,2.3,29.0,339.0,312.11,229.85
2017,6,1,11,15,55.0,398.0,2.3,29.0,451.0,414.11,303.83
2017,6,1,11,30,91.0,475.0,2.3,29.0,563.0,520.12,378.15
2017,6,1,11,45,200.0,477.5,2.35,29.5,673.5,626.41,452.69
2017,6,1,12,0,309.0,480.0,2.4,30.0,784.0,739.53,529.55
2017,6,1,12,15,608.0,296.0,2.4,30.0,897.5,857.33,615.49
2017,6,1,12,30,907.0,112.0,2.4,30.0,1011.0,970.24,689.0
2017,6,1,12,45,500.0,301.0,2.4,30.5,796.5,789.85,566.84
2017,6,1,13,0,93.0,490.0,2.4,31.0,582.0,567.53,405.63
2017,6,1,13,15,497.5,299.5,2.4,31.0,780.5,803.74,578.49
2017,6,1,13,30,902.0,109.0,2.4,31.0,979.0,1006.93,710.62
2017,6,1,13,45,898.5,107.5,2.4,31.0,959.5,1004.27,707.5
2017,6,1,14,0,895.0,106.0,2.4,31.0,940.0,998.01,704.24
2017,6,1,14,15,889.5,105.0,2.4,31.0,913.0,986.76,698.0
2017,6,1,14,30,884.0,104.0,2.4,31.0,886.0,972.08,689.74
2017,6,1,14,45,855.0,115.0,2.4,31.0,847.5,944.23,673.22
2017,6,1,15,0,826.0,126.0,2.4,31.0,809.0,914.11,655.32
2017,6,1,15,15,814.5,123.5,2.4,30.5,769.5,890.97,643.18
2017,6,1,15,30,803.0,121.0,2.4,30.0,730.0,858.08,624.5
2017,6,1,15,45,788.5,118.0,2.4,30.0,685.5,819.74,600.87
2017,6,1,16,0,774.0,115.0,2.4,30.0,641.0,779.49,575.75
2017,6,1,16,15,755.0,111.5,2.4,29.5,592.5,733.47,547.49
2017,6,1,16,30,736.0,108.0,2.4,29.0,544.0,686.38,517.97
2017,6,1,16,45,708.5,104.0,2.45,29.0,492.0,634.03,482.9
2017,6,1,17,0,681.0,100.0,2.5,29.0,440.0,579.89,444.63
2017,6,1,17,15,647.0,94.5,2.4,28.5,387.0,520.67,401.86
2017,6,1,17,30,613.0,89.0,2.3,28.0,334.0,463.07,358.96
2017,6,1,17,45,559.5,83.5,2.2,28.0,280.5,397.29,307.78
2017,6,1,18,0,506.0,78.0,2.1,28.0,227.0,335.82,258.54
2017,6,1,18,15,437.0,68.0,1.95,27.0,178.0,267.88,203.97
2017,6,1,18,30,368.0,58.0,1.8,26.0,129.0,204.89,152.02
2017,6,1,18,45,262.5,44.5,1.65,25.5,87.0,137.53,96.79
2017,6,1,19,0,157.0,31.0,1.5,25.0,45.0,82.56,50.01
2017,6,1,19,15,78.5,15.5,1.6,24.5,22.5,29.16,0.0
2017,6,1,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,6.5,1.2,21.5,6.5,6.2,0.0
2017,6,2,6,0,0.0,13.0,1.3,22.0,13.0,12.05,3.5
2017,6,2,6,15,0.0,27.0,1.4,22.0,27.0,25.06,15.59
2017,6,2,6,30,0.0,41.0,1.5,22.0,41.0,38.1,27.25
2017,6,2,6,45,0.0,58.0,1.65,22.0,58.0,53.33,40.69
2017,6,2,7,0,0.0,75.0,1.8,22.0,75.0,68.29,53.69
2017,6,2,7,15,3.0,103.0,1.8,22.5,104.5,91.78,73.62
2017,6,2,7,30,6.0,131.0,1.8,23.0,134.0,115.46,88.85
2017,6,2,7,45,119.5,168.0,1.85,23.5,227.0,145.55,107.79
2017,6,2,8,0,233.0,205.0,1.9,24.0,320.0,194.53,140.49
2017,6,2,8,15,161.5,231.0,1.95,24.0,314.5,222.81,165.57
2017,6,2,8,30,90.0,257.0,2.0,24.0,309.0,242.34,183.33
2017,6,2,8,45,61.5,261.5,2.05,24.5,298.5,245.66,186.25
2017,6,2,9,0,33.0,266.0,2.1,25.0,288.0,245.04,185.73
2017,6,2,9,15,82.0,312.5,2.1,25.5,373.0,309.15,233.05
2017,6,2,9,30,131.0,359.0,2.1,26.0,458.0,374.91,280.81
2017,6,2,9,45,70.5,288.0,2.15,27.0,342.0,296.72,222.02
2017,6,2,10,0,10.0,217.0,2.2,28.0,226.0,205.94,153.05
2017,6,2,10,15,83.5,328.5,2.15,28.0,402.5,351.47,261.79
2017,6,2,10,30,157.0,440.0,2.1,28.0,579.0,503.94,370.48
