Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,11,0,915.0,107.0,3.0,32.0,957.0,802.84,582.27
2017,6,12,11,15,919.0,107.5,3.0,32.0,977.0,841.31,606.83
2017,6,12,11,30,923.0,108.0,3.0,32.0,997.0,877.22,629.56
2017,6,12,11,45,917.5,113.5,3.05,32.5,1007.5,906.72,647.04
2017,6,12,12,0,912.0,119.0,3.1,33.0,1018.0,932.89,662.34
2017,6,12,12,15,913.0,119.5,3.15,33.0,1023.0,957.13,677.76
2017,6,12,12,30,914.0,120.0,3.2,33.0,1028.0,978.35,691.32
2017,6,12,12,45,914.0,119.0,3.25,33.5,1024.5,994.17,700.11
2017,6,12,13,0,914.0,118.0,3.3,34.0,1021.0,1006.74,706.95
2017,6,12,13,15,911.5,117.5,3.3,34.0,1009.5,1013.88,711.59
2017,6,12,13,30,909.0,117.0,3.3,34.0,998.0,1017.45,714.14
2017,6,12,13,45,906.0,115.5,3.35,34.5,979.0,1015.91,712.54
2017,6,12,14,0,903.0,114.0,3.4,35.0,960.0,1010.76,708.84
2017,6,12,14,15,897.0,113.0,3.4,35.0,933.5,999.61,702.62
2017,6,12,14,30,891.0,112.0,3.4,35.0,907.0,985.02,694.36
2017,6,12,14,45,869.5,118.5,3.45,35.0,870.0,960.09,679.97
2017,6,12,15,0,848.0,125.0,3.5,35.0,833.0,932.59,663.96
2017,6,12,15,15,837.0,123.0,3.5,34.5,793.5,903.54,647.94
2017,6,12,15,30,826.0,121.0,3.5,34.0,754.0,878.48,634.42
2017,6,12,15,45,813.0,117.5,3.55,34.0,709.5,840.78,611.39
2017,6,12,16,0,800.0,114.0,3.6,34.0,665.0,800.99,586.8
2017,6,12,16,15,781.5,110.5,3.65,33.5,616.5,754.97,558.8
2017,6,12,16,30,763.0,107.0,3.7,33.0,568.0,707.76,529.44
2017,6,12,16,45,739.5,102.5,3.75,33.0,516.0,654.95,494.48
2017,6,12,17,0,716.0,98.0,3.8,33.0,464.0,603.84,458.48
2017,6,12,17,15,683.5,93.0,3.7,32.5,410.5,544.82,416.26
2017,6,12,17,30,651.0,88.0,3.6,32.0,357.0,487.16,373.77
2017,6,12,17,45,607.0,81.5,3.5,31.5,303.5,423.46,325.36
2017,6,12,18,0,563.0,75.0,3.4,31.0,250.0,363.01,277.84
2017,6,12,18,15,498.5,66.5,3.2,30.0,199.0,295.37,223.82
2017,6,12,18,30,434.0,58.0,3.0,29.0,148.0,233.97,173.26
2017,6,12,18,45,337.5,46.0,2.85,28.5,103.5,165.73,117.14
2017,6,12,19,0,241.0,34.0,2.7,28.0,59.0,107.41,68.7
2017,6,12,19,15,120.5,17.0,2.95,27.5,29.5,46.13,1.7
2017,6,12,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,5,45,75.0,15.5,2.55,22.5,22.0,14.77,0.0
2017,6,13,6,0,150.0,31.0,2.8,23.0,44.0,24.3,12.89
2017,6,13,6,15,250.5,46.0,3.0,23.5,85.5,35.37,24.12
2017,6,13,6,30,351.0,61.0,3.2,24.0,127.0,45.96,33.68
2017,6,13,6,45,434.5,69.0,3.4,24.5,177.5,51.24,38.44
2017,6,13,7,0,518.0,77.0,3.6,25.0,228.0,54.78,41.49
2017,6,13,7,15,290.0,115.5,3.65,25.5,203.5,86.83,68.61
2017,6,13,7,30,62.0,154.0,3.7,26.0,179.0,127.43,96.57
2017,6,13,7,45,31.0,114.0,3.75,26.5,126.5,102.72,76.17
2017,6,13,8,0,0.0,74.0,3.8,27.0,74.0,68.88,49.93
2017,6,13,8,15,114.0,164.5,3.8,27.5,231.5,161.92,118.71
2017,6,13,8,30,228.0,255.0,3.8,28.0,389.0,270.52,198.74
2017,6,13,8,45,512.0,183.0,3.85,29.0,518.5,311.49,224.13
2017,6,13,9,0,796.0,111.0,3.9,30.0,648.0,393.24,283.97
2017,6,13,9,15,547.0,225.0,3.9,30.5,606.0,424.62,312.09
2017,6,13,9,30,298.0,339.0,3.9,31.0,564.0,433.71,319.85
2017,6,13,9,45,576.0,228.5,3.95,31.5,692.0,506.89,375.05
2017,6,13,10,0,854.0,118.0,4.0,32.0,820.0,610.82,452.43
2017,6,13,10,15,488.0,276.5,4.05,32.0,681.5,556.18,410.37
2017,6,13,10,30,122.0,435.0,4.1,32.0,543.0,473.27,345.46
2017,6,13,10,45,505.5,277.0,4.15,32.5,744.0,619.97,456.67
2017,6,13,11,0,889.0,119.0,4.2,33.0,945.0,793.01,579.44
2017,6,13,11,15,642.0,271.0,4.25,33.0,874.5,769.25,559.17
2017,6,13,11,30,395.0,423.0,4.3,33.0,804.0,726.74,523.99
2017,6,13,11,45,642.5,276.0,4.4,33.5,905.0,823.51,595.63
2017,6,13,12,0,890.0,129.0,4.5,34.0,1006.0,921.75,660.68
2017,6,13,12,15,890.0,129.5,4.55,34.0,1010.0,944.64,675.01
2017,6,13,12,30,890.0,130.0,4.6,34.0,1014.0,964.57,687.94
2017,6,13,12,45,892.0,127.5,4.65,34.5,1011.0,980.66,697.05
2017,6,13,13,0,894.0,125.0,4.7,35.0,1008.0,993.62,704.21
2017,6,13,13,15,629.5,282.5,4.75,35.0,901.0,912.48,650.87
2017,6,13,13,30,365.0,440.0,4.8,35.0,794.0,807.0,574.21
2017,6,13,13,45,626.0,278.5,4.85,35.5,870.5,916.17,654.48
2017,6,13,14,0,887.0,117.0,4.9,36.0,947.0,997.87,707.36
2017,6,13,14,15,881.0,115.5,4.95,35.5,920.5,986.39,702.07
2017,6,13,14,30,875.0,114.0,5.0,35.0,894.0,971.53,695.22
2017,6,13,14,45,874.0,108.0,5.05,35.0,862.5,953.45,684.86
2017,6,13,15,0,873.0,102.0,5.1,35.0,831.0,931.92,672.28
2017,6,13,15,15,863.0,100.0,5.1,35.0,792.0,903.08,654.56
2017,6,13,15,30,853.0,98.0,5.1,35.0,753.0,871.53,635.03
2017,6,13,15,45,840.5,95.5,5.1,35.0,708.5,834.76,611.89
2017,6,13,16,0,828.0,93.0,5.1,35.0,664.0,795.84,587.13
2017,6,13,16,15,811.5,90.0,5.1,34.5,616.0,751.26,559.41
2017,6,13,16,30,795.0,87.0,5.1,34.0,568.0,709.97,533.56
2017,6,13,16,45,768.5,85.5,5.15,34.0,516.0,657.16,498.14
2017,6,13,17,0,742.0,84.0,5.2,34.0,464.0,604.35,461.19
2017,6,13,17,15,712.0,80.0,5.2,33.5,411.0,546.9,419.82
2017,6,13,17,30,682.0,76.0,5.2,33.0,358.0,490.47,377.9
2017,6,13,17,45,628.5,73.0,5.2,32.5,303.5,425.6,328.09
2017,6,13,18,0,575.0,70.0,5.2,32.0,249.0,363.57,278.95
2017,6,13,18,15,512.0,62.5,5.1,31.0,198.5,297.07,225.44
2017,6,13,18,30,449.0,55.0,5.0,30.0,148.0,236.64,175.29
2017,6,13,18,45,336.0,45.0,4.9,29.5,103.5,164.54,116.24
2017,6,13,19,0,223.0,35.0,4.8,29.0,59.0,104.23,66.86
2017,6,13,19,15,111.5,17.5,4.7,28.5,29.5,45.18,3.52
2017,6,13,19,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,5,45,54.0,16.0,3.5,23.5,20.5,15.25,0.0
2017,6,14,6,0,108.0,32.0,3.6,24.0,41.0,26.22,14.23
2017,6,14,6,15,200.5,48.5,3.85,24.5,80.5,37.33,25.63
2017,6,14,6,30,293.0,65.0,4.1,25.0,120.0,49.02,36.11
2017,6,14,6,45,185.0,87.5,4.35,25.5,126.5,67.71,52.3
2017,6,14,7,0,77.0,110.0,4.6,26.0,133.0,91.44,72.45
2017,6,14,7,15,38.5,102.5,4.65,26.5,114.0,87.96,69.28
2017,6,14,7,30,0.0,95.0,4.7,27.0,95.0,86.62,64.63
2017,6,14,7,45,129.0,147.5,4.8,27.5,211.0,130.82,94.58
2017,6,14,8,0,258.0,200.0,4.9,28.0,327.0,192.38,136.28
2017,6,14,8,15,129.0,174.5,4.9,28.5,238.0,172.55,125.93
2017,6,14,8,30,0.0,149.0,4.9,29.0,149.0,135.97,101.71
2017,6,14,8,45,54.5,228.0,4.95,29.5,265.0,216.08,161.69
2017,6,14,9,0,109.0,307.0,5.0,30.0,381.0,305.26,227.71
2017,6,14,9,15,110.5,330.5,5.0,30.5,410.0,334.52,248.97
2017,6,14,9,30,112.0,354.0,5.0,31.0,439.0,364.01,270.18
2017,6,14,9,45,155.5,377.0,5.0,31.5,501.0,411.85,304.71
2017,6,14,10,0,199.0,400.0,5.0,32.0,563.0,468.63,345.34
2017,6,14,10,15,150.5,414.0,5.0,32.0,541.0,463.44,340.83
2017,6,14,10,30,102.0,428.0,5.0,32.0,519.0,455.83,334.35
2017,6,14,10,45,56.5,323.0,5.0,32.5,373.5,337.27,247.82
2017,6,14,11,0,11.0,218.0,5.0,33.0,228.0,211.06,153.95
2017,6,14,11,15,44.5,342.0,5.0,33.5,385.0,353.1,258.1
2017,6,14,11,30,78.0,466.0,5.0,34.0,542.0,498.85,360.79
2017,6,14,11,45,49.5,407.5,5.05,34.5,456.0,425.33,307.41
2017,6,14,12,0,21.0,349.0,5.1,35.0,370.0,345.69,249.68
2017,6,14,12,15,20.5,349.0,5.05,35.0,370.0,346.71,250.48
2017,6,14,12,30,20.0,349.0,5.0,35.0,370.0,347.58,251.03
2017,6,14,12,45,98.0,428.5,5.0,35.5,526.0,506.36,364.7
2017,6,14,13,0,176.0,508.0,5.0,36.0,682.0,670.61,477.29
2017,6,14,13,15,106.0,458.5,5.0,36.0,563.0,550.52,393.58
2017,6,14,13,30,36.0,409.0,5.0,36.0,444.0,434.92,311.8
2017,6,14,13,45,32.5,391.0,5.0,36.0,422.5,415.2,298.46
2017,6,14,14,0,29.0,373.0,5.0,36.0,401.0,395.08,284.51
2017,6,14,14,15,22.0,323.0,5.0,36.0,344.0,329.6,238.19
2017,6,14,14,30,15.0,273.0,5.0,36.0,287.0,274.25,198.58
2017,6,14,14,45,390.0,219.0,5.0,36.0,546.0,614.92,453.24
2017,6,14,15,0,765.0,165.0,5.0,36.0,805.0,904.23,652.56
2017,6,14,15,15,473.0,266.5,4.95,35.5,656.0,728.41,530.99
2017,6,14,15,30,181.0,368.0,4.9,35.0,507.0,542.94,396.72
2017,6,14,15,45,189.0,344.0,4.9,35.0,481.5,520.96,383.16
2017,6,14,16,0,197.0,320.0,4.9,35.0,456.0,497.66,367.95
2017,6,14,16,15,135.0,290.0,4.85,34.5,380.5,410.82,305.65
2017,6,14,16,30,73.0,260.0,4.8,34.0,305.0,318.28,237.85
2017,6,14,16,45,178.0,233.5,4.8,34.0,328.5,372.93,281.79
2017,6,14,17,0,283.0,207.0,4.8,34.0,352.0,417.38,317.04
2017,6,14,17,15,276.5,183.0,4.65,33.5,311.5,374.92,286.2
2017,6,14,17,30,270.0,159.0,4.5,33.0,271.0,332.28,254.74
2017,6,14,17,45,378.5,124.0,4.4,33.0,256.0,346.04,265.45
2017,6,14,18,0,487.0,89.0,4.3,33.0,241.0,339.29,258.75
2017,6,14,18,15,422.5,78.0,4.05,32.0,191.5,273.59,206.51
2017,6,14,18,30,358.0,67.0,3.8,31.0,142.0,214.42,158.33
2017,6,14,18,45,274.0,52.0,3.6,30.0,99.5,151.62,107.27
2017,6,14,19,0,190.0,37.0,3.4,29.0,57.0,98.42,63.56
2017,6,14,19,15,95.0,18.5,3.45,28.5,28.5,43.36,4.96
2017,6,14,19,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,5,45,5.5,13.5,3.35,23.5,14.0,12.87,0.0
2017,6,15,6,0,11.0,27.0,3.5,24.0,28.0,24.27,12.72
2017,6,15,6,15,46.0,49.0,3.65,24.0,57.5,41.0,28.75
2017,6,15,6,30,81.0,71.0,3.8,24.0,87.0,58.06,43.95
2017,6,15,6,45,125.5,90.0,4.0,24.5,123.0,72.69,56.76
2017,6,15,7,0,170.0,109.0,4.2,25.0,159.0,86.96,68.93
2017,6,15,7,15,234.5,126.5,4.3,25.5,210.5,94.13,74.78
2017,6,15,7,30,299.0,144.0,4.4,26.0,262.0,114.11,82.15
2017,6,15,7,45,448.0,136.0,4.55,27.0,341.5,135.92,86.77
2017,6,15,8,0,597.0,128.0,4.7,28.0,421.0,180.0,112.4
2017,6,15,8,15,340.0,190.5,4.75,28.5,361.5,221.14,155.57
2017,6,15,8,30,83.0,253.0,4.8,29.0,302.0,236.18,176.39
2017,6,15,8,45,398.5,198.0,4.85,29.5,462.5,286.34,207.67
2017,6,15,9,0,714.0,143.0,4.9,30.0,623.0,384.23,279.13
2017,6,15,9,15,730.5,146.5,4.9,30.5,668.0,436.28,321.13
2017,6,15,9,30,747.0,150.0,4.9,31.0,713.0,492.35,364.95
2017,6,15,9,45,763.5,151.0,4.9,31.5,753.5,542.91,403.63
2017,6,15,10,0,780.0,152.0,4.9,32.0,794.0,593.68,441.37
2017,6,15,10,15,790.0,154.5,4.85,32.5,828.0,641.58,475.81
2017,6,15,10,30,800.0,157.0,4.8,33.0,862.0,688.56,508.63
2017,6,15,10,45,809.0,157.5,4.75,33.5,890.0,731.89,538.1
2017,6,15,11,0,818.0,158.0,4.7,34.0,918.0,773.74,565.09
2017,6,15,11,15,823.0,159.5,4.65,34.0,938.0,811.61,589.72
2017,6,15,11,30,828.0,161.0,4.6,34.0,958.0,847.33,612.75
2017,6,15,11,45,830.0,162.0,4.55,34.5,970.5,877.68,630.8
2017,6,15,12,0,832.0,163.0,4.5,35.0,983.0,905.42,647.0
2017,6,15,12,15,833.0,163.5,4.45,35.0,988.0,929.07,661.8
2017,6,15,12,30,834.0,164.0,4.4,35.0,993.0,949.94,674.83
2017,6,15,12,45,836.0,162.0,4.35,35.5,990.5,966.51,683.72
2017,6,15,13,0,838.0,160.0,4.3,36.0,988.0,971.3,685.13
2017,6,15,13,15,835.5,159.0,4.2,36.0,977.0,977.98,689.08
2017,6,15,13,30,833.0,158.0,4.1,36.0,966.0,990.31,696.66
2017,6,15,13,45,831.0,155.5,4.1,36.5,948.0,989.31,694.97
2017,6,15,14,0,829.0,153.0,4.1,37.0,930.0,984.88,691.33
2017,6,15,14,15,823.0,151.5,4.05,37.0,904.5,974.17,685.01
2017,6,15,14,30,817.0,150.0,4.0,37.0,879.0,960.23,676.77
2017,6,15,14,45,826.0,137.5,4.0,37.0,851.0,938.09,663.67
2017,6,15,15,0,835.0,125.0,4.0,37.0,823.0,920.59,653.64
2017,6,15,15,15,824.0,122.5,4.0,36.5,784.5,891.44,637.4
2017,6,15,15,30,813.0,120.0,4.0,36.0,746.0,866.27,623.72
2017,6,15,15,45,800.0,117.0,4.0,36.0,702.5,829.63,601.05
2017,6,15,16,0,787.0,114.0,4.0,36.0,659.0,790.93,576.89
2017,6,15,16,15,769.0,110.5,3.95,35.5,610.5,745.88,549.13
2017,6,15,16,30,751.0,107.0,3.9,35.0,562.0,699.63,520.12
2017,6,15,16,45,727.0,103.0,3.9,35.0,511.0,647.59,485.64
2017,6,15,17,0,703.0,99.0,3.9,35.0,460.0,597.34,450.28
2017,6,15,17,15,671.5,94.0,3.75,34.5,407.0,539.6,409.17
2017,6,15,17,30,640.0,89.0,3.6,34.0,354.0,483.13,367.79
2017,6,15,17,45,595.5,82.5,3.5,33.5,301.5,419.72,320.02
2017,6,15,18,0,551.0,76.0,3.4,33.0,249.0,359.61,273.21
2017,6,15,18,15,487.5,67.5,3.1,32.0,198.5,292.96,220.39
2017,6,15,18,30,424.0,59.0,2.8,31.0,148.0,232.42,170.97
2017,6,15,18,45,328.0,47.0,2.55,30.5,104.0,162.79,114.36
2017,6,15,19,0,232.0,35.0,2.3,30.0,60.0,106.77,68.4
2017,6,15,19,15,116.0,17.5,2.55,29.5,30.0,46.43,7.0
2017,6,15,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,16,5,45,68.5,15.0,3.8,22.5,21.0,14.3,0.0
2017,6,16,6,0,137.0,30.0,3.9,23.0,42.0,23.49,12.15
2017,6,16,6,15,235.5,45.5,4.05,23.5,82.5,34.98,23.76
2017,6,16,6,30,334.0,61.0,4.2,24.0,123.0,45.97,33.67
2017,6,16,6,45,412.0,70.5,4.35,24.5,172.5,51.84,38.95
2017,6,16,7,0,490.0,80.0,4.5,25.0,222.0,57.37,43.71
2017,6,16,7,15,539.5,87.5,4.55,25.5,274.5,60.08,45.88
2017,6,16,7,30,589.0,95.0,4.6,26.0,327.0,77.45,48.17
2017,6,16,7,45,633.5,98.5,4.65,27.0,381.5,121.16,68.15
2017,6,16,8,0,678.0,102.0,4.7,28.0,436.0,170.2,101.34
2017,6,16,8,15,704.5,106.5,4.65,28.5,487.5,221.46,142.08
2017,6,16,8,30,731.0,111.0,4.6,29.0,539.0,279.91,190.39
2017,6,16,8,45,752.5,114.0,4.6,29.5,588.5,333.2,235.25
2017,6,16,9,0,774.0,117.0,4.6,30.0,638.0,388.2,280.84
2017,6,16,9,15,789.0,120.0,4.55,30.5,683.0,441.84,324.36
2017,6,16,9,30,804.0,123.0,4.5,31.0,728.0,495.95,366.91
2017,6,16,9,45,816.0,125.5,4.5,31.5,768.0,548.24,406.92
2017,6,16,10,0,828.0,128.0,4.5,32.0,808.0,602.15,446.8
2017,6,16,10,15,837.0,130.0,4.45,32.5,842.5,650.39,481.48
2017,6,16,10,30,846.0,132.0,4.4,33.0,877.0,697.45,514.34
2017,6,16,10,45,852.5,133.5,4.35,33.5,904.5,740.84,543.56
2017,6,16,11,0,859.0,135.0,4.3,34.0,932.0,782.4,569.6
2017,6,16,11,15,863.5,136.0,4.25,34.0,953.0,819.9,593.79
2017,6,16,11,30,868.0,137.0,4.2,34.0,974.0,855.04,616.24
2017,6,16,11,45,882.0,130.0,4.2,34.5,990.0,888.77,636.54
2017,6,16,12,0,896.0,123.0,4.2,35.0,1006.0,920.27,655.21
2017,6,16,12,15,897.0,123.0,4.15,35.0,1011.0,943.82,669.78
2017,6,16,12,30,898.0,123.0,4.1,35.0,1016.0,964.42,682.5
2017,6,16,12,45,898.0,122.5,4.05,35.5,1013.0,980.64,691.03
2017,6,16,13,0,898.0,122.0,4.0,36.0,1010.0,993.7,697.6
2017,6,16,13,15,895.5,121.5,3.95,36.0,999.0,1000.94,702.03
2017,6,16,13,30,893.0,121.0,3.9,36.0,988.0,1004.67,704.39
2017,6,16,13,45,890.0,120.0,3.9,36.5,969.0,1003.87,702.87
2017,6,16,14,0,887.0,119.0,3.9,37.0,950.0,999.53,699.29
2017,6,16,14,15,881.0,117.5,3.85,37.0,924.0,988.24,692.62
2017,6,16,14,30,875.0,116.0,3.8,37.0,898.0,973.55,683.97
2017,6,16,14,45,852.0,123.0,3.75,37.0,861.0,948.14,668.6
2017,6,16,15,0,829.0,130.0,3.7,37.0,824.0,920.24,651.73
2017,6,16,15,15,818.0,127.5,3.7,37.0,785.0,898.33,639.0
2017,6,16,15,30,807.0,125.0,3.7,37.0,746.0,866.56,619.82
2017,6,16,15,45,792.5,122.0,3.7,37.0,702.0,828.85,596.69
2017,6,16,16,0,778.0,119.0,3.7,37.0,658.0,789.19,572.1
2017,6,16,16,15,759.5,115.5,3.65,36.5,609.5,744.09,544.53
2017,6,16,16,30,741.0,112.0,3.6,36.0,561.0,697.83,515.73
2017,6,16,16,45,717.0,107.0,3.6,36.0,510.0,647.21,482.25
2017,6,16,17,0,693.0,102.0,3.6,36.0,459.0,594.39,445.44
2017,6,16,17,15,660.5,97.0,3.45,35.5,406.0,536.48,404.48
2017,6,16,17,30,628.0,92.0,3.3,35.0,353.0,479.95,363.34
2017,6,16,17,45,584.5,85.0,3.15,34.5,300.5,417.08,316.24
2017,6,16,18,0,541.0,78.0,3.0,34.0,248.0,357.43,270.08
2017,6,16,18,15,478.5,69.0,2.8,33.0,198.0,291.14,218.0
2017,6,16,18,30,416.0,60.0,2.6,32.0,148.0,230.87,169.18
2017,6,16,18,45,323.5,47.5,2.4,31.0,104.0,162.22,113.83
2017,6,16,19,0,231.0,35.0,2.2,30.0,60.0,106.66,68.49
2017,6,16,19,15,115.5,17.5,2.5,29.5,30.0,46.51,8.38
2017,6,16,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,17,5,45,48.5,15.5,4.35,23.5,19.5,14.77,0.0
2017,6,17,6,0,97.0,31.0,4.5,24.0,39.0,25.44,13.48
2017,6,17,6,15,186.5,49.5,4.6,24.5,79.0,39.86,27.71
2017,6,17,6,30,276.0,68.0,4.7,25.0,119.0,51.41,38.12
2017,6,17,6,45,360.0,78.5,4.85,25.5,168.5,57.86,43.91
2017,6,17,7,0,444.0,89.0,5.0,26.0,218.0,64.01,49.18
2017,6,17,7,15,495.0,98.0,5.05,26.5,269.5,68.68,52.98
2017,6,17,7,30,546.0,107.0,5.1,27.0,321.0,85.66,55.51
2017,6,17,7,45,597.5,109.5,5.2,27.5,376.0,126.4,73.65
2017,6,17,8,0,649.0,112.0,5.3,28.0,431.0,173.43,105.17
2017,6,17,8,15,676.0,117.0,5.3,28.5,482.5,223.51,144.85
2017,6,17,8,30,703.0,122.0,5.3,29.0,534.0,276.46,188.84
2017,6,17,8,45,731.5,123.0,5.3,29.5,584.5,329.25,233.17
2017,6,17,9,0,760.0,124.0,5.3,30.0,635.0,388.31,281.76
2017,6,17,9,15,775.5,127.0,5.25,30.5,680.0,441.42,325.04
2017,6,17,9,30,791.0,130.0,5.2,31.0,725.0,495.08,367.47
2017,6,17,9,45,804.5,132.0,5.2,31.5,765.5,547.1,407.54
2017,6,17,10,0,818.0,134.0,5.2,32.0,806.0,598.94,446.28
2017,6,17,10,15,826.5,136.0,5.15,32.0,840.0,647.17,482.19
2017,6,17,10,30,835.0,138.0,5.1,32.0,874.0,694.52,516.61
2017,6,17,10,45,842.0,139.0,5.1,32.5,901.0,737.43,546.28
2017,6,17,11,0,849.0,140.0,5.1,33.0,928.0,778.57,572.62
2017,6,17,11,15,853.0,141.0,5.05,33.5,948.0,815.35,595.43
2017,6,17,11,30,857.0,142.0,5.0,34.0,968.0,849.77,616.39
2017,6,17,11,45,840.0,156.5,5.0,34.5,974.5,875.39,631.58
2017,6,17,12,0,823.0,171.0,5.0,35.0,981.0,903.95,648.66
2017,6,17,12,15,823.5,171.0,4.95,35.0,985.5,926.6,662.83
2017,6,17,12,30,824.0,171.0,4.9,35.0,990.0,946.47,675.21
2017,6,17,12,45,825.0,169.5,4.9,35.0,987.0,962.56,685.54
2017,6,17,13,0,826.0,168.0,4.9,35.0,984.0,975.64,694.02
2017,6,17,13,15,823.0,167.5,4.85,35.0,973.0,982.57,698.27
2017,6,17,13,30,820.0,167.0,4.8,35.0,962.0,986.15,700.5
2017,6,17,13,45,816.5,164.5,4.75,35.0,943.5,983.84,699.2
2017,6,17,14,0,813.0,162.0,4.7,35.0,925.0,978.16,695.91
2017,6,17,14,15,806.5,160.0,4.65,35.0,899.0,966.73,689.04
2017,6,17,14,30,800.0,158.0,4.6,35.0,873.0,952.1,680.23
2017,6,17,14,45,799.0,151.0,4.6,35.0,842.5,934.42,669.77
2017,6,17,15,0,798.0,144.0,4.6,35.0,812.0,913.51,657.28
2017,6,17,15,15,786.5,141.0,4.55,35.0,773.5,884.09,639.0
2017,6,17,15,30,775.0,138.0,4.5,35.0,735.0,852.21,619.08
2017,6,17,15,45,763.0,133.5,4.5,35.0,692.0,816.02,596.4
2017,6,17,16,0,751.0,129.0,4.5,35.0,649.0,777.8,572.18
2017,6,17,16,15,661.0,151.0,4.45,34.5,584.5,707.35,526.35
2017,6,17,16,30,571.0,173.0,4.4,34.0,520.0,637.21,477.47
2017,6,17,16,45,620.5,140.5,4.4,34.0,486.5,615.12,464.0
2017,6,17,17,0,670.0,108.0,4.4,34.0,453.0,586.01,444.72
2017,6,17,17,15,543.0,122.0,4.25,33.5,381.5,490.26,374.22
2017,6,17,17,30,416.0,136.0,4.1,33.0,310.0,400.86,307.09
2017,6,17,17,45,385.5,120.5,4.0,33.0,263.5,346.72,265.62
2017,6,17,18,0,355.0,105.0,3.9,33.0,217.0,294.91,224.81
2017,6,17,18,15,311.5,88.5,3.8,32.5,173.0,239.11,180.4
2017,6,17,18,30,268.0,72.0,3.7,32.0,129.0,187.62,138.42
2017,6,17,18,45,202.0,55.0,3.6,31.5,91.0,127.83,90.04
2017,6,17,19,0,136.0,38.0,3.5,31.0,53.0,81.41,52.21
2017,6,17,19,15,68.0,19.0,3.6,30.5,26.5,36.15,6.51
2017,6,17,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,5,45,55.0,15.5,4.05,23.5,20.0,14.77,0.0
2017,6,18,6,0,110.0,31.0,4.2,24.0,40.0,25.44,13.42
2017,6,18,6,15,205.0,48.0,4.35,24.0,80.5,36.98,25.36
2017,6,18,6,30,300.0,65.0,4.5,24.0,121.0,49.1,36.31
2017,6,18,6,45,176.5,86.5,4.7,24.5,122.0,66.99,51.89
2017,6,18,7,0,53.0,108.0,4.9,25.0,123.0,89.96,71.5
2017,6,18,7,15,290.0,105.5,4.95,25.5,216.5,79.96,62.79
2017,6,18,7,30,527.0,103.0,5.0,26.0,310.0,81.46,52.88
2017,6,18,7,45,598.0,104.5,5.1,26.5,372.0,121.91,70.44
2017,6,18,8,0,669.0,106.0,5.2,27.0,434.0,170.93,102.78
2017,6,18,8,15,695.5,111.0,5.2,27.5,486.0,222.04,143.48
2017,6,18,8,30,722.0,116.0,5.2,28.0,538.0,275.93,188.52
2017,6,18,8,45,748.0,117.5,5.2,29.0,588.5,333.5,236.34
2017,6,18,9,0,774.0,119.0,5.2,30.0,639.0,388.62,281.64
2017,6,18,9,15,789.0,122.0,5.15,30.5,684.0,442.27,325.4
2017,6,18,9,30,804.0,125.0,5.1,31.0,729.0,496.39,368.21
2017,6,18,9,45,818.0,126.0,5.05,31.5,769.5,548.45,408.24
2017,6,18,10,0,832.0,127.0,5.0,32.0,810.0,602.39,448.29
2017,6,18,10,15,840.5,129.0,4.9,32.5,844.0,650.53,482.91
2017,6,18,10,30,849.0,131.0,4.8,33.0,878.0,697.43,515.58
2017,6,18,10,45,855.5,132.0,4.75,33.5,905.5,740.56,544.68
2017,6,18,11,0,862.0,133.0,4.7,34.0,933.0,781.85,570.56
2017,6,18,11,15,866.0,134.5,4.65,34.5,953.5,819.54,593.8
2017,6,18,11,30,870.0,136.0,4.6,35.0,974.0,854.85,615.19
2017,6,18,11,45,876.0,134.0,4.55,35.5,987.5,886.24,633.78
2017,6,18,12,0,882.0,132.0,4.5,36.0,1001.0,915.05,650.53
2017,6,18,12,15,882.5,132.5,4.5,36.0,1005.5,938.4,665.26
2017,6,18,12,30,883.0,133.0,4.5,36.0,1010.0,958.85,678.18
2017,6,18,12,45,693.5,279.0,4.5,36.5,967.0,946.81,668.56
2017,6,18,13,0,504.0,425.0,4.5,37.0,924.0,917.74,642.14
2017,6,18,13,15,474.0,428.0,4.55,37.0,893.0,900.66,631.21
2017,6,18,13,30,444.0,431.0,4.6,37.0,862.0,880.89,618.45
2017,6,18,13,45,454.5,416.0,4.65,37.0,850.0,881.3,619.94
2017,6,18,14,0,465.0,401.0,4.7,37.0,838.0,879.28,619.83
2017,6,18,14,15,480.5,380.0,4.75,37.0,820.5,873.73,617.74
2017,6,18,14,30,496.0,359.0,4.8,37.0,803.0,865.41,613.94
2017,6,18,14,45,494.5,339.5,4.85,37.0,768.0,839.51,598.44
2017,6,18,15,0,493.0,320.0,4.9,37.0,733.0,811.28,581.4
2017,6,18,15,15,469.0,307.5,4.9,36.5,685.5,767.38,554.09
2017,6,18,15,30,445.0,295.0,4.9,36.0,638.0,722.55,525.78
2017,6,18,15,45,500.5,256.0,4.95,36.0,620.5,718.29,526.02
2017,6,18,16,0,556.0,217.0,5.0,36.0,603.0,708.19,521.98
2017,6,18,16,15,586.5,187.5,4.95,35.5,568.5,686.66,509.87
2017,6,18,16,30,617.0,158.0,4.9,35.0,534.0,656.82,491.76
2017,6,18,16,45,637.5,134.5,4.9,34.5,492.5,621.25,468.99
2017,6,18,17,0,658.0,111.0,4.9,34.0,451.0,581.65,442.59
2017,6,18,17,15,622.5,106.5,4.85,33.5,399.5,523.96,400.98
2017,6,18,17,30,587.0,102.0,4.8,33.0,348.0,467.95,359.5
2017,6,18,17,45,544.5,93.5,4.75,32.5,296.0,405.93,312.29
2017,6,18,18,0,502.0,85.0,4.7,32.0,244.0,347.08,266.07
2017,6,18,18,15,441.5,75.0,4.45,31.5,195.0,279.54,211.8
2017,6,18,18,30,381.0,65.0,4.2,31.0,146.0,221.74,164.09
2017,6,18,18,45,287.5,52.0,4.0,30.5,103.0,156.66,111.01
2017,6,18,19,0,194.0,39.0,3.8,30.0,60.0,102.27,66.62
2017,6,18,19,15,97.0,19.5,3.75,29.5,30.0,45.64,10.6
2017,6,18,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,52.0,15.5,2.55,24.0,20.0,14.77,0.0
2017,6,19,6,0,104.0,31.0,2.7,24.0,40.0,25.43,13.34
2017,6,19,6,15,195.5,49.0,2.8,24.5,80.0,37.8,25.98
2017,6,19,6,30,287.0,67.0,2.9,25.0,120.0,50.68,37.5
2017,6,19,6,45,219.5,88.0,3.0,25.5,136.5,68.14,52.64
2017,6,19,7,0,152.0,109.0,3.1,26.0,153.0,86.85,68.53
2017,6,19,7,15,232.0,125.0,3.1,26.5,208.0,93.13,73.6
2017,6,19,7,30,312.0,141.0,3.1,27.0,263.0,111.21,79.8
2017,6,19,7,45,398.0,147.0,3.15,27.5,326.5,138.4,90.58
2017,6,19,8,0,484.0,153.0,3.2,28.0,390.0,182.09,118.52
2017,6,19,8,15,331.0,205.5,3.0,28.5,376.5,229.26,161.52
2017,6,19,8,30,178.0,258.0,2.8,29.0,363.0,258.31,189.47
2017,6,19,8,45,140.5,281.0,2.6,29.5,368.5,278.64,205.8
2017,6,19,9,0,103.0,304.0,2.4,30.0,374.0,299.95,221.96
2017,6,19,9,15,160.5,328.5,2.15,30.5,445.0,348.75,256.62
2017,6,19,9,30,218.0,353.0,1.9,31.0,516.0,409.07,299.1
2017,6,19,9,45,142.0,362.5,1.7,31.5,471.5,391.86,285.61
2017,6,19,10,0,66.0,372.0,1.5,32.0,427.0,369.88,268.28
2017,6,19,10,15,69.5,392.0,1.4,32.5,451.5,395.54,285.36
2017,6,19,10,30,73.0,412.0,1.3,33.0,476.0,421.6,302.16
2017,6,19,10,45,76.5,428.5,1.2,33.5,497.5,444.98,316.83
2017,6,19,11,0,80.0,445.0,1.1,34.0,519.0,468.65,331.43
2017,6,19,11,15,94.0,463.0,0.9,34.0,552.0,502.35,352.84
2017,6,19,11,30,108.0,481.0,0.7,34.0,585.0,537.08,374.19
2017,6,19,11,45,110.5,489.0,0.55,34.5,597.0,553.49,382.42
2017,6,19,12,0,113.0,497.0,0.4,35.0,609.0,569.78,390.44
2017,6,19,12,15,72.0,450.5,0.65,35.0,522.0,494.15,342.66
2017,6,19,12,30,31.0,404.0,0.9,35.0,435.0,415.32,291.17
2017,6,19,12,45,22.5,332.5,1.2,35.0,355.0,340.74,241.73
2017,6,19,13,0,14.0,261.0,1.5,35.0,275.0,259.84,185.77
2017,6,19,13,15,16.5,297.5,1.6,35.0,314.0,297.64,213.07
2017,6,19,13,30,19.0,334.0,1.7,35.0,353.0,335.77,239.98
2017,6,19,13,45,18.5,323.5,1.85,35.0,341.5,325.69,233.17
2017,6,19,14,0,18.0,313.0,2.0,35.0,330.0,315.47,226.41
2017,6,19,14,15,115.0,378.5,2.05,35.0,482.0,496.08,355.45
2017,6,19,14,30,212.0,444.0,2.1,35.0,634.0,658.2,465.75
2017,6,19,14,45,272.0,412.0,2.15,35.0,646.5,692.26,489.75
2017,6,19,15,0,332.0,380.0,2.2,35.0,659.0,712.62,505.79
2017,6,19,15,15,363.5,348.5,2.25,34.5,641.0,703.3,502.86
2017,6,19,15,30,395.0,317.0,2.3,34.0,623.0,690.75,497.96
2017,6,19,15,45,472.5,268.0,2.35,34.0,612.0,706.78,512.14
2017,6,19,16,0,550.0,219.0,2.4,34.0,601.0,705.56,514.73
2017,6,19,16,15,621.0,173.0,2.4,33.5,574.5,699.45,514.5
2017,6,19,16,30,692.0,127.0,2.4,33.0,548.0,680.64,505.37
2017,6,19,16,45,635.0,130.5,2.45,33.0,490.5,615.48,460.5
2017,6,19,17,0,578.0,134.0,2.5,33.0,433.0,552.9,416.48
2017,6,19,17,15,581.0,117.5,2.45,32.5,389.5,510.15,387.06
2017,6,19,17,30,584.0,101.0,2.4,32.0,346.0,465.53,355.07
2017,6,19,17,45,544.5,92.5,2.4,32.0,295.0,405.27,309.36
2017,6,19,18,0,505.0,84.0,2.4,32.0,244.0,347.86,264.49
2017,6,19,18,15,443.0,74.0,2.15,31.5,195.0,282.47,212.56
2017,6,19,18,30,381.0,64.0,1.9,31.0,146.0,220.91,162.53
2017,6,19,18,45,295.5,50.5,1.7,30.5,103.5,157.66,111.2
2017,6,19,19,0,210.0,37.0,1.5,30.0,61.0,104.14,67.5
2017,6,19,19,15,105.0,18.5,1.55,29.5,30.5,46.18,11.57
2017,6,19,19,30,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.65,28.5,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,5,45,84.5,14.0,2.3,23.5,21.0,13.34,0.0
2017,6,20,6,0,169.0,28.0,2.5,24.0,42.0,21.92,10.64
2017,6,20,6,15,271.0,41.0,2.65,24.5,82.5,31.48,20.7
2017,6,20,6,30,373.0,54.0,2.8,25.0,123.0,41.29,29.54
2017,6,20,6,45,445.5,63.0,3.0,26.0,172.0,46.18,33.88
2017,6,20,7,0,518.0,72.0,3.2,27.0,221.0,50.81,37.76
2017,6,20,7,15,566.5,79.0,3.2,27.5,273.5,53.47,39.9
2017,6,20,7,30,615.0,86.0,3.2,28.0,326.0,68.97,41.71
2017,6,20,7,45,650.0,91.5,3.25,28.5,379.0,114.86,62.49
2017,6,20,8,0,685.0,97.0,3.3,29.0,432.0,164.91,96.35
2017,6,20,8,15,711.0,101.5,3.4,29.5,483.5,216.36,136.83
2017,6,20,8,30,737.0,106.0,3.5,30.0,535.0,274.72,184.76
2017,6,20,8,45,562.0,186.5,3.6,30.5,531.0,326.88,232.58
2017,6,20,9,0,387.0,267.0,3.7,31.0,527.0,366.13,267.03
2017,6,20,9,15,600.5,191.0,3.75,31.5,626.5,415.14,303.45
2017,6,20,9,30,814.0,115.0,3.8,32.0,726.0,491.24,361.01
2017,6,20,9,45,504.0,256.5,3.9,32.5,641.5,489.48,360.07
2017,6,20,10,0,194.0,398.0,4.0,33.0,557.0,462.72,337.96
2017,6,20,10,15,529.0,258.0,4.0,33.5,717.0,563.28,413.94
2017,6,20,10,30,864.0,118.0,4.0,34.0,877.0,695.17,510.37
2017,6,20,10,45,872.5,117.5,4.05,34.5,906.0,739.03,539.2
2017,6,20,11,0,881.0,117.0,4.1,35.0,935.0,781.17,565.78
2017,6,20,11,15,885.5,118.0,4.1,35.0,955.5,819.51,590.55
2017,6,20,11,30,890.0,119.0,4.1,35.0,976.0,855.44,613.58
2017,6,20,11,45,888.0,123.0,4.15,35.5,988.0,885.9,631.85
2017,6,20,12,0,886.0,127.0,4.2,36.0,1000.0,913.34,648.07
2017,6,20,12,15,887.5,127.5,4.2,36.0,1005.5,937.76,663.43
2017,6,20,12,30,889.0,128.0,4.2,36.0,1011.0,959.29,676.97
2017,6,20,12,45,889.5,126.5,4.2,36.5,1008.5,975.12,685.52
2017,6,20,13,0,890.0,125.0,4.2,37.0,1006.0,987.85,692.16
2017,6,20,13,15,591.0,300.0,4.25,37.0,882.0,890.02,627.85
2017,6,20,13,30,292.0,475.0,4.3,37.0,758.0,768.97,540.47
2017,6,20,13,45,585.0,298.5,4.35,37.0,852.5,894.18,632.97
2017,6,20,14,0,878.0,122.0,4.4,37.0,947.0,993.56,699.04
2017,6,20,14,15,600.0,270.0,4.45,37.0,826.5,881.82,626.01
2017,6,20,14,30,322.0,418.0,4.5,37.0,706.0,748.24,531.03
2017,6,20,14,45,585.0,267.5,4.55,37.0,767.5,854.92,611.4
2017,6,20,15,0,848.0,117.0,4.6,37.0,829.0,925.23,659.92
2017,6,20,15,15,837.5,115.0,4.6,37.0,790.5,896.94,642.23
2017,6,20,15,30,827.0,113.0,4.6,37.0,752.0,866.03,623.38
2017,6,20,15,45,812.5,111.0,4.65,37.0,708.0,835.24,604.73
2017,6,20,16,0,798.0,109.0,4.7,37.0,664.0,796.19,580.39
2017,6,20,16,15,576.0,176.0,4.65,36.5,562.0,666.96,492.82
2017,6,20,16,30,354.0,243.0,4.6,36.0,460.0,533.15,396.2
2017,6,20,16,45,536.0,168.5,4.55,35.5,463.0,580.5,435.78
2017,6,20,17,0,718.0,94.0,4.5,35.0,466.0,602.28,455.72
2017,6,20,17,15,688.0,89.5,4.4,34.5,413.5,547.07,416.03
2017,6,20,17,30,658.0,85.0,4.3,34.0,361.0,491.32,375.13
2017,6,20,17,45,616.0,79.0,4.2,34.0,308.0,428.9,327.26
2017,6,20,18,0,574.0,73.0,4.1,34.0,255.0,369.48,280.34
2017,6,20,18,15,513.5,65.0,3.8,33.0,204.5,303.31,227.95
2017,6,20,18,30,453.0,57.0,3.5,32.0,154.0,242.9,178.6
2017,6,20,18,45,361.0,46.0,3.2,31.5,109.5,175.53,123.5
2017,6,20,19,0,269.0,35.0,2.9,31.0,65.0,118.4,76.47
2017,6,20,19,15,134.5,17.5,2.9,30.5,32.5,51.01,13.77
2017,6,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,21,5,45,99.0,13.5,2.4,22.5,21.5,12.87,0.0
2017,6,21,6,0,198.0,27.0,2.8,23.0,43.0,21.14,10.02
2017,6,21,6,15,302.5,39.5,2.9,23.5,85.0,30.94,20.33
2017,6,21,6,30,407.0,52.0,3.0,24.0,127.0,39.56,28.19
2017,6,21,6,45,481.5,60.0,3.1,25.0,177.5,43.7,31.9
2017,6,21,7,0,556.0,68.0,3.2,26.0,228.0,47.64,35.23
2017,6,21,7,15,603.5,74.5,3.3,26.5,281.5,50.09,37.2
2017,6,21,7,30,651.0,81.0,3.4,27.0,335.0,65.35,38.84
2017,6,21,7,45,688.5,85.0,3.5,28.0,389.5,112.38,59.37
2017,6,21,8,0,726.0,89.0,3.6,29.0,444.0,168.3,97.34
2017,6,21,8,15,524.0,162.5,3.65,29.5,434.0,228.23,152.99
2017,6,21,8,30,322.0,236.0,3.7,30.0,424.0,272.66,195.6
2017,6,21,8,45,570.5,168.5,3.75,30.5,537.0,313.7,222.7
2017,6,21,9,0,819.0,101.0,3.8,31.0,650.0,388.02,277.99
2017,6,21,9,15,833.0,103.5,3.85,31.5,695.5,447.48,325.75
2017,6,21,9,30,847.0,106.0,3.9,32.0,741.0,502.42,368.92
2017,6,21,9,45,859.0,107.5,4.0,32.5,782.0,555.4,409.47
2017,6,21,10,0,871.0,109.0,4.1,33.0,823.0,607.88,448.44
2017,6,21,10,15,879.5,111.0,4.2,33.5,858.0,657.83,484.51
2017,6,21,10,30,888.0,113.0,4.3,34.0,893.0,706.48,518.7
2017,6,21,10,45,895.0,113.5,4.4,34.5,921.5,751.18,548.51
2017,6,21,11,0,902.0,114.0,4.5,35.0,950.0,793.98,575.7
2017,6,21,11,15,906.0,115.0,4.55,35.0,971.0,832.72,600.96
2017,6,21,11,30,910.0,116.0,4.6,35.0,992.0,868.97,624.46
2017,6,21,11,45,912.5,117.0,4.7,35.5,1005.5,901.27,644.15
2017,6,21,12,0,915.0,118.0,4.8,36.0,1019.0,930.7,661.9
2017,6,21,12,15,916.0,118.5,4.85,36.0,1024.5,955.35,677.8
2017,6,21,12,30,917.0,119.0,4.9,36.0,1030.0,976.97,691.82
2017,6,21,12,45,918.5,117.5,4.95,36.5,1028.0,994.18,701.61
2017,6,21,13,0,920.0,116.0,5.0,37.0,1026.0,1008.18,709.42
2017,6,21,13,15,918.5,115.5,5.0,37.0,1015.5,1016.79,715.04
2017,6,21,13,30,917.0,115.0,5.0,37.0,1005.0,1021.81,718.54
2017,6,21,13,45,915.0,113.0,5.05,37.0,987.0,1021.23,719.0
2017,6,21,14,0,913.0,111.0,5.1,37.0,969.0,1016.98,717.28
2017,6,21,14,15,908.0,110.0,5.1,37.0,943.5,1007.19,711.79
2017,6,21,14,30,903.0,109.0,5.1,37.0,918.0,993.89,704.18
2017,6,21,14,45,894.0,109.0,5.1,37.0,885.0,974.41,692.7
2017,6,21,15,0,885.0,109.0,5.1,37.0,852.0,951.79,679.27
2017,6,21,15,15,763.0,166.0,5.05,36.5,785.5,889.52,640.89
2017,6,21,15,30,641.0,223.0,5.0,36.0,719.0,826.95,601.07
2017,6,21,15,45,703.0,179.5,5.0,36.0,693.5,818.13,597.6
2017,6,21,16,0,765.0,136.0,5.0,36.0,668.0,798.25,585.69
2017,6,21,16,15,737.0,131.5,5.0,35.5,614.0,748.02,554.16
2017,6,21,16,30,709.0,127.0,5.0,35.0,560.0,694.37,519.78
2017,6,21,16,45,588.5,148.5,5.0,35.0,486.5,602.02,453.55
2017,6,21,17,0,468.0,170.0,5.0,35.0,413.0,513.24,388.39
2017,6,21,17,15,491.5,143.5,4.9,34.5,373.5,478.0,364.23
2017,6,21,17,30,515.0,117.0,4.8,34.0,334.0,439.01,336.14
2017,6,21,17,45,481.5,106.0,4.75,33.5,286.0,383.14,293.73
2017,6,21,18,0,448.0,95.0,4.7,33.0,238.0,329.74,251.96
2017,6,21,18,15,405.5,80.5,4.45,32.0,191.0,271.38,205.48
2017,6,21,18,30,363.0,66.0,4.2,31.0,144.0,217.09,160.93
2017,6,21,18,45,295.5,51.0,3.95,30.5,103.0,158.71,112.64
2017,6,21,19,0,228.0,36.0,3.7,30.0,62.0,107.89,70.21
2017,6,21,19,15,114.0,18.0,3.6,29.5,31.0,47.69,13.55
2017,6,21,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,22,5,45,4.0,12.5,3.0,22.5,13.0,11.91,0.0
2017,6,22,6,0,8.0,25.0,3.1,23.0,26.0,22.6,10.99
2017,6,22,6,15,35.0,45.0,3.0,23.5,51.0,39.36,27.36
2017,6,22,6,30,62.0,65.0,2.9,24.0,76.0,53.74,40.23
2017,6,22,6,45,78.0,87.0,2.85,25.0,106.0,70.43,54.68
2017,6,22,7,0,94.0,109.0,2.8,26.0,136.0,86.63,68.33
