Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,7,15,246.5,117.5,2.8,26.5,209.0,88.12,69.37
2017,6,22,7,30,399.0,126.0,2.8,27.0,282.0,94.61,65.94
2017,6,22,7,45,567.5,103.5,2.8,27.5,361.0,116.52,67.29
2017,6,22,8,0,736.0,81.0,2.8,28.0,440.0,162.41,92.61
2017,6,22,8,15,760.0,84.5,2.75,28.5,492.0,215.18,134.33
2017,6,22,8,30,784.0,88.0,2.7,29.0,544.0,270.36,180.25
2017,6,22,8,45,802.5,90.5,2.65,30.0,593.5,325.18,225.94
2017,6,22,9,0,821.0,93.0,2.6,31.0,643.0,386.16,275.17
2017,6,22,9,15,834.5,95.5,2.6,31.5,688.5,440.7,319.0
2017,6,22,9,30,848.0,98.0,2.6,32.0,734.0,495.42,361.54
2017,6,22,9,45,860.5,99.0,2.6,32.5,775.0,548.23,401.31
2017,6,22,10,0,873.0,100.0,2.6,33.0,816.0,600.59,439.44
2017,6,22,10,15,881.5,101.5,2.6,33.5,850.5,650.17,474.39
2017,6,22,10,30,890.0,103.0,2.6,34.0,885.0,698.43,507.39
2017,6,22,10,45,898.5,102.5,2.6,34.5,914.0,743.37,536.1
2017,6,22,11,0,907.0,102.0,2.6,35.0,943.0,786.52,562.46
2017,6,22,11,15,911.5,103.0,2.6,35.0,964.0,825.82,587.15
2017,6,22,11,30,916.0,104.0,2.6,35.0,985.0,862.66,610.08
2017,6,22,11,45,903.0,116.0,2.6,35.5,994.5,891.77,626.67
2017,6,22,12,0,890.0,128.0,2.6,36.0,1004.0,917.14,640.84
2017,6,22,12,15,891.0,128.0,2.5,36.5,1009.5,940.83,653.08
2017,6,22,12,30,892.0,128.0,2.4,37.0,1015.0,961.6,663.38
2017,6,22,12,45,697.0,278.0,2.35,37.5,969.5,948.31,652.89
2017,6,22,13,0,502.0,428.0,2.3,38.0,924.0,917.97,626.09
2017,6,22,13,15,516.0,413.5,2.15,38.0,919.0,927.41,631.61
2017,6,22,13,30,530.0,399.0,2.0,38.0,914.0,934.34,635.19
2017,6,22,13,45,486.0,401.5,1.95,38.0,867.0,898.05,612.09
2017,6,22,14,0,442.0,404.0,1.9,38.0,820.0,859.48,587.82
2017,6,22,14,15,659.0,261.5,1.75,38.0,862.0,931.24,638.27
2017,6,22,14,30,876.0,119.0,1.6,38.0,904.0,978.17,665.29
2017,6,22,14,45,869.0,117.0,1.45,38.5,871.5,959.04,650.89
2017,6,22,15,0,862.0,115.0,1.3,39.0,839.0,936.75,635.39
2017,6,22,15,15,852.0,113.0,1.15,38.5,800.5,908.69,619.13
2017,6,22,15,30,842.0,111.0,1.0,38.0,762.0,877.93,601.19
2017,6,22,15,45,829.0,108.5,0.9,38.0,718.0,841.53,579.23
2017,6,22,16,0,816.0,106.0,0.8,38.0,674.0,808.66,559.42
2017,6,22,16,15,686.0,142.5,0.65,37.5,596.5,719.76,504.63
2017,6,22,16,30,556.0,179.0,0.5,37.0,519.0,629.22,445.54
2017,6,22,16,45,561.0,159.0,0.4,37.0,476.0,593.52,422.99
2017,6,22,17,0,566.0,139.0,0.3,37.0,433.0,551.2,395.1
2017,6,22,17,15,628.5,107.0,0.4,36.5,399.5,530.02,384.17
2017,6,22,17,30,691.0,75.0,0.5,36.0,366.0,498.87,365.04
2017,6,22,17,45,637.5,73.5,0.65,36.0,312.5,435.06,320.15
2017,6,22,18,0,584.0,72.0,0.8,36.0,259.0,374.09,275.47
2017,6,22,18,15,525.0,64.0,0.8,35.0,208.0,307.97,225.69
2017,6,22,18,30,466.0,56.0,0.8,34.0,157.0,247.44,178.2
2017,6,22,18,45,372.0,45.5,0.85,33.0,111.5,179.12,124.32
2017,6,22,19,0,278.0,35.0,0.9,32.0,66.0,121.24,77.85
2017,6,22,19,15,139.0,17.5,1.0,31.5,33.0,52.26,15.54
2017,6,22,19,30,0.0,0.0,1.1,31.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.2,30.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.3,30.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.4,29.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.65,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.9,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,5,45,32.5,14.5,3.2,24.5,17.5,13.82,0.0
2017,6,23,6,0,65.0,29.0,3.5,25.0,35.0,23.85,11.64
2017,6,23,6,15,147.5,49.0,3.7,25.5,73.0,39.4,27.12
2017,6,23,6,30,230.0,69.0,3.9,26.0,111.0,54.47,40.49
2017,6,23,6,45,321.5,79.5,4.1,26.5,159.5,58.71,44.41
2017,6,23,7,0,413.0,90.0,4.3,27.0,208.0,64.85,49.67
2017,6,23,7,15,465.0,99.5,4.3,27.5,259.0,69.85,53.75
2017,6,23,7,30,517.0,109.0,4.3,28.0,310.0,84.23,56.27
2017,6,23,7,45,566.5,113.0,4.35,29.0,363.5,123.57,72.68
2017,6,23,8,0,616.0,117.0,4.4,30.0,417.0,169.39,102.43
2017,6,23,8,15,644.5,122.5,4.4,30.5,468.0,218.11,140.17
2017,6,23,8,30,673.0,128.0,4.4,31.0,519.0,269.92,182.42
2017,6,23,8,45,698.5,130.5,4.45,32.0,568.5,321.2,224.45
2017,6,23,9,0,724.0,133.0,4.5,33.0,618.0,374.72,267.61
2017,6,23,9,15,740.0,137.0,4.4,33.5,662.5,431.08,312.31
2017,6,23,9,30,756.0,141.0,4.3,34.0,707.0,484.01,353.26
2017,6,23,9,45,769.5,143.0,4.25,34.5,747.0,534.31,391.21
2017,6,23,10,0,783.0,145.0,4.2,35.0,787.0,584.53,427.92
2017,6,23,10,15,792.5,147.5,4.05,35.5,821.0,632.34,461.59
2017,6,23,10,30,802.0,150.0,3.9,36.0,855.0,679.2,493.54
2017,6,23,10,45,809.5,151.5,3.75,36.5,882.5,722.56,522.17
2017,6,23,11,0,817.0,153.0,3.6,37.0,910.0,764.35,548.2
2017,6,23,11,15,822.0,154.0,3.5,37.5,930.0,801.93,570.57
2017,6,23,11,30,827.0,155.0,3.4,38.0,950.0,833.57,588.76
2017,6,23,11,45,810.5,169.0,3.3,38.5,957.5,863.98,605.94
2017,6,23,12,0,794.0,183.0,3.2,39.0,965.0,887.07,618.27
2017,6,23,12,15,795.5,183.0,3.15,39.0,970.0,910.27,632.22
2017,6,23,12,30,797.0,183.0,3.1,39.0,975.0,930.85,644.52
2017,6,23,12,45,795.0,183.5,3.05,39.5,972.0,945.91,652.03
2017,6,23,13,0,793.0,184.0,3.0,40.0,969.0,958.05,657.79
2017,6,23,13,15,790.5,183.5,3.0,40.0,958.5,965.62,662.57
2017,6,23,13,30,788.0,183.0,3.0,40.0,948.0,969.95,665.5
2017,6,23,13,45,781.0,183.0,3.0,40.0,929.0,967.09,664.15
2017,6,23,14,0,774.0,183.0,3.0,40.0,910.0,961.0,660.97
2017,6,23,14,15,767.0,181.0,3.05,40.0,885.0,949.75,655.1
2017,6,23,14,30,760.0,179.0,3.1,40.0,860.0,935.43,647.41
2017,6,23,14,45,734.0,186.0,3.2,40.0,824.0,914.22,635.8
2017,6,23,15,0,708.0,193.0,3.3,40.0,788.0,886.13,619.82
2017,6,23,15,15,695.0,189.5,3.35,39.5,750.5,857.01,604.11
2017,6,23,15,30,682.0,186.0,3.4,39.0,713.0,825.73,586.82
2017,6,23,15,45,495.5,244.5,3.45,39.0,616.0,702.95,503.99
2017,6,23,16,0,309.0,303.0,3.5,39.0,519.0,583.95,420.72
2017,6,23,16,15,451.0,236.0,3.55,38.5,525.5,626.79,456.15
2017,6,23,16,30,593.0,169.0,3.6,38.0,532.0,651.82,478.36
2017,6,23,16,45,559.0,164.0,3.65,38.0,482.0,593.24,438.15
2017,6,23,17,0,525.0,159.0,3.7,38.0,432.0,540.73,401.63
2017,6,23,17,15,489.0,149.0,3.75,37.5,381.5,483.09,361.42
2017,6,23,17,30,453.0,139.0,3.8,37.0,331.0,427.56,321.57
2017,6,23,17,45,404.5,127.5,3.85,36.5,280.5,366.21,276.18
2017,6,23,18,0,356.0,116.0,3.9,36.0,230.0,308.97,232.62
2017,6,23,18,15,298.0,100.0,3.8,35.5,183.0,241.08,179.91
2017,6,23,18,30,240.0,84.0,3.7,35.0,136.0,186.3,136.29
2017,6,23,18,45,170.0,63.5,3.65,34.5,95.0,128.69,90.5
2017,6,23,19,0,100.0,43.0,3.6,34.0,54.0,78.75,50.98
2017,6,23,19,15,50.0,21.5,3.65,33.5,27.0,36.12,10.3
2017,6,23,19,30,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.75,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.95,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,10.0,1.55,24.5,10.0,9.53,0.0
2017,6,24,6,0,0.0,20.0,1.6,25.0,20.0,18.57,7.72
2017,6,24,6,15,10.5,42.0,1.6,25.0,44.0,37.77,25.83
2017,6,24,6,30,21.0,64.0,1.6,25.0,68.0,54.98,41.09
2017,6,24,6,45,47.5,85.5,1.6,25.5,98.0,72.21,56.04
2017,6,24,7,0,74.0,107.0,1.6,26.0,128.0,89.13,70.38
2017,6,24,7,15,83.0,131.0,1.8,26.5,159.0,107.3,85.41
2017,6,24,7,30,92.0,155.0,2.0,27.0,190.0,127.27,95.9
2017,6,24,7,45,48.5,155.0,2.2,27.5,173.5,134.07,100.01
2017,6,24,8,0,5.0,155.0,2.4,28.0,157.0,138.97,104.83
2017,6,24,8,15,17.5,187.5,2.6,28.5,197.5,169.99,127.85
2017,6,24,8,30,30.0,220.0,2.8,29.0,238.0,196.62,147.28
2017,6,24,8,45,15.0,181.5,3.05,30.0,190.5,169.37,126.06
2017,6,24,9,0,0.0,143.0,3.3,31.0,143.0,131.76,96.86
2017,6,24,9,15,8.0,197.5,3.1,31.0,203.5,183.8,136.12
2017,6,24,9,30,16.0,252.0,2.9,31.0,264.0,236.64,175.22
2017,6,24,9,45,41.5,311.5,2.75,31.5,345.5,299.2,220.5
2017,6,24,10,0,67.0,371.0,2.6,32.0,427.0,369.16,270.1
2017,6,24,10,15,72.5,392.5,2.35,32.0,454.5,397.4,289.36
2017,6,24,10,30,78.0,414.0,2.1,32.0,482.0,426.26,308.89
2017,6,24,10,45,57.0,400.5,1.85,32.5,451.5,405.83,292.7
2017,6,24,11,0,36.0,387.0,1.6,33.0,421.0,382.89,274.94
2017,6,24,11,15,43.0,409.5,1.55,33.0,450.5,412.78,295.6
2017,6,24,11,30,50.0,432.0,1.5,33.0,480.0,443.44,316.32
2017,6,24,11,45,45.5,429.5,1.45,33.5,474.0,441.66,313.86
2017,6,24,12,0,41.0,427.0,1.4,34.0,468.0,439.37,311.27
2017,6,24,12,15,28.0,353.5,1.6,33.5,381.5,361.33,258.51
2017,6,24,12,30,15.0,280.0,1.8,33.0,295.0,277.43,200.12
2017,6,24,12,45,18.0,314.0,2.0,33.0,332.0,313.36,226.34
2017,6,24,13,0,21.0,348.0,2.2,33.0,369.0,349.58,252.21
2017,6,24,13,15,82.5,421.0,2.35,32.5,501.5,489.86,352.86
2017,6,24,13,30,144.0,494.0,2.5,32.0,634.0,634.22,452.91
2017,6,24,13,45,172.5,484.0,2.7,31.5,648.5,655.76,469.47
2017,6,24,14,0,201.0,474.0,2.9,31.0,663.0,676.29,486.24
2017,6,24,14,15,209.0,458.5,2.95,30.5,650.5,669.83,483.83
2017,6,24,14,30,217.0,443.0,3.0,30.0,638.0,662.1,480.76
2017,6,24,14,45,225.5,424.0,3.1,30.0,620.0,649.91,473.94
2017,6,24,15,0,234.0,405.0,3.2,30.0,602.0,636.32,466.16
2017,6,24,15,15,191.0,387.5,3.2,29.5,543.5,575.54,424.64
2017,6,24,15,30,148.0,370.0,3.2,29.0,485.0,515.82,383.26
2017,6,24,15,45,140.0,346.5,3.25,28.5,450.5,481.59,360.62
2017,6,24,16,0,132.0,323.0,3.3,28.0,416.0,447.14,337.33
2017,6,24,16,15,151.0,299.0,3.3,27.5,397.5,433.7,329.8
2017,6,24,16,30,170.0,275.0,3.3,27.0,379.0,418.26,320.53
2017,6,24,16,45,130.5,247.5,3.35,27.0,323.0,354.59,273.01
2017,6,24,17,0,91.0,220.0,3.4,27.0,267.0,285.08,220.34
2017,6,24,17,15,68.0,191.5,3.45,26.5,224.5,237.27,184.15
2017,6,24,17,30,45.0,163.0,3.5,26.0,182.0,191.34,148.67
2017,6,24,17,45,38.0,140.5,3.55,26.0,155.0,162.69,126.22
2017,6,24,18,0,31.0,118.0,3.6,26.0,128.0,134.61,103.84
2017,6,24,18,15,176.5,95.0,3.65,25.5,135.0,183.35,142.44
2017,6,24,18,30,322.0,72.0,3.7,25.0,142.0,209.37,159.44
2017,6,24,18,45,237.5,56.5,3.8,25.0,100.5,147.27,107.52
2017,6,24,19,0,153.0,41.0,3.9,25.0,59.0,90.1,60.35
2017,6,24,19,15,76.5,20.5,3.9,25.0,29.5,40.34,12.76
2017,6,24,19,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,45,47.5,14.0,4.35,21.5,17.5,13.34,0.0
2017,6,25,6,0,95.0,28.0,4.4,22.0,35.0,23.09,10.97
2017,6,25,6,15,183.5,45.0,4.45,22.0,73.0,34.69,23.55
2017,6,25,6,30,272.0,62.0,4.5,22.0,111.0,46.86,34.66
2017,6,25,6,45,361.0,71.0,4.55,22.0,159.5,52.32,39.76
2017,6,25,7,0,450.0,80.0,4.6,22.0,208.0,57.57,44.44
2017,6,25,7,15,500.0,88.5,4.6,22.0,258.5,61.27,47.61
2017,6,25,7,30,550.0,97.0,4.6,22.0,309.0,73.56,49.28
2017,6,25,7,45,335.0,151.0,4.65,22.5,286.0,140.63,97.22
2017,6,25,8,0,120.0,205.0,4.7,23.0,263.0,180.13,135.2
2017,6,25,8,15,81.5,218.0,4.65,23.0,259.5,199.57,151.92
2017,6,25,8,30,43.0,231.0,4.6,23.0,256.0,208.23,159.97
2017,6,25,8,45,171.5,259.0,4.6,23.5,372.0,270.55,205.02
2017,6,25,9,0,300.0,287.0,4.6,24.0,488.0,347.97,262.72
2017,6,25,9,15,280.0,314.5,4.55,24.0,512.5,382.26,290.09
2017,6,25,9,30,260.0,342.0,4.5,24.0,537.0,414.39,315.11
2017,6,25,9,45,222.0,369.0,4.45,24.5,542.0,438.6,332.73
2017,6,25,10,0,184.0,396.0,4.4,25.0,547.0,454.29,343.33
2017,6,25,10,15,217.0,410.5,4.3,25.0,595.5,500.46,377.4
2017,6,25,10,30,250.0,425.0,4.2,25.0,644.0,546.63,411.09
2017,6,25,10,45,543.0,279.5,4.15,25.5,776.0,644.62,487.09
2017,6,25,11,0,836.0,134.0,4.1,26.0,908.0,759.57,572.18
2017,6,25,11,15,841.0,135.0,4.0,26.5,929.0,796.91,595.33
2017,6,25,11,30,846.0,136.0,3.9,27.0,950.0,832.02,617.06
2017,6,25,11,45,492.0,318.5,3.8,27.5,793.5,730.08,539.97
2017,6,25,12,0,138.0,501.0,3.7,28.0,637.0,597.74,436.66
2017,6,25,12,15,198.0,499.0,3.6,28.0,695.5,658.88,481.08
2017,6,25,12,30,258.0,497.0,3.5,28.0,754.0,725.59,527.62
2017,6,25,12,45,277.0,490.5,3.45,28.5,765.5,747.36,541.37
2017,6,25,13,0,296.0,484.0,3.4,29.0,777.0,768.22,554.69
2017,6,25,13,15,378.0,454.5,3.35,29.0,824.5,826.89,596.13
2017,6,25,13,30,460.0,425.0,3.3,29.0,872.0,890.47,639.87
2017,6,25,13,45,247.5,407.5,3.25,29.0,647.5,661.44,481.91
2017,6,25,14,0,35.0,390.0,3.2,29.0,423.0,417.87,306.32
2017,6,25,14,15,400.5,283.0,3.15,29.0,643.0,697.83,516.32
2017,6,25,14,30,766.0,176.0,3.1,29.0,863.0,938.58,681.49
2017,6,25,14,45,741.0,183.0,3.1,29.5,827.5,913.2,662.5
2017,6,25,15,0,716.0,190.0,3.1,30.0,792.0,890.98,647.84
2017,6,25,15,15,447.0,280.0,3.05,30.0,650.0,719.94,529.21
2017,6,25,15,30,178.0,370.0,3.0,30.0,508.0,542.74,400.39
2017,6,25,15,45,244.0,336.0,2.95,30.0,513.5,571.38,424.15
2017,6,25,16,0,310.0,302.0,2.9,30.0,519.0,584.07,435.65
2017,6,25,16,15,469.0,229.0,2.85,29.5,530.0,634.43,476.85
2017,6,25,16,30,628.0,156.0,2.8,29.0,541.0,665.69,503.94
2017,6,25,16,45,603.0,148.5,2.75,29.0,491.5,614.09,467.41
2017,6,25,17,0,578.0,141.0,2.7,29.0,442.0,562.68,430.8
2017,6,25,17,15,299.5,146.0,2.5,28.5,301.0,350.62,271.73
2017,6,25,17,30,21.0,151.0,2.3,28.0,160.0,158.2,120.61
2017,6,25,17,45,14.5,130.5,2.1,28.0,136.0,133.86,101.98
2017,6,25,18,0,8.0,110.0,1.9,28.0,112.0,110.12,83.24
2017,6,25,18,15,154.0,93.5,1.65,27.0,127.5,172.08,132.32
2017,6,25,18,30,300.0,77.0,1.4,26.0,143.0,206.92,156.25
2017,6,25,18,45,224.5,59.5,1.2,25.5,101.0,146.7,106.58
2017,6,25,19,0,149.0,42.0,1.0,25.0,59.0,90.42,60.57
2017,6,25,19,15,74.5,21.0,0.95,24.5,29.5,40.64,13.34
2017,6,25,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,5,45,85.0,13.0,1.4,22.5,19.0,12.39,0.0
2017,6,26,6,0,170.0,26.0,1.6,23.0,38.0,20.38,8.82
2017,6,26,6,15,274.0,38.5,1.6,23.0,78.0,29.6,19.2
2017,6,26,6,30,378.0,51.0,1.6,23.0,118.0,38.88,27.71
2017,6,26,6,45,452.5,59.0,1.65,23.5,167.0,43.03,31.54
2017,6,26,7,0,527.0,67.0,1.7,24.0,216.0,47.0,34.99
2017,6,26,7,15,575.0,73.5,1.65,24.5,268.0,49.46,37.01
2017,6,26,7,30,623.0,80.0,1.6,25.0,320.0,60.97,38.06
2017,6,26,7,45,410.5,141.0,1.6,25.5,309.0,132.03,86.29
2017,6,26,8,0,198.0,202.0,1.6,26.0,298.0,188.4,136.05
2017,6,26,8,15,473.5,148.5,1.6,26.5,413.5,205.09,137.91
2017,6,26,8,30,749.0,95.0,1.6,27.0,529.0,264.53,177.24
2017,6,26,8,45,767.5,98.5,1.65,28.0,577.5,318.21,221.87
2017,6,26,9,0,786.0,102.0,1.7,29.0,626.0,373.27,266.7
2017,6,26,9,15,640.0,182.5,1.75,29.0,629.0,421.58,307.3
2017,6,26,9,30,494.0,263.0,1.8,29.0,632.0,457.53,335.88
2017,6,26,9,45,429.5,309.5,1.85,29.5,643.0,491.75,360.67
2017,6,26,10,0,365.0,356.0,1.9,30.0,654.0,522.12,381.38
2017,6,26,10,15,387.0,360.5,1.95,30.0,689.0,561.6,409.64
2017,6,26,10,30,409.0,365.0,2.0,30.0,724.0,600.13,436.87
2017,6,26,10,45,358.0,402.5,2.1,30.5,724.5,620.15,448.91
2017,6,26,11,0,307.0,440.0,2.2,31.0,725.0,633.52,456.14
2017,6,26,11,15,276.5,459.5,2.3,31.0,720.5,643.06,462.13
2017,6,26,11,30,246.0,479.0,2.4,31.0,716.0,649.95,466.22
2017,6,26,11,45,131.5,394.0,2.5,31.5,521.0,485.14,351.35
2017,6,26,12,0,17.0,309.0,2.6,32.0,326.0,304.43,220.83
2017,6,26,12,15,131.5,405.0,2.65,32.0,535.5,509.22,369.31
2017,6,26,12,30,246.0,501.0,2.7,32.0,745.0,714.42,509.23
2017,6,26,12,45,257.5,496.5,2.75,32.0,751.5,734.46,521.7
2017,6,26,13,0,269.0,492.0,2.8,32.0,758.0,749.82,532.43
2017,6,26,13,15,281.5,482.5,2.85,32.0,759.0,760.03,539.96
2017,6,26,13,30,294.0,473.0,2.9,32.0,760.0,768.79,546.65
2017,6,26,13,45,350.0,438.5,2.95,32.0,773.0,793.83,565.64
2017,6,26,14,0,406.0,404.0,3.0,32.0,786.0,824.24,587.88
2017,6,26,14,15,212.5,356.0,3.0,32.0,555.5,578.26,419.69
2017,6,26,14,30,19.0,308.0,3.0,32.0,325.0,312.27,227.72
2017,6,26,14,45,383.0,238.0,3.05,32.0,561.0,629.03,465.03
2017,6,26,15,0,747.0,168.0,3.1,32.0,797.0,892.63,645.91
2017,6,26,15,15,547.5,252.5,3.15,31.5,701.5,783.86,571.99
2017,6,26,15,30,348.0,337.0,3.2,31.0,606.0,670.98,492.56
2017,6,26,15,45,243.5,330.5,3.3,31.0,514.0,565.25,418.51
2017,6,26,16,0,139.0,324.0,3.4,31.0,422.0,454.24,338.41
2017,6,26,16,15,179.5,297.5,3.4,30.5,414.0,455.14,342.3
2017,6,26,16,30,220.0,271.0,3.4,30.0,406.0,452.39,342.97
2017,6,26,16,45,119.0,227.5,3.45,29.5,300.0,324.68,247.84
2017,6,26,17,0,18.0,184.0,3.5,29.0,194.0,189.47,143.85
2017,6,26,17,15,9.0,138.0,3.35,28.5,143.0,137.2,103.84
2017,6,26,17,30,0.0,92.0,3.2,28.0,92.0,86.26,63.86
2017,6,26,17,45,0.0,78.0,3.1,27.5,78.0,72.88,53.49
2017,6,26,18,0,0.0,64.0,3.0,27.0,64.0,59.53,42.93
2017,6,26,18,15,0.0,51.0,2.9,26.5,51.0,47.4,33.16
2017,6,26,18,30,0.0,38.0,2.8,26.0,38.0,35.29,23.21
2017,6,26,18,45,0.0,26.5,2.7,26.0,26.5,24.58,14.24
2017,6,26,19,0,0.0,15.0,2.6,26.0,15.0,13.9,5.25
2017,6,26,19,15,0.0,7.5,2.7,25.5,7.5,6.94,0.0
2017,6,26,19,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,8.5,1.5,22.0,8.5,8.1,0.0
2017,6,27,6,0,0.0,17.0,1.8,22.0,17.0,15.77,5.45
2017,6,27,6,15,0.0,35.0,1.85,22.0,35.0,32.09,21.36
2017,6,27,6,30,0.0,53.0,1.9,22.0,53.0,47.88,35.53
2017,6,27,6,45,2.5,73.5,2.0,22.5,74.5,65.48,50.98
2017,6,27,7,0,5.0,94.0,2.1,23.0,96.0,82.92,65.98
2017,6,27,7,15,109.5,122.0,2.1,23.5,164.0,96.39,77.26
2017,6,27,7,30,214.0,150.0,2.1,24.0,232.0,112.87,84.57
2017,6,27,7,45,160.5,176.5,2.15,24.5,243.5,150.92,110.72
2017,6,27,8,0,107.0,203.0,2.2,25.0,255.0,176.62,131.4
2017,6,27,8,15,70.5,213.0,2.25,25.5,249.0,193.51,145.5
2017,6,27,8,30,34.0,223.0,2.3,26.0,243.0,199.69,151.1
2017,6,27,8,45,36.0,244.5,2.4,26.5,267.0,222.23,167.82
2017,6,27,9,0,38.0,266.0,2.5,27.0,291.0,245.16,184.63
2017,6,27,9,15,91.5,309.5,2.6,27.5,376.0,307.92,230.66
2017,6,27,9,30,145.0,353.0,2.7,28.0,461.0,372.48,277.6
2017,6,27,9,45,168.5,374.0,2.85,28.5,507.0,413.95,307.4
2017,6,27,10,0,192.0,395.0,3.0,29.0,553.0,457.77,338.66
2017,6,27,10,15,129.5,399.5,3.1,29.0,508.0,435.92,322.27
2017,6,27,10,30,67.0,404.0,3.2,29.0,463.0,409.95,302.55
2017,6,27,10,45,75.5,424.5,3.3,29.5,493.0,440.09,323.63
2017,6,27,11,0,84.0,445.0,3.4,30.0,523.0,471.05,344.87
2017,6,27,11,15,95.0,462.0,3.45,30.0,552.0,501.59,366.37
2017,6,27,11,30,106.0,479.0,3.5,30.0,581.0,532.92,388.32
2017,6,27,11,45,134.5,491.5,3.55,30.5,623.0,577.33,418.91
2017,6,27,12,0,163.0,504.0,3.6,31.0,665.0,622.68,449.74
2017,6,27,12,15,160.5,507.0,3.65,31.0,666.5,631.93,455.84
2017,6,27,12,30,158.0,510.0,3.7,31.0,668.0,640.47,461.67
2017,6,27,12,45,225.5,497.5,3.75,31.5,722.0,700.09,503.4
2017,6,27,13,0,293.0,485.0,3.8,32.0,776.0,766.25,548.51
2017,6,27,13,15,300.5,477.0,3.85,32.0,772.5,773.22,553.48
2017,6,27,13,30,308.0,469.0,3.9,32.0,769.0,778.64,557.84
2017,6,27,13,45,209.5,468.5,3.95,32.0,671.0,676.77,487.41
2017,6,27,14,0,111.0,468.0,4.0,32.0,573.0,571.92,413.64
2017,6,27,14,15,472.0,300.0,4.0,31.5,726.0,785.52,573.63
2017,6,27,14,30,833.0,132.0,4.0,31.0,879.0,950.79,688.66
2017,6,27,14,45,824.5,130.0,4.05,31.0,847.0,931.14,675.79
2017,6,27,15,0,816.0,128.0,4.1,31.0,815.0,908.53,662.3
2017,6,27,15,15,411.0,158.0,4.1,30.5,504.0,563.12,424.69
2017,6,27,15,30,6.0,188.0,4.1,30.0,193.0,183.36,135.61
2017,6,27,15,45,24.5,237.5,4.15,30.0,255.0,256.45,192.32
2017,6,27,16,0,43.0,287.0,4.2,30.0,317.0,324.06,243.61
2017,6,27,16,15,161.0,274.5,4.15,29.5,375.0,415.66,316.0
2017,6,27,16,30,279.0,262.0,4.1,29.0,433.0,497.86,380.15
2017,6,27,16,45,306.5,231.5,4.1,29.0,404.0,474.53,364.3
2017,6,27,17,0,334.0,201.0,4.1,29.0,375.0,447.79,345.93
2017,6,27,17,15,167.0,107.5,4.0,28.5,194.5,224.39,175.06
2017,6,27,17,30,0.0,14.0,3.9,28.0,14.0,12.99,4.87
2017,6,27,17,45,0.0,12.0,3.8,27.5,12.0,11.12,3.43
2017,6,27,18,0,0.0,10.0,3.7,27.0,10.0,9.26,1.94
2017,6,27,18,15,0.0,8.0,3.4,26.5,8.0,7.41,0.43
2017,6,27,18,30,0.0,6.0,3.1,26.0,6.0,5.55,0.0
2017,6,27,18,45,0.0,4.0,2.8,25.5,4.0,3.7,0.0
2017,6,27,19,0,0.0,2.0,2.5,25.0,2.0,1.85,0.0
2017,6,27,19,15,0.0,1.0,2.4,24.5,1.0,0.92,0.0
2017,6,27,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,28,5,45,84.5,12.5,1.95,21.5,19.0,11.91,0.0
2017,6,28,6,0,169.0,25.0,2.2,22.0,38.0,19.6,7.94
2017,6,28,6,15,275.5,37.5,2.25,22.0,78.0,28.85,18.61
2017,6,28,6,30,382.0,50.0,2.3,22.0,118.0,38.1,27.14
2017,6,28,6,45,191.0,42.0,2.35,22.5,76.0,30.29,20.65
2017,6,28,7,0,0.0,34.0,2.4,23.0,34.0,31.55,21.79
2017,6,28,7,15,0.0,61.5,2.35,23.5,61.5,57.19,43.83
2017,6,28,7,30,0.0,89.0,2.3,24.0,89.0,81.45,61.24
2017,6,28,7,45,0.0,99.5,2.3,25.0,99.5,91.14,68.56
2017,6,28,8,0,0.0,110.0,2.3,26.0,110.0,100.83,75.74
2017,6,28,8,15,4.0,146.5,2.3,26.5,149.0,133.45,100.87
2017,6,28,8,30,8.0,183.0,2.3,27.0,188.0,166.6,125.94
2017,6,28,8,45,4.5,169.0,2.35,27.5,172.0,155.28,116.62
2017,6,28,9,0,1.0,155.0,2.4,28.0,156.0,142.72,106.46
2017,6,28,9,15,27.0,238.0,2.45,28.5,258.5,222.33,166.43
2017,6,28,9,30,53.0,321.0,2.5,29.0,361.0,307.19,228.73
2017,6,28,9,45,74.0,353.0,2.6,29.5,412.0,350.75,259.78
2017,6,28,10,0,95.0,385.0,2.7,30.0,463.0,396.8,292.44
2017,6,28,10,15,110.0,408.0,2.75,30.0,501.5,433.83,318.79
2017,6,28,10,30,125.0,431.0,2.8,30.0,540.0,469.75,344.23
2017,6,28,10,45,75.0,391.5,2.9,30.5,458.0,410.58,300.71
2017,6,28,11,0,25.0,352.0,3.0,31.0,376.0,342.94,250.76
2017,6,28,11,15,147.5,413.0,3.0,31.5,555.0,499.29,364.13
2017,6,28,11,30,270.0,474.0,3.0,32.0,734.0,665.19,478.44
2017,6,28,11,45,583.5,294.5,3.05,32.5,865.5,784.41,565.47
2017,6,28,12,0,897.0,115.0,3.1,33.0,997.0,910.05,648.7
2017,6,28,12,15,471.5,279.0,3.1,33.0,743.0,708.08,511.1
2017,6,28,12,30,46.0,443.0,3.1,33.0,489.0,466.6,334.28
2017,6,28,12,45,473.0,278.5,3.15,33.0,746.5,734.96,532.43
2017,6,28,13,0,900.0,114.0,3.2,33.0,1004.0,986.4,698.37
2017,6,28,13,15,478.5,281.5,3.2,33.0,754.0,761.58,547.43
2017,6,28,13,30,57.0,449.0,3.2,33.0,504.0,495.15,354.76
2017,6,28,13,45,472.5,280.5,3.2,33.5,726.0,764.65,552.1
2017,6,28,14,0,888.0,112.0,3.2,34.0,948.0,994.29,701.84
2017,6,28,14,15,883.0,111.0,3.2,34.0,922.5,984.99,694.79
2017,6,28,14,30,878.0,110.0,3.2,34.0,897.0,972.27,687.63
2017,6,28,14,45,818.0,140.0,3.2,34.0,852.5,943.3,670.22
2017,6,28,15,0,758.0,170.0,3.2,34.0,808.0,905.68,647.3
2017,6,28,15,15,745.5,166.5,3.2,33.5,770.0,876.16,630.85
2017,6,28,15,30,733.0,163.0,3.2,33.0,732.0,848.5,615.42
2017,6,28,15,45,719.0,158.5,3.2,33.0,689.0,812.04,592.76
2017,6,28,16,0,705.0,154.0,3.2,33.0,646.0,773.77,568.74
2017,6,28,16,15,684.5,149.0,3.15,32.5,599.0,728.16,540.34
2017,6,28,16,30,664.0,144.0,3.1,32.0,552.0,681.68,510.38
2017,6,28,16,45,639.0,137.5,3.1,32.0,502.0,629.76,474.68
2017,6,28,17,0,614.0,131.0,3.1,32.0,452.0,577.95,438.29
2017,6,28,17,15,580.0,124.0,3.0,31.5,400.0,520.29,397.25
2017,6,28,17,30,546.0,117.0,2.9,31.0,348.0,464.2,356.22
2017,6,28,17,45,497.0,108.5,2.8,31.0,296.5,396.88,304.95
2017,6,28,18,0,448.0,100.0,2.7,31.0,245.0,337.78,258.59
2017,6,28,18,15,387.5,87.5,2.45,30.0,196.0,273.69,208.1
2017,6,28,18,30,327.0,75.0,2.2,29.0,147.0,215.66,161.13
2017,6,28,18,45,248.0,58.5,2.0,28.5,104.5,153.7,110.62
2017,6,28,19,0,169.0,42.0,1.8,28.0,62.0,100.68,67.28
2017,6,28,19,15,84.5,21.0,1.95,27.5,31.0,42.94,14.71
2017,6,28,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,5,45,63.5,13.0,1.75,23.5,18.0,12.39,0.0
2017,6,29,6,0,127.0,26.0,2.0,24.0,36.0,20.41,8.16
2017,6,29,6,15,229.0,41.5,2.15,24.5,75.5,32.03,20.99
2017,6,29,6,30,331.0,57.0,2.3,25.0,115.0,43.14,31.03
2017,6,29,6,45,416.0,65.5,2.45,25.5,164.5,48.91,36.24
2017,6,29,7,0,501.0,74.0,2.6,26.0,214.0,53.0,39.79
2017,6,29,7,15,551.5,81.5,2.7,26.5,266.5,55.96,42.2
2017,6,29,7,30,602.0,89.0,2.8,27.0,319.0,65.66,43.0
2017,6,29,7,45,644.0,93.0,2.9,27.5,373.0,109.89,60.28
2017,6,29,8,0,686.0,97.0,3.0,28.0,427.0,159.15,92.26
2017,6,29,8,15,712.5,101.5,3.05,28.5,479.0,210.66,132.37
2017,6,29,8,30,739.0,106.0,3.1,29.0,531.0,269.25,180.4
2017,6,29,8,45,762.0,108.0,3.2,30.0,581.5,322.54,224.66
2017,6,29,9,0,785.0,110.0,3.3,31.0,632.0,377.74,269.74
2017,6,29,9,15,516.0,227.0,3.35,31.0,580.0,405.6,296.59
2017,6,29,9,30,247.0,344.0,3.4,31.0,528.0,408.89,301.15
2017,6,29,9,45,284.5,356.5,3.45,31.5,580.0,456.39,335.52
2017,6,29,10,0,322.0,369.0,3.5,32.0,632.0,507.32,371.73
2017,6,29,10,15,591.0,245.5,3.55,32.5,753.5,586.86,431.55
2017,6,29,10,30,860.0,122.0,3.6,33.0,875.0,691.28,508.17
2017,6,29,10,45,867.5,122.5,3.65,33.5,903.5,735.5,537.74
2017,6,29,11,0,875.0,123.0,3.7,34.0,932.0,777.94,564.53
2017,6,29,11,15,879.5,124.0,3.75,34.0,952.5,816.48,589.61
2017,6,29,11,30,884.0,125.0,3.8,34.0,973.0,852.64,613.01
2017,6,29,11,45,887.5,124.5,3.85,34.5,987.0,884.07,631.92
2017,6,29,12,0,891.0,124.0,3.9,35.0,1001.0,912.76,648.96
2017,6,29,12,15,892.0,124.5,3.9,35.0,1006.0,937.26,664.34
2017,6,29,12,30,893.0,125.0,3.9,35.0,1011.0,958.81,677.88
2017,6,29,12,45,893.0,124.0,3.95,35.0,1009.0,975.08,688.39
2017,6,29,13,0,893.0,123.0,4.0,35.0,1007.0,988.23,697.04
2017,6,29,13,15,891.0,122.5,4.0,35.0,996.5,996.58,702.47
2017,6,29,13,30,889.0,122.0,4.0,35.0,986.0,1001.45,705.84
2017,6,29,13,45,884.0,122.0,4.0,35.5,967.5,1000.32,704.09
2017,6,29,14,0,879.0,122.0,4.0,36.0,949.0,995.69,700.3
2017,6,29,14,15,873.5,120.5,4.0,36.0,923.5,985.61,694.63
2017,6,29,14,30,868.0,119.0,4.0,36.0,898.0,972.12,686.94
2017,6,29,14,45,531.5,265.5,4.0,36.0,737.0,800.64,573.9
2017,6,29,15,0,195.0,412.0,4.0,36.0,576.0,607.5,435.66
2017,6,29,15,15,514.5,261.5,4.0,35.5,667.0,763.77,553.88
2017,6,29,15,30,834.0,111.0,4.0,35.0,758.0,873.54,631.69
2017,6,29,15,45,821.0,108.0,4.0,35.0,714.5,837.03,608.16
2017,6,29,16,0,808.0,105.0,4.0,35.0,671.0,804.06,587.8
2017,6,29,16,15,791.0,102.0,3.95,34.5,623.0,760.0,560.69
2017,6,29,16,30,774.0,99.0,3.9,34.0,575.0,714.56,532.26
2017,6,29,16,45,752.0,95.5,3.9,34.0,524.0,663.85,498.75
2017,6,29,17,0,730.0,92.0,3.9,34.0,473.0,612.73,463.55
2017,6,29,17,15,700.0,87.5,3.8,33.5,420.0,556.87,423.9
2017,6,29,17,30,670.0,83.0,3.7,33.0,367.0,500.51,382.74
2017,6,29,17,45,627.5,77.5,3.6,33.0,314.0,437.65,334.69
2017,6,29,18,0,585.0,72.0,3.5,33.0,261.0,377.79,287.55
2017,6,29,18,15,524.5,64.5,3.3,32.0,210.0,311.25,235.01
2017,6,29,18,30,464.0,57.0,3.1,31.0,159.0,250.43,185.36
2017,6,29,18,45,368.0,46.5,2.9,30.5,113.5,181.07,128.63
2017,6,29,19,0,272.0,36.0,2.7,30.0,68.0,122.35,80.36
2017,6,29,19,15,136.0,18.0,2.95,29.5,34.0,53.35,18.81
2017,6,29,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.55,25.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,30,5,45,59.5,13.5,4.15,24.5,17.5,12.87,0.0
2017,6,30,6,0,119.0,27.0,4.3,25.0,35.0,21.25,8.37
2017,6,30,6,15,226.0,42.0,4.45,25.5,75.0,32.46,21.2
2017,6,30,6,30,333.0,57.0,4.6,26.0,115.0,43.18,30.89
2017,6,30,6,45,166.5,50.0,4.85,26.5,79.0,40.25,28.71
2017,6,30,7,0,0.0,43.0,5.1,27.0,43.0,39.94,28.5
2017,6,30,7,15,0.0,53.0,5.1,27.5,53.0,49.26,36.34
2017,6,30,7,30,0.0,63.0,5.1,28.0,63.0,58.59,41.89
2017,6,30,7,45,0.0,88.0,5.2,28.5,88.0,81.33,59.85
2017,6,30,8,0,0.0,113.0,5.3,29.0,113.0,103.36,76.96
2017,6,30,8,15,93.5,183.0,5.35,29.5,236.5,169.74,124.72
2017,6,30,8,30,187.0,253.0,5.4,30.0,360.0,254.41,186.57
2017,6,30,8,45,100.5,237.0,5.45,30.5,295.5,230.89,171.24
2017,6,30,9,0,14.0,221.0,5.5,31.0,231.0,204.63,152.6
2017,6,30,9,15,62.5,284.5,5.5,31.0,331.0,275.3,205.24
2017,6,30,9,30,111.0,348.0,5.5,31.0,431.0,356.48,265.21
2017,6,30,9,45,80.5,350.5,5.5,31.5,412.5,351.94,261.03
2017,6,30,10,0,50.0,353.0,5.5,32.0,394.0,343.7,253.98
2017,6,30,10,15,85.0,391.0,5.45,32.5,464.0,403.51,297.1
2017,6,30,10,30,120.0,429.0,5.4,33.0,534.0,464.52,340.34
2017,6,30,10,45,105.5,439.0,5.4,33.5,534.0,474.15,345.81
2017,6,30,11,0,91.0,449.0,5.4,34.0,534.0,479.76,348.48
2017,6,30,11,15,183.0,460.5,5.35,34.0,635.0,569.89,413.65
2017,6,30,11,30,275.0,472.0,5.3,34.0,736.0,667.38,482.51
2017,6,30,11,45,564.5,309.0,5.3,34.5,861.0,780.76,566.83
2017,6,30,12,0,854.0,146.0,5.3,35.0,986.0,899.47,648.06
2017,6,30,12,15,854.5,146.5,5.3,35.0,991.0,922.78,662.59
2017,6,30,12,30,855.0,147.0,5.3,35.0,996.0,943.29,675.82
2017,6,30,12,45,518.5,327.0,5.3,35.5,842.0,825.49,592.38
2017,6,30,13,0,182.0,507.0,5.3,36.0,688.0,674.41,479.67
2017,6,30,13,15,176.5,501.5,5.3,36.0,675.5,669.27,476.9
2017,6,30,13,30,171.0,496.0,5.3,36.0,663.0,662.98,472.81
2017,6,30,13,45,497.5,324.5,5.3,36.0,796.0,833.96,598.93
2017,6,30,14,0,824.0,153.0,5.3,36.0,929.0,981.03,699.69
2017,6,30,14,15,817.5,151.5,5.3,36.0,903.5,970.56,692.73
2017,6,30,14,30,811.0,150.0,5.3,36.0,878.0,956.86,684.69
2017,6,30,14,45,532.5,276.0,5.35,36.0,747.5,812.78,587.59
2017,6,30,15,0,254.0,402.0,5.4,36.0,617.0,663.55,479.32
2017,6,30,15,15,472.5,293.0,5.4,35.5,668.5,758.12,553.35
2017,6,30,15,30,691.0,184.0,5.4,35.0,720.0,834.19,611.87
2017,6,30,15,45,668.5,182.0,5.4,35.0,676.0,794.21,585.57
2017,6,30,16,0,646.0,180.0,5.4,35.0,632.0,753.01,558.51
2017,6,30,16,15,623.5,174.5,5.4,34.5,585.0,707.21,528.62
2017,6,30,16,30,601.0,169.0,5.4,34.0,538.0,660.82,497.69
2017,6,30,16,45,574.5,161.0,5.45,33.5,489.0,608.62,462.06
2017,6,30,17,0,548.0,153.0,5.5,33.0,440.0,552.64,422.85
2017,6,30,17,15,510.5,144.5,5.4,32.5,388.5,494.53,380.54
2017,6,30,17,30,473.0,136.0,5.3,32.0,337.0,438.61,338.82
2017,6,30,17,45,434.0,123.0,5.2,31.5,287.5,379.56,293.71
2017,6,30,18,0,395.0,110.0,5.1,31.0,238.0,323.59,249.77
2017,6,30,18,15,330.0,96.5,4.85,30.5,189.5,259.22,198.2
2017,6,30,18,30,265.0,83.0,4.6,30.0,141.0,195.91,146.77
2017,6,30,18,45,194.5,64.0,4.4,29.5,100.0,138.1,99.57
2017,6,30,19,0,124.0,45.0,4.2,29.0,59.0,88.16,58.89
2017,6,30,19,15,62.0,22.5,4.05,28.5,29.5,40.31,13.98
2017,6,30,19,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,5,45,9.0,12.5,3.05,24.0,13.0,11.91,0.0
2017,7,1,6,0,18.0,25.0,3.2,24.0,26.0,22.32,8.82
2017,7,1,6,15,81.0,49.5,3.25,24.5,62.5,40.91,28.27
2017,7,1,6,30,144.0,74.0,3.3,25.0,99.0,57.82,43.38
2017,7,1,6,45,222.0,91.0,3.35,25.5,145.0,70.23,54.33
2017,7,1,7,0,300.0,108.0,3.4,26.0,191.0,82.19,64.57
2017,7,1,7,15,234.5,129.5,3.4,26.5,203.0,96.27,76.29
2017,7,1,7,30,169.0,151.0,3.4,27.0,215.0,118.23,94.3
2017,7,1,7,45,91.0,157.5,3.45,27.5,192.5,132.19,97.35
2017,7,1,8,0,13.0,164.0,3.5,28.0,170.0,146.91,110.93
2017,7,1,8,15,10.0,171.0,3.55,28.0,176.5,154.82,116.83
2017,7,1,8,30,7.0,178.0,3.6,28.0,183.0,162.08,122.2
2017,7,1,8,45,327.5,173.5,3.65,28.5,390.5,239.07,173.28
2017,7,1,9,0,648.0,169.0,3.7,29.0,598.0,372.26,270.15
2017,7,1,9,15,496.5,244.0,3.75,29.5,586.5,410.51,302.4
2017,7,1,9,30,345.0,319.0,3.8,30.0,575.0,434.68,321.59
2017,7,1,9,45,364.5,326.0,3.9,30.5,610.5,472.97,349.89
2017,7,1,10,0,384.0,333.0,4.0,31.0,646.0,512.54,378.6
2017,7,1,10,15,568.5,259.0,4.1,31.5,744.5,583.82,431.92
2017,7,1,10,30,753.0,185.0,4.2,32.0,843.0,673.66,497.69
2017,7,1,10,45,764.5,185.0,4.3,32.5,872.5,716.92,527.49
2017,7,1,11,0,776.0,185.0,4.4,33.0,902.0,759.1,556.15
2017,7,1,11,15,620.0,300.0,4.45,33.0,881.0,771.05,560.21
2017,7,1,11,30,464.0,415.0,4.5,33.0,860.0,772.56,556.76
2017,7,1,11,45,601.5,323.5,4.6,33.5,909.0,825.47,595.64
2017,7,1,12,0,739.0,232.0,4.7,34.0,958.0,885.67,637.89
2017,7,1,12,15,572.5,335.5,4.7,34.0,900.5,853.85,612.42
2017,7,1,12,30,406.0,439.0,4.7,34.0,843.0,808.95,577.73
2017,7,1,12,45,574.0,335.5,4.75,34.5,904.5,886.7,633.71
2017,7,1,13,0,742.0,232.0,4.8,35.0,966.0,960.81,684.19
2017,7,1,13,15,739.5,231.0,4.75,35.0,956.0,968.4,688.56
2017,7,1,13,30,737.0,230.0,4.7,35.0,946.0,972.84,691.47
2017,7,1,13,45,585.5,315.0,4.7,35.0,877.5,911.3,649.15
2017,7,1,14,0,434.0,400.0,4.7,35.0,809.0,848.65,604.1
2017,7,1,14,15,410.5,393.5,4.7,35.0,771.5,819.75,585.55
2017,7,1,14,30,387.0,387.0,4.7,35.0,734.0,780.62,560.09
2017,7,1,14,45,376.5,377.5,4.7,35.0,705.5,757.87,545.63
2017,7,1,15,0,366.0,368.0,4.7,35.0,677.0,733.75,530.15
2017,7,1,15,15,489.0,302.5,4.65,35.0,694.5,783.41,568.13
2017,7,1,15,30,612.0,237.0,4.6,35.0,712.0,818.42,595.7
2017,7,1,15,45,393.0,281.0,4.6,35.0,579.5,654.23,479.8
2017,7,1,16,0,174.0,325.0,4.6,35.0,447.0,485.27,357.29
2017,7,1,16,15,389.0,249.0,4.55,34.5,495.5,582.61,434.34
2017,7,1,16,30,604.0,173.0,4.5,34.0,544.0,667.71,500.13
2017,7,1,16,45,588.0,160.5,4.5,34.0,495.5,618.36,465.5
2017,7,1,17,0,572.0,148.0,4.5,34.0,447.0,568.47,430.43
2017,7,1,17,15,534.5,140.0,4.3,33.5,395.5,505.34,385.15
2017,7,1,17,30,497.0,132.0,4.1,33.0,344.0,448.81,343.53
2017,7,1,17,45,460.5,119.0,3.95,32.5,293.5,389.87,299.13
2017,7,1,18,0,424.0,106.0,3.8,32.0,243.0,333.72,255.54
2017,7,1,18,15,357.5,93.5,3.55,31.0,194.0,268.18,203.98
2017,7,1,18,30,291.0,81.0,3.3,30.0,145.0,209.4,156.62
2017,7,1,18,45,213.5,63.0,3.05,29.0,103.0,143.2,103.23
2017,7,1,19,0,136.0,45.0,2.8,28.0,61.0,91.46,61.3
2017,7,1,19,15,68.0,22.5,2.85,27.5,30.5,41.63,14.62
2017,7,1,19,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
