Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,21.0,13.0,2.4,23.5,14.5,12.39,0.0
2017,7,2,6,0,42.0,26.0,2.5,24.0,29.0,22.33,8.46
2017,7,2,6,15,125.0,46.5,2.65,24.5,66.0,37.44,25.37
2017,7,2,6,30,208.0,67.0,2.8,25.0,103.0,52.93,39.24
2017,7,2,6,45,287.5,81.0,3.0,25.5,149.5,60.19,45.81
2017,7,2,7,0,367.0,95.0,3.2,26.0,196.0,68.91,53.31
2017,7,2,7,15,422.0,105.5,3.3,26.0,246.5,74.51,58.06
2017,7,2,7,30,477.0,116.0,3.4,26.0,297.0,83.83,65.79
2017,7,2,7,45,532.5,119.5,3.55,26.5,351.0,122.02,74.59
2017,7,2,8,0,588.0,123.0,3.7,27.0,405.0,165.29,101.72
2017,7,2,8,15,618.0,129.0,3.75,27.5,456.0,212.94,138.37
2017,7,2,8,30,648.0,135.0,3.8,28.0,507.0,263.95,180.01
2017,7,2,8,45,679.5,136.0,3.85,28.5,557.5,314.41,221.96
2017,7,2,9,0,711.0,137.0,3.9,29.0,608.0,367.86,265.97
2017,7,2,9,15,728.0,141.0,3.9,29.5,653.0,420.45,308.66
2017,7,2,9,30,745.0,145.0,3.9,30.0,698.0,477.21,353.15
2017,7,2,9,45,767.0,142.5,3.9,30.5,740.0,527.71,391.98
2017,7,2,10,0,789.0,140.0,3.9,31.0,782.0,578.99,430.29
2017,7,2,10,15,612.0,246.5,3.9,31.0,758.0,599.91,443.89
2017,7,2,10,30,435.0,353.0,3.9,31.0,734.0,606.02,445.56
2017,7,2,10,45,427.0,370.5,3.95,31.5,754.5,639.04,467.77
2017,7,2,11,0,419.0,388.0,4.0,32.0,775.0,670.52,488.35
2017,7,2,11,15,376.0,419.0,4.0,32.0,772.5,685.41,497.28
2017,7,2,11,30,333.0,450.0,4.0,32.0,770.0,695.57,502.86
2017,7,2,11,45,601.0,290.5,4.0,32.5,878.0,795.48,577.07
2017,7,2,12,0,869.0,131.0,4.0,33.0,986.0,899.2,646.57
2017,7,2,12,15,870.5,131.5,3.95,33.0,991.5,923.81,661.47
2017,7,2,12,30,872.0,132.0,3.9,33.0,997.0,945.58,675.04
2017,7,2,12,45,871.5,132.0,3.9,33.5,995.0,962.15,684.17
2017,7,2,13,0,871.0,132.0,3.9,34.0,993.0,975.69,691.43
2017,7,2,13,15,869.0,131.5,3.85,34.0,983.0,984.07,696.61
2017,7,2,13,30,867.0,131.0,3.8,34.0,973.0,989.06,699.75
2017,7,2,13,45,863.0,130.0,3.8,34.5,955.0,988.13,698.14
2017,7,2,14,0,859.0,129.0,3.8,35.0,937.0,983.74,694.49
2017,7,2,14,15,853.5,127.5,3.75,35.0,912.0,973.97,688.69
2017,7,2,14,30,848.0,126.0,3.7,35.0,887.0,960.86,680.91
2017,7,2,14,45,827.5,132.0,3.7,35.0,852.5,937.81,667.15
2017,7,2,15,0,807.0,138.0,3.7,35.0,818.0,919.94,656.83
2017,7,2,15,15,796.0,135.5,3.7,35.0,780.0,891.83,639.85
2017,7,2,15,30,785.0,133.0,3.7,35.0,742.0,861.16,621.22
2017,7,2,15,45,773.5,128.5,3.7,35.0,699.5,825.55,599.22
2017,7,2,16,0,762.0,124.0,3.7,35.0,657.0,787.8,575.66
2017,7,2,16,15,404.0,187.0,3.65,34.5,468.0,539.52,402.27
2017,7,2,16,30,46.0,250.0,3.6,34.0,279.0,287.3,213.05
2017,7,2,16,45,362.0,178.5,3.6,34.0,370.5,469.09,355.07
2017,7,2,17,0,678.0,107.0,3.6,34.0,462.0,597.29,451.95
2017,7,2,17,15,646.0,101.5,3.5,33.5,409.5,539.76,410.3
2017,7,2,17,30,614.0,96.0,3.4,33.0,357.0,483.52,369.32
2017,7,2,17,45,569.0,89.5,3.3,32.5,304.5,420.77,322.18
2017,7,2,18,0,524.0,83.0,3.2,32.0,252.0,361.33,276.07
2017,7,2,18,15,461.0,74.0,3.15,31.0,202.0,295.03,223.92
2017,7,2,18,30,398.0,65.0,3.1,30.0,152.0,232.44,173.19
2017,7,2,18,45,303.5,52.5,3.05,29.5,108.0,165.64,118.67
2017,7,2,19,0,209.0,40.0,3.0,29.0,64.0,109.6,72.87
2017,7,2,19,15,104.5,20.0,3.2,28.5,32.0,49.63,17.79
2017,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,3,5,45,48.5,13.0,3.5,23.5,16.0,12.39,0.0
2017,7,3,6,0,97.0,26.0,3.7,24.0,32.0,21.47,7.5
2017,7,3,6,15,201.0,42.0,3.8,24.5,71.0,32.52,21.26
2017,7,3,6,30,305.0,58.0,3.9,25.0,110.0,44.04,31.72
2017,7,3,6,45,404.0,65.0,4.05,25.5,160.5,48.11,35.53
2017,7,3,7,0,503.0,72.0,4.2,26.0,211.0,51.61,38.6
2017,7,3,7,15,554.5,79.5,4.25,26.5,263.5,54.64,41.09
2017,7,3,7,30,606.0,87.0,4.3,27.0,316.0,61.6,46.79
2017,7,3,7,45,656.5,88.5,4.35,27.5,371.5,104.64,56.41
2017,7,3,8,0,707.0,90.0,4.4,28.0,427.0,153.72,87.36
2017,7,3,8,15,507.0,161.5,4.4,28.5,418.0,218.13,146.28
2017,7,3,8,30,307.0,233.0,4.4,29.0,409.0,262.69,189.26
2017,7,3,8,45,558.5,166.0,4.45,29.5,521.5,301.95,214.72
2017,7,3,9,0,810.0,99.0,4.5,30.0,634.0,374.92,269.2
2017,7,3,9,15,453.0,220.5,4.45,30.5,523.5,372.38,274.34
2017,7,3,9,30,96.0,342.0,4.4,31.0,413.0,344.22,255.02
2017,7,3,9,45,481.0,223.5,4.4,31.5,611.0,444.75,330.57
2017,7,3,10,0,866.0,105.0,4.4,32.0,809.0,594.71,441.8
2017,7,3,10,15,873.5,107.0,4.4,32.5,843.5,644.22,477.36
2017,7,3,10,30,881.0,109.0,4.4,33.0,878.0,692.37,511.34
2017,7,3,10,45,887.5,109.5,4.4,33.5,906.5,736.89,541.23
2017,7,3,11,0,894.0,110.0,4.4,34.0,935.0,779.52,568.19
2017,7,3,11,15,898.0,111.0,4.35,34.0,955.5,818.51,593.41
2017,7,3,11,30,902.0,112.0,4.3,34.0,976.0,855.05,616.8
2017,7,3,11,45,886.0,124.5,4.3,34.5,984.0,882.18,632.78
2017,7,3,12,0,870.0,137.0,4.3,35.0,992.0,905.44,646.19
2017,7,3,12,15,870.5,137.5,4.25,35.0,997.0,929.25,661.05
2017,7,3,12,30,871.0,138.0,4.2,35.0,1002.0,950.19,674.03
2017,7,3,12,45,869.5,138.0,4.2,35.5,999.0,965.89,682.56
2017,7,3,13,0,868.0,138.0,4.2,36.0,996.0,978.56,689.22
2017,7,3,13,15,865.0,137.5,4.15,36.0,985.0,986.06,693.84
2017,7,3,13,30,862.0,137.0,4.1,36.0,974.0,990.15,696.44
2017,7,3,13,45,856.0,137.0,4.05,36.0,955.0,988.33,695.42
2017,7,3,14,0,850.0,137.0,4.0,36.0,936.0,983.09,692.39
2017,7,3,14,15,843.5,135.5,3.95,36.0,911.0,972.51,686.1
2017,7,3,14,30,837.0,134.0,3.9,36.0,886.0,958.65,677.86
2017,7,3,14,45,520.0,272.5,3.9,36.0,734.5,798.04,571.47
2017,7,3,15,0,203.0,411.0,3.9,36.0,583.0,614.6,440.5
2017,7,3,15,15,499.0,269.0,3.9,35.5,663.5,758.6,549.57
2017,7,3,15,30,795.0,127.0,3.9,35.0,744.0,864.16,625.03
2017,7,3,15,45,778.5,125.5,3.95,35.0,700.5,827.15,601.38
2017,7,3,16,0,762.0,124.0,4.0,35.0,657.0,788.3,577.19
2017,7,3,16,15,743.5,120.0,4.0,34.5,609.5,743.55,549.66
2017,7,3,16,30,725.0,116.0,4.0,34.0,562.0,697.62,520.86
2017,7,3,16,45,698.5,112.5,4.05,34.0,511.5,647.89,487.72
2017,7,3,17,0,672.0,109.0,4.1,34.0,461.0,595.91,451.18
2017,7,3,17,15,639.5,103.5,4.1,33.5,408.5,538.3,410.39
2017,7,3,17,30,607.0,98.0,4.1,33.0,356.0,482.04,369.34
2017,7,3,17,45,559.5,91.5,4.1,32.5,303.5,418.23,321.27
2017,7,3,18,0,512.0,85.0,4.1,32.0,251.0,357.98,274.41
2017,7,3,18,15,449.5,76.0,4.05,31.5,201.0,292.45,222.14
2017,7,3,18,30,387.0,67.0,4.0,31.0,151.0,230.83,171.74
2017,7,3,18,45,295.0,54.0,3.95,30.5,107.5,164.84,117.92
2017,7,3,19,0,203.0,41.0,3.9,30.0,64.0,109.35,72.6
2017,7,3,19,15,101.5,20.5,3.95,29.5,32.0,49.7,17.7
2017,7,3,19,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,4,5,45,0.0,5.5,2.9,23.5,5.5,5.24,0.0
2017,7,4,6,0,0.0,11.0,3.1,24.0,11.0,10.19,0.37
2017,7,4,6,15,0.0,25.0,3.3,24.5,25.0,23.21,13.55
2017,7,4,6,30,0.0,39.0,3.5,25.0,39.0,36.24,25.11
2017,7,4,6,45,0.0,57.0,3.75,25.5,57.0,52.16,38.97
2017,7,4,7,0,0.0,75.0,4.0,26.0,75.0,67.89,52.45
2017,7,4,7,15,0.0,97.5,4.1,26.5,98.0,86.99,68.5
2017,7,4,7,30,0.0,120.0,4.2,27.0,121.0,105.9,84.06
2017,7,4,7,45,336.5,107.5,4.3,27.5,268.5,98.81,62.68
2017,7,4,8,0,673.0,95.0,4.4,28.0,416.0,152.57,87.91
2017,7,4,8,15,699.5,99.5,4.45,28.5,467.5,203.32,127.26
2017,7,4,8,30,726.0,104.0,4.5,29.0,519.0,261.1,174.8
2017,7,4,8,45,747.0,108.0,4.55,29.5,568.5,314.8,220.09
2017,7,4,9,0,768.0,112.0,4.6,30.0,618.0,370.21,266.3
2017,7,4,9,15,783.5,115.0,4.6,30.5,664.0,423.95,310.31
2017,7,4,9,30,799.0,118.0,4.6,31.0,710.0,478.27,353.48
2017,7,4,9,45,810.5,120.5,4.6,31.5,750.5,530.39,393.76
2017,7,4,10,0,822.0,123.0,4.6,32.0,791.0,584.42,434.07
2017,7,4,10,15,831.5,125.0,4.55,32.5,826.0,633.2,469.46
2017,7,4,10,30,841.0,127.0,4.5,33.0,861.0,680.91,503.08
2017,7,4,10,45,847.0,129.0,4.5,33.5,889.0,724.81,533.28
2017,7,4,11,0,853.0,131.0,4.5,34.0,917.0,766.89,560.05
2017,7,4,11,15,857.5,132.0,4.5,34.0,938.0,804.89,584.9
2017,7,4,11,30,862.0,133.0,4.5,34.0,959.0,840.59,608.08
2017,7,4,11,45,865.0,133.5,4.5,34.5,973.0,872.1,627.08
2017,7,4,12,0,868.0,134.0,4.5,35.0,987.0,900.94,644.2
2017,7,4,12,15,869.0,134.5,4.5,35.0,992.5,925.19,659.62
2017,7,4,12,30,870.0,135.0,4.5,35.0,998.0,946.59,673.22
2017,7,4,12,45,869.5,134.5,4.55,35.5,995.5,962.78,682.35
2017,7,4,13,0,869.0,134.0,4.6,36.0,993.0,975.95,689.62
2017,7,4,13,15,866.5,133.5,4.6,36.0,983.0,983.93,694.86
2017,7,4,13,30,864.0,133.0,4.6,36.0,973.0,988.51,698.07
2017,7,4,13,45,859.5,132.5,4.6,36.0,954.5,987.68,697.95
2017,7,4,14,0,855.0,132.0,4.6,36.0,936.0,983.41,695.79
2017,7,4,14,15,848.5,130.5,4.6,36.0,911.0,972.78,689.69
2017,7,4,14,30,842.0,129.0,4.6,36.0,886.0,958.84,681.6
2017,7,4,14,45,833.5,127.5,4.6,36.0,854.0,939.79,670.29
2017,7,4,15,0,825.0,126.0,4.6,36.0,822.0,917.73,657.1
2017,7,4,15,15,814.5,124.0,4.55,35.5,784.0,890.45,641.64
2017,7,4,15,30,804.0,122.0,4.5,35.0,746.0,867.31,628.88
2017,7,4,15,45,790.0,119.0,4.5,35.0,702.5,830.6,605.88
2017,7,4,16,0,776.0,116.0,4.5,35.0,659.0,791.88,581.42
2017,7,4,16,15,758.0,112.5,4.45,34.5,611.5,747.59,553.91
2017,7,4,16,30,740.0,109.0,4.4,34.0,564.0,702.07,525.13
2017,7,4,16,45,716.5,104.5,4.4,34.0,513.5,650.48,490.66
2017,7,4,17,0,693.0,100.0,4.4,34.0,463.0,600.65,455.67
2017,7,4,17,15,661.5,95.0,4.3,33.5,410.5,543.31,414.78
2017,7,4,17,30,630.0,90.0,4.2,33.0,358.0,487.2,373.62
2017,7,4,17,45,587.5,83.5,4.1,32.5,306.0,425.01,326.6
2017,7,4,18,0,545.0,77.0,4.0,32.0,254.0,365.88,280.43
2017,7,4,18,15,484.0,69.0,3.7,31.5,203.5,300.42,227.94
2017,7,4,18,30,423.0,61.0,3.4,31.0,153.0,240.74,178.77
2017,7,4,18,45,333.0,49.5,3.15,30.5,109.0,172.18,122.72
2017,7,4,19,0,243.0,38.0,2.9,30.0,65.0,116.66,76.98
2017,7,4,19,15,121.5,19.0,2.9,29.5,32.5,52.09,18.28
2017,7,4,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,45,47.5,12.0,2.9,24.0,15.0,11.44,0.0
2017,7,5,6,0,95.0,24.0,3.0,24.0,30.0,19.91,5.63
2017,7,5,6,15,198.0,40.0,3.05,24.5,68.5,30.97,19.91
2017,7,5,6,30,301.0,56.0,3.1,25.0,107.0,42.53,30.41
2017,7,5,6,45,198.5,79.0,3.2,25.5,118.0,61.71,47.07
2017,7,5,7,0,96.0,102.0,3.3,26.0,129.0,81.62,64.08
2017,7,5,7,15,109.0,126.0,3.3,26.0,162.5,98.77,78.56
2017,7,5,7,30,122.0,150.0,3.3,26.0,196.0,116.12,92.93
2017,7,5,7,45,188.5,170.0,3.35,26.5,254.0,146.48,105.96
2017,7,5,8,0,255.0,190.0,3.4,27.0,312.0,178.66,126.15
2017,7,5,8,15,495.0,148.0,3.4,27.5,418.5,204.54,136.5
2017,7,5,8,30,735.0,106.0,3.4,28.0,525.0,264.38,177.24
2017,7,5,8,45,581.0,176.5,3.4,28.5,527.0,316.73,225.45
2017,7,5,9,0,427.0,247.0,3.4,29.0,529.0,354.92,259.67
2017,7,5,9,15,336.0,294.0,3.35,29.5,525.5,386.83,285.55
2017,7,5,9,30,245.0,341.0,3.3,30.0,522.0,404.42,299.06
2017,7,5,9,45,233.5,364.5,3.25,30.5,545.5,439.22,323.94
2017,7,5,10,0,222.0,388.0,3.2,31.0,569.0,468.17,343.94
2017,7,5,10,15,191.5,409.5,3.05,31.5,570.5,482.33,352.58
2017,7,5,10,30,161.0,431.0,2.9,32.0,572.0,493.44,358.69
2017,7,5,10,45,523.5,274.0,2.75,32.5,752.5,623.45,455.28
2017,7,5,11,0,886.0,117.0,2.6,33.0,933.0,779.23,563.33
2017,7,5,11,15,890.0,118.0,2.5,33.0,954.0,818.07,586.47
2017,7,5,11,30,894.0,119.0,2.4,33.0,975.0,854.48,608.58
2017,7,5,11,45,879.5,131.5,2.3,33.5,984.0,882.74,623.94
2017,7,5,12,0,865.0,144.0,2.2,34.0,993.0,907.24,636.74
2017,7,5,12,15,866.0,144.0,2.2,34.0,998.5,931.09,651.26
2017,7,5,12,30,867.0,144.0,2.2,34.0,1004.0,952.1,664.01
2017,7,5,12,45,868.5,142.5,2.2,34.5,1002.5,969.37,673.13
2017,7,5,13,0,870.0,141.0,2.2,35.0,1001.0,983.67,680.47
2017,7,5,13,15,867.5,140.5,2.25,35.0,990.5,991.79,686.04
2017,7,5,13,30,865.0,140.0,2.3,35.0,980.0,996.52,689.69
2017,7,5,13,45,862.5,138.0,2.4,35.5,962.5,996.33,689.54
2017,7,5,14,0,860.0,136.0,2.5,36.0,945.0,992.65,687.37
2017,7,5,14,15,854.0,134.5,2.55,36.0,919.5,982.57,682.32
2017,7,5,14,30,848.0,133.0,2.6,36.0,894.0,969.14,675.33
2017,7,5,14,45,839.5,131.0,2.65,36.0,861.5,949.57,664.58
2017,7,5,15,0,831.0,129.0,2.7,36.0,829.0,926.95,651.96
2017,7,5,15,15,820.0,127.0,2.75,36.0,791.0,906.26,640.56
2017,7,5,15,30,809.0,125.0,2.8,36.0,753.0,875.58,622.72
2017,7,5,15,45,795.0,122.0,2.85,36.0,709.0,838.75,600.82
2017,7,5,16,0,781.0,119.0,2.9,36.0,665.0,799.88,577.36
2017,7,5,16,15,762.5,115.5,2.95,35.5,617.0,755.02,550.75
2017,7,5,16,30,744.0,112.0,3.0,35.0,569.0,708.94,522.79
2017,7,5,16,45,719.0,108.0,3.05,35.0,518.0,658.77,490.36
2017,7,5,17,0,694.0,104.0,3.1,35.0,467.0,606.38,454.4
2017,7,5,17,15,662.0,98.5,3.0,34.5,414.0,548.07,413.58
2017,7,5,17,30,630.0,93.0,2.9,34.0,361.0,491.02,372.47
2017,7,5,17,45,583.0,87.0,2.85,33.5,308.0,426.88,324.83
2017,7,5,18,0,536.0,81.0,2.8,33.0,255.0,366.21,278.24
2017,7,5,18,15,474.0,72.0,2.6,32.0,204.5,299.6,226.07
2017,7,5,18,30,412.0,63.0,2.4,31.0,154.0,238.9,176.99
2017,7,5,18,45,318.0,51.0,2.2,30.5,109.5,169.29,120.55
2017,7,5,19,0,224.0,39.0,2.0,30.0,65.0,112.96,74.6
2017,7,5,19,15,112.0,19.5,2.2,29.5,32.5,50.79,17.59
2017,7,5,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,6,5,45,58.0,11.5,1.75,23.5,15.0,10.96,0.0
2017,7,6,6,0,116.0,23.0,2.0,24.0,30.0,18.1,4.1
2017,7,6,6,15,224.0,37.5,2.0,24.5,69.0,29.01,18.27
2017,7,6,6,30,332.0,52.0,2.0,25.0,108.0,39.46,27.82
2017,7,6,6,45,419.0,60.5,2.05,25.5,157.0,45.03,32.89
2017,7,6,7,0,506.0,69.0,2.1,26.0,206.0,49.32,36.64
2017,7,6,7,15,557.0,76.0,2.0,26.5,258.5,52.06,38.9
2017,7,6,7,30,608.0,83.0,1.9,27.0,311.0,56.59,42.56
2017,7,6,7,45,655.0,85.0,1.85,27.5,365.5,99.86,53.12
2017,7,6,8,0,702.0,87.0,1.8,28.0,420.0,153.23,86.99
2017,7,6,8,15,727.5,91.0,1.75,28.5,472.0,204.7,126.44
2017,7,6,8,30,753.0,95.0,1.7,29.0,524.0,258.87,170.73
2017,7,6,8,45,776.0,97.0,1.65,29.5,574.5,313.06,215.73
2017,7,6,9,0,799.0,99.0,1.6,30.0,625.0,369.15,261.52
2017,7,6,9,15,420.5,202.0,1.5,30.5,480.5,342.76,249.52
2017,7,6,9,30,42.0,305.0,1.4,31.0,336.0,288.42,211.54
2017,7,6,9,45,68.5,343.5,1.35,31.5,397.5,339.46,247.79
2017,7,6,10,0,95.0,382.0,1.3,32.0,459.0,393.72,285.21
2017,7,6,10,15,100.5,402.0,1.35,32.5,486.5,422.26,304.2
2017,7,6,10,30,106.0,422.0,1.4,33.0,514.0,451.31,323.46
2017,7,6,10,45,211.0,428.0,1.45,33.5,619.5,537.97,383.57
2017,7,6,11,0,316.0,434.0,1.5,34.0,725.0,634.04,448.15
2017,7,6,11,15,289.0,453.5,1.6,34.0,724.5,646.97,455.79
2017,7,6,11,30,262.0,473.0,1.7,34.0,724.0,657.43,462.34
2017,7,6,11,45,566.5,302.5,1.85,34.5,856.0,776.51,548.17
2017,7,6,12,0,871.0,132.0,2.0,35.0,988.0,901.83,629.92
2017,7,6,12,15,872.0,132.5,2.1,35.0,993.5,926.26,644.7
2017,7,6,12,30,873.0,133.0,2.2,35.0,999.0,947.8,658.69
2017,7,6,12,45,870.5,134.0,2.35,35.0,996.0,963.6,669.68
2017,7,6,13,0,868.0,135.0,2.5,35.0,993.0,976.33,678.89
2017,7,6,13,15,865.5,134.5,2.55,35.0,983.0,984.39,684.43
2017,7,6,13,30,863.0,134.0,2.6,35.0,973.0,989.06,688.02
2017,7,6,13,45,857.0,134.5,2.7,35.0,954.5,987.8,688.52
2017,7,6,14,0,851.0,135.0,2.8,35.0,936.0,983.14,687.03
2017,7,6,14,15,845.0,133.5,2.85,35.0,911.0,973.12,681.89
2017,7,6,14,30,839.0,132.0,2.9,35.0,886.0,959.79,674.8
2017,7,6,14,45,659.5,227.5,3.0,35.0,807.0,890.29,632.29
2017,7,6,15,0,480.0,323.0,3.1,35.0,728.0,806.27,574.61
2017,7,6,15,15,342.0,346.0,3.15,34.5,628.0,684.18,493.17
2017,7,6,15,30,204.0,369.0,3.2,34.0,528.0,566.72,411.95
2017,7,6,15,45,350.5,303.5,3.25,34.0,557.0,631.96,462.9
2017,7,6,16,0,497.0,238.0,3.3,34.0,586.0,686.96,505.18
2017,7,6,16,15,443.0,237.0,3.3,33.5,531.0,625.7,463.5
2017,7,6,16,30,389.0,236.0,3.3,33.0,476.0,556.64,416.23
2017,7,6,16,45,469.5,190.0,3.3,33.0,454.0,561.24,422.42
2017,7,6,17,0,550.0,144.0,3.3,33.0,432.0,551.37,417.6
2017,7,6,17,15,531.0,131.5,3.2,32.5,384.0,495.76,378.12
2017,7,6,17,30,512.0,119.0,3.1,32.0,336.0,445.3,341.39
2017,7,6,17,45,479.5,106.0,3.05,32.0,287.0,387.59,297.46
2017,7,6,18,0,447.0,93.0,3.0,32.0,238.0,332.22,254.07
2017,7,6,18,15,397.5,80.5,2.7,31.5,191.0,272.62,206.54
2017,7,6,18,30,348.0,68.0,2.4,31.0,144.0,217.88,161.69
2017,7,6,18,45,273.5,53.0,2.15,30.5,102.5,157.34,112.26
2017,7,6,19,0,199.0,38.0,1.9,30.0,61.0,105.23,69.43
2017,7,6,19,15,99.5,19.0,1.95,29.5,30.5,47.58,15.96
2017,7,6,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,5,45,57.0,11.0,0.95,23.5,14.5,10.48,0.0
2017,7,7,6,0,114.0,22.0,1.1,24.0,29.0,17.3,3.13
2017,7,7,6,15,221.0,36.5,1.15,24.0,67.0,28.23,17.66
2017,7,7,6,30,328.0,51.0,1.2,24.0,105.0,38.7,27.3
2017,7,7,6,45,410.0,60.0,1.3,24.5,153.5,44.65,32.72
2017,7,7,7,0,492.0,69.0,1.4,25.0,202.0,49.36,36.85
2017,7,7,7,15,543.0,76.5,1.3,25.5,254.0,52.5,39.45
2017,7,7,7,30,594.0,84.0,1.2,26.0,306.0,56.64,42.79
2017,7,7,7,45,451.0,132.5,1.2,26.5,316.5,123.49,79.05
2017,7,7,8,0,308.0,181.0,1.2,27.0,327.0,178.23,123.06
2017,7,7,8,15,436.0,169.0,1.1,27.5,402.5,208.95,141.17
2017,7,7,8,30,564.0,157.0,1.0,28.0,478.0,259.06,176.75
2017,7,7,8,45,501.0,199.5,0.9,28.5,504.0,310.43,219.52
2017,7,7,9,0,438.0,242.0,0.8,29.0,530.0,354.22,254.62
2017,7,7,9,15,623.0,176.5,0.9,29.5,619.0,404.29,291.47
2017,7,7,9,30,808.0,111.0,1.0,30.0,708.0,474.97,344.1
2017,7,7,9,45,821.5,112.5,1.15,30.5,749.0,530.92,386.03
2017,7,7,10,0,835.0,114.0,1.3,31.0,790.0,582.97,424.24
2017,7,7,10,15,524.5,270.5,1.45,31.0,701.5,565.89,410.71
2017,7,7,10,30,214.0,427.0,1.6,31.0,613.0,525.44,378.8
2017,7,7,10,45,161.5,440.0,1.75,31.5,583.5,513.01,369.4
2017,7,7,11,0,109.0,453.0,1.9,32.0,554.0,496.81,356.8
2017,7,7,11,15,493.0,287.0,2.0,32.0,757.0,659.96,478.0
2017,7,7,11,30,877.0,121.0,2.1,32.0,960.0,842.04,602.12
2017,7,7,11,45,875.5,124.5,2.25,32.5,973.0,872.96,619.95
2017,7,7,12,0,874.0,128.0,2.4,33.0,986.0,900.93,637.16
2017,7,7,12,15,875.0,128.5,2.45,33.0,991.5,925.46,652.68
2017,7,7,12,30,876.0,129.0,2.5,33.0,997.0,947.09,666.42
2017,7,7,12,45,876.5,128.0,2.55,33.5,995.5,963.95,675.86
2017,7,7,13,0,877.0,127.0,2.6,34.0,994.0,977.75,683.47
2017,7,7,13,15,875.0,126.5,2.65,34.0,984.0,986.33,689.34
2017,7,7,13,30,873.0,126.0,2.7,34.0,974.0,991.48,693.24
2017,7,7,13,45,869.5,125.0,2.75,34.0,956.5,991.19,693.88
2017,7,7,14,0,866.0,124.0,2.8,34.0,939.0,987.41,692.51
2017,7,7,14,15,860.5,122.5,2.85,34.0,914.0,977.7,687.55
2017,7,7,14,30,855.0,121.0,2.9,34.0,889.0,964.62,680.6
2017,7,7,14,45,834.5,127.0,2.95,34.0,854.0,941.58,667.39
2017,7,7,15,0,814.0,133.0,3.0,34.0,819.0,923.52,657.44
2017,7,7,15,15,803.0,130.5,3.05,33.5,781.0,895.33,642.23
2017,7,7,15,30,792.0,128.0,3.1,33.0,743.0,864.55,625.24
2017,7,7,15,45,487.0,226.5,3.15,33.0,598.0,681.09,500.67
2017,7,7,16,0,182.0,325.0,3.2,33.0,453.0,493.11,363.59
2017,7,7,16,15,456.0,219.0,3.2,33.0,507.5,617.57,460.21
2017,7,7,16,30,730.0,113.0,3.2,33.0,562.0,700.26,522.78
2017,7,7,16,45,589.5,144.0,3.25,33.0,486.0,604.77,454.99
2017,7,7,17,0,449.0,175.0,3.3,33.0,410.0,511.26,386.77
2017,7,7,17,15,307.0,174.0,3.25,32.5,327.0,389.23,296.99
2017,7,7,17,30,165.0,173.0,3.2,32.0,244.0,282.06,215.68
2017,7,7,17,45,156.0,149.0,3.2,31.5,208.5,243.96,187.22
2017,7,7,18,0,147.0,125.0,3.2,31.0,173.0,206.37,158.17
2017,7,7,18,15,128.5,102.5,2.95,30.0,138.5,166.91,127.04
2017,7,7,18,30,110.0,80.0,2.7,29.0,104.0,129.14,96.49
2017,7,7,18,45,82.5,59.0,2.5,28.5,74.0,91.95,65.9
2017,7,7,19,0,55.0,38.0,2.3,28.0,44.0,57.45,37.39
2017,7,7,19,15,27.5,19.0,2.3,27.5,22.0,26.48,6.93
2017,7,7,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,5,45,72.0,10.5,1.75,23.5,14.5,10.01,0.0
2017,7,8,6,0,144.0,21.0,2.0,24.0,29.0,16.52,2.11
2017,7,8,6,15,255.0,34.0,2.1,24.5,68.0,26.29,15.96
2017,7,8,6,30,366.0,47.0,2.2,25.0,107.0,36.12,24.96
2017,7,8,6,45,444.5,55.0,2.35,25.5,155.5,40.4,28.94
2017,7,8,7,0,523.0,63.0,2.5,26.0,204.0,44.5,32.53
2017,7,8,7,15,573.0,69.5,2.5,26.5,256.0,47.1,34.68
2017,7,8,7,30,623.0,76.0,2.5,27.0,308.0,50.06,37.03
2017,7,8,7,45,662.0,80.0,2.5,27.5,361.5,95.19,49.6
2017,7,8,8,0,701.0,84.0,2.5,28.0,415.0,149.29,84.13
2017,7,8,8,15,726.5,88.0,2.5,28.5,466.5,200.73,123.62
2017,7,8,8,30,752.0,92.0,2.5,29.0,518.0,254.87,168.15
2017,7,8,8,45,772.0,94.5,2.5,30.0,567.5,308.56,212.84
2017,7,8,9,0,792.0,97.0,2.5,31.0,617.0,363.81,258.04
2017,7,8,9,15,806.5,100.0,2.45,31.0,662.5,422.88,305.85
2017,7,8,9,30,821.0,103.0,2.4,31.0,708.0,477.51,349.14
2017,7,8,9,45,831.5,105.5,2.35,31.5,748.5,529.74,388.66
2017,7,8,10,0,842.0,108.0,2.3,32.0,789.0,581.43,426.38
2017,7,8,10,15,850.5,109.5,2.3,32.5,824.0,630.23,461.01
2017,7,8,10,30,859.0,111.0,2.3,33.0,859.0,677.82,493.75
2017,7,8,10,45,864.0,113.5,2.3,33.5,887.0,722.36,523.02
2017,7,8,11,0,869.0,116.0,2.3,34.0,915.0,764.97,549.15
2017,7,8,11,15,873.5,117.0,2.3,34.0,936.5,803.72,573.57
2017,7,8,11,30,878.0,118.0,2.3,34.0,958.0,840.12,596.3
2017,7,8,11,45,879.5,119.5,2.3,34.5,971.5,871.9,614.66
2017,7,8,12,0,881.0,121.0,2.3,35.0,985.0,900.86,631.11
2017,7,8,12,15,882.0,121.0,2.3,35.0,990.5,925.12,645.85
2017,7,8,12,30,883.0,121.0,2.3,35.0,996.0,946.43,658.8
2017,7,8,12,45,880.0,123.0,2.3,35.5,993.5,962.84,667.39
2017,7,8,13,0,877.0,125.0,2.3,36.0,991.0,976.12,674.11
2017,7,8,13,15,875.0,124.5,2.25,35.5,981.0,984.7,680.37
2017,7,8,13,30,873.0,124.0,2.2,35.0,971.0,989.87,684.68
2017,7,8,13,45,866.5,124.5,2.2,35.0,952.5,988.1,683.98
2017,7,8,14,0,860.0,125.0,2.2,35.0,934.0,982.88,681.34
2017,7,8,14,15,854.5,124.0,2.15,35.0,909.5,973.75,675.93
2017,7,8,14,30,849.0,123.0,2.1,35.0,885.0,961.28,668.61
2017,7,8,14,45,845.0,119.0,2.05,35.0,854.0,943.91,658.37
2017,7,8,15,0,841.0,115.0,2.0,35.0,823.0,923.3,646.23
2017,7,8,15,15,831.0,112.5,2.0,35.0,785.5,895.58,630.19
2017,7,8,15,30,821.0,110.0,2.0,35.0,748.0,865.18,612.46
2017,7,8,15,45,807.5,108.0,2.0,35.0,704.5,829.76,591.42
2017,7,8,16,0,794.0,106.0,2.0,35.0,661.0,798.09,572.68
2017,7,8,16,15,777.0,103.0,2.0,34.5,614.0,754.53,547.05
2017,7,8,16,30,760.0,100.0,2.0,34.0,567.0,709.62,520.11
2017,7,8,16,45,738.0,96.0,2.0,34.0,516.5,658.84,487.59
2017,7,8,17,0,716.0,92.0,2.0,34.0,466.0,607.67,453.52
2017,7,8,17,15,686.5,87.0,1.9,33.5,413.5,552.08,414.95
2017,7,8,17,30,657.0,82.0,1.8,33.0,361.0,495.91,374.83
2017,7,8,17,45,617.0,76.0,1.75,33.0,309.0,434.21,328.77
2017,7,8,18,0,577.0,70.0,1.7,33.0,257.0,375.29,283.31
2017,7,8,18,15,518.0,62.5,1.5,32.0,206.5,309.47,232.02
2017,7,8,18,30,459.0,55.0,1.3,31.0,156.0,249.23,183.41
2017,7,8,18,45,373.0,44.5,1.15,30.5,111.5,182.88,129.38
2017,7,8,19,0,287.0,34.0,1.0,30.0,67.0,126.12,82.49
2017,7,8,19,15,143.5,17.0,1.05,29.5,33.5,56.2,18.28
2017,7,8,19,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,1.15,29.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,1.3,28.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,57.0,10.5,2.65,24.5,13.5,10.01,0.0
2017,7,9,6,0,114.0,21.0,2.8,25.0,27.0,16.53,1.38
2017,7,9,6,15,219.0,35.5,2.8,25.5,64.5,27.49,16.8
2017,7,9,6,30,324.0,50.0,2.8,26.0,102.0,37.98,26.39
2017,7,9,6,45,395.5,61.0,2.8,26.5,149.0,45.71,33.3
2017,7,9,7,0,467.0,72.0,2.8,27.0,196.0,52.06,38.8
2017,7,9,7,15,518.5,79.5,2.65,27.5,247.5,55.04,41.26
2017,7,9,7,30,570.0,87.0,2.5,28.0,299.0,57.83,43.42
2017,7,9,7,45,608.5,93.0,2.45,28.5,351.5,101.14,56.03
2017,7,9,8,0,647.0,99.0,2.4,29.0,404.0,149.31,86.03
2017,7,9,8,15,674.5,104.0,2.3,29.0,455.5,199.18,124.11
2017,7,9,8,30,702.0,109.0,2.2,29.0,507.0,252.03,167.38
2017,7,9,8,45,725.5,112.0,2.1,29.5,556.5,308.88,214.14
2017,7,9,9,0,749.0,115.0,2.0,30.0,606.0,363.26,258.5
2017,7,9,9,15,765.0,118.5,2.0,30.5,651.5,416.76,301.4
2017,7,9,9,30,781.0,122.0,2.0,31.0,697.0,470.96,343.45
2017,7,9,9,45,795.5,123.0,2.0,31.5,738.0,522.63,382.37
2017,7,9,10,0,810.0,124.0,2.0,32.0,779.0,574.29,419.98
2017,7,9,10,15,819.0,126.0,2.05,32.0,814.0,624.64,456.55
2017,7,9,10,30,828.0,128.0,2.1,32.0,849.0,671.69,490.05
2017,7,9,10,45,835.5,129.5,2.15,32.5,877.5,715.92,519.88
2017,7,9,11,0,843.0,131.0,2.2,33.0,906.0,758.5,546.56
2017,7,9,11,15,848.0,132.0,2.2,33.0,927.5,796.79,570.77
2017,7,9,11,30,853.0,133.0,2.2,33.0,949.0,832.84,593.36
2017,7,9,11,45,857.0,133.5,2.25,33.5,963.5,865.2,612.59
2017,7,9,12,0,861.0,134.0,2.3,34.0,978.0,894.97,630.06
2017,7,9,12,15,862.0,134.0,2.3,34.0,984.0,918.87,644.65
2017,7,9,12,30,863.0,134.0,2.3,34.0,990.0,939.9,657.51
2017,7,9,12,45,862.0,135.0,2.3,34.0,988.0,957.09,668.02
2017,7,9,13,0,861.0,136.0,2.3,34.0,986.0,971.27,676.76
2017,7,9,13,15,859.0,135.5,2.25,34.0,976.0,979.88,681.67
2017,7,9,13,30,857.0,135.0,2.2,34.0,966.0,985.11,684.63
2017,7,9,13,45,852.5,134.0,2.15,34.0,948.5,983.97,683.78
2017,7,9,14,0,848.0,133.0,2.1,34.0,931.0,979.39,681.0
2017,7,9,14,15,842.5,132.0,2.05,34.0,906.5,970.44,675.66
2017,7,9,14,30,837.0,131.0,2.0,34.0,882.0,958.19,668.42
2017,7,9,14,45,828.5,129.5,1.95,34.0,850.5,939.33,657.21
2017,7,9,15,0,820.0,128.0,1.9,34.0,819.0,917.46,644.25
2017,7,9,15,15,809.5,125.5,1.8,34.0,781.0,896.97,631.71
2017,7,9,15,30,799.0,123.0,1.7,34.0,743.0,866.48,612.87
2017,7,9,15,45,784.5,120.5,1.65,34.0,700.0,830.05,590.81
2017,7,9,16,0,770.0,118.0,1.6,34.0,657.0,791.63,567.37
2017,7,9,16,15,752.0,114.5,1.55,33.5,609.5,747.52,541.12
2017,7,9,16,30,734.0,111.0,1.5,33.0,562.0,702.18,513.65
2017,7,9,16,45,708.0,107.5,1.45,33.0,511.5,652.17,481.51
2017,7,9,17,0,682.0,104.0,1.4,33.0,461.0,600.05,446.09
2017,7,9,17,15,650.5,99.0,1.25,32.5,408.5,543.07,406.49
2017,7,9,17,30,619.0,94.0,1.1,32.0,356.0,487.32,366.65
2017,7,9,17,45,573.5,87.5,0.95,32.0,303.5,423.83,319.29
2017,7,9,18,0,528.0,81.0,0.8,32.0,251.0,363.68,273.15
2017,7,9,18,15,467.5,72.0,0.8,31.5,201.0,297.97,222.6
2017,7,9,18,30,407.0,63.0,0.8,31.0,151.0,238.01,174.79
2017,7,9,18,45,319.5,50.5,0.8,30.5,107.5,170.07,120.39
2017,7,9,19,0,232.0,38.0,0.8,30.0,64.0,114.63,75.27
2017,7,9,19,15,116.0,19.0,0.85,29.5,32.0,51.18,15.89
2017,7,9,19,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,0.95,29.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.1,28.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.55,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,7,10,5,45,75.5,10.0,2.55,22.5,14.0,9.53,0.0
2017,7,10,6,0,151.0,20.0,2.9,23.0,28.0,15.75,0.34
2017,7,10,6,15,264.0,32.5,3.15,23.5,67.0,25.58,15.35
2017,7,10,6,30,377.0,45.0,3.4,24.0,106.0,34.47,23.64
2017,7,10,6,45,455.5,53.5,3.7,25.0,154.5,39.28,28.02
2017,7,10,7,0,534.0,62.0,4.0,26.0,203.0,43.85,31.97
2017,7,10,7,15,583.5,68.0,4.05,26.5,255.5,46.1,33.83
2017,7,10,7,30,633.0,74.0,4.1,27.0,308.0,48.2,35.46
2017,7,10,7,45,672.0,78.0,4.2,28.0,362.0,92.99,47.86
2017,7,10,8,0,711.0,82.0,4.3,29.0,416.0,147.56,82.24
2017,7,10,8,15,736.5,86.0,4.3,29.5,468.5,199.63,122.17
2017,7,10,8,30,762.0,90.0,4.3,30.0,521.0,254.4,167.36
2017,7,10,8,45,783.0,92.5,4.3,31.0,571.0,309.03,213.06
2017,7,10,9,0,804.0,95.0,4.3,32.0,621.0,365.33,259.45
2017,7,10,9,15,818.5,97.5,4.25,32.5,667.0,424.75,307.5
2017,7,10,9,30,833.0,100.0,4.2,33.0,713.0,479.67,350.9
2017,7,10,9,45,845.0,102.0,4.2,33.5,754.5,532.97,391.83
2017,7,10,10,0,857.0,104.0,4.2,34.0,796.0,585.86,431.15
2017,7,10,10,15,865.5,105.5,4.2,34.0,831.5,635.48,467.92
2017,7,10,10,30,874.0,107.0,4.2,34.0,867.0,683.85,502.92
2017,7,10,10,45,881.0,108.0,4.2,34.5,895.5,729.24,533.36
2017,7,10,11,0,888.0,109.0,4.2,35.0,924.0,772.81,560.83
2017,7,10,11,15,892.5,110.0,4.15,35.0,946.0,812.36,586.27
2017,7,10,11,30,897.0,111.0,4.1,35.0,968.0,849.52,609.93
2017,7,10,11,45,894.0,115.5,4.1,35.5,980.5,880.85,628.54
2017,7,10,12,0,891.0,120.0,4.1,36.0,993.0,909.08,645.03
2017,7,10,12,15,892.5,120.0,4.1,36.0,999.0,934.14,660.77
2017,7,10,12,30,894.0,120.0,4.1,36.0,1005.0,956.25,674.63
2017,7,10,12,45,894.0,119.5,4.1,36.5,1003.5,973.45,684.01
2017,7,10,13,0,894.0,119.0,4.1,37.0,1002.0,987.5,691.45
2017,7,10,13,15,892.0,118.5,4.1,37.0,992.0,996.26,697.09
2017,7,10,13,30,890.0,118.0,4.1,37.0,982.0,1001.53,700.68
2017,7,10,13,45,886.5,117.0,4.1,37.0,964.0,1001.27,700.93
2017,7,10,14,0,883.0,116.0,4.1,37.0,946.0,997.46,699.09
2017,7,10,14,15,877.5,115.0,4.05,37.0,921.0,988.16,693.65
2017,7,10,14,30,872.0,114.0,4.0,37.0,896.0,975.43,686.18
2017,7,10,14,45,863.5,113.0,4.0,37.0,864.0,956.49,675.15
2017,7,10,15,0,855.0,112.0,4.0,37.0,832.0,934.42,662.2
2017,7,10,15,15,845.0,110.0,3.95,36.5,794.0,906.94,646.9
2017,7,10,15,30,835.0,108.0,3.9,36.0,756.0,876.73,629.75
2017,7,10,15,45,821.5,106.0,3.85,36.0,712.5,840.91,607.53
2017,7,10,16,0,808.0,104.0,3.8,36.0,669.0,808.75,587.66
2017,7,10,16,15,582.5,174.5,3.75,35.5,566.5,678.61,500.54
2017,7,10,16,30,357.0,245.0,3.7,35.0,464.0,543.01,403.22
2017,7,10,16,45,540.0,168.5,3.7,35.0,467.0,591.22,442.72
2017,7,10,17,0,723.0,92.0,3.7,35.0,470.0,613.45,462.24
2017,7,10,17,15,693.0,87.5,3.6,34.5,417.0,557.75,422.65
2017,7,10,17,30,663.0,83.0,3.5,34.0,364.0,501.49,381.86
2017,7,10,17,45,615.0,78.5,3.45,34.0,310.0,436.75,332.8
2017,7,10,18,0,567.0,74.0,3.4,34.0,256.0,375.56,285.02
2017,7,10,18,15,506.5,66.0,3.1,33.0,205.5,308.91,232.62
2017,7,10,18,30,446.0,58.0,2.8,32.0,155.0,247.99,183.14
2017,7,10,18,45,351.0,47.0,2.5,31.5,110.0,178.73,126.74
2017,7,10,19,0,256.0,36.0,2.2,31.0,65.0,118.86,77.7
2017,7,10,19,15,128.0,18.0,2.35,30.5,32.5,52.47,15.46
2017,7,10,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,11,5,45,53.0,10.0,3.2,23.5,13.0,9.53,0.0
2017,7,11,6,0,106.0,20.0,3.4,24.0,26.0,15.75,0.0
2017,7,11,6,15,215.5,35.0,3.5,24.5,64.0,27.15,16.49
2017,7,11,6,30,325.0,50.0,3.6,25.0,102.0,38.06,26.54
2017,7,11,6,45,422.5,57.0,3.7,25.5,152.0,42.37,30.58
2017,7,11,7,0,520.0,64.0,3.8,26.0,202.0,45.56,33.42
2017,7,11,7,15,571.0,71.0,3.85,26.5,254.5,48.5,35.87
2017,7,11,7,30,622.0,78.0,3.9,27.0,307.0,51.24,38.04
2017,7,11,7,45,666.0,80.5,3.95,27.5,361.5,93.84,49.04
2017,7,11,8,0,710.0,83.0,4.0,28.0,416.0,147.62,82.7
2017,7,11,8,15,735.5,87.0,4.0,28.5,468.5,199.66,122.64
2017,7,11,8,30,761.0,91.0,4.0,29.0,521.0,254.4,167.91
2017,7,11,8,45,782.0,93.5,4.05,30.0,571.0,309.01,213.74
2017,7,11,9,0,803.0,96.0,4.1,31.0,621.0,365.3,260.3
2017,7,11,9,15,817.0,98.5,4.1,31.5,666.5,424.49,308.37
2017,7,11,9,30,831.0,101.0,4.1,32.0,712.0,479.17,351.8
2017,7,11,9,45,841.5,103.5,4.15,32.5,753.0,532.07,392.67
2017,7,11,10,0,852.0,106.0,4.2,33.0,794.0,584.42,431.84
2017,7,11,10,15,860.0,107.5,4.2,33.0,828.5,633.56,468.43
2017,7,11,10,30,868.0,109.0,4.2,33.0,863.0,681.41,503.22
2017,7,11,10,45,873.0,111.5,4.25,33.5,891.0,726.51,533.86
2017,7,11,11,0,878.0,114.0,4.3,34.0,919.0,769.66,561.37
2017,7,11,11,15,882.0,115.0,4.3,34.0,940.5,808.52,586.71
2017,7,11,11,30,886.0,116.0,4.3,34.0,962.0,844.98,610.29
2017,7,11,11,45,892.5,113.0,4.3,34.5,976.5,877.37,629.78
2017,7,11,12,0,899.0,110.0,4.3,35.0,991.0,907.15,647.42
2017,7,11,12,15,899.5,110.5,4.3,35.0,996.5,931.95,663.1
2017,7,11,12,30,900.0,111.0,4.3,35.0,1002.0,953.71,676.85
2017,7,11,12,45,899.0,111.0,4.3,35.5,999.5,970.48,686.05
2017,7,11,13,0,898.0,111.0,4.3,36.0,997.0,984.05,693.26
2017,7,11,13,15,686.5,266.5,4.3,36.0,940.0,953.99,674.2
2017,7,11,13,30,475.0,422.0,4.3,36.0,883.0,905.5,636.12
2017,7,11,13,45,678.5,266.5,4.35,36.0,911.5,959.49,679.11
2017,7,11,14,0,882.0,111.0,4.4,36.0,940.0,991.87,700.4
2017,7,11,14,15,876.5,110.0,4.4,36.0,915.0,982.54,694.91
2017,7,11,14,30,871.0,109.0,4.4,36.0,890.0,969.78,687.62
2017,7,11,14,45,851.5,115.0,4.45,36.0,855.5,947.52,674.55
2017,7,11,15,0,832.0,121.0,4.5,36.0,821.0,922.58,659.8
2017,7,11,15,15,821.5,118.5,4.5,36.0,783.0,894.67,642.87
2017,7,11,15,30,811.0,116.0,4.5,36.0,745.0,864.11,624.17
2017,7,11,15,45,795.0,114.5,4.55,36.0,701.5,833.72,605.71
2017,7,11,16,0,779.0,113.0,4.6,36.0,658.0,794.79,581.36
2017,7,11,16,15,761.0,109.5,4.6,35.5,610.5,750.35,554.02
2017,7,11,16,30,743.0,106.0,4.6,35.0,563.0,704.65,525.36
2017,7,11,16,45,717.0,103.0,4.6,34.5,512.0,652.64,491.7
2017,7,11,17,0,691.0,100.0,4.6,34.0,461.0,602.64,457.68
2017,7,11,17,15,659.5,95.0,4.55,33.5,408.5,545.21,416.79
2017,7,11,17,30,628.0,90.0,4.5,33.0,356.0,488.99,375.59
2017,7,11,17,45,582.5,84.0,4.5,33.0,303.0,425.57,327.01
2017,7,11,18,0,537.0,78.0,4.5,33.0,250.0,365.49,279.63
2017,7,11,18,15,476.0,69.5,4.35,32.5,200.0,299.57,226.98
2017,7,11,18,30,415.0,61.0,4.2,32.0,150.0,239.46,177.58
2017,7,11,18,45,322.5,49.0,4.05,31.5,106.5,169.69,120.69
2017,7,11,19,0,230.0,37.0,3.9,31.0,63.0,113.24,74.27
2017,7,11,19,15,115.0,18.5,3.8,30.5,31.5,50.36,13.97
2017,7,11,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.65,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
