Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,45,0.0,5.5,2.85,24.0,5.5,5.24,0.0
2017,7,12,6,0,0.0,11.0,3.0,24.0,11.0,10.19,0.0
2017,7,12,6,15,0.0,28.5,3.15,24.5,28.5,26.3,15.74
2017,7,12,6,30,0.0,46.0,3.3,25.0,46.0,41.75,29.62
2017,7,12,6,45,5.5,68.0,3.5,25.5,69.5,60.59,46.04
2017,7,12,7,0,11.0,90.0,3.7,26.0,93.0,79.2,62.01
2017,7,12,7,15,18.5,111.5,3.75,26.5,117.5,97.26,77.17
2017,7,12,7,30,26.0,133.0,3.8,27.0,142.0,109.74,87.3
2017,7,12,7,45,64.0,163.5,3.85,27.5,192.0,138.59,103.7
2017,7,12,8,0,102.0,194.0,3.9,28.0,242.0,172.89,127.73
2017,7,12,8,15,255.0,199.5,3.95,28.5,338.5,203.3,144.51
2017,7,12,8,30,408.0,205.0,4.0,29.0,435.0,257.84,181.99
2017,7,12,8,45,270.0,251.0,4.05,29.5,409.0,285.2,208.36
2017,7,12,9,0,132.0,297.0,4.1,30.0,383.0,296.84,220.37
2017,7,12,9,15,98.0,310.0,4.1,30.0,376.5,309.6,230.51
2017,7,12,9,30,64.0,323.0,4.1,30.0,370.0,313.23,233.25
2017,7,12,9,45,288.5,307.0,4.1,30.5,537.5,415.68,309.03
2017,7,12,10,0,513.0,291.0,4.1,31.0,705.0,546.39,404.4
2017,7,12,10,15,426.5,343.5,4.1,31.0,698.5,566.65,417.97
2017,7,12,10,30,340.0,396.0,4.1,31.0,692.0,580.48,426.47
2017,7,12,10,45,268.5,427.5,4.1,31.5,666.0,576.6,421.61
2017,7,12,11,0,197.0,459.0,4.1,32.0,640.0,567.69,412.87
2017,7,12,11,15,236.0,463.5,4.05,32.0,685.5,614.74,446.13
2017,7,12,11,30,275.0,468.0,4.0,32.0,731.0,664.24,480.5
2017,7,12,11,45,347.0,449.0,4.0,32.5,785.5,723.02,520.93
2017,7,12,12,0,419.0,430.0,4.0,33.0,840.0,785.85,563.35
2017,7,12,12,15,648.0,278.5,3.95,33.0,918.0,869.25,625.31
2017,7,12,12,30,877.0,127.0,3.9,33.0,996.0,947.34,676.65
2017,7,12,12,45,878.0,126.0,3.85,33.5,994.5,964.88,685.7
2017,7,12,13,0,879.0,125.0,3.8,34.0,993.0,979.35,693.22
2017,7,12,13,15,611.0,288.0,3.75,34.0,888.5,901.03,641.1
2017,7,12,13,30,343.0,451.0,3.7,34.0,784.0,797.96,565.7
2017,7,12,13,45,273.5,462.0,3.65,34.0,724.5,744.78,529.5
2017,7,12,14,0,204.0,473.0,3.6,34.0,665.0,680.76,485.42
2017,7,12,14,15,317.5,421.0,3.5,33.5,710.5,751.21,537.71
2017,7,12,14,30,431.0,369.0,3.4,33.0,756.0,817.63,585.92
2017,7,12,14,45,236.0,361.5,3.35,33.0,572.5,608.98,441.57
2017,7,12,15,0,41.0,354.0,3.3,33.0,389.0,392.08,285.44
2017,7,12,15,15,75.5,360.0,3.25,33.0,420.5,431.16,315.65
2017,7,12,15,30,110.0,366.0,3.2,33.0,452.0,468.81,343.74
2017,7,12,15,45,114.0,344.5,3.2,33.0,429.0,459.37,337.8
2017,7,12,16,0,118.0,323.0,3.2,33.0,406.0,437.95,323.61
2017,7,12,16,15,96.0,293.5,3.2,32.5,358.0,375.56,279.73
2017,7,12,16,30,74.0,264.0,3.2,32.0,310.0,325.02,243.66
2017,7,12,16,45,103.0,244.0,3.2,32.0,301.5,323.66,244.35
2017,7,12,17,0,132.0,224.0,3.2,32.0,293.0,328.51,249.27
2017,7,12,17,15,250.5,185.0,3.15,31.5,297.5,366.28,280.76
2017,7,12,17,30,369.0,146.0,3.1,31.0,302.0,391.66,301.85
2017,7,12,17,45,336.0,130.0,3.1,31.0,256.5,329.25,254.02
2017,7,12,18,0,303.0,114.0,3.1,31.0,211.0,278.52,214.18
2017,7,12,18,15,262.5,95.5,3.0,30.5,168.0,224.62,171.26
2017,7,12,18,30,222.0,77.0,2.9,30.0,125.0,174.76,130.6
2017,7,12,18,45,159.5,58.5,2.85,30.0,88.0,121.95,87.38
2017,7,12,19,0,97.0,40.0,2.8,30.0,51.0,76.11,49.94
2017,7,12,19,15,48.5,20.0,2.85,29.5,25.5,34.77,7.9
2017,7,12,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,5,45,0.0,12.0,1.85,23.5,12.0,11.44,0.0
2017,7,13,6,0,0.0,24.0,2.1,24.0,24.0,21.22,0.0
2017,7,13,6,15,160.0,36.5,2.2,24.5,61.5,28.38,17.37
2017,7,13,6,30,320.0,49.0,2.3,25.0,99.0,37.35,25.9
2017,7,13,6,45,408.5,58.0,2.4,25.5,147.5,43.43,31.47
2017,7,13,7,0,497.0,67.0,2.5,26.0,196.0,48.22,35.69
2017,7,13,7,15,549.5,74.0,2.55,26.5,248.5,51.01,38.01
2017,7,13,7,30,602.0,81.0,2.6,27.0,301.0,53.62,40.06
2017,7,13,7,45,645.5,84.5,2.7,27.5,355.0,94.38,50.51
2017,7,13,8,0,689.0,88.0,2.8,28.0,409.0,143.4,80.22
2017,7,13,8,15,715.5,92.5,2.85,28.5,461.0,199.47,123.0
2017,7,13,8,30,742.0,97.0,2.9,29.0,513.0,253.77,167.52
2017,7,13,8,45,761.5,100.5,2.95,29.5,562.5,307.77,212.95
2017,7,13,9,0,781.0,104.0,3.0,30.0,612.0,363.33,259.15
2017,7,13,9,15,796.0,107.0,3.0,30.5,658.0,417.91,303.6
2017,7,13,9,30,811.0,110.0,3.0,31.0,704.0,473.02,347.07
2017,7,13,9,45,820.5,113.5,3.05,31.5,744.0,529.04,389.82
2017,7,13,10,0,830.0,117.0,3.1,32.0,784.0,580.79,428.24
2017,7,13,10,15,533.0,269.0,3.1,32.5,705.0,569.13,416.82
2017,7,13,10,30,236.0,421.0,3.1,33.0,626.0,534.94,387.47
2017,7,13,10,45,143.0,414.5,3.1,33.5,540.5,477.84,345.68
2017,7,13,11,0,50.0,408.0,3.1,34.0,455.0,412.29,297.13
2017,7,13,11,15,458.0,267.5,3.1,34.0,704.5,614.76,448.35
2017,7,13,11,30,866.0,127.0,3.1,34.0,954.0,838.47,601.8
2017,7,13,11,45,628.0,279.5,3.1,34.5,884.0,809.61,577.48
2017,7,13,12,0,390.0,432.0,3.1,35.0,814.0,760.78,537.53
2017,7,13,12,15,283.0,469.5,3.1,35.0,747.5,712.96,503.55
2017,7,13,12,30,176.0,507.0,3.1,35.0,681.0,655.78,462.8
2017,7,13,12,45,217.5,500.0,3.15,35.5,714.5,696.44,490.54
2017,7,13,13,0,259.0,493.0,3.2,36.0,748.0,743.39,521.44
2017,7,13,13,15,556.5,315.5,3.2,36.0,857.5,874.98,616.25
2017,7,13,13,30,854.0,138.0,3.2,36.0,967.0,986.67,689.45
2017,7,13,13,45,611.5,278.5,3.25,36.0,866.5,905.71,636.87
2017,7,13,14,0,369.0,419.0,3.3,36.0,766.0,799.22,562.04
2017,7,13,14,15,602.0,275.5,3.3,36.0,823.5,895.34,632.84
2017,7,13,14,30,835.0,132.0,3.3,36.0,881.0,959.24,675.17
2017,7,13,14,45,575.0,259.0,3.35,36.0,766.5,843.99,600.2
2017,7,13,15,0,315.0,386.0,3.4,36.0,652.0,708.01,504.67
2017,7,13,15,15,554.0,256.0,3.4,35.5,696.5,799.97,575.86
2017,7,13,15,30,793.0,126.0,3.4,35.0,741.0,866.49,623.84
2017,7,13,15,45,775.5,125.0,3.45,35.0,697.0,829.2,600.46
2017,7,13,16,0,758.0,124.0,3.5,35.0,653.0,790.11,576.36
2017,7,13,16,15,739.5,120.0,3.5,34.5,605.5,745.4,549.09
2017,7,13,16,30,721.0,116.0,3.5,34.0,558.0,701.96,522.24
2017,7,13,16,45,693.0,112.5,3.55,34.0,507.0,648.75,487.07
2017,7,13,17,0,665.0,109.0,3.6,34.0,456.0,595.76,450.08
2017,7,13,17,15,632.0,103.5,3.55,33.5,403.5,537.87,409.23
2017,7,13,17,30,599.0,98.0,3.5,33.0,351.0,481.36,368.17
2017,7,13,17,45,553.0,91.0,3.45,33.0,298.5,417.83,319.85
2017,7,13,18,0,507.0,84.0,3.4,33.0,246.0,357.73,272.81
2017,7,13,18,15,443.0,74.5,3.15,32.5,196.5,290.83,219.74
2017,7,13,18,30,379.0,65.0,2.9,32.0,147.0,227.96,168.66
2017,7,13,18,45,288.5,51.5,2.65,31.5,103.5,161.84,115.01
2017,7,13,19,0,198.0,38.0,2.4,31.0,60.0,106.14,69.52
2017,7,13,19,15,99.0,19.0,2.35,30.5,30.0,47.57,11.11
2017,7,13,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.3,29.5,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,14,5,45,44.5,9.5,1.4,23.5,11.5,9.05,0.0
2017,7,14,6,0,89.0,19.0,1.6,24.0,23.0,14.99,0.0
2017,7,14,6,15,202.5,33.5,1.7,24.5,60.0,26.02,15.4
2017,7,14,6,30,316.0,48.0,1.8,25.0,97.0,36.59,25.26
2017,7,14,6,45,408.0,56.5,1.9,25.5,146.0,42.19,30.41
2017,7,14,7,0,500.0,65.0,2.0,26.0,195.0,46.61,34.32
2017,7,14,7,15,315.5,104.5,2.0,26.5,193.5,74.24,57.72
2017,7,14,7,30,131.0,144.0,2.0,27.0,192.0,111.31,88.53
2017,7,14,7,45,419.5,113.0,2.05,27.5,301.5,104.1,65.32
2017,7,14,8,0,708.0,82.0,2.1,28.0,411.0,144.68,80.4
2017,7,14,8,15,734.5,86.0,2.0,28.5,463.5,196.86,119.94
2017,7,14,8,30,761.0,90.0,1.9,29.0,516.0,251.87,164.85
2017,7,14,8,45,784.0,91.5,1.85,30.0,567.0,306.35,209.88
2017,7,14,9,0,807.0,93.0,1.8,31.0,618.0,362.72,255.65
2017,7,14,9,15,821.5,95.5,1.7,31.5,664.0,422.49,302.99
2017,7,14,9,30,836.0,98.0,1.6,32.0,710.0,477.78,345.44
2017,7,14,9,45,847.5,100.0,1.5,32.5,751.5,531.18,384.91
2017,7,14,10,0,859.0,102.0,1.4,33.0,793.0,584.12,422.4
2017,7,14,10,15,867.0,104.0,1.4,33.5,828.5,634.19,457.08
2017,7,14,10,30,875.0,106.0,1.4,34.0,864.0,682.97,489.75
2017,7,14,10,45,881.0,107.5,1.4,34.5,893.0,728.37,518.6
2017,7,14,11,0,887.0,109.0,1.4,35.0,922.0,771.86,544.45
2017,7,14,11,15,891.5,110.0,1.4,35.0,943.5,811.62,568.69
2017,7,14,11,30,896.0,111.0,1.4,35.0,965.0,848.97,591.22
2017,7,14,11,45,896.5,113.0,1.45,35.5,978.5,881.24,609.78
2017,7,14,12,0,897.0,115.0,1.5,36.0,992.0,910.57,626.46
2017,7,14,12,15,898.0,115.0,1.5,36.0,998.0,935.52,641.12
2017,7,14,12,30,899.0,115.0,1.5,36.0,1004.0,957.42,653.97
2017,7,14,12,45,898.5,115.0,1.5,36.5,1002.5,974.83,662.8
2017,7,14,13,0,898.0,115.0,1.5,37.0,1001.0,989.03,669.78
2017,7,14,13,15,896.0,114.5,1.5,37.0,991.0,997.9,675.1
2017,7,14,13,30,894.0,114.0,1.5,37.0,981.0,1003.26,678.49
2017,7,14,13,45,890.0,113.5,1.55,37.5,963.0,1003.08,678.04
2017,7,14,14,0,886.0,113.0,1.6,38.0,945.0,999.33,675.64
2017,7,14,14,15,880.5,112.0,1.6,38.0,920.0,990.06,670.84
2017,7,14,14,30,875.0,111.0,1.6,38.0,895.0,977.33,664.13
2017,7,14,14,45,607.0,245.0,1.65,38.0,779.5,861.26,594.23
2017,7,14,15,0,339.0,379.0,1.7,38.0,664.0,723.8,502.34
2017,7,14,15,15,220.0,371.0,1.75,37.5,553.0,588.66,415.08
2017,7,14,15,30,101.0,363.0,1.8,37.0,442.0,457.83,326.37
2017,7,14,15,45,57.0,295.5,1.9,37.0,340.0,346.48,249.71
2017,7,14,16,0,13.0,228.0,2.0,37.0,238.0,229.4,165.77
2017,7,14,16,15,373.0,171.0,2.1,36.5,400.5,500.88,370.93
2017,7,14,16,30,733.0,114.0,2.2,36.0,563.0,707.11,517.39
2017,7,14,16,45,375.0,148.5,2.3,36.0,377.5,449.53,334.84
2017,7,14,17,0,17.0,183.0,2.4,36.0,192.0,188.3,138.24
2017,7,14,17,15,70.5,178.0,2.4,35.5,208.5,225.68,168.8
2017,7,14,17,30,124.0,173.0,2.4,35.0,225.0,258.81,195.05
2017,7,14,17,45,112.0,149.0,2.45,35.0,191.0,221.05,166.53
2017,7,14,18,0,100.0,125.0,2.5,35.0,157.0,184.19,138.29
2017,7,14,18,15,241.5,95.0,2.25,34.0,152.0,215.17,161.57
2017,7,14,18,30,383.0,65.0,2.0,33.0,147.0,229.7,168.95
2017,7,14,18,45,290.5,51.5,1.8,32.5,103.5,162.67,114.84
2017,7,14,19,0,198.0,38.0,1.6,32.0,60.0,106.31,69.15
2017,7,14,19,15,99.0,19.0,1.65,31.5,30.0,47.54,9.78
2017,7,14,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,1.75,31.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,5,45,43.5,9.0,2.3,24.5,11.0,8.58,0.0
2017,7,15,6,0,87.0,18.0,2.5,25.0,22.0,14.19,0.0
2017,7,15,6,15,195.5,33.0,2.5,25.5,58.5,25.65,14.93
2017,7,15,6,30,304.0,48.0,2.5,26.0,95.0,36.61,25.13
2017,7,15,6,45,385.5,58.5,2.5,27.0,142.0,44.05,31.76
2017,7,15,7,0,467.0,69.0,2.5,28.0,189.0,50.07,36.93
2017,7,15,7,15,520.5,77.0,2.2,28.5,241.0,53.56,39.83
2017,7,15,7,30,574.0,85.0,1.9,29.0,293.0,56.82,42.4
2017,7,15,7,45,613.5,90.5,1.6,30.0,346.0,95.98,52.56
2017,7,15,8,0,653.0,96.0,1.3,31.0,399.0,144.2,81.16
2017,7,15,8,15,681.0,101.0,1.0,31.5,450.5,194.64,118.36
2017,7,15,8,30,709.0,106.0,0.7,32.0,502.0,248.13,160.42
2017,7,15,8,45,730.0,110.0,0.45,33.0,551.5,305.58,205.29
2017,7,15,9,0,751.0,114.0,0.2,34.0,601.0,360.4,246.67
2017,7,15,9,15,767.0,117.5,0.45,34.5,647.0,414.28,289.12
2017,7,15,9,30,783.0,121.0,0.7,35.0,693.0,468.87,331.05
2017,7,15,9,45,793.0,125.0,0.95,35.5,733.5,521.24,370.33
2017,7,15,10,0,803.0,129.0,1.2,36.0,774.0,573.18,408.24
2017,7,15,10,15,812.5,131.0,1.3,36.0,809.0,622.37,443.29
2017,7,15,10,30,822.0,133.0,1.4,36.0,844.0,671.11,477.23
2017,7,15,10,45,825.5,136.5,1.5,36.5,872.0,714.35,505.81
2017,7,15,11,0,829.0,140.0,1.6,37.0,900.0,755.62,531.54
2017,7,15,11,15,538.5,307.0,1.65,37.0,805.5,714.58,499.81
2017,7,15,11,30,248.0,474.0,1.7,37.0,711.0,647.78,449.68
2017,7,15,11,45,239.5,483.5,1.8,37.0,715.0,661.41,459.24
2017,7,15,12,0,231.0,493.0,1.9,37.0,719.0,674.24,467.65
2017,7,15,12,15,332.0,468.0,1.95,37.0,795.5,756.96,523.43
2017,7,15,12,30,433.0,443.0,2.0,37.0,872.0,843.19,579.83
2017,7,15,12,45,324.0,472.5,2.05,37.5,793.0,777.49,534.54
2017,7,15,13,0,215.0,502.0,2.1,38.0,714.0,703.76,484.61
2017,7,15,13,15,523.0,326.0,2.15,38.0,834.5,853.22,590.08
2017,7,15,13,30,831.0,150.0,2.2,38.0,955.0,976.36,669.3
2017,7,15,13,45,639.5,274.5,2.25,38.0,887.5,930.51,640.17
2017,7,15,14,0,448.0,399.0,2.3,38.0,820.0,866.09,595.29
2017,7,15,14,15,623.0,275.5,2.35,37.5,843.5,917.04,635.76
2017,7,15,14,30,798.0,152.0,2.4,37.0,867.0,953.04,661.46
2017,7,15,14,45,401.0,153.5,2.5,37.0,513.0,566.2,410.05
2017,7,15,15,0,4.0,155.0,2.6,37.0,159.0,149.82,106.16
2017,7,15,15,15,66.0,262.0,2.65,36.5,313.5,320.79,233.71
2017,7,15,15,30,128.0,369.0,2.7,36.0,468.0,500.14,361.28
2017,7,15,15,45,145.0,347.0,2.75,35.5,453.0,489.93,355.62
2017,7,15,16,0,162.0,325.0,2.8,35.0,438.0,478.04,349.65
2017,7,15,16,15,176.0,299.0,2.85,34.5,414.0,457.56,337.47
2017,7,15,16,30,190.0,273.0,2.9,34.0,390.0,435.33,323.83
2017,7,15,16,45,108.0,232.5,2.95,34.0,297.5,324.72,242.78
2017,7,15,17,0,26.0,192.0,3.0,34.0,205.0,203.87,151.87
2017,7,15,17,15,13.0,99.5,2.95,33.5,106.0,101.76,74.42
2017,7,15,17,30,0.0,7.0,2.9,33.0,7.0,6.49,0.0
2017,7,15,17,45,0.0,5.5,2.9,32.5,5.5,5.1,0.0
2017,7,15,18,0,0.0,4.0,2.9,32.0,4.0,3.7,0.0
2017,7,15,18,15,0.0,3.0,2.8,31.5,3.0,2.78,0.0
2017,7,15,18,30,0.0,2.0,2.7,31.0,2.0,1.85,0.0
2017,7,15,18,45,0.0,1.5,2.65,30.5,1.5,1.39,0.0
2017,7,15,19,0,0.0,1.0,2.6,30.0,1.0,0.92,0.0
2017,7,15,19,15,0.0,0.5,2.55,29.5,0.5,0.46,0.0
2017,7,15,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,5,45,34.0,8.0,0.55,24.0,10.0,7.63,0.0
2017,7,16,6,0,68.0,16.0,0.6,24.0,20.0,13.49,0.0
2017,7,16,6,15,166.0,33.0,0.7,24.0,55.0,25.65,15.01
2017,7,16,6,30,264.0,50.0,0.8,24.0,90.0,38.19,26.71
2017,7,16,6,45,341.0,62.5,0.9,24.5,136.0,46.64,34.33
2017,7,16,7,0,418.0,75.0,1.0,25.0,182.0,54.68,41.37
2017,7,16,7,15,472.5,84.0,1.1,25.0,232.5,59.4,45.44
2017,7,16,7,30,527.0,93.0,1.2,25.0,283.0,63.17,48.55
2017,7,16,7,45,566.5,100.5,1.3,25.5,335.0,100.71,58.99
2017,7,16,8,0,606.0,108.0,1.4,26.0,387.0,147.73,87.68
2017,7,16,8,15,635.5,113.5,1.5,26.5,438.5,196.09,124.04
2017,7,16,8,30,665.0,119.0,1.6,27.0,490.0,247.76,165.9
2017,7,16,8,45,686.0,124.5,1.7,27.5,539.0,300.01,209.36
2017,7,16,9,0,707.0,130.0,1.8,28.0,588.0,354.11,253.87
2017,7,16,9,15,724.5,134.0,1.9,28.0,633.5,407.14,297.32
2017,7,16,9,30,742.0,138.0,2.0,28.0,679.0,464.32,342.71
2017,7,16,9,45,756.5,140.5,2.1,28.5,720.5,515.66,382.1
2017,7,16,10,0,771.0,143.0,2.2,29.0,762.0,567.11,420.42
2017,7,16,10,15,781.5,145.5,2.25,29.0,797.5,615.94,456.51
2017,7,16,10,30,792.0,148.0,2.3,29.0,833.0,663.98,491.2
2017,7,16,10,45,460.5,302.0,2.4,29.5,704.0,602.91,443.03
2017,7,16,11,0,129.0,456.0,2.5,30.0,575.0,514.14,373.57
2017,7,16,11,15,264.5,435.0,2.55,30.0,684.5,611.94,444.9
2017,7,16,11,30,400.0,414.0,2.6,30.0,794.0,719.54,520.37
2017,7,16,11,45,344.5,446.5,2.65,30.5,778.0,719.37,517.1
2017,7,16,12,0,289.0,479.0,2.7,31.0,762.0,715.29,511.85
2017,7,16,12,15,558.5,318.5,2.7,31.0,869.0,827.47,594.46
2017,7,16,12,30,828.0,158.0,2.7,31.0,976.0,931.06,664.23
2017,7,16,12,45,546.0,324.5,2.75,31.0,864.0,852.74,609.47
2017,7,16,13,0,264.0,491.0,2.8,31.0,752.0,747.2,532.03
2017,7,16,13,15,258.5,487.0,2.8,31.0,740.5,745.46,531.72
2017,7,16,13,30,253.0,483.0,2.8,31.0,729.0,742.17,529.72
2017,7,16,13,45,533.5,319.0,2.8,31.5,824.0,869.08,621.69
2017,7,16,14,0,814.0,155.0,2.8,32.0,919.0,979.76,694.51
2017,7,16,14,15,807.5,153.5,2.8,32.0,894.5,969.77,687.9
2017,7,16,14,30,801.0,152.0,2.8,32.0,870.0,956.53,680.37
2017,7,16,14,45,497.0,281.5,2.85,32.0,721.5,790.34,570.13
2017,7,16,15,0,193.0,411.0,2.9,32.0,573.0,608.23,440.27
2017,7,16,15,15,461.0,285.5,2.9,31.5,648.5,745.8,544.93
2017,7,16,15,30,729.0,160.0,2.9,31.0,724.0,850.53,621.05
2017,7,16,15,45,505.5,234.5,2.9,31.0,615.0,709.58,523.51
2017,7,16,16,0,282.0,309.0,2.9,31.0,506.0,573.77,425.31
2017,7,16,16,15,467.5,226.5,2.85,31.0,524.5,638.42,477.12
2017,7,16,16,30,653.0,144.0,2.8,31.0,543.0,681.74,512.06
2017,7,16,16,45,348.5,174.5,2.75,31.0,385.5,459.19,349.01
2017,7,16,17,0,44.0,205.0,2.7,31.0,228.0,238.35,179.9
2017,7,16,17,15,90.5,188.5,2.45,30.5,229.0,250.45,191.47
2017,7,16,17,30,137.0,172.0,2.2,30.0,230.0,265.82,204.46
2017,7,16,17,45,281.5,136.0,2.0,29.5,232.5,307.1,237.6
2017,7,16,18,0,426.0,100.0,1.8,29.0,235.0,332.46,256.27
2017,7,16,18,15,365.5,86.5,1.65,28.5,186.5,267.7,204.5
2017,7,16,18,30,305.0,73.0,1.5,28.0,138.0,209.1,156.76
2017,7,16,18,45,223.5,56.0,1.4,27.5,96.0,146.21,105.54
2017,7,16,19,0,142.0,39.0,1.3,27.0,54.0,87.69,57.77
2017,7,16,19,15,71.0,19.5,1.3,27.0,27.0,38.96,4.81
2017,7,16,19,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,17,5,45,11.5,6.5,0.75,23.5,7.0,6.2,0.0
2017,7,17,6,0,23.0,13.0,0.8,24.0,14.0,11.72,0.0
2017,7,17,6,15,84.0,35.5,0.85,24.0,47.0,28.96,17.55
2017,7,17,6,30,145.0,58.0,0.9,24.0,80.0,46.15,33.37
2017,7,17,6,45,212.5,77.5,1.0,24.5,124.0,60.62,46.19
2017,7,17,7,0,280.0,97.0,1.1,25.0,168.0,74.58,58.26
2017,7,17,7,15,332.0,112.5,1.05,25.5,217.0,80.52,63.21
2017,7,17,7,30,384.0,128.0,1.0,26.0,266.0,89.25,70.3
2017,7,17,7,45,435.0,137.0,1.0,26.5,318.0,121.43,79.26
2017,7,17,8,0,486.0,146.0,1.0,27.0,370.0,163.84,104.74
2017,7,17,8,15,518.0,155.0,1.0,27.5,420.0,208.94,137.7
2017,7,17,8,30,550.0,164.0,1.0,28.0,470.0,257.64,175.72
2017,7,17,8,45,583.5,167.5,1.0,28.5,520.0,305.3,213.67
2017,7,17,9,0,617.0,171.0,1.0,29.0,570.0,356.42,254.01
2017,7,17,9,15,636.5,176.5,1.15,29.0,615.0,406.73,294.29
2017,7,17,9,30,656.0,182.0,1.3,29.0,660.0,458.43,334.78
2017,7,17,9,45,681.5,180.0,1.45,29.5,702.5,507.91,372.21
2017,7,17,10,0,707.0,178.0,1.6,30.0,745.0,558.77,409.71
2017,7,17,10,15,718.5,181.5,1.7,30.5,780.0,606.84,443.95
2017,7,17,10,30,730.0,185.0,1.8,31.0,815.0,654.41,476.99
2017,7,17,10,45,750.0,179.5,1.95,31.5,846.5,699.69,508.29
2017,7,17,11,0,770.0,174.0,2.1,32.0,878.0,743.48,538.06
2017,7,17,11,15,470.0,329.0,2.2,32.0,761.5,680.36,489.78
2017,7,17,11,30,170.0,484.0,2.3,32.0,645.0,592.14,423.16
2017,7,17,11,45,290.0,456.0,2.4,32.5,737.0,681.37,486.15
2017,7,17,12,0,410.0,428.0,2.5,33.0,829.0,775.86,550.13
2017,7,17,12,15,380.5,442.5,2.6,33.0,816.5,777.94,550.54
2017,7,17,12,30,351.0,457.0,2.7,33.0,804.0,777.51,549.98
2017,7,17,12,45,179.0,313.5,2.8,33.5,490.5,484.14,350.58
2017,7,17,13,0,7.0,170.0,2.9,34.0,177.0,166.77,119.53
2017,7,17,13,15,9.5,196.0,2.95,34.0,205.0,194.11,140.32
2017,7,17,13,30,12.0,222.0,3.0,34.0,233.0,221.61,160.56
2017,7,17,13,45,58.0,343.0,3.1,34.0,397.5,393.46,285.55
2017,7,17,14,0,104.0,464.0,3.2,34.0,562.0,563.4,403.91
2017,7,17,14,15,274.5,415.5,3.25,34.0,663.5,704.85,504.63
2017,7,17,14,30,445.0,367.0,3.3,34.0,765.0,831.51,592.84
2017,7,17,14,45,264.0,380.5,3.35,34.0,614.5,657.45,473.03
2017,7,17,15,0,83.0,394.0,3.4,34.0,464.0,474.59,343.53
2017,7,17,15,15,129.0,382.0,3.4,33.5,485.0,516.48,376.41
2017,7,17,15,30,175.0,370.0,3.4,33.0,506.0,544.32,398.64
2017,7,17,15,45,193.5,345.5,3.45,33.0,487.5,531.47,391.19
2017,7,17,16,0,212.0,321.0,3.5,33.0,469.0,516.65,382.47
2017,7,17,16,15,265.5,286.5,3.5,32.5,458.0,528.07,393.85
2017,7,17,16,30,319.0,252.0,3.5,32.0,447.0,523.45,393.74
2017,7,17,16,45,367.0,217.0,3.5,32.0,422.0,508.74,385.31
2017,7,17,17,0,415.0,182.0,3.5,32.0,397.0,498.73,379.75
2017,7,17,17,15,454.0,151.5,3.35,31.5,362.5,471.95,361.84
2017,7,17,17,30,493.0,121.0,3.2,31.0,328.0,439.86,339.18
2017,7,17,17,45,453.0,109.5,3.05,31.0,278.0,380.34,293.37
2017,7,17,18,0,413.0,98.0,2.9,31.0,228.0,324.0,248.94
2017,7,17,18,15,358.0,84.0,2.7,30.5,181.0,261.77,199.35
2017,7,17,18,30,303.0,70.0,2.5,30.0,134.0,205.11,153.03
2017,7,17,18,45,230.0,53.5,2.35,29.5,93.5,145.61,104.33
2017,7,17,19,0,157.0,37.0,2.2,29.0,53.0,94.5,61.96
2017,7,17,19,15,78.5,18.5,2.3,28.5,26.5,39.29,3.04
2017,7,17,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,7,18,5,45,42.0,8.0,1.25,22.5,10.0,7.63,0.0
2017,7,18,6,0,84.0,16.0,1.5,23.0,20.0,12.62,0.0
2017,7,18,6,15,201.5,30.5,1.6,23.5,56.0,23.73,13.28
2017,7,18,6,30,319.0,45.0,1.7,24.0,92.0,34.38,23.43
2017,7,18,6,45,406.0,54.0,1.8,25.0,140.0,40.35,28.87
2017,7,18,7,0,493.0,63.0,1.9,26.0,188.0,45.27,33.17
2017,7,18,7,15,546.5,70.0,1.95,26.5,240.0,48.21,35.64
2017,7,18,7,30,600.0,77.0,2.0,27.0,292.0,50.96,37.83
2017,7,18,7,45,643.0,81.0,2.1,27.5,345.5,88.61,47.0
2017,7,18,8,0,686.0,85.0,2.2,28.0,399.0,137.84,76.14
2017,7,18,8,15,713.0,89.0,2.25,28.5,451.5,193.39,118.11
2017,7,18,8,30,740.0,93.0,2.3,29.0,504.0,247.41,162.2
2017,7,18,8,45,758.0,97.0,2.4,30.0,553.0,301.47,207.23
2017,7,18,9,0,776.0,101.0,2.5,31.0,602.0,356.94,252.77
2017,7,18,9,15,791.5,104.0,2.6,31.0,648.0,411.68,297.82
2017,7,18,9,30,807.0,107.0,2.7,31.0,694.0,470.71,344.78
2017,7,18,9,45,817.0,110.0,2.8,31.5,735.0,522.96,384.96
2017,7,18,10,0,827.0,113.0,2.9,32.0,776.0,574.66,423.51
2017,7,18,10,15,836.0,115.0,2.95,32.5,811.0,624.08,459.17
2017,7,18,10,30,845.0,117.0,3.0,33.0,846.0,672.38,493.01
2017,7,18,10,45,850.0,119.5,3.15,33.5,874.5,716.93,523.66
2017,7,18,11,0,855.0,122.0,3.3,34.0,903.0,759.57,550.98
2017,7,18,11,15,859.5,123.0,3.35,34.0,925.0,798.4,576.22
2017,7,18,11,30,864.0,124.0,3.4,34.0,947.0,834.91,599.8
2017,7,18,11,45,865.0,126.5,3.5,34.5,960.5,867.3,619.59
2017,7,18,12,0,866.0,129.0,3.6,35.0,974.0,896.91,637.48
2017,7,18,12,15,867.5,129.0,3.65,35.0,980.5,921.82,653.37
2017,7,18,12,30,869.0,129.0,3.7,35.0,987.0,943.83,667.46
2017,7,18,12,45,866.5,130.5,3.8,35.0,985.0,960.46,678.49
2017,7,18,13,0,864.0,132.0,3.9,35.0,983.0,973.97,687.65
2017,7,18,13,15,862.0,131.5,3.95,35.0,973.0,982.8,693.67
2017,7,18,13,30,860.0,131.0,4.0,35.0,963.0,988.24,697.68
2017,7,18,13,45,855.5,130.5,4.05,35.0,945.5,987.75,698.06
2017,7,18,14,0,851.0,130.0,4.1,35.0,928.0,983.8,696.4
2017,7,18,14,15,845.5,128.5,4.1,34.5,903.5,974.43,692.55
2017,7,18,14,30,840.0,127.0,4.1,34.0,879.0,961.72,686.66
2017,7,18,14,45,500.0,269.0,4.1,34.0,712.5,781.12,565.59
2017,7,18,15,0,160.0,411.0,4.1,34.0,546.0,577.43,417.97
2017,7,18,15,15,469.0,272.5,4.05,34.0,640.5,740.56,541.03
2017,7,18,15,30,778.0,134.0,4.0,34.0,735.0,864.26,628.38
2017,7,18,15,45,765.5,129.5,3.95,34.0,692.0,827.92,604.51
2017,7,18,16,0,753.0,125.0,3.9,34.0,649.0,789.48,580.12
2017,7,18,16,15,734.5,121.0,3.8,33.5,601.5,744.82,552.22
2017,7,18,16,30,716.0,117.0,3.7,33.0,554.0,701.56,524.92
2017,7,18,16,45,694.0,111.5,3.65,33.0,504.0,650.53,490.84
2017,7,18,17,0,672.0,106.0,3.6,33.0,454.0,599.23,454.73
2017,7,18,17,15,425.5,138.0,3.4,32.5,349.5,438.95,335.85
2017,7,18,17,30,179.0,170.0,3.2,32.0,245.0,289.11,221.28
2017,7,18,17,45,166.5,146.0,3.05,32.0,208.0,248.22,190.28
2017,7,18,18,0,154.0,122.0,2.9,32.0,171.0,208.16,158.95
2017,7,18,18,15,271.5,92.0,2.6,31.0,157.0,225.65,171.71
2017,7,18,18,30,389.0,62.0,2.3,30.0,143.0,229.25,170.72
2017,7,18,18,45,291.0,49.0,2.0,29.5,99.5,160.53,114.52
2017,7,18,19,0,193.0,36.0,1.7,29.0,56.0,103.19,67.3
2017,7,18,19,15,96.5,18.0,1.85,28.5,28.0,45.55,2.09
2017,7,18,19,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,5,45,29.0,8.0,1.4,23.5,9.0,7.63,0.0
2017,7,19,6,0,58.0,16.0,1.6,24.0,18.0,13.45,0.0
2017,7,19,6,15,167.5,32.0,1.75,24.5,53.5,24.95,14.06
2017,7,19,6,30,277.0,48.0,1.9,25.0,89.0,36.75,25.27
2017,7,19,6,45,368.5,58.5,2.05,25.5,136.5,43.74,31.67
2017,7,19,7,0,460.0,69.0,2.2,26.0,184.0,50.48,37.6
2017,7,19,7,15,515.5,77.0,2.25,26.5,236.0,53.95,40.52
2017,7,19,7,30,571.0,85.0,2.3,27.0,288.0,57.19,43.11
2017,7,19,7,45,614.5,89.5,2.4,27.5,342.0,93.08,51.63
2017,7,19,8,0,658.0,94.0,2.5,28.0,396.0,141.09,79.93
2017,7,19,8,15,470.0,161.0,2.5,28.5,390.5,204.47,136.46
2017,7,19,8,30,282.0,228.0,2.5,29.0,385.0,249.0,178.69
2017,7,19,8,45,522.0,169.0,2.55,29.5,493.0,288.39,203.7
2017,7,19,9,0,762.0,110.0,2.6,30.0,601.0,359.37,255.9
2017,7,19,9,15,778.0,113.0,2.65,30.5,647.0,413.64,299.94
2017,7,19,9,30,794.0,116.0,2.7,31.0,693.0,468.59,343.24
2017,7,19,9,45,807.5,117.5,2.75,31.5,734.5,521.36,383.66
2017,7,19,10,0,821.0,119.0,2.8,32.0,776.0,576.28,424.23
2017,7,19,10,15,830.0,121.0,2.85,32.0,811.5,625.51,460.59
2017,7,19,10,30,839.0,123.0,2.9,32.0,847.0,673.63,495.32
2017,7,19,10,45,847.5,123.5,2.95,32.5,876.5,718.73,526.18
2017,7,19,11,0,856.0,124.0,3.0,33.0,906.0,762.22,553.64
2017,7,19,11,15,860.5,125.0,3.05,33.0,927.5,801.15,578.92
2017,7,19,11,30,865.0,126.0,3.1,33.0,949.0,837.77,602.55
2017,7,19,11,45,856.0,135.5,3.2,33.5,960.0,867.96,620.92
2017,7,19,12,0,847.0,145.0,3.3,34.0,971.0,894.8,637.06
2017,7,19,12,15,848.0,145.5,3.35,34.0,977.0,919.38,652.77
2017,7,19,12,30,849.0,146.0,3.4,34.0,983.0,941.13,666.71
2017,7,19,12,45,563.0,316.0,3.5,34.5,871.0,862.01,611.67
2017,7,19,13,0,277.0,486.0,3.6,35.0,759.0,756.02,533.13
2017,7,19,13,15,559.5,315.5,3.65,35.0,859.5,880.47,624.77
2017,7,19,13,30,842.0,145.0,3.7,35.0,960.0,984.48,694.27
2017,7,19,13,45,567.0,298.5,3.8,35.0,843.0,883.85,627.41
2017,7,19,14,0,292.0,452.0,3.9,35.0,726.0,758.71,538.06
2017,7,19,14,15,556.0,296.5,3.95,35.0,800.5,872.19,622.92
2017,7,19,14,30,820.0,141.0,4.0,35.0,875.0,956.89,680.93
2017,7,19,14,45,804.5,143.5,4.05,35.0,841.5,944.1,673.3
2017,7,19,15,0,789.0,146.0,4.1,35.0,808.0,920.16,659.18
2017,7,19,15,15,778.0,143.0,4.1,34.5,770.0,891.99,643.42
2017,7,19,15,30,767.0,140.0,4.1,34.0,732.0,861.25,625.87
2017,7,19,15,45,754.5,135.5,4.1,34.0,689.5,825.21,603.37
2017,7,19,16,0,742.0,131.0,4.1,34.0,647.0,787.09,579.32
2017,7,19,16,15,723.0,127.0,4.05,33.5,599.5,745.32,553.51
2017,7,19,16,30,704.0,123.0,4.0,33.0,552.0,699.45,524.46
2017,7,19,16,45,471.5,169.0,3.95,33.0,445.0,544.78,412.32
2017,7,19,17,0,239.0,215.0,3.9,33.0,338.0,403.61,306.01
2017,7,19,17,15,416.5,157.0,3.75,32.5,342.5,454.22,347.91
2017,7,19,17,30,594.0,99.0,3.6,32.0,347.0,481.36,370.35
2017,7,19,17,45,553.5,90.5,3.5,32.0,295.0,419.18,322.42
2017,7,19,18,0,513.0,82.0,3.4,32.0,243.0,359.91,275.71
2017,7,19,18,15,449.0,72.0,3.05,31.0,193.0,291.91,221.85
2017,7,19,18,30,385.0,62.0,2.7,30.0,143.0,227.86,169.7
2017,7,19,18,45,297.0,48.5,2.35,29.5,99.5,162.05,115.62
2017,7,19,19,0,209.0,35.0,2.0,29.0,56.0,106.46,69.16
2017,7,19,19,15,104.5,17.5,2.0,28.5,28.0,46.56,0.0
2017,7,19,19,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,20,5,45,21.5,7.0,1.75,23.5,8.0,6.67,0.0
2017,7,20,6,0,43.0,14.0,2.0,24.0,16.0,13.34,0.0
2017,7,20,6,15,147.0,31.5,2.15,24.5,50.5,24.56,13.62
2017,7,20,6,30,251.0,49.0,2.3,25.0,85.0,37.56,25.92
2017,7,20,6,45,344.5,59.5,2.5,25.5,132.5,44.52,32.31
2017,7,20,7,0,438.0,70.0,2.7,26.0,180.0,51.43,38.39
2017,7,20,7,15,494.5,78.5,2.65,26.5,231.0,55.25,41.63
2017,7,20,7,30,551.0,87.0,2.6,27.0,282.0,58.83,44.5
2017,7,20,7,45,598.0,91.5,2.6,27.5,336.0,93.26,52.46
2017,7,20,8,0,645.0,96.0,2.6,28.0,390.0,140.69,80.21
2017,7,20,8,15,674.5,101.0,2.55,28.5,442.5,191.07,117.88
2017,7,20,8,30,704.0,106.0,2.5,29.0,495.0,244.71,161.36
2017,7,20,8,45,729.0,108.5,2.5,29.5,545.5,301.99,208.74
2017,7,20,9,0,754.0,111.0,2.5,30.0,596.0,357.1,254.16
2017,7,20,9,15,770.0,114.0,2.4,30.5,642.0,410.97,297.66
2017,7,20,9,30,786.0,117.0,2.3,31.0,688.0,465.54,340.23
2017,7,20,9,45,800.5,119.0,2.25,31.5,730.0,518.91,380.56
2017,7,20,10,0,815.0,121.0,2.2,32.0,772.0,574.47,420.94
2017,7,20,10,15,824.5,123.0,2.2,32.5,807.5,623.79,455.9
2017,7,20,10,30,834.0,125.0,2.2,33.0,843.0,672.06,489.06
2017,7,20,10,45,842.5,125.5,2.2,33.5,872.5,717.01,519.08
2017,7,20,11,0,851.0,126.0,2.2,34.0,902.0,760.36,545.74
2017,7,20,11,15,856.0,127.0,2.25,34.0,924.0,799.57,570.77
2017,7,20,11,30,861.0,128.0,2.3,34.0,946.0,836.51,594.19
2017,7,20,11,45,875.5,120.5,2.35,34.5,963.5,871.48,615.0
2017,7,20,12,0,890.0,113.0,2.4,35.0,981.0,904.28,634.27
2017,7,20,12,15,891.0,113.5,2.45,35.5,987.5,929.8,648.86
2017,7,20,12,30,892.0,114.0,2.5,36.0,994.0,952.28,661.59
2017,7,20,12,45,892.5,113.5,2.6,36.5,992.5,970.25,671.97
2017,7,20,13,0,893.0,113.0,2.7,37.0,991.0,985.0,680.45
2017,7,20,13,15,891.5,112.5,2.75,37.0,981.5,994.44,686.76
2017,7,20,13,30,890.0,112.0,2.8,37.0,972.0,1000.36,691.06
2017,7,20,13,45,887.0,110.5,2.9,37.0,954.5,1000.23,692.2
2017,7,20,14,0,884.0,109.0,3.0,37.0,937.0,996.51,691.26
2017,7,20,14,15,879.0,108.0,3.05,37.0,912.5,987.75,686.94
2017,7,20,14,30,874.0,107.0,3.1,37.0,888.0,975.51,680.57
2017,7,20,14,45,866.0,105.5,3.15,37.0,856.0,956.47,670.02
2017,7,20,15,0,858.0,104.0,3.2,37.0,824.0,934.24,657.53
2017,7,20,15,15,848.5,102.5,3.2,37.0,786.0,907.58,641.9
2017,7,20,15,30,839.0,101.0,3.2,37.0,748.0,878.13,624.48
2017,7,20,15,45,826.0,98.5,3.25,37.0,704.5,841.9,602.86
2017,7,20,16,0,813.0,96.0,3.3,37.0,661.0,803.47,579.62
2017,7,20,16,15,796.0,93.5,3.35,36.5,613.0,765.26,557.42
2017,7,20,16,30,779.0,91.0,3.4,36.0,565.0,719.92,529.96
2017,7,20,16,45,756.5,87.5,3.45,36.0,513.5,668.23,496.51
2017,7,20,17,0,734.0,84.0,3.5,36.0,462.0,616.14,462.03
2017,7,20,17,15,704.0,80.0,3.45,35.5,409.0,558.54,421.84
2017,7,20,17,30,674.0,76.0,3.4,35.0,356.0,503.37,382.09
2017,7,20,17,45,631.0,70.5,3.35,34.5,303.0,439.29,334.38
2017,7,20,18,0,588.0,65.0,3.3,34.0,250.0,378.3,287.32
2017,7,20,18,15,525.5,58.0,3.0,33.0,198.5,310.43,233.75
2017,7,20,18,30,463.0,51.0,2.7,32.0,147.0,248.59,183.23
2017,7,20,18,45,363.0,41.0,2.45,31.5,102.5,177.55,125.19
2017,7,20,19,0,263.0,31.0,2.2,31.0,58.0,117.87,75.36
2017,7,20,19,15,131.5,15.5,2.4,30.5,29.0,51.1,0.0
2017,7,20,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,21,5,45,20.5,7.0,1.95,24.5,8.0,0.0,0.0
2017,7,21,6,0,41.0,14.0,2.2,25.0,16.0,13.34,0.0
2017,7,21,6,15,150.0,31.0,2.35,25.5,50.5,24.2,13.11
2017,7,21,6,30,259.0,48.0,2.5,26.0,85.0,36.82,25.15
2017,7,21,6,45,359.0,57.0,2.65,26.5,132.5,42.65,30.57
2017,7,21,7,0,459.0,66.0,2.8,27.0,180.0,48.08,35.37
2017,7,21,7,15,515.5,74.0,2.8,27.5,232.0,51.66,38.41
2017,7,21,7,30,572.0,82.0,2.8,28.0,284.0,55.02,41.1
2017,7,21,7,45,616.5,86.5,2.85,29.0,338.0,89.82,49.06
2017,7,21,8,0,661.0,91.0,2.9,30.0,392.0,138.09,76.94
2017,7,21,8,15,689.5,95.5,2.8,30.5,444.0,188.86,114.67
2017,7,21,8,30,718.0,100.0,2.7,31.0,496.0,246.88,161.29
2017,7,21,8,45,741.0,103.0,2.6,31.5,546.5,300.44,205.65
2017,7,21,9,0,764.0,106.0,2.5,32.0,597.0,356.01,251.14
2017,7,21,9,15,780.0,109.0,2.4,32.5,643.0,410.48,294.83
2017,7,21,9,30,796.0,112.0,2.3,33.0,689.0,465.63,337.55
2017,7,21,9,45,808.5,114.5,2.25,33.5,730.5,518.96,377.59
2017,7,21,10,0,821.0,117.0,2.2,34.0,772.0,574.37,417.55
2017,7,21,10,15,830.5,119.0,2.25,34.5,808.0,624.02,452.69
2017,7,21,10,30,840.0,121.0,2.3,35.0,844.0,672.6,486.08
2017,7,21,10,45,847.0,122.5,2.35,35.5,873.0,717.67,516.19
2017,7,21,11,0,854.0,124.0,2.4,36.0,902.0,761.01,542.94
2017,7,21,11,15,859.0,125.0,2.5,36.0,924.0,800.37,568.26
2017,7,21,11,30,864.0,126.0,2.6,36.0,946.0,837.47,592.02
2017,7,21,11,45,861.0,130.5,2.75,36.5,959.0,868.39,610.85
2017,7,21,12,0,858.0,135.0,2.9,37.0,972.0,896.31,627.72
2017,7,21,12,15,859.5,135.5,3.0,37.0,978.5,921.66,643.95
2017,7,21,12,30,861.0,136.0,3.1,37.0,985.0,944.13,658.44
2017,7,21,12,45,860.5,136.0,3.25,37.5,983.0,961.3,668.64
2017,7,21,13,0,860.0,136.0,3.4,38.0,981.0,975.38,676.98
2017,7,21,13,15,858.0,135.5,3.5,38.0,971.5,984.27,683.27
2017,7,21,13,30,856.0,135.0,3.6,38.0,962.0,989.78,687.61
2017,7,21,13,45,852.0,134.5,3.7,38.0,944.5,989.85,688.69
2017,7,21,14,0,848.0,134.0,3.8,38.0,927.0,986.47,687.75
2017,7,21,14,15,842.0,132.5,3.8,38.0,902.0,976.69,682.31
2017,7,21,14,30,836.0,131.0,3.8,38.0,877.0,963.56,674.91
2017,7,21,14,45,825.0,131.0,3.85,38.0,844.5,943.88,663.74
2017,7,21,15,0,814.0,131.0,3.9,38.0,812.0,929.01,655.71
2017,7,21,15,15,803.0,128.5,3.95,37.5,774.0,900.76,640.44
2017,7,21,15,30,792.0,126.0,4.0,37.0,736.0,869.88,623.37
2017,7,21,15,45,776.5,123.5,4.05,37.0,692.5,832.59,600.64
2017,7,21,16,0,761.0,121.0,4.1,37.0,649.0,793.34,576.42
2017,7,21,16,15,534.5,187.0,4.1,36.5,544.5,652.49,481.06
2017,7,21,16,30,308.0,253.0,4.1,36.0,440.0,517.26,383.44
2017,7,21,16,45,489.5,179.5,4.2,36.0,445.5,570.17,426.64
2017,7,21,17,0,671.0,106.0,4.3,36.0,451.0,599.58,451.57
2017,7,21,17,15,638.0,100.0,4.3,35.5,398.5,540.54,409.72
2017,7,21,17,30,605.0,94.0,4.3,35.0,346.0,482.9,367.96
2017,7,21,17,45,560.5,87.0,4.35,34.5,293.5,419.58,320.6
2017,7,21,18,0,516.0,80.0,4.4,34.0,241.0,359.55,274.13
2017,7,21,18,15,452.0,70.0,4.3,33.5,190.5,291.34,219.91
2017,7,21,18,30,388.0,60.0,4.2,33.0,140.0,226.93,167.39
2017,7,21,18,45,296.0,47.0,4.15,32.5,97.0,160.18,112.99
2017,7,21,19,0,204.0,34.0,4.1,32.0,54.0,104.2,66.42
2017,7,21,19,15,102.0,17.0,4.1,31.5,27.0,45.21,0.0
2017,7,21,19,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.15,30.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.25,29.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
