Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,22,5,45,17.5,6.5,2.7,24.0,7.0,0.0,0.0
2017,7,22,6,0,35.0,13.0,2.9,24.0,14.0,12.39,0.0
2017,7,22,6,15,134.0,31.5,3.05,24.5,48.5,24.63,13.35
2017,7,22,6,30,233.0,50.0,3.2,25.0,83.0,38.45,26.59
2017,7,22,6,45,329.0,61.5,3.35,25.5,130.5,46.15,33.66
2017,7,22,7,0,425.0,73.0,3.5,26.0,178.0,53.52,40.16
2017,7,22,7,15,482.5,82.0,3.5,26.5,229.5,58.43,44.33
2017,7,22,7,30,540.0,91.0,3.5,27.0,281.0,62.26,47.41
2017,7,22,7,45,591.5,95.0,3.55,28.0,336.0,94.74,54.13
2017,7,22,8,0,643.0,99.0,3.6,29.0,391.0,141.91,81.1
2017,7,22,8,15,672.5,104.5,3.55,29.5,443.5,192.65,118.88
2017,7,22,8,30,702.0,110.0,3.5,30.0,496.0,246.69,162.6
2017,7,22,8,45,730.0,111.5,3.45,31.0,547.5,304.17,209.63
2017,7,22,9,0,758.0,113.0,3.4,32.0,599.0,359.64,254.74
2017,7,22,9,15,774.5,116.5,3.3,32.5,646.0,414.5,299.0
2017,7,22,9,30,791.0,120.0,3.2,33.0,693.0,470.12,342.42
2017,7,22,9,45,807.0,121.0,3.1,33.5,735.5,523.79,383.02
2017,7,22,10,0,823.0,122.0,3.0,34.0,778.0,579.74,423.74
2017,7,22,10,15,832.5,124.0,2.95,34.5,814.0,629.59,459.03
2017,7,22,10,30,842.0,126.0,2.9,35.0,850.0,678.37,492.47
2017,7,22,10,45,851.5,126.0,2.9,35.5,880.0,724.09,523.12
2017,7,22,11,0,861.0,126.0,2.9,36.0,910.0,768.25,550.38
2017,7,22,11,15,866.0,127.0,2.95,36.5,932.5,807.96,574.58
2017,7,22,11,30,871.0,128.0,3.0,37.0,955.0,845.38,597.05
2017,7,22,11,45,880.5,124.0,3.05,37.5,971.0,879.66,617.32
2017,7,22,12,0,890.0,120.0,3.1,38.0,987.0,911.53,635.92
2017,7,22,12,15,891.5,120.5,3.2,38.0,993.5,937.65,652.52
2017,7,22,12,30,893.0,121.0,3.3,38.0,1000.0,960.76,667.31
2017,7,22,12,45,894.0,119.5,3.4,38.0,998.5,978.41,678.79
2017,7,22,13,0,895.0,118.0,3.5,38.0,997.0,992.84,688.39
2017,7,22,13,15,893.0,117.5,3.6,38.0,987.5,1001.9,694.78
2017,7,22,13,30,891.0,117.0,3.7,38.0,978.0,1007.43,699.13
2017,7,22,13,45,888.0,116.0,3.8,38.0,960.0,1007.89,700.46
2017,7,22,14,0,885.0,115.0,3.9,38.0,942.0,1004.75,699.69
2017,7,22,14,15,879.5,113.5,3.95,38.0,917.0,995.05,694.63
2017,7,22,14,30,874.0,112.0,4.0,38.0,892.0,981.86,687.51
2017,7,22,14,45,866.5,110.5,4.05,38.0,860.0,963.34,677.1
2017,7,22,15,0,859.0,109.0,4.1,38.0,828.0,941.6,664.71
2017,7,22,15,15,849.0,107.0,4.1,38.0,789.5,913.93,648.28
2017,7,22,15,30,839.0,105.0,4.1,38.0,751.0,883.47,630.04
2017,7,22,15,45,825.5,103.0,4.15,38.0,707.0,847.33,608.23
2017,7,22,16,0,812.0,101.0,4.2,38.0,663.0,809.02,584.81
2017,7,22,16,15,794.5,98.0,4.2,37.5,614.5,770.03,561.69
2017,7,22,16,30,777.0,95.0,4.2,37.0,566.0,723.71,533.2
2017,7,22,16,45,753.0,92.0,4.25,36.5,514.5,671.46,500.2
2017,7,22,17,0,729.0,89.0,4.3,36.0,463.0,618.93,465.92
2017,7,22,17,15,698.0,84.5,4.3,35.5,409.5,560.22,424.76
2017,7,22,17,30,667.0,80.0,4.3,35.0,356.0,504.34,384.29
2017,7,22,17,45,620.5,74.5,4.3,35.0,302.0,438.57,334.37
2017,7,22,18,0,574.0,69.0,4.3,35.0,248.0,376.25,285.56
2017,7,22,18,15,510.0,61.5,4.2,34.0,196.5,307.77,231.62
2017,7,22,18,30,446.0,54.0,4.1,33.0,145.0,245.48,180.82
2017,7,22,18,45,343.5,43.0,4.0,32.5,100.5,173.38,122.04
2017,7,22,19,0,241.0,32.0,3.9,32.0,56.0,111.84,70.75
2017,7,22,19,15,120.5,16.0,3.95,31.5,28.0,47.79,0.0
2017,7,22,19,30,0.0,0.0,4.0,31.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,4.05,30.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,23,5,45,10.0,6.0,2.95,24.0,6.5,0.0,0.0
2017,7,23,6,0,20.0,12.0,3.1,24.0,13.0,11.44,0.0
2017,7,23,6,15,113.5,31.0,3.2,24.5,46.0,25.48,13.8
2017,7,23,6,30,207.0,50.0,3.3,25.0,79.0,38.47,26.57
2017,7,23,6,45,298.5,63.0,3.45,25.5,125.5,47.32,34.63
2017,7,23,7,0,390.0,76.0,3.6,26.0,172.0,55.77,42.07
2017,7,23,7,15,449.5,86.0,3.65,26.0,223.0,61.51,47.05
2017,7,23,7,30,509.0,96.0,3.7,26.0,274.0,66.43,51.16
2017,7,23,7,45,556.5,102.0,3.75,26.5,327.5,98.19,58.42
2017,7,23,8,0,604.0,108.0,3.8,27.0,381.0,144.38,85.4
2017,7,23,8,15,635.0,113.5,3.75,27.5,433.0,193.08,121.73
2017,7,23,8,30,666.0,119.0,3.7,28.0,485.0,245.32,164.12
2017,7,23,8,45,692.0,123.0,3.65,28.5,535.5,298.16,208.25
2017,7,23,9,0,718.0,127.0,3.6,29.0,586.0,353.44,254.03
2017,7,23,9,15,736.0,130.5,3.5,29.5,632.5,410.79,300.45
2017,7,23,9,30,754.0,134.0,3.4,30.0,679.0,465.09,343.32
2017,7,23,9,45,767.5,137.0,3.35,30.5,720.5,517.37,383.47
2017,7,23,10,0,781.0,140.0,3.3,31.0,762.0,569.65,422.29
2017,7,23,10,15,791.5,142.5,3.15,31.5,798.0,619.37,457.76
2017,7,23,10,30,802.0,145.0,3.0,32.0,834.0,668.28,491.45
2017,7,23,10,45,810.0,147.0,2.95,32.5,863.5,713.92,522.21
2017,7,23,11,0,818.0,149.0,2.9,33.0,893.0,758.06,550.49
2017,7,23,11,15,823.5,150.5,2.85,33.5,915.5,798.06,574.74
2017,7,23,11,30,829.0,152.0,2.8,34.0,938.0,832.23,594.84
2017,7,23,11,45,820.0,162.0,2.75,34.5,949.5,867.05,615.13
2017,7,23,12,0,811.0,172.0,2.7,35.0,961.0,894.97,630.75
2017,7,23,12,15,813.0,172.0,2.75,35.0,967.5,920.38,646.78
2017,7,23,12,30,815.0,172.0,2.8,35.0,974.0,943.04,661.11
2017,7,23,12,45,814.0,172.5,2.85,35.5,972.5,960.44,670.83
2017,7,23,13,0,813.0,173.0,2.9,36.0,971.0,974.77,678.71
2017,7,23,13,15,811.0,172.5,2.95,36.0,962.0,983.91,684.87
2017,7,23,13,30,809.0,172.0,3.0,36.0,953.0,989.72,689.12
2017,7,23,13,45,803.5,171.5,3.1,36.0,935.5,988.67,689.62
2017,7,23,14,0,798.0,171.0,3.2,36.0,918.0,984.24,688.17
2017,7,23,14,15,595.0,277.0,3.2,36.0,825.0,895.11,630.77
2017,7,23,14,30,392.0,383.0,3.2,36.0,732.0,789.19,557.6
2017,7,23,14,45,196.5,261.0,3.2,36.0,436.0,468.37,340.27
2017,7,23,15,0,1.0,139.0,3.2,36.0,140.0,131.68,93.41
2017,7,23,15,15,0.5,112.0,3.15,36.0,112.5,105.4,74.34
2017,7,23,15,30,0.0,85.0,3.1,36.0,85.0,79.33,54.86
2017,7,23,15,45,0.0,80.5,3.1,36.0,80.5,75.09,51.8
2017,7,23,16,0,0.0,76.0,3.1,36.0,76.0,70.85,48.73
2017,7,23,16,15,0.0,106.5,3.05,35.5,106.5,99.62,70.94
2017,7,23,16,30,0.0,137.0,3.0,35.0,137.0,129.34,93.92
2017,7,23,16,45,32.0,173.5,2.95,35.0,190.0,196.73,146.11
2017,7,23,17,0,64.0,210.0,2.9,35.0,243.0,258.77,193.52
2017,7,23,17,15,81.0,189.0,2.8,34.5,225.5,245.95,185.05
2017,7,23,17,30,98.0,168.0,2.7,34.0,208.0,231.33,175.06
2017,7,23,17,45,85.5,144.5,2.6,33.5,175.5,195.72,148.22
2017,7,23,18,0,73.0,121.0,2.5,33.0,143.0,161.16,121.63
2017,7,23,18,15,56.5,97.5,2.2,32.0,112.5,125.92,94.08
2017,7,23,18,30,40.0,74.0,1.9,31.0,82.0,92.22,67.19
2017,7,23,18,45,20.0,52.0,1.6,30.5,56.0,60.66,41.68
2017,7,23,19,0,0.0,30.0,1.3,30.0,30.0,28.96,15.99
2017,7,23,19,15,0.0,15.0,1.35,29.5,15.0,13.97,0.0
2017,7,23,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.75,28.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,1.5,2.85,24.0,1.5,0.0,0.0
2017,7,24,6,0,0.0,3.0,3.0,24.0,3.0,2.86,0.0
2017,7,24,6,15,19.0,29.5,3.2,24.5,32.0,26.17,14.1
2017,7,24,6,30,38.0,56.0,3.4,25.0,61.0,47.31,33.9
2017,7,24,6,45,102.0,82.5,3.6,25.5,105.5,65.85,50.27
2017,7,24,7,0,166.0,109.0,3.8,26.0,150.0,85.21,67.01
2017,7,24,7,15,222.5,129.0,3.95,26.5,198.5,96.1,76.2
2017,7,24,7,30,279.0,149.0,4.1,27.0,247.0,109.1,86.86
2017,7,24,7,45,223.5,168.0,4.35,27.5,255.0,136.07,97.71
2017,7,24,8,0,168.0,187.0,4.6,28.0,263.0,167.8,121.39
2017,7,24,8,15,173.0,212.5,4.6,28.5,299.5,201.96,146.98
2017,7,24,8,30,178.0,238.0,4.6,29.0,336.0,237.02,173.9
2017,7,24,8,45,377.5,214.5,4.65,29.5,448.0,281.73,203.33
2017,7,24,9,0,577.0,191.0,4.7,30.0,560.0,358.01,259.39
2017,7,24,9,15,599.0,197.5,4.5,30.5,606.0,408.31,299.28
2017,7,24,9,30,621.0,204.0,4.3,31.0,652.0,460.35,339.57
2017,7,24,9,45,643.5,205.5,4.15,31.5,694.5,509.85,377.04
2017,7,24,10,0,666.0,207.0,4.0,32.0,737.0,560.6,414.3
2017,7,24,10,15,679.0,210.5,3.95,32.5,773.0,608.17,448.39
2017,7,24,10,30,692.0,214.0,3.9,33.0,809.0,655.5,481.37
2017,7,24,10,45,707.5,213.0,3.85,33.5,839.5,700.12,511.75
2017,7,24,11,0,723.0,212.0,3.8,34.0,870.0,744.16,541.01
2017,7,24,11,15,730.0,214.0,3.8,34.5,892.0,783.35,566.41
2017,7,24,11,30,737.0,216.0,3.8,35.0,914.0,820.89,590.19
2017,7,24,11,45,740.5,218.0,3.8,35.5,928.5,853.57,609.78
2017,7,24,12,0,744.0,220.0,3.8,36.0,943.0,884.04,627.79
2017,7,24,12,15,746.0,220.5,3.75,36.0,949.5,909.37,643.44
2017,7,24,12,30,748.0,221.0,3.7,36.0,956.0,932.12,657.44
2017,7,24,12,45,750.5,218.5,3.7,36.5,955.5,949.71,667.08
2017,7,24,13,0,753.0,216.0,3.7,37.0,955.0,964.37,674.93
2017,7,24,13,15,750.5,215.0,3.65,37.0,945.0,972.54,679.87
2017,7,24,13,30,748.0,214.0,3.6,37.0,935.0,977.48,682.93
2017,7,24,13,45,745.0,211.0,3.6,37.0,918.0,976.62,682.79
2017,7,24,14,0,742.0,208.0,3.6,37.0,901.0,972.5,680.76
2017,7,24,14,15,734.0,206.0,3.55,37.0,876.0,961.25,674.06
2017,7,24,14,30,726.0,204.0,3.5,37.0,851.0,946.94,665.58
2017,7,24,14,45,707.0,206.0,3.45,37.0,817.0,923.23,651.23
2017,7,24,15,0,688.0,208.0,3.4,37.0,783.0,897.09,635.41
2017,7,24,15,15,584.5,244.0,3.4,37.0,716.5,824.72,588.21
2017,7,24,15,30,481.0,280.0,3.4,37.0,650.0,751.92,539.08
2017,7,24,15,45,385.0,292.0,3.45,37.0,577.0,656.39,474.69
2017,7,24,16,0,289.0,304.0,3.5,37.0,504.0,577.08,419.64
2017,7,24,16,15,228.5,287.5,3.55,36.5,438.5,490.26,360.23
2017,7,24,16,30,168.0,271.0,3.6,36.0,373.0,418.3,309.62
2017,7,24,16,45,116.0,240.5,3.7,36.0,308.0,341.29,253.88
2017,7,24,17,0,64.0,210.0,3.8,36.0,243.0,258.94,192.97
2017,7,24,17,15,50.5,182.5,3.75,35.5,207.0,219.05,163.89
2017,7,24,17,30,37.0,155.0,3.7,35.0,171.0,180.21,134.96
2017,7,24,17,45,27.5,132.5,3.65,34.5,143.5,150.34,112.44
2017,7,24,18,0,18.0,110.0,3.6,34.0,116.0,116.3,86.22
2017,7,24,18,15,9.0,87.5,3.5,33.0,90.5,89.29,65.21
2017,7,24,18,30,0.0,65.0,3.4,32.0,65.0,63.1,44.45
2017,7,24,18,45,0.0,43.5,3.35,31.5,43.5,41.72,27.08
2017,7,24,19,0,0.0,22.0,3.3,31.0,22.0,20.42,9.48
2017,7,24,19,15,0.0,11.0,3.45,30.5,11.0,10.2,0.0
2017,7,24,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,4.0,3.1,23.5,4.0,0.0,0.0
2017,7,25,6,0,1.0,8.0,3.2,24.0,8.0,7.63,0.0
2017,7,25,6,15,54.5,32.0,3.4,24.5,39.0,27.13,14.56
2017,7,25,6,30,108.0,56.0,3.6,25.0,70.0,45.93,32.71
2017,7,25,6,45,201.0,73.0,3.85,25.5,115.5,57.32,43.06
2017,7,25,7,0,294.0,90.0,4.1,26.0,161.0,66.47,51.14
2017,7,25,7,15,356.5,103.0,4.1,26.5,211.0,74.08,57.6
2017,7,25,7,30,419.0,116.0,4.1,27.0,261.0,81.26,63.47
2017,7,25,7,45,332.5,147.5,4.2,28.0,275.0,127.11,87.56
2017,7,25,8,0,246.0,179.0,4.3,29.0,289.0,164.78,115.35
2017,7,25,8,15,283.5,198.0,4.3,29.5,341.0,204.51,143.82
2017,7,25,8,30,321.0,217.0,4.3,30.0,393.0,248.81,177.21
2017,7,25,8,45,490.0,184.0,4.3,30.5,482.5,289.85,205.6
2017,7,25,9,0,659.0,151.0,4.3,31.0,572.0,352.56,252.73
2017,7,25,9,15,434.0,243.0,4.2,31.5,529.0,378.98,277.68
2017,7,25,9,30,209.0,335.0,4.1,32.0,486.0,385.92,284.3
2017,7,25,9,45,468.5,251.5,4.1,32.5,616.0,459.22,338.78
2017,7,25,10,0,728.0,168.0,4.1,33.0,746.0,561.94,414.87
2017,7,25,10,15,387.0,269.0,4.1,33.5,578.0,479.28,353.05
2017,7,25,10,30,46.0,370.0,4.1,34.0,410.0,366.71,266.6
2017,7,25,10,45,408.5,273.0,4.1,34.5,643.0,541.74,397.9
2017,7,25,11,0,771.0,176.0,4.1,35.0,876.0,747.68,544.46
2017,7,25,11,15,776.5,177.5,4.1,35.0,898.0,786.14,569.01
2017,7,25,11,30,782.0,179.0,4.1,35.0,920.0,822.65,592.6
2017,7,25,11,45,450.0,334.5,4.1,35.5,762.5,712.06,511.07
2017,7,25,12,0,118.0,490.0,4.1,36.0,605.0,573.04,406.81
2017,7,25,12,15,95.0,481.0,4.1,36.0,574.0,546.5,388.7
2017,7,25,12,30,72.0,472.0,4.1,36.0,543.0,521.52,371.04
2017,7,25,12,45,442.0,319.5,4.1,36.0,753.0,751.95,538.87
2017,7,25,13,0,812.0,167.0,4.1,36.0,963.0,969.05,684.38
2017,7,25,13,15,537.0,322.5,4.1,36.0,847.0,868.28,614.62
2017,7,25,13,30,262.0,478.0,4.1,36.0,731.0,749.71,528.87
2017,7,25,13,45,531.5,319.5,4.1,36.5,820.0,872.11,617.86
2017,7,25,14,0,801.0,161.0,4.1,37.0,909.0,978.18,688.04
2017,7,25,14,15,794.5,159.5,4.1,37.0,884.0,968.3,681.72
2017,7,25,14,30,788.0,158.0,4.1,37.0,859.0,955.18,674.23
2017,7,25,14,45,546.5,272.0,4.15,37.0,749.5,832.78,593.71
2017,7,25,15,0,305.0,386.0,4.2,37.0,640.0,703.27,502.14
2017,7,25,15,15,237.0,376.5,4.2,36.5,568.5,613.81,442.59
2017,7,25,15,30,169.0,367.0,4.2,36.0,497.0,538.06,390.58
2017,7,25,15,45,397.0,276.0,4.25,36.0,556.5,661.52,483.93
2017,7,25,16,0,625.0,185.0,4.3,36.0,616.0,752.15,552.22
2017,7,25,16,15,512.0,207.0,4.3,35.5,542.5,657.32,486.4
2017,7,25,16,30,399.0,229.0,4.3,35.0,469.0,573.69,427.53
2017,7,25,16,45,455.0,194.5,4.3,35.0,444.5,562.13,421.92
2017,7,25,17,0,511.0,160.0,4.3,35.0,420.0,543.91,410.81
2017,7,25,17,15,471.5,150.0,4.3,34.5,368.5,483.76,367.86
2017,7,25,17,30,432.0,140.0,4.3,34.0,317.0,426.11,325.72
2017,7,25,17,45,375.0,128.5,4.3,34.0,265.5,360.07,275.4
2017,7,25,18,0,318.0,117.0,4.3,34.0,214.0,291.97,222.5
2017,7,25,18,15,252.0,99.5,4.2,33.5,166.5,227.06,171.34
2017,7,25,18,30,186.0,82.0,4.1,33.0,119.0,169.28,124.98
2017,7,25,18,45,115.0,58.5,4.05,32.5,79.0,105.0,73.73
2017,7,25,19,0,44.0,35.0,4.0,32.0,39.0,53.56,32.39
2017,7,25,19,15,22.0,17.5,4.1,31.5,19.5,24.01,0.0
2017,7,25,19,30,0.0,0.0,4.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.45,29.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,28.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,5,45,7.0,5.0,2.6,24.0,5.5,0.0,0.0
2017,7,26,6,0,14.0,10.0,2.8,24.0,11.0,9.53,0.0
2017,7,26,6,15,109.0,29.0,3.0,24.5,43.0,23.9,11.89
2017,7,26,6,30,204.0,48.0,3.2,25.0,75.0,37.01,25.25
2017,7,26,6,45,316.0,58.0,3.4,25.5,123.0,43.6,31.44
2017,7,26,7,0,428.0,68.0,3.6,26.0,171.0,50.35,37.43
2017,7,26,7,15,488.0,76.5,3.7,26.5,223.0,54.21,40.74
2017,7,26,7,30,548.0,85.0,3.8,27.0,275.0,57.85,43.69
2017,7,26,7,45,604.5,87.5,3.95,27.5,330.5,87.7,49.01
2017,7,26,8,0,661.0,90.0,4.1,28.0,386.0,135.11,75.56
2017,7,26,8,15,690.0,94.5,4.2,28.5,439.0,186.16,113.66
2017,7,26,8,30,719.0,99.0,4.3,29.0,492.0,244.52,161.16
2017,7,26,8,45,745.5,101.0,4.4,29.5,543.5,298.55,206.65
2017,7,26,9,0,772.0,103.0,4.5,30.0,595.0,355.01,253.93
2017,7,26,9,15,788.5,106.0,4.55,30.5,641.5,410.41,299.68
2017,7,26,9,30,805.0,109.0,4.6,31.0,688.0,466.56,344.7
2017,7,26,9,45,819.0,110.5,4.65,31.5,730.5,523.51,388.92
2017,7,26,10,0,833.0,112.0,4.7,32.0,773.0,576.79,429.23
2017,7,26,10,15,842.0,114.0,4.7,32.5,809.0,627.01,466.02
2017,7,26,10,30,851.0,116.0,4.7,33.0,845.0,676.08,500.92
2017,7,26,10,45,858.5,117.0,4.7,33.5,874.5,721.82,532.31
2017,7,26,11,0,866.0,118.0,4.7,34.0,904.0,765.83,560.38
2017,7,26,11,15,870.5,119.5,4.65,34.0,926.0,805.97,586.53
2017,7,26,11,30,875.0,121.0,4.6,34.0,948.0,843.75,610.92
2017,7,26,11,45,861.5,133.0,4.6,34.5,958.0,873.03,628.43
2017,7,26,12,0,848.0,145.0,4.6,35.0,968.0,898.64,643.45
2017,7,26,12,15,849.5,145.0,4.55,35.0,974.5,923.56,659.11
2017,7,26,12,30,851.0,145.0,4.5,35.0,981.0,945.62,672.91
2017,7,26,12,45,850.0,145.5,4.5,35.5,979.0,962.81,682.43
2017,7,26,13,0,849.0,146.0,4.5,36.0,977.0,976.91,690.03
2017,7,26,13,15,846.5,145.5,4.45,36.0,967.5,985.35,695.29
2017,7,26,13,30,844.0,145.0,4.4,36.0,958.0,990.44,698.55
2017,7,26,13,45,839.5,144.0,4.4,36.5,940.0,989.62,696.99
2017,7,26,14,0,835.0,143.0,4.4,37.0,922.0,985.35,693.41
2017,7,26,14,15,829.0,141.5,4.4,37.0,897.0,975.7,687.99
2017,7,26,14,30,823.0,140.0,4.4,37.0,872.0,962.73,680.58
2017,7,26,14,45,838.0,124.0,4.4,37.0,845.5,951.98,674.72
2017,7,26,15,0,853.0,108.0,4.4,37.0,819.0,936.91,666.17
2017,7,26,15,15,843.0,106.0,4.4,36.5,780.5,909.25,650.88
2017,7,26,15,30,833.0,104.0,4.4,36.0,742.0,878.81,633.75
2017,7,26,15,45,822.0,100.5,4.45,36.0,699.0,843.25,612.0
2017,7,26,16,0,811.0,97.0,4.5,36.0,656.0,805.36,588.52
2017,7,26,16,15,490.0,183.0,4.5,35.5,513.5,613.53,456.46
2017,7,26,16,30,169.0,269.0,4.5,35.0,371.0,417.4,310.98
2017,7,26,16,45,451.5,176.0,4.5,35.0,413.5,539.77,407.36
2017,7,26,17,0,734.0,83.0,4.5,35.0,456.0,616.59,467.65
2017,7,26,17,15,703.0,79.0,4.45,34.5,402.5,558.05,425.61
2017,7,26,17,30,672.0,75.0,4.4,34.0,349.0,502.14,384.73
2017,7,26,17,45,629.0,69.5,4.4,33.5,295.5,437.9,336.28
2017,7,26,18,0,586.0,64.0,4.4,33.0,242.0,376.78,288.46
2017,7,26,18,15,521.0,56.5,4.15,32.5,190.5,307.13,232.4
2017,7,26,18,30,456.0,49.0,3.9,32.0,139.0,243.86,179.89
2017,7,26,18,45,350.5,39.0,3.7,31.5,95.0,171.39,120.39
2017,7,26,19,0,245.0,29.0,3.5,31.0,51.0,111.1,68.62
2017,7,26,19,15,122.5,14.5,3.45,30.5,25.5,39.54,0.0
2017,7,26,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,7,27,5,45,17.5,5.5,1.8,22.5,5.5,0.0,0.0
2017,7,27,6,0,35.0,11.0,2.0,23.0,11.0,10.48,0.0
2017,7,27,6,15,153.5,26.5,2.15,23.5,44.5,20.74,9.37
2017,7,27,6,30,272.0,42.0,2.3,24.0,78.0,32.31,21.42
2017,7,27,6,45,371.0,52.0,2.5,25.0,125.5,39.44,27.97
2017,7,27,7,0,470.0,62.0,2.7,26.0,173.0,45.26,33.1
2017,7,27,7,15,527.5,69.5,2.8,26.5,225.5,48.59,35.96
2017,7,27,7,30,585.0,77.0,2.9,27.0,278.0,51.71,38.49
2017,7,27,7,45,628.5,81.5,3.05,28.0,332.0,83.76,45.28
2017,7,27,8,0,672.0,86.0,3.2,29.0,386.0,132.79,72.97
2017,7,27,8,15,701.0,90.5,3.2,29.5,439.0,188.76,114.62
2017,7,27,8,30,730.0,95.0,3.2,30.0,492.0,243.35,158.87
2017,7,27,8,45,751.5,98.5,3.25,31.0,542.5,297.91,204.19
2017,7,27,9,0,773.0,102.0,3.3,32.0,593.0,354.31,250.47
2017,7,27,9,15,789.0,105.0,3.25,32.5,639.5,409.63,295.35
2017,7,27,9,30,805.0,108.0,3.2,33.0,686.0,465.63,339.34
2017,7,27,9,45,818.0,110.0,3.2,33.5,728.5,522.55,382.57
2017,7,27,10,0,831.0,112.0,3.2,34.0,771.0,575.71,421.78
2017,7,27,10,15,840.5,114.0,3.2,34.5,807.0,626.19,457.89
2017,7,27,10,30,850.0,116.0,3.2,35.0,843.0,675.59,492.15
2017,7,27,10,45,857.5,116.5,3.2,35.5,872.5,720.9,522.43
2017,7,27,11,0,865.0,117.0,3.2,36.0,902.0,764.47,549.44
2017,7,27,11,15,870.0,118.5,3.2,36.0,924.0,805.01,575.27
2017,7,27,11,30,875.0,120.0,3.2,36.0,946.0,843.23,599.39
2017,7,27,11,45,888.5,113.0,3.25,36.5,963.5,878.49,620.46
2017,7,27,12,0,902.0,106.0,3.3,37.0,981.0,911.47,639.9
2017,7,27,12,15,903.0,106.0,3.35,37.0,987.0,937.06,655.95
2017,7,27,12,30,904.0,106.0,3.4,37.0,993.0,959.53,670.1
2017,7,27,12,45,903.5,106.0,3.5,37.5,991.5,977.35,680.32
2017,7,27,13,0,903.0,106.0,3.6,38.0,990.0,991.82,688.53
2017,7,27,13,15,901.0,105.5,3.65,38.0,980.0,1000.86,694.58
2017,7,27,13,30,899.0,105.0,3.7,38.0,970.0,1006.33,698.57
2017,7,27,13,45,895.5,104.5,3.8,38.0,952.5,1006.67,699.83
2017,7,27,14,0,892.0,104.0,3.9,38.0,935.0,1003.38,698.96
2017,7,27,14,15,887.0,103.0,3.95,38.0,910.0,994.48,694.41
2017,7,27,14,30,882.0,102.0,4.0,38.0,885.0,982.05,687.77
2017,7,27,14,45,868.0,104.0,4.05,38.0,851.0,960.63,675.53
2017,7,27,15,0,854.0,106.0,4.1,38.0,817.0,936.23,661.46
2017,7,27,15,15,844.0,104.0,4.1,37.5,778.5,908.5,646.33
2017,7,27,15,30,834.0,102.0,4.1,37.0,740.0,877.98,629.3
2017,7,27,15,45,820.0,100.0,4.2,37.0,696.0,841.33,607.24
2017,7,27,16,0,806.0,98.0,4.3,37.0,652.0,802.56,583.54
2017,7,27,16,15,788.5,95.0,4.3,36.5,604.0,763.56,560.24
2017,7,27,16,30,771.0,92.0,4.3,36.0,556.0,717.25,531.52
2017,7,27,16,45,747.0,89.0,4.35,36.0,504.0,665.02,497.24
2017,7,27,17,0,723.0,86.0,4.4,36.0,452.0,612.53,461.94
2017,7,27,17,15,691.5,81.5,4.35,35.5,398.5,553.54,420.35
2017,7,27,17,30,660.0,77.0,4.3,35.0,345.0,497.41,379.49
2017,7,27,17,45,615.5,71.5,4.25,34.5,291.5,432.9,330.98
2017,7,27,18,0,571.0,66.0,4.2,34.0,238.0,371.68,283.27
2017,7,27,18,15,505.0,58.0,4.0,33.5,187.0,301.78,227.34
2017,7,27,18,30,439.0,50.0,3.8,33.0,136.0,238.4,175.06
2017,7,27,18,45,335.5,39.0,3.6,32.5,92.5,166.45,116.28
2017,7,27,19,0,232.0,28.0,3.4,32.0,49.0,106.59,64.82
2017,7,27,19,15,116.0,14.0,3.4,31.5,24.5,37.64,0.0
2017,7,27,19,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.45,31.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,28,5,45,22.0,5.0,2.15,23.5,5.5,0.0,0.0
2017,7,28,6,0,44.0,10.0,2.4,24.0,11.0,9.53,0.0
2017,7,28,6,15,173.0,25.5,2.65,24.5,45.5,19.97,8.46
2017,7,28,6,30,302.0,41.0,2.9,25.0,80.0,31.59,20.68
2017,7,28,6,45,407.5,49.5,3.15,25.5,129.5,37.35,26.12
2017,7,28,7,0,513.0,58.0,3.4,26.0,179.0,42.02,30.33
2017,7,28,7,15,570.0,64.5,3.5,27.0,232.5,44.73,32.6
2017,7,28,7,30,627.0,71.0,3.6,28.0,286.0,47.3,34.59
2017,7,28,7,45,675.0,74.0,3.75,29.0,342.0,79.8,40.9
2017,7,28,8,0,723.0,77.0,3.9,30.0,398.0,134.98,72.43
2017,7,28,8,15,750.0,81.0,3.9,30.5,452.0,188.72,112.23
2017,7,28,8,30,777.0,85.0,3.9,31.0,506.0,245.4,158.39
2017,7,28,8,45,801.5,86.0,3.95,32.0,558.5,301.52,205.15
2017,7,28,9,0,826.0,87.0,4.0,33.0,611.0,364.47,256.55
2017,7,28,9,15,841.0,89.5,3.95,33.5,658.5,421.48,303.01
2017,7,28,9,30,856.0,92.0,3.9,34.0,706.0,478.9,348.33
2017,7,28,9,45,869.5,92.5,3.85,34.5,749.0,533.94,390.45
2017,7,28,10,0,883.0,93.0,3.8,35.0,792.0,588.67,430.91
2017,7,28,10,15,891.5,94.5,3.75,35.5,828.5,640.63,468.05
2017,7,28,10,30,900.0,96.0,3.7,36.0,865.0,691.28,503.09
2017,7,28,10,45,907.0,96.5,3.7,36.5,895.0,738.4,533.83
2017,7,28,11,0,914.0,97.0,3.7,37.0,925.0,783.62,561.85
2017,7,28,11,15,918.0,98.0,3.65,37.0,947.5,824.77,587.81
2017,7,28,11,30,922.0,99.0,3.6,37.0,970.0,863.38,611.89
2017,7,28,11,45,908.5,111.0,3.55,37.5,980.0,894.4,629.59
2017,7,28,12,0,895.0,123.0,3.5,38.0,990.0,921.55,644.7
2017,7,28,12,15,895.5,123.0,3.45,38.0,996.0,946.69,659.83
2017,7,28,12,30,896.0,123.0,3.4,38.0,1002.0,968.7,672.99
2017,7,28,12,45,896.0,122.5,3.4,38.5,1000.0,986.58,682.5
2017,7,28,13,0,896.0,122.0,3.4,39.0,998.0,1001.15,690.03
2017,7,28,13,15,893.5,121.5,3.35,39.0,988.0,1009.82,695.12
2017,7,28,13,30,891.0,121.0,3.3,39.0,978.0,1014.94,698.16
2017,7,28,13,45,887.0,120.0,3.25,39.0,959.5,1014.45,697.91
2017,7,28,14,0,883.0,119.0,3.2,39.0,941.0,1010.34,695.59
2017,7,28,14,15,877.0,118.0,3.15,39.0,915.5,1000.65,689.99
2017,7,28,14,30,871.0,117.0,3.1,39.0,890.0,987.48,682.4
2017,7,28,14,45,862.5,115.5,3.1,39.0,857.0,967.96,671.37
2017,7,28,15,0,854.0,114.0,3.1,39.0,824.0,945.25,658.44
2017,7,28,15,15,843.5,112.0,3.05,39.0,785.0,917.09,641.78
2017,7,28,15,30,833.0,110.0,3.0,39.0,746.0,886.17,623.39
2017,7,28,15,45,819.5,107.0,3.0,39.0,701.5,848.93,601.22
2017,7,28,16,0,806.0,104.0,3.0,39.0,657.0,815.66,581.48
2017,7,28,16,15,788.0,101.0,2.95,38.5,608.5,770.29,554.5
2017,7,28,16,30,770.0,98.0,2.9,38.0,560.0,723.54,526.22
2017,7,28,16,45,747.0,94.0,2.9,38.0,507.5,670.89,492.55
2017,7,28,17,0,724.0,90.0,2.9,38.0,455.0,617.88,457.67
2017,7,28,17,15,691.5,85.0,2.75,37.5,401.0,559.42,417.19
2017,7,28,17,30,659.0,80.0,2.6,37.0,347.0,500.41,375.12
2017,7,28,17,45,613.5,74.0,2.5,36.5,293.0,434.75,326.88
2017,7,28,18,0,568.0,68.0,2.4,36.0,239.0,372.48,279.42
2017,7,28,18,15,500.5,60.0,2.15,35.0,187.5,302.03,224.56
2017,7,28,18,30,433.0,52.0,1.9,34.0,136.0,238.23,173.14
2017,7,28,18,45,326.0,40.5,1.65,33.0,92.0,164.9,114.37
2017,7,28,19,0,219.0,29.0,1.4,32.0,48.0,103.03,61.75
2017,7,28,19,15,109.5,14.5,1.55,31.5,24.0,36.7,0.0
2017,7,28,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,29,5,45,12.0,4.5,2.65,23.5,5.0,0.0,0.0
2017,7,29,6,0,24.0,9.0,2.9,24.0,10.0,8.58,0.0
2017,7,29,6,15,140.5,26.0,3.05,24.5,43.0,20.39,8.41
2017,7,29,6,30,257.0,43.0,3.2,25.0,76.0,33.19,21.96
2017,7,29,6,45,360.5,53.5,3.35,26.0,124.5,40.31,28.54
2017,7,29,7,0,464.0,64.0,3.5,27.0,173.0,47.22,34.6
2017,7,29,7,15,524.5,72.0,3.4,27.5,226.0,50.85,37.71
2017,7,29,7,30,585.0,80.0,3.3,28.0,279.0,54.27,40.49
2017,7,29,7,45,634.5,83.5,3.25,29.0,335.0,84.77,46.11
2017,7,29,8,0,684.0,87.0,3.2,30.0,391.0,134.11,73.31
2017,7,29,8,15,713.0,91.5,3.0,31.0,444.5,190.99,115.08
2017,7,29,8,30,742.0,96.0,2.8,32.0,498.0,246.41,159.27
2017,7,29,8,45,767.0,98.5,2.65,33.0,550.5,301.97,204.68
2017,7,29,9,0,792.0,101.0,2.5,34.0,603.0,359.76,251.2
2017,7,29,9,15,808.0,104.0,2.25,34.5,650.5,416.29,295.98
2017,7,29,9,30,824.0,107.0,2.0,35.0,698.0,476.98,341.84
2017,7,29,9,45,837.5,108.5,1.75,35.5,740.5,531.37,381.36
2017,7,29,10,0,851.0,110.0,1.5,36.0,783.0,585.52,418.75
2017,7,29,10,15,860.0,112.0,1.4,36.5,819.5,636.81,453.27
2017,7,29,10,30,869.0,114.0,1.3,37.0,856.0,686.92,485.57
2017,7,29,10,45,876.0,115.5,1.2,37.5,886.0,733.73,514.08
2017,7,29,11,0,883.0,117.0,1.1,38.0,916.0,778.71,539.16
2017,7,29,11,15,887.5,118.0,1.1,38.5,938.5,819.22,562.03
2017,7,29,11,30,892.0,119.0,1.1,39.0,961.0,857.31,583.12
2017,7,29,11,45,895.5,119.5,1.15,39.5,975.5,891.49,602.29
2017,7,29,12,0,899.0,120.0,1.2,40.0,990.0,922.88,619.68
2017,7,29,12,15,900.0,120.0,1.3,40.0,996.5,948.59,635.72
2017,7,29,12,30,901.0,120.0,1.4,40.0,1003.0,971.17,650.01
2017,7,29,12,45,900.5,120.0,1.55,40.5,1001.0,989.12,660.94
2017,7,29,13,0,900.0,120.0,1.7,41.0,999.0,1003.74,669.95
2017,7,29,13,15,897.5,119.5,1.8,41.0,989.0,1012.43,676.36
2017,7,29,13,30,895.0,119.0,1.9,41.0,979.0,1017.55,680.82
2017,7,29,13,45,891.0,118.5,2.05,41.0,961.0,1017.54,682.95
2017,7,29,14,0,887.0,118.0,2.2,41.0,943.0,1013.9,683.0
2017,7,29,14,15,881.5,117.0,2.3,41.0,918.0,1004.66,679.25
2017,7,29,14,30,876.0,116.0,2.4,41.0,893.0,991.91,673.48
2017,7,29,14,45,868.5,114.0,2.5,41.0,860.5,972.74,663.86
2017,7,29,15,0,861.0,112.0,2.6,41.0,828.0,950.3,652.25
2017,7,29,15,15,638.5,208.0,2.65,40.5,725.0,840.59,586.85
2017,7,29,15,30,416.0,304.0,2.7,40.0,622.0,719.82,506.59
2017,7,29,15,45,615.0,203.5,2.8,40.0,641.5,783.44,555.84
2017,7,29,16,0,814.0,103.0,2.9,40.0,661.0,821.69,582.91
2017,7,29,16,15,582.0,171.0,2.95,39.5,554.5,682.13,492.44
2017,7,29,16,30,350.0,239.0,3.0,39.0,448.0,537.03,391.36
2017,7,29,16,45,475.0,181.5,3.05,39.0,437.0,563.9,414.41
2017,7,29,17,0,600.0,124.0,3.1,39.0,426.0,572.18,423.24
2017,7,29,17,15,564.5,117.5,2.95,38.5,375.0,513.71,382.29
2017,7,29,17,30,529.0,111.0,2.8,38.0,324.0,456.95,341.75
2017,7,29,17,45,497.0,97.0,2.65,37.5,273.0,392.28,294.4
2017,7,29,18,0,465.0,83.0,2.5,37.0,222.0,334.29,250.29
2017,7,29,18,15,409.0,70.5,2.2,36.0,174.0,270.11,200.34
2017,7,29,18,30,353.0,58.0,1.9,35.0,126.0,211.66,153.36
2017,7,29,18,45,262.0,43.5,1.6,34.0,84.5,145.6,100.51
2017,7,29,19,0,171.0,29.0,1.3,33.0,43.0,90.39,53.14
2017,7,29,19,15,85.5,14.5,1.3,32.5,21.5,31.63,0.0
2017,7,29,19,30,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.35,32.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.45,31.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.5,31.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.55,31.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,45,6.5,3.5,0.95,25.0,4.0,0.0,0.0
2017,7,30,6,0,13.0,7.0,1.0,25.0,8.0,6.67,0.0
2017,7,30,6,15,106.0,26.0,1.05,25.5,39.0,21.52,8.74
2017,7,30,6,30,199.0,45.0,1.1,26.0,70.0,34.78,23.16
2017,7,30,6,45,286.0,59.5,1.15,27.0,115.0,44.94,32.3
2017,7,30,7,0,373.0,74.0,1.2,28.0,160.0,54.63,40.68
2017,7,30,7,15,434.0,84.0,1.2,28.5,211.0,60.42,45.6
2017,7,30,7,30,495.0,94.0,1.2,29.0,262.0,65.61,49.81
2017,7,30,7,45,542.0,101.0,1.25,30.0,315.5,94.23,55.87
2017,7,30,8,0,589.0,108.0,1.3,31.0,369.0,140.43,81.52
2017,7,30,8,15,621.0,114.0,1.2,31.5,421.0,189.07,116.44
2017,7,30,8,30,653.0,120.0,1.1,32.0,473.0,241.41,157.35
2017,7,30,8,45,676.5,125.0,1.0,33.0,523.0,293.94,199.12
2017,7,30,9,0,700.0,130.0,0.9,34.0,573.0,348.67,241.78
2017,7,30,9,15,718.5,134.0,0.85,34.5,619.0,402.48,283.22
2017,7,30,9,30,737.0,138.0,0.8,35.0,665.0,460.53,326.05
2017,7,30,9,45,748.5,142.5,0.8,35.5,706.0,512.62,363.55
2017,7,30,10,0,760.0,147.0,0.8,36.0,747.0,564.55,399.58
2017,7,30,10,15,770.5,149.5,0.9,36.5,783.0,613.67,433.41
2017,7,30,10,30,781.0,152.0,1.0,37.0,819.0,662.04,465.83
2017,7,30,10,45,788.0,155.0,1.1,37.5,847.5,707.37,495.47
2017,7,30,11,0,795.0,158.0,1.2,38.0,876.0,751.18,523.23
2017,7,30,11,15,800.5,159.5,1.3,38.0,898.0,790.7,548.08
2017,7,30,11,30,806.0,161.0,1.4,38.0,920.0,828.18,571.59
2017,7,30,11,45,815.5,157.0,1.55,38.5,936.0,861.74,591.91
2017,7,30,12,0,825.0,153.0,1.7,39.0,952.0,887.33,607.27
2017,7,30,12,15,826.5,153.5,1.8,39.0,958.5,912.31,623.09
2017,7,30,12,30,828.0,154.0,1.9,39.0,965.0,934.5,637.25
2017,7,30,12,45,826.0,155.0,2.0,39.0,962.5,950.92,648.01
2017,7,30,13,0,824.0,156.0,2.1,39.0,960.0,964.28,657.05
2017,7,30,13,15,604.0,290.5,2.2,39.0,877.0,906.01,620.83
2017,7,30,13,30,384.0,425.0,2.3,39.0,794.0,820.28,562.33
2017,7,30,13,45,594.5,290.5,2.45,39.5,849.0,909.77,625.68
2017,7,30,14,0,805.0,156.0,2.6,40.0,904.0,979.99,670.3
2017,7,30,14,15,414.0,240.5,2.7,39.5,624.5,678.1,478.05
2017,7,30,14,30,23.0,325.0,2.8,39.0,345.0,334.44,236.45
2017,7,30,14,45,23.5,317.0,2.95,39.0,337.0,327.43,233.14
2017,7,30,15,0,24.0,309.0,3.1,39.0,329.0,320.31,228.71
2017,7,30,15,15,47.0,326.0,3.25,38.5,362.5,371.79,266.83
2017,7,30,15,30,70.0,343.0,3.4,38.0,396.0,411.59,296.57
2017,7,30,15,45,299.5,282.0,3.55,38.0,489.5,572.12,415.93
2017,7,30,16,0,529.0,221.0,3.7,38.0,583.0,705.82,512.94
2017,7,30,16,15,270.5,210.0,3.85,37.5,394.5,452.4,334.39
2017,7,30,16,30,12.0,199.0,4.0,37.0,206.0,200.96,146.73
2017,7,30,16,45,157.0,198.5,4.15,37.0,278.0,326.42,244.48
2017,7,30,17,0,302.0,198.0,4.3,37.0,350.0,431.21,323.91
2017,7,30,17,15,270.0,182.0,4.35,36.5,306.0,379.8,286.6
2017,7,30,17,30,238.0,166.0,4.4,36.0,262.0,330.79,250.69
2017,7,30,17,45,261.5,141.5,4.45,35.5,232.0,305.15,232.07
2017,7,30,18,0,285.0,117.0,4.5,35.0,202.0,276.37,209.85
2017,7,30,18,15,228.5,96.0,4.4,34.5,155.0,213.35,160.15
2017,7,30,18,30,172.0,75.0,4.3,34.0,108.0,156.28,114.38
2017,7,30,18,45,113.0,50.5,4.25,33.5,69.0,100.06,69.25
2017,7,30,19,0,54.0,26.0,4.2,33.0,30.0,44.84,24.04
2017,7,30,19,15,27.0,13.0,4.05,32.5,15.0,18.0,0.0
2017,7,30,19,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.55,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,31,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,31,6,15,0.0,15.0,2.9,25.0,15.0,13.91,3.34
2017,7,31,6,30,0.0,30.0,2.9,25.0,30.0,27.87,17.48
2017,7,31,6,45,0.0,52.5,2.95,25.5,52.5,47.46,34.61
2017,7,31,7,0,0.0,75.0,3.0,26.0,75.0,66.66,51.24
2017,7,31,7,15,10.0,97.5,2.9,26.5,101.0,85.65,67.36
2017,7,31,7,30,20.0,120.0,2.8,27.0,127.0,104.44,82.93
2017,7,31,7,45,149.0,145.0,2.7,27.5,210.0,121.72,88.61
2017,7,31,8,0,278.0,170.0,2.6,28.0,293.0,160.81,111.35
2017,7,31,8,15,378.0,178.0,2.5,28.5,368.5,199.51,136.3
2017,7,31,8,30,478.0,186.0,2.4,29.0,444.0,255.21,176.64
2017,7,31,8,45,412.0,221.5,2.3,30.0,459.5,296.95,211.99
2017,7,31,9,0,346.0,257.0,2.2,31.0,475.0,334.66,242.59
2017,7,31,9,15,415.0,254.0,2.25,31.5,536.0,380.58,276.88
2017,7,31,9,30,484.0,251.0,2.3,32.0,597.0,437.25,318.86
2017,7,31,9,45,376.5,309.0,2.4,32.5,588.0,463.45,338.05
2017,7,31,10,0,269.0,367.0,2.5,33.0,579.0,475.18,345.54
2017,7,31,10,15,329.5,364.5,2.6,33.5,637.0,528.75,383.45
2017,7,31,10,30,390.0,362.0,2.7,34.0,695.0,587.25,424.11
2017,7,31,10,45,413.5,367.5,2.85,34.5,731.5,630.26,453.29
2017,7,31,11,0,437.0,373.0,3.0,35.0,768.0,675.61,483.66
2017,7,31,11,15,405.0,396.5,3.1,35.0,770.0,693.54,495.0
2017,7,31,11,30,373.0,420.0,3.2,35.0,772.0,707.5,503.68
2017,7,31,11,45,303.0,454.0,3.35,35.5,742.5,695.75,493.37
2017,7,31,12,0,233.0,488.0,3.5,36.0,713.0,676.12,477.8
2017,7,31,12,15,263.5,462.0,3.6,36.0,718.5,694.44,491.5
2017,7,31,12,30,294.0,436.0,3.7,36.0,724.0,709.34,502.85
2017,7,31,12,45,550.5,303.5,3.8,36.5,841.0,843.93,598.32
2017,7,31,13,0,807.0,171.0,3.9,37.0,958.0,971.84,681.74
2017,7,31,13,15,620.0,293.5,3.95,37.0,894.5,925.39,650.18
2017,7,31,13,30,433.0,416.0,4.0,37.0,831.0,867.96,607.92
2017,7,31,13,45,419.0,407.0,4.05,37.5,802.5,850.32,596.17
2017,7,31,14,0,405.0,398.0,4.1,38.0,774.0,830.42,582.75
2017,7,31,14,15,602.0,275.5,4.15,38.0,816.5,905.14,638.42
2017,7,31,14,30,799.0,153.0,4.2,38.0,859.0,964.14,678.28
2017,7,31,14,45,797.5,146.0,4.3,38.0,828.5,946.59,668.15
2017,7,31,15,0,796.0,139.0,4.4,38.0,798.0,925.7,656.41
2017,7,31,15,15,784.5,136.5,4.4,37.5,760.0,897.09,640.55
2017,7,31,15,30,773.0,134.0,4.4,37.0,722.0,865.87,622.92
2017,7,31,15,45,766.0,127.0,4.4,37.0,679.5,831.35,601.68
2017,7,31,16,0,759.0,120.0,4.4,37.0,637.0,794.34,578.65
2017,7,31,16,15,740.0,116.0,4.35,36.5,588.5,748.52,550.4
2017,7,31,16,30,721.0,112.0,4.3,36.0,540.0,704.13,522.74
2017,7,31,16,45,700.5,105.5,4.3,35.5,489.5,652.27,489.44
2017,7,31,17,0,680.0,99.0,4.3,35.0,439.0,599.99,454.15
2017,7,31,17,15,646.5,93.5,4.2,34.5,385.5,540.34,411.77
2017,7,31,17,30,613.0,88.0,4.1,34.0,332.0,482.14,369.17
2017,7,31,17,45,569.5,80.0,4.0,34.0,279.5,417.45,319.65
2017,7,31,18,0,526.0,72.0,3.9,34.0,227.0,356.04,271.15
2017,7,31,18,15,457.5,62.5,3.5,33.0,176.5,285.65,215.23
2017,7,31,18,30,389.0,53.0,3.1,32.0,126.0,222.12,163.21
2017,7,31,18,45,289.5,39.5,2.75,31.5,84.0,149.71,104.11
2017,7,31,19,0,190.0,26.0,2.4,31.0,42.0,90.76,51.56
2017,7,31,19,15,95.0,13.0,2.35,30.5,21.0,32.06,0.0
2017,7,31,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
