Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,6,15,103.5,17.5,2.25,24.5,28.0,13.8,0.0
2017,8,11,6,30,207.0,35.0,2.5,25.0,56.0,27.24,16.34
2017,8,11,6,45,313.5,47.0,2.75,25.5,102.0,35.74,24.5
2017,8,11,7,0,420.0,59.0,3.0,26.0,148.0,44.18,32.05
2017,8,11,7,15,485.5,67.5,3.05,26.5,200.0,48.34,35.72
2017,8,11,7,30,551.0,76.0,3.1,27.0,252.0,52.27,39.0
2017,8,11,7,45,602.5,80.5,3.2,27.5,307.0,77.77,43.41
2017,8,11,8,0,654.0,85.0,3.3,28.0,362.0,126.64,69.74
2017,8,11,8,15,685.0,90.0,3.35,28.5,415.5,178.81,108.02
2017,8,11,8,30,716.0,95.0,3.4,29.0,469.0,238.38,156.2
2017,8,11,8,45,738.5,98.5,3.45,30.0,520.5,293.29,202.03
2017,8,11,9,0,761.0,102.0,3.5,31.0,572.0,350.2,249.03
2017,8,11,9,15,778.0,105.5,3.45,31.0,619.0,406.61,295.66
2017,8,11,9,30,795.0,109.0,3.4,31.0,666.0,463.83,341.65
2017,8,11,9,45,808.5,111.0,3.4,31.5,708.5,518.45,383.78
2017,8,11,10,0,822.0,113.0,3.4,32.0,751.0,574.82,425.7
2017,8,11,10,15,832.0,115.0,3.35,32.5,787.5,626.01,462.55
2017,8,11,10,30,842.0,117.0,3.3,33.0,824.0,676.15,497.5
2017,8,11,10,45,851.5,117.0,3.25,33.5,854.5,722.82,528.67
2017,8,11,11,0,861.0,117.0,3.2,34.0,885.0,767.89,556.69
2017,8,11,11,15,866.0,118.0,3.15,34.0,907.0,808.45,582.46
2017,8,11,11,30,871.0,119.0,3.1,34.0,929.0,846.64,606.45
2017,8,11,11,45,476.5,292.0,3.05,34.5,736.0,703.97,505.66
2017,8,11,12,0,82.0,465.0,3.0,35.0,543.0,518.05,368.14
2017,8,11,12,15,235.0,447.0,2.95,35.0,673.5,659.3,468.65
2017,8,11,12,30,388.0,429.0,2.9,35.0,804.0,797.65,562.34
2017,8,11,12,45,624.5,281.0,2.9,35.0,883.0,900.73,635.25
2017,8,11,13,0,861.0,133.0,2.9,35.0,962.0,986.08,689.71
2017,8,11,13,15,859.0,132.0,2.85,35.0,951.5,994.3,693.93
2017,8,11,13,30,857.0,131.0,2.8,35.0,941.0,999.02,696.73
2017,8,11,13,45,855.5,128.5,2.75,35.5,923.5,999.18,695.4
2017,8,11,14,0,854.0,126.0,2.7,36.0,906.0,995.76,692.02
2017,8,11,14,15,848.0,124.5,2.65,36.0,880.0,985.3,685.87
2017,8,11,14,30,842.0,123.0,2.6,36.0,854.0,971.4,677.77
2017,8,11,14,45,830.5,123.0,2.6,36.0,820.5,950.37,665.77
2017,8,11,15,0,819.0,123.0,2.6,36.0,787.0,926.36,651.98
2017,8,11,15,15,807.5,120.5,2.6,35.5,747.5,904.52,640.93
2017,8,11,15,30,796.0,118.0,2.6,35.0,708.0,872.09,623.0
2017,8,11,15,45,784.0,113.5,2.65,35.0,664.0,834.5,600.7
2017,8,11,16,0,772.0,109.0,2.7,35.0,620.0,794.69,576.7
2017,8,11,16,15,752.5,105.5,2.65,34.5,570.5,747.9,548.27
2017,8,11,16,30,733.0,102.0,2.6,34.0,521.0,699.93,518.58
2017,8,11,16,45,710.0,96.5,2.6,34.0,469.5,646.28,483.55
2017,8,11,17,0,687.0,91.0,2.6,34.0,418.0,594.77,448.54
2017,8,11,17,15,651.0,85.5,2.35,33.5,363.5,532.68,404.21
2017,8,11,17,30,615.0,80.0,2.1,33.0,309.0,472.36,359.87
2017,8,11,17,45,566.5,72.0,1.85,32.5,256.0,404.53,308.51
2017,8,11,18,0,518.0,64.0,1.6,32.0,203.0,340.63,258.37
2017,8,11,18,15,441.0,54.5,1.45,31.0,153.0,267.12,200.01
2017,8,11,18,30,364.0,45.0,1.3,30.0,103.0,201.67,146.32
2017,8,11,18,45,182.0,34.5,1.15,29.5,63.5,109.92,73.31
2017,8,11,19,0,0.0,24.0,1.0,29.0,24.0,24.92,0.0
2017,8,11,19,15,0.0,12.0,1.0,28.5,12.0,11.44,0.0
2017,8,11,19,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,6,15,89.0,18.0,2.6,24.5,27.0,14.23,0.0
2017,8,12,6,30,178.0,36.0,2.9,25.0,54.0,28.07,16.91
2017,8,12,6,45,292.5,48.0,3.25,25.5,100.0,36.54,25.15
2017,8,12,7,0,407.0,60.0,3.6,26.0,146.0,45.18,32.88
2017,8,12,7,15,473.5,69.0,3.6,26.5,198.0,49.7,36.87
2017,8,12,7,30,540.0,78.0,3.6,27.0,250.0,53.97,40.44
2017,8,12,7,45,598.0,81.5,3.6,27.5,306.0,78.26,44.01
2017,8,12,8,0,656.0,85.0,3.6,28.0,362.0,126.77,69.81
2017,8,12,8,15,687.5,89.5,3.5,28.5,416.0,178.81,107.95
2017,8,12,8,30,719.0,94.0,3.4,29.0,470.0,238.24,156.01
2017,8,12,8,45,748.5,95.5,3.3,30.0,522.5,293.67,202.01
2017,8,12,9,0,778.0,97.0,3.2,31.0,575.0,351.91,249.8
2017,8,12,9,15,795.0,100.0,3.15,31.5,623.0,408.9,296.28
2017,8,12,9,30,812.0,103.0,3.1,32.0,671.0,466.66,341.85
2017,8,12,9,45,827.5,103.5,3.1,32.5,714.5,524.58,386.05
2017,8,12,10,0,843.0,104.0,3.1,33.0,758.0,579.23,426.53
2017,8,12,10,15,852.5,106.0,3.1,33.0,794.5,631.16,464.72
2017,8,12,10,30,862.0,108.0,3.1,33.0,831.0,681.94,501.09
2017,8,12,10,45,871.5,108.0,3.15,33.5,861.5,729.49,532.77
2017,8,12,11,0,881.0,108.0,3.2,34.0,892.0,775.38,561.68
2017,8,12,11,15,885.5,109.0,3.25,34.5,914.0,816.31,586.94
2017,8,12,11,30,890.0,110.0,3.3,35.0,936.0,854.76,610.32
2017,8,12,11,45,897.5,107.0,3.35,35.5,952.0,889.41,631.04
2017,8,12,12,0,905.0,104.0,3.4,36.0,968.0,921.37,649.91
2017,8,12,12,15,906.0,104.5,3.4,36.0,974.0,947.83,666.26
2017,8,12,12,30,907.0,105.0,3.4,36.0,980.0,971.04,680.6
2017,8,12,12,45,907.0,104.5,3.45,36.0,978.0,988.94,692.01
2017,8,12,13,0,907.0,104.0,3.5,36.0,976.0,1003.35,701.35
2017,8,12,13,15,905.0,103.5,3.45,36.0,965.5,1012.18,706.65
2017,8,12,13,30,903.0,103.0,3.4,36.0,955.0,1017.33,709.8
2017,8,12,13,45,899.5,102.0,3.4,36.5,936.5,1016.73,708.41
2017,8,12,14,0,896.0,101.0,3.4,37.0,918.0,1012.41,704.87
2017,8,12,14,15,890.5,100.0,3.35,37.0,892.0,1002.4,699.07
2017,8,12,14,30,885.0,99.0,3.3,37.0,866.0,988.8,691.19
2017,8,12,14,45,871.5,101.0,3.3,37.0,831.5,967.14,678.72
2017,8,12,15,0,858.0,103.0,3.3,37.0,797.0,942.43,664.42
2017,8,12,15,15,847.5,101.0,3.25,36.5,757.5,913.31,648.35
2017,8,12,15,30,837.0,99.0,3.2,36.0,718.0,881.38,630.41
2017,8,12,15,45,822.5,97.0,3.2,36.0,672.5,843.3,607.33
2017,8,12,16,0,808.0,95.0,3.2,36.0,627.0,809.34,586.82
2017,8,12,16,15,790.0,91.5,3.15,35.5,577.5,762.4,558.31
2017,8,12,16,30,772.0,88.0,3.1,35.0,528.0,714.11,528.46
2017,8,12,16,45,746.5,84.5,3.1,35.0,475.0,659.23,492.59
2017,8,12,17,0,721.0,81.0,3.1,35.0,422.0,604.26,455.71
2017,8,12,17,15,686.0,76.5,2.75,34.5,367.5,542.28,411.19
2017,8,12,17,30,651.0,72.0,2.4,34.0,313.0,483.9,367.95
2017,8,12,17,45,600.0,65.5,2.1,33.5,258.5,414.63,315.4
2017,8,12,18,0,549.0,59.0,1.8,33.0,204.0,349.53,264.21
2017,8,12,18,15,471.0,50.5,1.8,32.0,153.5,275.11,205.3
2017,8,12,18,30,393.0,42.0,1.8,31.0,103.0,208.87,150.88
2017,8,12,18,45,263.0,29.5,1.8,30.0,63.0,130.88,86.51
2017,8,12,19,0,133.0,17.0,1.8,29.0,23.0,59.12,0.0
2017,8,12,19,15,66.5,8.5,2.1,29.0,11.5,21.16,0.0
2017,8,12,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,13,6,15,107.5,17.0,3.4,24.5,27.5,13.44,0.0
2017,8,13,6,30,215.0,34.0,3.6,25.0,55.0,26.52,15.56
2017,8,13,6,45,341.5,43.5,3.8,25.5,102.5,33.49,22.55
2017,8,13,7,0,468.0,53.0,4.0,26.0,150.0,39.17,27.77
2017,8,13,7,15,533.5,60.5,4.05,26.5,203.5,42.8,30.99
2017,8,13,7,30,599.0,68.0,4.1,27.0,257.0,46.23,33.87
2017,8,13,7,45,655.5,70.0,4.2,27.5,314.5,71.47,37.31
2017,8,13,8,0,712.0,72.0,4.3,28.0,372.0,125.97,67.0
2017,8,13,8,15,741.5,76.0,4.3,28.5,427.0,180.37,107.08
2017,8,13,8,30,771.0,80.0,4.3,29.0,482.0,238.06,154.33
2017,8,13,8,45,797.5,81.5,4.3,29.5,535.0,295.79,203.28
2017,8,13,9,0,824.0,83.0,4.3,30.0,588.0,360.27,257.13
2017,8,13,9,15,839.5,85.5,4.25,30.5,636.5,418.38,305.27
2017,8,13,9,30,855.0,88.0,4.2,31.0,685.0,476.95,352.25
2017,8,13,9,45,868.5,89.0,4.2,32.0,728.5,533.33,395.36
2017,8,13,10,0,882.0,90.0,4.2,33.0,772.0,589.37,436.57
2017,8,13,10,15,890.5,91.5,4.15,33.0,809.0,642.16,475.76
2017,8,13,10,30,899.0,93.0,4.1,33.0,846.0,693.59,512.94
2017,8,13,10,45,906.5,93.5,4.05,33.5,876.0,741.78,544.45
2017,8,13,11,0,914.0,94.0,4.0,34.0,906.0,788.04,573.47
2017,8,13,11,15,918.5,94.5,3.95,34.5,928.5,829.74,598.99
2017,8,13,11,30,923.0,95.0,3.9,35.0,951.0,868.86,622.48
2017,8,13,11,45,916.0,102.5,3.9,35.5,963.0,901.87,641.97
2017,8,13,12,0,909.0,110.0,3.9,36.0,975.0,931.33,659.05
2017,8,13,12,15,909.5,110.0,3.85,36.0,981.0,957.01,674.75
2017,8,13,12,30,910.0,110.0,3.8,36.0,987.0,979.38,688.35
2017,8,13,12,45,910.0,109.5,3.8,36.5,985.0,997.37,698.1
2017,8,13,13,0,910.0,109.0,3.8,37.0,983.0,1011.86,705.71
2017,8,13,13,15,907.5,108.5,3.75,37.0,972.0,1020.26,710.76
2017,8,13,13,30,905.0,108.0,3.7,37.0,961.0,1024.94,713.65
2017,8,13,13,45,900.5,107.5,3.7,37.0,941.5,1023.88,713.46
2017,8,13,14,0,896.0,107.0,3.7,37.0,922.0,1019.09,711.11
2017,8,13,14,15,890.0,106.0,3.65,37.0,895.5,1008.6,705.02
2017,8,13,14,30,884.0,105.0,3.6,37.0,869.0,994.52,696.84
2017,8,13,14,45,872.5,105.0,3.6,37.0,834.0,972.65,684.2
2017,8,13,15,0,861.0,105.0,3.6,37.0,799.0,947.63,669.65
2017,8,13,15,15,850.0,103.0,3.55,37.0,759.0,917.94,651.83
2017,8,13,15,30,839.0,101.0,3.5,37.0,719.0,885.44,632.2
2017,8,13,15,45,823.0,99.0,3.45,37.0,673.0,845.93,607.93
2017,8,13,16,0,807.0,97.0,3.4,37.0,627.0,810.7,586.37
2017,8,13,16,15,787.5,93.5,3.3,36.5,576.5,762.52,556.87
2017,8,13,16,30,768.0,90.0,3.2,36.0,526.0,713.09,526.1
2017,8,13,16,45,739.5,87.0,3.15,35.5,472.0,656.68,490.08
2017,8,13,17,0,711.0,84.0,3.1,35.0,418.0,600.44,452.91
2017,8,13,17,15,674.5,79.0,2.75,34.5,363.5,539.42,409.01
2017,8,13,17,30,638.0,74.0,2.4,34.0,309.0,478.2,363.72
2017,8,13,17,45,582.5,68.0,2.05,33.5,254.0,407.74,310.11
2017,8,13,18,0,527.0,62.0,1.7,33.0,199.0,341.93,258.28
2017,8,13,18,15,446.5,52.5,1.7,32.0,149.0,266.5,198.68
2017,8,13,18,30,366.0,43.0,1.7,31.0,99.0,199.59,143.9
2017,8,13,18,45,236.5,29.5,1.7,30.0,59.5,122.44,80.08
2017,8,13,19,0,107.0,16.0,1.7,29.0,20.0,50.86,0.0
2017,8,13,19,15,53.5,8.0,1.95,29.0,10.0,7.63,0.0
2017,8,13,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,6,15,72.5,18.5,4.05,24.0,25.5,15.42,0.0
2017,8,14,6,30,145.0,37.0,4.2,24.0,51.0,30.15,18.41
2017,8,14,6,45,276.0,49.0,4.4,24.5,98.0,37.41,25.93
2017,8,14,7,0,407.0,61.0,4.6,25.0,145.0,46.35,34.0
2017,8,14,7,15,311.0,89.0,4.65,25.5,165.0,64.9,49.99
2017,8,14,7,30,215.0,117.0,4.7,26.0,185.0,87.91,69.46
2017,8,14,7,45,211.0,143.0,4.8,26.5,220.5,115.71,83.42
2017,8,14,8,0,207.0,169.0,4.9,27.0,256.0,157.1,112.37
2017,8,14,8,15,294.5,180.5,5.0,27.5,323.0,192.25,135.37
2017,8,14,8,30,382.0,192.0,5.1,28.0,390.0,243.06,172.64
2017,8,14,8,45,593.5,141.5,5.2,28.5,487.5,284.74,201.44
2017,8,14,9,0,805.0,91.0,5.3,29.0,585.0,356.44,256.55
2017,8,14,9,15,821.0,94.0,5.25,29.5,632.5,418.47,307.97
2017,8,14,9,30,837.0,97.0,5.2,30.0,680.0,476.8,355.18
2017,8,14,9,45,851.0,98.0,5.2,31.0,723.5,532.59,398.34
2017,8,14,10,0,865.0,99.0,5.2,32.0,767.0,588.12,439.72
2017,8,14,10,15,597.5,240.5,5.15,32.0,713.0,591.41,439.95
2017,8,14,10,30,330.0,382.0,5.1,32.0,659.0,569.97,420.38
2017,8,14,10,45,612.5,243.5,5.05,32.5,779.0,668.93,495.5
2017,8,14,11,0,895.0,105.0,5.0,33.0,899.0,784.35,577.66
2017,8,14,11,15,899.0,105.5,4.9,33.5,921.0,825.0,602.3
2017,8,14,11,30,903.0,106.0,4.8,34.0,943.0,863.07,625.19
2017,8,14,11,45,901.0,109.5,4.7,34.5,955.5,896.02,644.47
2017,8,14,12,0,899.0,113.0,4.6,35.0,968.0,925.77,661.64
2017,8,14,12,15,899.5,113.5,4.5,35.0,974.0,951.69,677.58
2017,8,14,12,30,900.0,114.0,4.4,35.0,980.0,974.34,691.39
2017,8,14,12,45,900.0,113.0,4.3,35.5,977.0,991.68,700.37
2017,8,14,13,0,900.0,112.0,4.2,36.0,974.0,1005.53,707.16
2017,8,14,13,15,897.5,111.5,4.1,36.0,963.0,1013.82,711.96
2017,8,14,13,30,895.0,111.0,4.0,36.0,952.0,1018.43,714.58
2017,8,14,13,45,891.0,110.0,3.95,36.0,933.0,1017.31,714.04
2017,8,14,14,0,887.0,109.0,3.9,36.0,914.0,1012.5,711.34
2017,8,14,14,15,881.0,107.5,3.8,36.0,887.5,1001.49,704.57
2017,8,14,14,30,875.0,106.0,3.7,36.0,861.0,986.91,695.71
2017,8,14,14,45,868.0,104.0,3.65,36.0,827.5,967.35,684.13
2017,8,14,15,0,861.0,102.0,3.6,36.0,794.0,944.48,670.54
2017,8,14,15,15,850.0,100.0,3.55,36.0,754.5,914.68,652.55
2017,8,14,15,30,839.0,98.0,3.5,36.0,715.0,882.08,632.76
2017,8,14,15,45,826.0,95.0,3.45,36.0,669.5,844.01,609.31
2017,8,14,16,0,813.0,92.0,3.4,36.0,624.0,803.7,584.25
2017,8,14,16,15,794.5,89.0,3.3,35.5,574.0,762.8,559.51
2017,8,14,16,30,776.0,86.0,3.2,35.0,524.0,714.38,529.27
2017,8,14,16,45,749.5,82.5,3.15,35.0,471.0,658.49,492.45
2017,8,14,17,0,723.0,79.0,3.1,35.0,418.0,602.59,454.74
2017,8,14,17,15,688.0,74.5,2.75,34.0,363.0,540.43,410.87
2017,8,14,17,30,653.0,70.0,2.4,33.0,308.0,481.85,368.04
2017,8,14,17,45,598.0,64.5,2.05,32.5,253.0,411.5,314.2
2017,8,14,18,0,543.0,59.0,1.7,32.0,198.0,345.75,262.08
2017,8,14,18,15,461.0,50.0,1.7,31.0,147.5,269.45,201.44
2017,8,14,18,30,379.0,41.0,1.7,30.0,97.0,201.86,145.75
2017,8,14,18,45,239.5,28.0,1.75,29.5,58.0,121.61,78.67
2017,8,14,19,0,100.0,15.0,1.8,29.0,19.0,39.3,0.0
2017,8,14,19,15,50.0,7.5,2.2,28.5,9.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,6,15,82.5,17.5,3.6,24.0,25.5,16.68,0.0
2017,8,15,6,30,165.0,35.0,3.8,24.0,51.0,27.37,16.08
2017,8,15,6,45,289.0,48.0,4.05,24.5,98.0,36.68,25.3
2017,8,15,7,0,413.0,61.0,4.3,25.0,145.0,46.49,34.1
2017,8,15,7,15,229.0,89.0,4.35,25.5,138.0,68.84,53.34
2017,8,15,7,30,45.0,117.0,4.4,26.0,131.0,96.94,77.09
2017,8,15,7,45,363.5,100.0,4.5,26.5,249.5,84.65,54.95
2017,8,15,8,0,682.0,83.0,4.6,27.0,368.0,127.71,69.92
2017,8,15,8,15,713.0,87.5,4.6,27.5,422.5,185.53,112.82
2017,8,15,8,30,744.0,92.0,4.6,28.0,477.0,242.4,159.37
2017,8,15,8,45,774.5,92.5,4.7,29.0,531.0,298.95,206.95
2017,8,15,9,0,805.0,93.0,4.8,30.0,585.0,358.39,256.55
2017,8,15,9,15,821.0,96.0,4.8,30.5,633.0,416.71,304.94
2017,8,15,9,30,837.0,99.0,4.8,31.0,681.0,478.84,354.6
2017,8,15,9,45,851.0,100.0,4.85,31.5,724.5,534.71,398.34
2017,8,15,10,0,865.0,101.0,4.9,32.0,768.0,590.32,440.51
2017,8,15,10,15,873.5,102.5,4.85,32.5,804.5,642.42,478.57
2017,8,15,10,30,882.0,104.0,4.8,33.0,841.0,693.18,514.48
2017,8,15,10,45,888.5,105.0,4.8,33.5,870.5,740.49,546.13
2017,8,15,11,0,895.0,106.0,4.8,34.0,900.0,785.83,574.97
2017,8,15,11,15,899.0,107.0,4.75,34.0,922.0,826.97,601.59
2017,8,15,11,30,903.0,108.0,4.7,34.0,944.0,865.54,626.32
2017,8,15,11,45,899.0,113.0,4.7,34.5,956.0,898.19,645.93
2017,8,15,12,0,895.0,118.0,4.7,35.0,968.0,927.52,663.25
2017,8,15,12,15,895.5,118.5,4.65,35.0,974.0,953.37,679.41
2017,8,15,12,30,896.0,119.0,4.6,35.0,980.0,975.97,693.48
2017,8,15,12,45,895.0,119.0,4.6,35.5,977.0,993.28,702.99
2017,8,15,13,0,894.0,119.0,4.6,36.0,974.0,1007.11,710.36
2017,8,15,13,15,891.5,118.5,4.6,36.0,963.0,1015.37,715.77
2017,8,15,13,30,889.0,118.0,4.6,36.0,952.0,1019.98,719.02
2017,8,15,13,45,884.0,117.5,4.6,36.0,932.5,1018.4,718.49
2017,8,15,14,0,879.0,117.0,4.6,36.0,913.0,1013.14,715.8
2017,8,15,14,15,872.5,115.5,4.6,36.0,886.0,1001.71,709.33
2017,8,15,14,30,866.0,114.0,4.6,36.0,859.0,986.75,700.74
2017,8,15,14,45,546.5,250.0,4.6,36.5,713.5,822.48,591.23
2017,8,15,15,0,227.0,386.0,4.6,37.0,568.0,624.68,449.15
2017,8,15,15,15,266.5,356.5,4.6,36.5,559.5,639.87,463.45
2017,8,15,15,30,306.0,327.0,4.6,36.0,551.0,639.02,466.11
2017,8,15,15,45,534.5,221.0,4.6,36.0,581.5,730.47,536.59
2017,8,15,16,0,763.0,115.0,4.6,36.0,612.0,793.4,582.86
2017,8,15,16,15,741.5,111.0,4.6,35.5,562.0,744.45,551.91
2017,8,15,16,30,720.0,107.0,4.6,35.0,512.0,697.37,522.3
2017,8,15,16,45,672.0,108.0,4.65,35.0,456.0,633.22,478.83
2017,8,15,17,0,624.0,109.0,4.7,35.0,400.0,570.96,434.33
2017,8,15,17,15,582.5,102.0,4.55,34.0,345.5,506.31,388.38
2017,8,15,17,30,541.0,95.0,4.4,33.0,291.0,444.06,342.63
2017,8,15,17,45,461.0,89.5,4.3,32.5,236.0,362.01,279.48
2017,8,15,18,0,381.0,84.0,4.2,32.0,181.0,292.49,224.18
2017,8,15,18,15,296.5,69.0,4.2,31.5,133.0,218.35,164.27
2017,8,15,18,30,212.0,54.0,4.2,31.0,85.0,153.74,111.16
2017,8,15,18,45,116.0,33.5,4.25,30.5,49.5,82.82,52.12
2017,8,15,19,0,20.0,13.0,4.3,30.0,14.0,17.36,0.0
2017,8,15,19,15,10.0,6.5,4.3,29.5,7.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,6,15,22.5,16.5,3.85,25.0,18.5,15.73,0.0
2017,8,16,6,30,45.0,33.0,4.1,25.0,37.0,28.16,16.47
2017,8,16,6,45,99.5,55.0,4.4,25.5,72.5,45.69,32.69
2017,8,16,7,0,154.0,77.0,4.7,26.0,108.0,60.15,45.5
2017,8,16,7,15,206.0,94.5,4.85,26.5,150.0,72.65,56.34
2017,8,16,7,30,258.0,112.0,5.0,27.0,192.0,84.65,66.42
2017,8,16,7,45,239.0,139.0,5.2,27.5,225.0,113.94,81.12
2017,8,16,8,0,220.0,166.0,5.4,28.0,258.0,151.13,106.77
2017,8,16,8,15,160.0,193.5,5.35,28.5,265.5,184.89,134.72
2017,8,16,8,30,100.0,221.0,5.3,29.0,273.0,210.83,157.04
2017,8,16,8,45,218.5,235.5,5.3,29.5,364.0,262.17,193.22
2017,8,16,9,0,337.0,250.0,5.3,30.0,455.0,328.03,241.8
2017,8,16,9,15,542.5,191.5,5.25,30.5,553.5,383.61,283.17
2017,8,16,9,30,748.0,133.0,5.2,31.0,652.0,465.02,345.37
2017,8,16,9,45,771.0,131.5,5.2,31.5,696.5,519.25,387.59
2017,8,16,10,0,794.0,130.0,5.2,32.0,741.0,574.41,429.35
2017,8,16,10,15,804.5,132.5,5.15,32.0,778.0,626.03,468.07
2017,8,16,10,30,815.0,135.0,5.1,32.0,815.0,676.74,505.17
2017,8,16,10,45,827.0,134.5,5.1,32.5,845.5,723.51,537.87
2017,8,16,11,0,839.0,134.0,5.1,33.0,876.0,769.28,567.58
2017,8,16,11,15,844.0,135.0,5.05,33.0,898.5,809.21,593.78
2017,8,16,11,30,849.0,136.0,5.0,33.0,921.0,846.81,618.22
2017,8,16,11,45,853.0,136.5,5.0,33.5,935.5,880.6,638.89
2017,8,16,12,0,857.0,137.0,5.0,34.0,950.0,911.69,657.62
2017,8,16,12,15,858.5,137.5,5.0,34.0,956.0,937.63,674.27
2017,8,16,12,30,860.0,138.0,5.0,34.0,962.0,960.51,688.96
2017,8,16,12,45,861.0,136.5,5.0,34.5,960.0,977.82,698.62
2017,8,16,13,0,862.0,135.0,5.0,35.0,958.0,991.81,706.2
2017,8,16,13,15,859.5,134.5,4.95,35.0,947.5,999.88,711.18
2017,8,16,13,30,857.0,134.0,4.9,35.0,937.0,1004.42,714.04
2017,8,16,13,45,854.5,132.0,4.9,35.5,918.5,1003.88,712.66
2017,8,16,14,0,852.0,130.0,4.9,36.0,900.0,999.75,709.15
2017,8,16,14,15,845.5,128.5,4.85,36.0,873.0,988.56,702.39
2017,8,16,14,30,839.0,127.0,4.8,36.0,846.0,973.94,693.59
2017,8,16,14,45,830.5,124.5,4.8,36.0,812.5,952.98,681.17
2017,8,16,15,0,822.0,122.0,4.8,36.0,779.0,928.87,666.79
2017,8,16,15,15,587.5,217.5,4.75,35.5,675.0,808.58,588.6
2017,8,16,15,30,353.0,313.0,4.7,35.0,571.0,666.86,488.16
2017,8,16,15,45,556.0,213.5,4.7,35.0,588.5,741.34,547.02
2017,8,16,16,0,759.0,114.0,4.7,35.0,606.0,788.71,582.43
2017,8,16,16,15,737.0,110.0,4.6,34.5,556.0,739.43,550.83
2017,8,16,16,30,715.0,106.0,4.5,34.0,506.0,692.06,520.56
2017,8,16,16,45,679.5,103.5,4.45,34.0,452.0,633.19,480.62
2017,8,16,17,0,644.0,101.0,4.4,34.0,398.0,575.27,439.1
2017,8,16,17,15,603.0,94.5,4.2,33.5,343.5,510.59,392.16
2017,8,16,17,30,562.0,88.0,4.0,33.0,289.0,448.27,345.54
2017,8,16,17,45,500.0,80.0,3.85,32.5,235.5,375.77,289.68
2017,8,16,18,0,438.0,72.0,3.7,32.0,182.0,308.65,236.21
2017,8,16,18,15,350.5,60.0,3.7,31.5,133.5,230.35,172.9
2017,8,16,18,30,263.0,48.0,3.7,31.0,85.0,165.11,118.89
2017,8,16,18,45,149.0,30.5,3.75,30.5,49.5,95.47,59.44
2017,8,16,19,0,35.0,13.0,3.8,30.0,14.0,21.04,0.0
2017,8,16,19,15,17.5,6.5,3.9,29.5,7.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.1,25.5,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,17,6,15,46.5,17.5,2.5,24.5,22.0,16.68,0.0
2017,8,17,6,30,93.0,35.0,2.7,25.0,44.0,28.54,16.6
2017,8,17,6,45,205.0,52.0,2.95,25.5,88.0,39.87,27.8
2017,8,17,7,0,317.0,69.0,3.2,26.0,132.0,51.77,38.4
2017,8,17,7,15,378.0,79.0,3.35,26.0,178.0,57.66,43.71
2017,8,17,7,30,439.0,89.0,3.5,26.0,224.0,63.26,48.53
2017,8,17,7,45,519.0,94.5,3.65,26.5,286.0,85.59,52.28
2017,8,17,8,0,599.0,100.0,3.8,27.0,348.0,133.13,77.58
2017,8,17,8,15,634.0,105.5,3.85,27.5,402.0,183.36,114.27
2017,8,17,8,30,669.0,111.0,3.9,28.0,456.0,237.69,158.19
2017,8,17,8,45,705.5,111.5,3.95,28.5,509.5,292.14,203.66
2017,8,17,9,0,742.0,112.0,4.0,29.0,563.0,353.66,254.54
2017,8,17,9,15,760.5,115.5,4.0,29.5,611.0,409.96,300.89
2017,8,17,9,30,779.0,119.0,4.0,30.0,659.0,467.29,346.66
2017,8,17,9,45,799.5,118.5,4.05,30.5,703.5,522.8,389.83
2017,8,17,10,0,820.0,118.0,4.1,31.0,748.0,578.9,432.12
2017,8,17,10,15,830.0,120.0,4.05,31.0,784.5,631.85,471.53
2017,8,17,10,30,840.0,122.0,4.0,31.0,821.0,682.16,508.1
2017,8,17,10,45,850.5,122.0,4.0,31.5,852.0,729.71,540.63
2017,8,17,11,0,861.0,122.0,4.0,32.0,883.0,775.72,570.02
2017,8,17,11,15,866.0,123.0,3.95,32.5,905.0,816.46,595.25
2017,8,17,11,30,871.0,124.0,3.9,33.0,927.0,854.8,618.56
2017,8,17,11,45,864.5,131.5,3.9,33.5,939.0,886.6,637.55
2017,8,17,12,0,858.0,139.0,3.9,34.0,951.0,915.07,654.25
2017,8,17,12,15,859.0,139.0,3.85,34.0,957.0,940.11,669.77
2017,8,17,12,30,860.0,139.0,3.8,34.0,963.0,962.04,683.3
2017,8,17,12,45,860.0,138.5,3.75,34.5,960.5,979.33,692.47
2017,8,17,13,0,860.0,138.0,3.7,35.0,958.0,993.29,699.58
2017,8,17,13,15,857.5,137.0,3.65,35.0,947.0,1000.83,704.17
2017,8,17,13,30,855.0,136.0,3.6,35.0,936.0,1004.84,706.68
2017,8,17,13,45,852.0,134.5,3.55,35.0,917.0,1004.27,706.46
2017,8,17,14,0,849.0,133.0,3.5,35.0,898.0,1000.12,704.16
2017,8,17,14,15,842.0,131.5,3.45,35.0,871.5,988.43,697.24
2017,8,17,14,30,835.0,130.0,3.4,35.0,845.0,973.32,688.32
2017,8,17,14,45,818.0,132.5,3.35,35.0,809.5,957.93,679.37
2017,8,17,15,0,801.0,135.0,3.3,35.0,774.0,931.17,663.21
2017,8,17,15,15,788.5,132.0,3.25,35.0,733.5,899.97,644.28
2017,8,17,15,30,776.0,129.0,3.2,35.0,693.0,866.17,623.64
2017,8,17,15,45,760.0,125.0,3.15,35.0,648.0,825.8,598.59
2017,8,17,16,0,744.0,121.0,3.1,35.0,603.0,783.52,572.09
2017,8,17,16,15,722.0,117.0,2.95,34.5,553.0,737.97,543.76
2017,8,17,16,30,700.0,113.0,2.8,34.0,503.0,688.32,512.2
2017,8,17,16,45,670.0,107.5,2.7,34.0,449.5,630.54,473.39
2017,8,17,17,0,640.0,102.0,2.6,34.0,396.0,573.29,433.07
2017,8,17,17,15,599.0,95.5,2.25,33.0,342.0,508.76,387.2
2017,8,17,17,30,558.0,89.0,1.9,32.0,288.0,446.59,341.56
2017,8,17,17,45,498.5,80.5,1.6,31.5,234.5,375.05,286.81
2017,8,17,18,0,439.0,72.0,1.3,31.0,181.0,305.66,232.08
2017,8,17,18,15,349.5,59.5,1.3,30.5,132.0,229.12,170.99
2017,8,17,18,30,260.0,47.0,1.3,30.0,83.0,162.73,116.63
2017,8,17,18,45,143.5,29.5,1.3,29.5,47.5,92.2,55.98
2017,8,17,19,0,27.0,12.0,1.3,29.0,12.0,18.07,0.0
2017,8,17,19,15,13.5,6.0,1.45,28.5,6.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,6,15,79.0,16.5,2.6,24.0,23.5,15.73,0.0
2017,8,18,6,30,158.0,33.0,2.8,24.0,47.0,25.86,14.43
2017,8,18,6,45,271.0,47.5,3.05,24.5,92.5,36.4,24.99
2017,8,18,7,0,384.0,62.0,3.3,25.0,138.0,46.48,34.06
2017,8,18,7,15,455.0,72.0,3.35,25.5,191.0,53.01,39.83
2017,8,18,7,30,526.0,82.0,3.4,26.0,244.0,57.96,44.02
2017,8,18,7,45,589.5,85.0,3.5,26.5,301.0,80.44,46.57
2017,8,18,8,0,653.0,88.0,3.6,27.0,358.0,128.84,72.0
2017,8,18,8,15,686.0,93.5,3.6,27.5,413.0,182.12,111.14
2017,8,18,8,30,719.0,99.0,3.6,28.0,468.0,239.2,157.56
2017,8,18,8,45,752.0,99.5,3.6,29.0,522.0,299.16,207.23
2017,8,18,9,0,785.0,100.0,3.6,30.0,576.0,358.32,256.02
2017,8,18,9,15,802.0,103.0,3.55,30.5,624.5,416.1,303.42
2017,8,18,9,30,819.0,106.0,3.5,31.0,673.0,474.63,349.88
2017,8,18,9,45,836.0,106.5,3.45,31.5,717.0,533.79,395.17
2017,8,18,10,0,853.0,107.0,3.4,32.0,761.0,590.07,436.93
2017,8,18,10,15,862.5,108.5,3.3,32.5,798.0,642.35,474.32
2017,8,18,10,30,872.0,110.0,3.2,33.0,835.0,693.41,509.57
2017,8,18,10,45,880.5,110.5,3.15,33.5,865.5,741.37,540.96
2017,8,18,11,0,889.0,111.0,3.1,34.0,896.0,787.54,569.45
2017,8,18,11,15,894.0,112.0,3.05,34.0,918.0,829.33,595.81
2017,8,18,11,30,899.0,113.0,3.0,34.0,940.0,868.64,620.3
2017,8,18,11,45,896.0,117.5,2.95,34.5,953.0,901.59,639.18
2017,8,18,12,0,893.0,122.0,2.9,35.0,966.0,931.29,655.82
2017,8,18,12,15,894.0,122.0,2.85,35.0,971.5,957.09,671.24
2017,8,18,12,30,895.0,122.0,2.8,35.0,977.0,979.63,684.63
2017,8,18,12,45,894.0,122.0,2.75,35.5,974.5,996.87,693.31
2017,8,18,13,0,893.0,122.0,2.7,36.0,972.0,1010.61,699.89
2017,8,18,13,15,890.5,121.5,2.65,36.0,960.5,1018.78,704.57
2017,8,18,13,30,888.0,121.0,2.6,36.0,949.0,1023.27,707.16
2017,8,18,13,45,882.5,120.5,2.6,36.5,929.5,1021.05,704.81
2017,8,18,14,0,877.0,120.0,2.6,37.0,910.0,1015.15,700.4
2017,8,18,14,15,871.0,119.0,2.55,37.0,883.0,1004.61,694.32
2017,8,18,14,30,865.0,118.0,2.5,37.0,856.0,990.53,686.22
2017,8,18,14,45,855.0,116.5,2.45,37.0,821.5,968.58,673.39
2017,8,18,15,0,845.0,115.0,2.4,37.0,787.0,943.46,658.72
2017,8,18,15,15,833.5,112.5,2.4,36.5,746.5,912.84,642.41
2017,8,18,15,30,822.0,110.0,2.4,36.0,706.0,886.75,628.89
2017,8,18,15,45,805.5,107.5,2.4,36.0,659.5,846.18,604.62
2017,8,18,16,0,789.0,105.0,2.4,36.0,613.0,803.6,578.9
2017,8,18,16,15,768.0,101.5,2.4,35.5,562.0,754.5,549.66
2017,8,18,16,30,747.0,98.0,2.4,35.0,511.0,704.32,519.09
2017,8,18,16,45,719.5,93.0,2.45,35.0,457.5,646.91,482.03
2017,8,18,17,0,692.0,88.0,2.5,35.0,404.0,592.16,445.06
2017,8,18,17,15,653.0,82.5,2.2,34.0,348.5,527.65,399.66
2017,8,18,17,30,614.0,77.0,1.9,33.0,293.0,465.25,354.21
2017,8,18,17,45,559.0,69.5,1.6,32.5,239.0,394.51,300.2
2017,8,18,18,0,504.0,62.0,1.3,32.0,185.0,328.44,247.89
2017,8,18,18,15,415.0,51.5,1.3,31.0,135.0,249.83,185.61
2017,8,18,18,30,326.0,41.0,1.3,30.0,85.0,180.84,129.05
2017,8,18,18,45,192.0,26.0,1.3,29.5,48.5,101.36,59.46
2017,8,18,19,0,58.0,11.0,1.3,29.0,12.0,24.65,0.0
2017,8,18,19,15,29.0,5.5,1.4,28.5,6.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,6,15,92.5,15.5,2.2,24.5,23.5,14.77,0.0
2017,8,19,6,30,185.0,31.0,2.4,25.0,47.0,24.28,12.96
2017,8,19,6,45,313.5,43.0,2.6,25.5,94.5,33.66,22.56
2017,8,19,7,0,442.0,55.0,2.8,26.0,142.0,41.54,29.71
2017,8,19,7,15,511.0,63.5,2.8,26.5,195.5,45.84,33.56
2017,8,19,7,30,580.0,72.0,2.8,27.0,249.0,49.92,37.01
2017,8,19,7,45,641.5,74.5,2.85,27.5,307.5,74.04,40.09
2017,8,19,8,0,703.0,77.0,2.9,28.0,366.0,129.25,70.01
2017,8,19,8,15,733.5,81.0,2.85,28.5,421.0,183.62,109.8
2017,8,19,8,30,764.0,85.0,2.8,29.0,476.0,241.44,156.83
2017,8,19,8,45,791.0,86.5,2.75,30.0,530.0,299.29,205.03
2017,8,19,9,0,818.0,88.0,2.7,31.0,584.0,359.57,254.6
2017,8,19,9,15,834.0,91.0,2.6,31.5,632.5,422.52,305.33
2017,8,19,9,30,850.0,94.0,2.5,32.0,681.0,481.83,351.71
2017,8,19,9,45,864.0,95.0,2.4,32.5,724.5,538.56,394.53
2017,8,19,10,0,878.0,96.0,2.3,33.0,768.0,594.99,435.44
2017,8,19,10,15,887.0,98.0,2.2,33.5,805.0,648.64,472.81
2017,8,19,10,30,896.0,100.0,2.1,34.0,842.0,700.97,507.86
2017,8,19,10,45,903.0,101.0,2.05,34.5,872.5,749.36,538.13
2017,8,19,11,0,910.0,102.0,2.0,35.0,903.0,795.76,565.76
2017,8,19,11,15,914.0,102.5,2.0,35.0,925.0,837.07,591.24
2017,8,19,11,30,918.0,103.0,2.0,35.0,947.0,875.73,614.84
2017,8,19,11,45,923.5,101.5,2.05,35.5,962.0,910.97,635.31
2017,8,19,12,0,929.0,100.0,2.1,36.0,977.0,943.29,653.85
2017,8,19,12,15,929.5,100.5,2.15,36.0,982.5,969.83,670.14
2017,8,19,12,30,930.0,101.0,2.2,36.0,988.0,992.95,684.43
2017,8,19,12,45,929.5,100.5,2.3,36.5,985.0,1010.58,694.55
2017,8,19,13,0,929.0,100.0,2.4,37.0,982.0,1024.54,702.55
2017,8,19,13,15,926.5,99.5,2.45,37.0,970.5,1032.77,708.16
2017,8,19,13,30,924.0,99.0,2.5,37.0,959.0,1037.18,711.64
2017,8,19,13,45,920.0,98.5,2.6,37.0,939.5,1036.24,712.53
2017,8,19,14,0,916.0,98.0,2.7,37.0,920.0,1031.47,711.24
2017,8,19,14,15,910.0,96.5,2.75,37.0,892.5,1019.85,705.42
2017,8,19,14,30,904.0,95.0,2.8,37.0,865.0,1004.52,697.47
2017,8,19,14,45,887.0,98.5,2.85,37.0,828.5,980.36,684.1
2017,8,19,15,0,870.0,102.0,2.9,37.0,792.0,953.21,668.92
2017,8,19,15,15,859.0,100.0,2.95,37.0,751.0,922.86,651.66
2017,8,19,15,30,848.0,98.0,3.0,37.0,710.0,889.67,632.5
2017,8,19,15,45,834.0,95.0,3.05,37.0,663.5,850.1,609.03
2017,8,19,16,0,820.0,92.0,3.1,37.0,617.0,808.31,583.88
2017,8,19,16,15,800.0,89.0,3.1,36.5,566.0,765.71,558.75
2017,8,19,16,30,780.0,86.0,3.1,36.0,515.0,715.58,528.03
2017,8,19,16,45,753.5,82.0,3.1,35.5,461.0,658.63,491.89
2017,8,19,17,0,727.0,78.0,3.1,35.0,407.0,601.68,454.47
2017,8,19,17,15,689.5,73.0,2.8,34.0,351.5,536.94,408.74
2017,8,19,17,30,652.0,68.0,2.5,33.0,296.0,476.2,364.22
2017,8,19,17,45,596.5,61.5,2.2,32.5,241.0,404.46,309.08
2017,8,19,18,0,541.0,55.0,1.9,32.0,186.0,337.46,255.62
2017,8,19,18,15,453.0,46.0,1.85,31.0,135.5,259.11,192.74
2017,8,19,18,30,365.0,37.0,1.8,30.0,85.0,190.32,135.53
2017,8,19,18,45,220.5,23.5,1.75,29.5,48.0,107.63,60.62
2017,8,19,19,0,76.0,10.0,1.7,29.0,11.0,27.98,0.0
2017,8,19,19,15,38.0,5.0,1.85,28.5,5.5,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,20,6,15,104.5,15.0,2.0,23.5,23.5,14.3,0.0
2017,8,20,6,30,209.0,30.0,2.2,24.0,47.0,23.52,12.25
2017,8,20,6,45,330.5,41.5,2.4,24.5,94.0,32.39,21.57
2017,8,20,7,0,452.0,53.0,2.6,25.0,141.0,39.87,28.41
2017,8,20,7,15,520.5,61.5,2.65,25.5,195.0,44.27,32.36
2017,8,20,7,30,589.0,70.0,2.7,26.0,249.0,48.43,35.9
2017,8,20,7,45,647.0,72.5,2.75,27.0,306.5,72.69,39.01
2017,8,20,8,0,705.0,75.0,2.8,28.0,364.0,127.8,68.79
2017,8,20,8,15,735.5,79.5,2.75,28.5,419.5,182.78,109.07
2017,8,20,8,30,766.0,84.0,2.7,29.0,475.0,241.21,156.57
2017,8,20,8,45,793.0,85.5,2.7,30.0,528.5,299.23,204.95
2017,8,20,9,0,820.0,87.0,2.7,31.0,582.0,359.69,254.71
2017,8,20,9,15,836.0,90.0,2.65,31.5,631.0,422.77,305.65
2017,8,20,9,30,852.0,93.0,2.6,32.0,680.0,482.25,352.3
2017,8,20,9,45,866.0,94.0,2.6,32.5,723.5,539.12,395.58
2017,8,20,10,0,880.0,95.0,2.6,33.0,767.0,595.69,437.1
2017,8,20,10,15,889.0,96.5,2.65,33.5,804.0,649.01,475.14
2017,8,20,10,30,898.0,98.0,2.7,34.0,841.0,700.99,511.08
2017,8,20,10,45,905.5,98.5,2.75,34.5,871.5,749.37,542.26
2017,8,20,11,0,913.0,99.0,2.8,35.0,902.0,795.79,571.02
2017,8,20,11,15,917.5,100.0,2.85,35.0,924.0,838.08,597.95
2017,8,20,11,30,922.0,101.0,2.9,35.0,946.0,877.76,623.03
2017,8,20,11,45,914.5,108.0,3.0,35.5,958.0,909.89,642.2
2017,8,20,12,0,907.0,115.0,3.1,36.0,970.0,938.42,659.04
2017,8,20,12,15,908.0,115.5,3.15,36.0,975.5,964.97,675.66
2017,8,20,12,30,909.0,116.0,3.2,36.0,981.0,988.2,690.26
2017,8,20,12,45,909.0,115.5,3.3,36.5,978.5,1006.06,700.5
2017,8,20,13,0,909.0,115.0,3.4,37.0,976.0,1020.35,708.62
2017,8,20,13,15,906.5,114.5,3.45,37.0,964.5,1028.5,714.18
2017,8,20,13,30,904.0,114.0,3.5,37.0,953.0,1032.91,717.6
2017,8,20,13,45,900.0,112.5,3.55,37.0,933.5,1031.0,717.26
2017,8,20,14,0,896.0,111.0,3.6,37.0,914.0,1025.31,714.76
2017,8,20,14,15,889.5,110.0,3.6,37.0,886.5,1013.92,708.5
2017,8,20,14,30,883.0,109.0,3.6,37.0,859.0,998.93,700.14
2017,8,20,14,45,872.0,108.5,3.6,37.0,823.5,976.6,687.26
2017,8,20,15,0,861.0,108.0,3.6,37.0,788.0,951.08,672.45
2017,8,20,15,15,849.0,106.0,3.6,36.5,747.0,919.98,655.43
2017,8,20,15,30,837.0,104.0,3.6,36.0,706.0,886.12,636.51
2017,8,20,15,45,820.5,101.5,3.6,36.0,659.0,852.03,615.98
2017,8,20,16,0,804.0,99.0,3.6,36.0,612.0,808.82,589.21
2017,8,20,16,15,783.5,95.5,3.55,35.5,561.0,759.45,558.96
2017,8,20,16,30,763.0,92.0,3.5,35.0,510.0,708.92,527.38
2017,8,20,16,45,733.5,88.0,3.5,35.0,455.5,650.42,488.66
2017,8,20,17,0,704.0,84.0,3.5,35.0,401.0,594.55,450.24
2017,8,20,17,15,665.0,78.5,3.15,34.5,345.0,529.42,403.09
2017,8,20,17,30,626.0,73.0,2.8,34.0,289.0,466.41,356.05
2017,8,20,17,45,565.5,66.0,2.5,33.5,234.0,392.74,299.53
2017,8,20,18,0,505.0,59.0,2.2,33.0,179.0,324.39,245.15
2017,8,20,18,15,415.0,48.5,2.05,32.0,129.5,245.52,181.92
2017,8,20,18,30,325.0,38.0,1.9,31.0,80.0,176.52,124.82
2017,8,20,18,45,162.5,19.0,1.8,30.5,40.0,83.83,43.5
2017,8,20,19,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.9,29.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
