Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,20,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,6,15,87.0,14.5,1.85,24.5,22.0,13.82,0.0
2017,8,21,6,30,174.0,29.0,2.0,25.0,44.0,22.71,11.35
2017,8,21,6,45,291.0,42.0,2.15,25.5,89.0,32.18,21.27
2017,8,21,7,0,408.0,55.0,2.3,26.0,134.0,41.71,29.83
2017,8,21,7,15,478.0,64.5,2.3,26.5,186.5,46.84,34.4
2017,8,21,7,30,548.0,74.0,2.3,27.0,239.0,51.68,38.5
2017,8,21,7,45,604.0,78.0,2.3,27.5,295.0,75.44,42.12
2017,8,21,8,0,660.0,82.0,2.3,28.0,351.0,124.96,68.29
2017,8,21,8,15,461.0,145.5,2.3,28.5,347.0,188.44,124.62
2017,8,21,8,30,262.0,209.0,2.3,29.0,343.0,230.05,165.28
2017,8,21,8,45,519.5,153.0,2.3,30.0,454.0,275.11,193.59
2017,8,21,9,0,777.0,97.0,2.3,31.0,565.0,353.8,250.76
2017,8,21,9,15,794.0,100.0,2.3,31.5,612.5,411.24,297.19
2017,8,21,9,30,811.0,103.0,2.3,32.0,660.0,469.43,342.74
2017,8,21,9,45,565.0,222.5,2.3,32.5,622.5,492.11,359.99
2017,8,21,10,0,319.0,342.0,2.3,33.0,585.0,489.55,356.28
2017,8,21,10,15,190.0,358.0,2.25,33.0,505.0,444.52,323.56
2017,8,21,10,30,61.0,374.0,2.2,33.0,425.0,384.56,279.03
2017,8,21,10,45,167.5,399.0,2.2,33.5,545.0,490.78,354.83
2017,8,21,11,0,274.0,424.0,2.2,34.0,665.0,607.83,434.98
2017,8,21,11,15,577.0,270.5,2.2,34.0,794.0,728.43,522.36
2017,8,21,11,30,880.0,117.0,2.2,34.0,923.0,858.11,608.93
2017,8,21,11,45,876.5,122.0,2.2,34.5,935.5,890.48,626.67
2017,8,21,12,0,873.0,127.0,2.2,35.0,948.0,919.63,643.07
2017,8,21,12,15,874.0,127.0,2.25,35.0,953.5,944.89,658.8
2017,8,21,12,30,875.0,127.0,2.3,35.0,959.0,966.96,672.62
2017,8,21,12,45,874.0,127.5,2.35,35.5,956.5,984.28,682.19
2017,8,21,13,0,873.0,128.0,2.4,36.0,954.0,998.16,689.75
2017,8,21,13,15,506.5,299.0,2.45,36.0,777.0,829.26,581.19
2017,8,21,13,30,140.0,470.0,2.5,36.0,600.0,622.22,436.67
2017,8,21,13,45,499.0,298.0,2.6,36.5,746.0,831.46,585.95
2017,8,21,14,0,858.0,126.0,2.7,37.0,892.0,1002.93,695.73
2017,8,21,14,15,851.5,124.5,2.7,36.5,865.0,991.35,689.29
2017,8,21,14,30,845.0,123.0,2.7,36.0,838.0,976.29,682.39
2017,8,21,14,45,837.0,120.5,2.75,36.0,804.5,955.34,670.89
2017,8,21,15,0,829.0,118.0,2.8,36.0,771.0,931.19,657.42
2017,8,21,15,15,817.0,115.5,2.85,36.0,730.0,907.97,644.53
2017,8,21,15,30,805.0,113.0,2.9,36.0,689.0,874.12,624.75
2017,8,21,15,45,790.0,109.5,2.95,36.0,643.5,834.02,600.78
2017,8,21,16,0,775.0,106.0,3.0,36.0,598.0,791.87,575.18
2017,8,21,16,15,753.5,102.0,3.0,35.5,547.5,742.1,544.97
2017,8,21,16,30,732.0,98.0,3.0,35.0,497.0,691.34,513.48
2017,8,21,16,45,701.5,94.0,3.05,35.0,443.0,635.98,477.21
2017,8,21,17,0,671.0,90.0,3.1,35.0,389.0,578.62,437.48
2017,8,21,17,15,630.0,84.0,2.95,34.5,334.0,513.17,390.58
2017,8,21,17,30,589.0,78.0,2.8,34.0,279.0,450.09,343.85
2017,8,21,17,45,526.0,70.5,2.65,33.5,225.0,376.42,287.45
2017,8,21,18,0,463.0,63.0,2.5,33.0,171.0,308.34,233.36
2017,8,21,18,15,370.5,51.5,2.35,32.0,122.5,229.7,170.22
2017,8,21,18,30,278.0,40.0,2.2,31.0,74.0,160.12,112.85
2017,8,21,18,45,139.0,20.0,2.1,30.5,37.0,74.8,35.32
2017,8,21,19,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,6,15,82.0,14.5,2.1,24.5,21.0,13.82,0.0
2017,8,22,6,30,164.0,29.0,2.2,25.0,42.0,22.75,11.13
2017,8,22,6,45,285.5,42.0,2.35,25.5,87.5,32.22,21.27
2017,8,22,7,0,407.0,55.0,2.5,26.0,133.0,41.83,29.92
2017,8,22,7,15,478.0,64.0,2.45,26.5,185.5,46.52,34.12
2017,8,22,7,30,549.0,73.0,2.4,27.0,238.0,50.96,37.9
2017,8,22,7,45,610.0,76.0,2.35,27.5,295.0,74.13,40.96
2017,8,22,8,0,671.0,79.0,2.3,28.0,352.0,123.78,66.93
2017,8,22,8,15,703.0,84.0,2.15,28.5,407.0,181.62,109.41
2017,8,22,8,30,735.0,89.0,2.0,29.0,462.0,238.94,155.63
2017,8,22,8,45,762.5,91.0,1.9,30.0,515.0,295.76,202.55
2017,8,22,9,0,790.0,93.0,1.8,31.0,568.0,355.13,250.78
2017,8,22,9,15,807.5,96.0,1.65,31.5,616.5,413.56,297.43
2017,8,22,9,30,825.0,99.0,1.5,32.0,665.0,475.73,344.81
2017,8,22,9,45,839.0,100.5,1.4,32.5,708.0,531.69,386.1
2017,8,22,10,0,853.0,102.0,1.3,33.0,751.0,587.4,425.44
2017,8,22,10,15,862.5,104.0,1.3,33.5,788.5,640.21,461.87
2017,8,22,10,30,872.0,106.0,1.3,34.0,826.0,691.81,496.22
2017,8,22,10,45,880.0,107.0,1.35,34.5,856.0,739.92,526.69
2017,8,22,11,0,888.0,108.0,1.4,35.0,886.0,786.18,554.61
2017,8,22,11,15,893.0,109.0,1.5,35.0,908.5,827.95,581.04
2017,8,22,11,30,898.0,110.0,1.6,35.0,931.0,867.21,605.8
2017,8,22,11,45,676.0,256.0,1.7,35.5,880.0,851.46,593.89
2017,8,22,12,0,454.0,402.0,1.8,36.0,829.0,813.6,563.34
2017,8,22,12,15,679.0,258.0,1.9,36.0,900.0,902.47,627.12
2017,8,22,12,30,904.0,114.0,2.0,36.0,971.0,982.44,676.74
2017,8,22,12,45,561.5,296.5,2.15,36.5,828.5,861.36,598.58
2017,8,22,13,0,219.0,479.0,2.3,37.0,686.0,700.27,486.34
2017,8,22,13,15,560.0,295.0,2.35,37.0,815.0,880.4,613.76
2017,8,22,13,30,901.0,111.0,2.4,37.0,944.0,1027.38,706.36
2017,8,22,13,45,899.0,109.0,2.5,37.0,925.0,1026.79,706.14
2017,8,22,14,0,897.0,107.0,2.6,37.0,906.0,1022.41,705.1
2017,8,22,14,15,891.0,105.5,2.65,37.0,879.0,1010.79,699.3
2017,8,22,14,30,885.0,104.0,2.7,37.0,852.0,995.54,691.41
2017,8,22,14,45,869.5,106.5,2.75,37.0,816.0,971.87,678.36
2017,8,22,15,0,854.0,109.0,2.8,37.0,780.0,945.21,663.49
2017,8,22,15,15,842.5,107.0,2.8,37.0,739.0,914.59,645.71
2017,8,22,15,30,831.0,105.0,2.8,37.0,698.0,881.22,626.12
2017,8,22,15,45,815.5,102.0,2.8,37.0,651.5,847.55,606.25
2017,8,22,16,0,800.0,99.0,2.8,37.0,605.0,804.62,580.15
2017,8,22,16,15,779.0,95.5,2.75,36.5,553.5,754.85,550.08
2017,8,22,16,30,758.0,92.0,2.7,36.0,502.0,703.99,518.73
2017,8,22,16,45,729.0,88.0,2.65,35.5,448.0,645.96,481.71
2017,8,22,17,0,700.0,84.0,2.6,35.0,394.0,590.64,444.78
2017,8,22,17,15,660.0,78.0,2.3,34.5,338.0,524.41,397.16
2017,8,22,17,30,620.0,72.0,2.0,34.0,282.0,460.44,349.68
2017,8,22,17,45,558.0,65.0,1.7,33.5,227.5,386.35,293.02
2017,8,22,18,0,496.0,58.0,1.4,33.0,173.0,317.77,238.61
2017,8,22,18,15,402.5,47.5,1.25,32.0,123.5,238.16,175.14
2017,8,22,18,30,309.0,37.0,1.1,31.0,74.0,168.86,117.97
2017,8,22,18,45,154.5,18.5,1.0,30.5,37.0,79.02,33.11
2017,8,22,19,0,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,0.9,29.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,0.95,28.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.35,28.0,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,23,6,15,89.5,13.5,1.2,23.5,21.0,12.87,0.0
2017,8,23,6,30,179.0,27.0,1.3,24.0,42.0,21.16,9.77
2017,8,23,6,45,291.5,40.5,1.45,25.0,86.5,31.07,20.35
2017,8,23,7,0,404.0,54.0,1.6,26.0,131.0,41.03,29.23
2017,8,23,7,15,474.5,63.5,1.4,27.0,183.5,46.18,33.77
2017,8,23,7,30,545.0,73.0,1.2,28.0,236.0,51.06,37.81
2017,8,23,7,45,594.5,79.5,1.0,29.0,291.5,76.41,42.84
2017,8,23,8,0,644.0,86.0,0.8,30.0,347.0,126.79,69.59
2017,8,23,8,15,677.5,91.0,0.8,30.5,401.5,179.45,107.32
2017,8,23,8,30,711.0,96.0,0.8,31.0,456.0,235.98,151.96
2017,8,23,8,45,733.0,101.0,0.8,32.0,507.5,296.3,200.43
2017,8,23,9,0,755.0,106.0,0.8,33.0,559.0,354.73,246.71
2017,8,23,9,15,773.0,109.5,0.9,33.0,607.0,411.88,292.32
2017,8,23,9,30,791.0,113.0,1.0,33.0,655.0,469.94,337.36
2017,8,23,9,45,802.5,117.0,1.1,33.5,697.0,525.71,378.76
2017,8,23,10,0,814.0,121.0,1.2,34.0,739.0,581.13,418.54
2017,8,23,10,15,824.0,123.5,1.15,34.5,775.5,633.62,454.02
2017,8,23,10,30,834.0,126.0,1.1,35.0,812.0,684.78,487.29
2017,8,23,10,45,628.5,245.0,1.1,35.5,773.0,687.35,484.12
2017,8,23,11,0,423.0,364.0,1.1,36.0,734.0,669.75,467.32
2017,8,23,11,15,642.0,247.0,1.15,36.0,825.0,760.48,531.36
2017,8,23,11,30,861.0,130.0,1.2,36.0,916.0,855.38,592.12
2017,8,23,11,45,586.0,291.0,1.25,36.5,830.0,805.95,556.52
2017,8,23,12,0,311.0,452.0,1.3,37.0,744.0,728.41,499.92
2017,8,23,12,15,590.5,291.5,1.35,37.0,849.0,852.54,586.81
2017,8,23,12,30,870.0,131.0,1.4,37.0,954.0,967.03,657.9
2017,8,23,12,45,475.5,295.0,1.5,37.0,745.0,775.89,536.84
2017,8,23,13,0,81.0,459.0,1.6,37.0,536.0,533.95,371.1
2017,8,23,13,15,470.5,294.5,1.65,37.0,730.0,789.55,551.11
2017,8,23,13,30,860.0,130.0,1.7,37.0,924.0,1005.87,686.58
2017,8,23,13,45,548.5,285.5,1.75,37.5,788.0,869.07,600.75
2017,8,23,14,0,237.0,441.0,1.8,38.0,652.0,696.81,481.45
2017,8,23,14,15,533.0,285.0,1.85,37.5,740.0,853.7,593.52
2017,8,23,14,30,829.0,129.0,1.9,37.0,828.0,966.83,667.51
2017,8,23,14,45,456.0,247.0,1.95,37.0,629.0,728.7,514.75
2017,8,23,15,0,83.0,365.0,2.0,37.0,430.0,453.33,322.57
2017,8,23,15,15,69.5,336.5,2.05,36.5,389.0,410.06,295.19
2017,8,23,15,30,56.0,308.0,2.1,36.0,348.0,366.97,266.17
2017,8,23,15,45,61.5,290.0,2.15,36.0,331.0,352.64,257.2
2017,8,23,16,0,67.0,272.0,2.2,36.0,314.0,337.74,247.62
2017,8,23,16,15,97.5,254.0,2.2,35.5,309.5,342.5,253.38
2017,8,23,16,30,128.0,236.0,2.2,35.0,305.0,355.66,264.98
2017,8,23,16,45,64.0,184.0,2.2,35.0,218.5,236.14,176.42
2017,8,23,17,0,0.0,132.0,2.2,35.0,132.0,127.16,93.18
2017,8,23,17,15,0.0,112.5,2.1,34.5,112.5,108.14,79.18
2017,8,23,17,30,0.0,93.0,2.0,34.0,93.0,89.07,64.72
2017,8,23,17,45,0.0,74.0,1.9,33.5,74.0,70.48,50.31
2017,8,23,18,0,0.0,55.0,1.8,33.0,55.0,51.8,35.52
2017,8,23,18,15,0.0,38.5,1.75,32.5,38.5,35.77,22.58
2017,8,23,18,30,0.0,22.0,1.7,32.0,22.0,20.41,10.02
2017,8,23,18,45,0.0,11.0,1.65,31.5,11.0,10.19,0.0
2017,8,23,19,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,0.5,0.35,24.5,0.5,0.48,0.0
2017,8,24,6,30,0.0,1.0,0.4,25.0,1.0,0.92,0.0
2017,8,24,6,45,0.0,2.5,0.45,25.5,2.5,2.31,0.0
2017,8,24,7,0,0.0,4.0,0.5,26.0,4.0,3.7,0.0
2017,8,24,7,15,0.0,6.0,0.5,26.5,6.0,5.55,0.0
2017,8,24,7,30,0.0,8.0,0.5,27.0,8.0,7.41,0.72
2017,8,24,7,45,0.0,17.5,0.5,27.5,17.5,16.23,7.66
2017,8,24,8,0,0.0,27.0,0.5,28.0,27.0,25.06,14.78
2017,8,24,8,15,0.0,79.5,0.65,28.5,79.5,74.01,53.87
2017,8,24,8,30,0.0,132.0,0.8,29.0,132.0,120.56,89.92
2017,8,24,8,45,0.0,99.0,1.0,29.5,99.0,91.96,67.11
2017,8,24,9,0,0.0,66.0,1.2,30.0,66.0,61.45,42.98
2017,8,24,9,15,0.0,97.5,1.3,30.0,97.5,90.84,65.77
2017,8,24,9,30,0.0,129.0,1.4,30.0,129.0,119.68,87.75
2017,8,24,9,45,4.5,172.5,1.55,30.5,176.5,161.8,119.33
2017,8,24,10,0,9.0,216.0,1.7,31.0,224.0,204.53,150.81
2017,8,24,10,15,44.5,301.0,1.8,31.0,338.0,303.95,224.04
2017,8,24,10,30,80.0,386.0,1.9,31.0,452.0,408.85,299.05
2017,8,24,10,45,104.5,410.0,2.0,31.5,500.0,455.21,330.89
2017,8,24,11,0,129.0,434.0,2.1,32.0,548.0,505.74,365.49
2017,8,24,11,15,118.0,443.5,2.15,32.0,549.5,515.29,371.41
2017,8,24,11,30,107.0,453.0,2.2,32.0,551.0,519.9,374.18
2017,8,24,11,45,267.0,427.5,2.3,32.5,676.5,652.36,467.77
2017,8,24,12,0,427.0,402.0,2.4,33.0,802.0,790.42,561.13
2017,8,24,12,15,228.0,389.0,2.45,33.0,603.0,603.02,432.3
2017,8,24,12,30,29.0,376.0,2.5,33.0,404.0,393.43,283.11
2017,8,24,12,45,24.5,351.5,2.65,33.0,375.0,367.22,265.65
2017,8,24,13,0,20.0,327.0,2.8,33.0,346.0,331.33,240.39
2017,8,24,13,15,18.0,310.5,2.85,33.0,328.0,314.13,228.31
2017,8,24,13,30,16.0,294.0,2.9,33.0,310.0,296.69,215.94
2017,8,24,13,45,15.5,283.0,2.95,33.0,298.0,285.96,217.33
2017,8,24,14,0,15.0,272.0,3.0,33.0,286.0,275.1,200.84
2017,8,24,14,15,48.5,335.0,3.05,33.0,376.0,384.65,281.19
2017,8,24,14,30,82.0,398.0,3.1,33.0,466.0,486.3,353.78
2017,8,24,14,45,247.0,358.5,3.2,33.0,553.5,632.15,460.56
2017,8,24,15,0,412.0,319.0,3.3,33.0,641.0,756.71,549.81
2017,8,24,15,15,533.5,250.5,3.3,32.5,643.5,789.52,577.16
2017,8,24,15,30,655.0,182.0,3.3,32.0,646.0,817.97,601.24
2017,8,24,15,45,504.5,219.0,3.35,32.0,562.0,701.86,520.84
2017,8,24,16,0,354.0,256.0,3.4,32.0,478.0,587.12,439.08
2017,8,24,16,15,468.0,199.5,3.4,31.5,466.5,616.75,465.62
2017,8,24,16,30,582.0,143.0,3.4,31.0,455.0,628.39,478.53
2017,8,24,16,45,508.5,142.5,3.4,31.0,393.5,544.16,417.56
2017,8,24,17,0,435.0,142.0,3.4,31.0,332.0,470.73,363.35
2017,8,24,17,15,386.5,131.5,3.15,30.5,282.5,407.4,316.12
2017,8,24,17,30,338.0,121.0,2.9,30.0,233.0,338.61,263.57
2017,8,24,17,45,281.0,103.5,2.65,29.5,184.5,272.03,211.2
2017,8,24,18,0,224.0,86.0,2.4,29.0,136.0,211.3,162.11
2017,8,24,18,15,161.0,63.5,2.2,28.5,94.0,147.83,110.16
2017,8,24,18,30,98.0,41.0,2.0,28.0,52.0,91.05,63.04
2017,8,24,18,45,49.0,20.5,1.8,27.5,26.0,42.52,8.53
2017,8,24,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,8,25,6,15,18.0,13.0,3.4,23.0,14.0,12.39,0.0
2017,8,25,6,30,36.0,26.0,3.6,23.0,28.0,22.48,10.1
2017,8,25,6,45,91.0,48.0,3.85,23.5,62.5,40.19,28.02
2017,8,25,7,0,146.0,70.0,4.1,24.0,97.0,55.07,41.39
2017,8,25,7,15,195.5,88.5,4.25,24.5,138.0,68.44,53.14
2017,8,25,7,30,245.0,107.0,4.4,25.0,179.0,81.28,64.1
2017,8,25,7,45,271.0,128.5,4.6,25.5,224.5,107.81,76.27
2017,8,25,8,0,297.0,150.0,4.8,26.0,270.0,147.74,101.89
2017,8,25,8,15,326.5,170.0,4.85,26.5,319.5,190.61,133.48
2017,8,25,8,30,356.0,190.0,4.9,27.0,369.0,237.26,169.97
2017,8,25,8,45,361.0,213.5,4.95,27.5,412.0,283.28,207.36
2017,8,25,9,0,366.0,237.0,5.0,28.0,455.0,329.91,244.84
2017,8,25,9,15,301.0,274.5,5.05,28.5,464.0,360.04,269.74
2017,8,25,9,30,236.0,312.0,5.1,29.0,473.0,385.04,289.2
2017,8,25,9,45,215.0,337.5,5.2,29.5,491.5,412.93,309.81
2017,8,25,10,0,194.0,363.0,5.3,30.0,510.0,438.49,328.03
2017,8,25,10,15,138.5,375.0,5.35,30.0,482.5,428.38,319.95
2017,8,25,10,30,83.0,387.0,5.4,30.0,455.0,412.03,306.88
2017,8,25,10,45,115.0,411.5,5.5,30.5,509.5,465.58,345.65
2017,8,25,11,0,147.0,436.0,5.6,31.0,564.0,521.79,385.72
2017,8,25,11,15,203.5,443.0,5.65,31.0,625.0,584.28,431.3
2017,8,25,11,30,260.0,450.0,5.7,31.0,686.0,654.16,481.59
2017,8,25,11,45,232.5,462.5,5.8,31.0,676.5,651.46,478.87
2017,8,25,12,0,205.0,475.0,5.9,31.0,667.0,650.02,477.2
2017,8,25,12,15,155.5,474.0,6.05,31.0,620.0,612.66,449.91
2017,8,25,12,30,106.0,473.0,6.2,31.0,573.0,564.0,414.45
2017,8,25,12,45,85.5,458.0,6.35,31.5,539.0,533.94,392.16
2017,8,25,13,0,65.0,443.0,6.5,32.0,505.0,502.45,368.71
2017,8,25,13,15,81.5,448.5,6.55,31.5,524.5,527.94,388.58
2017,8,25,13,30,98.0,454.0,6.6,31.0,544.0,553.46,408.41
2017,8,25,13,45,79.0,430.5,6.65,31.0,502.5,512.46,378.88
2017,8,25,14,0,60.0,407.0,6.7,31.0,461.0,470.75,348.75
2017,8,25,14,15,45.0,370.0,6.6,30.5,410.0,418.3,311.28
2017,8,25,14,30,30.0,333.0,6.5,30.0,359.0,365.57,273.09
2017,8,25,14,45,29.0,318.0,6.45,30.0,342.0,349.86,261.97
2017,8,25,15,0,28.0,303.0,6.4,30.0,325.0,333.98,250.64
2017,8,25,15,15,21.0,269.0,6.3,29.5,285.0,280.21,211.1
2017,8,25,15,30,14.0,235.0,6.2,29.0,245.0,239.58,180.98
2017,8,25,15,45,45.0,254.0,6.1,29.0,283.0,298.85,227.74
2017,8,25,16,0,76.0,273.0,6.0,29.0,321.0,347.06,265.69
2017,8,25,16,15,38.0,187.5,5.85,28.5,211.5,220.7,169.16
2017,8,25,16,30,0.0,102.0,5.7,28.0,102.0,95.64,70.78
2017,8,25,16,45,40.5,139.5,5.6,27.5,157.0,169.87,131.42
2017,8,25,17,0,81.0,177.0,5.5,27.0,212.0,240.3,188.36
2017,8,25,17,15,76.0,152.0,5.4,26.5,181.0,207.47,162.94
2017,8,25,17,30,71.0,127.0,5.3,26.0,150.0,174.83,137.23
2017,8,25,17,45,60.0,103.0,5.2,26.0,120.0,140.45,109.19
2017,8,25,18,0,49.0,79.0,5.1,26.0,90.0,106.9,81.33
2017,8,25,18,15,29.5,57.0,5.1,25.5,63.0,73.19,53.17
2017,8,25,18,30,10.0,35.0,5.1,25.0,36.0,40.94,26.09
2017,8,25,18,45,5.0,17.5,5.2,25.0,18.0,18.02,0.0
2017,8,25,19,0,0.0,0.0,5.3,25.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,5.45,24.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,5.85,24.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,6.1,24.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,6.3,24.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,6.5,24.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,6.7,24.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,6.9,24.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,7.0,24.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,7.1,24.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,7.25,24.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,7.4,24.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,7.55,23.5,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,7.7,23.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,7.9,23.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,8.1,23.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,8.25,23.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,8.4,23.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,8.6,23.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,8.8,23.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,8.95,22.5,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,9.1,22.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,9.25,22.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,9.4,22.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,9.5,22.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,9.8,22.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,9.75,22.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,9.65,21.5,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,9.6,21.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,9.6,21.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,9.6,21.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,9.65,21.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,9.7,21.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,9.75,21.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,9.8,21.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,9.85,21.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,9.9,21.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,9.95,21.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,10.0,21.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,1.5,10.0,21.0,1.5,1.43,0.0
2017,8,26,6,30,0.0,3.0,10.0,21.0,3.0,2.77,0.0
2017,8,26,6,45,0.0,7.0,10.05,21.5,7.0,6.48,0.0
2017,8,26,7,0,0.0,11.0,10.1,22.0,11.0,10.18,3.12
2017,8,26,7,15,0.0,16.0,10.1,22.0,16.0,14.82,7.24
2017,8,26,7,30,0.0,21.0,10.1,22.0,21.0,19.47,11.32
2017,8,26,7,45,0.0,16.0,10.15,22.5,16.0,14.83,6.68
2017,8,26,8,0,0.0,11.0,10.2,23.0,11.0,10.2,2.79
2017,8,26,8,15,0.0,45.5,10.25,23.0,45.5,42.28,29.2
2017,8,26,8,30,0.0,80.0,10.3,23.0,80.0,74.49,55.39
2017,8,26,8,45,0.0,109.0,10.4,23.0,109.0,100.91,76.58
2017,8,26,9,0,0.0,138.0,10.5,23.0,138.0,127.14,97.42
2017,8,26,9,15,13.0,198.0,10.55,23.0,207.0,186.17,144.11
2017,8,26,9,30,26.0,258.0,10.6,23.0,276.0,246.8,191.66
2017,8,26,9,45,19.0,247.0,10.65,23.5,261.0,236.26,182.63
2017,8,26,10,0,12.0,236.0,10.7,24.0,246.0,224.39,172.6
2017,8,26,10,15,17.5,269.5,10.7,24.0,284.0,259.67,199.89
2017,8,26,10,30,23.0,303.0,10.7,24.0,322.0,295.78,227.66
2017,8,26,10,45,15.5,244.0,10.75,24.5,257.0,238.13,182.24
2017,8,26,11,0,8.0,185.0,10.8,25.0,192.0,178.78,135.46
2017,8,26,11,15,7.0,175.5,10.85,25.0,182.0,169.7,128.26
2017,8,26,11,30,6.0,166.0,10.9,25.0,172.0,160.45,120.92
2017,8,26,11,45,9.0,200.5,10.95,25.0,209.0,195.96,148.57
2017,8,26,12,0,12.0,235.0,11.0,25.0,246.0,231.92,176.4
2017,8,26,12,15,9.5,201.5,11.1,25.0,210.5,198.48,150.42
2017,8,26,12,30,7.0,168.0,11.2,25.0,175.0,164.73,124.14
2017,8,26,12,45,6.0,163.0,11.3,25.0,169.0,159.29,119.88
2017,8,26,13,0,5.0,158.0,11.4,25.0,163.0,153.74,115.56
2017,8,26,13,15,5.5,161.0,11.45,25.0,166.5,157.25,118.37
2017,8,26,13,30,6.0,164.0,11.5,25.0,170.0,160.75,121.19
2017,8,26,13,45,5.5,163.5,11.55,25.0,169.5,159.85,120.57
2017,8,26,14,0,5.0,163.0,11.6,25.0,169.0,158.93,119.95
2017,8,26,14,15,4.5,160.5,11.55,24.5,165.5,156.05,118.05
2017,8,26,14,30,4.0,158.0,11.5,24.0,162.0,153.16,116.16
2017,8,26,14,45,2.5,150.5,11.5,24.0,153.0,144.46,109.42
2017,8,26,15,0,1.0,143.0,11.5,24.0,144.0,135.78,102.71
2017,8,26,15,15,2.5,158.5,11.45,24.0,160.5,152.37,116.15
2017,8,26,15,30,4.0,174.0,11.4,24.0,177.0,169.21,129.83
2017,8,26,15,45,2.0,149.5,11.35,24.0,151.0,143.41,109.6
2017,8,26,16,0,0.0,125.0,11.3,24.0,125.0,117.79,89.37
2017,8,26,16,15,0.0,83.0,11.35,23.5,83.0,77.32,57.21
2017,8,26,16,30,0.0,41.0,11.4,23.0,41.0,38.11,25.58
2017,8,26,16,45,0.0,49.5,11.45,23.0,49.5,46.02,32.18
2017,8,26,17,0,0.0,58.0,11.5,23.0,58.0,53.93,38.83
2017,8,26,17,15,0.0,49.5,11.6,23.0,49.5,46.0,32.42
2017,8,26,17,30,0.0,41.0,11.7,23.0,41.0,38.07,25.95
2017,8,26,17,45,0.0,32.5,11.85,23.0,32.5,30.16,19.38
2017,8,26,18,0,0.0,24.0,12.0,23.0,24.0,22.25,12.73
2017,8,26,18,15,0.0,16.5,12.1,23.0,16.5,15.29,6.8
2017,8,26,18,30,0.0,9.0,12.2,23.0,9.0,8.33,0.83
2017,8,26,18,45,0.0,4.5,12.3,23.0,4.5,4.16,0.0
2017,8,26,19,0,0.0,0.0,12.4,23.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,12.5,23.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,12.55,23.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,12.3,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,12.2,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,12.1,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,11.95,23.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,11.8,23.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,11.65,23.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,11.5,23.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,11.35,23.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,11.2,23.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,11.1,23.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,11.0,23.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.9,22.5,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.8,22.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.75,22.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.7,22.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.6,22.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.4,22.5,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,9.7,23.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,9.45,23.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,9.2,23.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,8.95,23.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,8.7,23.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,8.5,23.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,8.3,23.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,8.2,23.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,8.1,23.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,8.05,23.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,8.0,23.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,8.05,22.5,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,8.1,22.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.15,22.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.2,22.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,8.5,8.25,22.0,8.5,8.1,0.0
2017,8,27,6,30,0.0,17.0,8.3,22.0,17.0,15.77,4.8
2017,8,27,6,45,0.0,37.5,8.45,22.0,37.5,34.12,23.01
2017,8,27,7,0,0.0,58.0,8.6,22.0,58.0,51.92,38.99
2017,8,27,7,15,6.5,80.0,8.7,22.0,82.0,70.7,55.65
2017,8,27,7,30,13.0,102.0,8.8,22.0,106.0,89.3,71.87
2017,8,27,7,45,6.5,79.0,8.9,22.5,81.0,72.88,54.62
2017,8,27,8,0,0.0,56.0,9.0,23.0,56.0,52.06,37.37
2017,8,27,8,15,0.0,93.5,9.1,23.0,93.5,86.43,65.37
2017,8,27,8,30,0.0,131.0,9.2,23.0,131.0,119.67,92.08
2017,8,27,8,45,6.0,164.5,9.35,23.0,168.0,151.28,117.0
2017,8,27,9,0,12.0,198.0,9.5,23.0,205.0,183.86,142.56
2017,8,27,9,15,6.0,152.0,9.6,23.0,155.5,142.57,109.35
2017,8,27,9,30,0.0,106.0,9.7,23.0,106.0,98.69,74.02
2017,8,27,9,45,0.0,109.5,9.8,23.0,109.5,101.99,76.46
2017,8,27,10,0,0.0,113.0,9.9,23.0,113.0,105.29,78.9
2017,8,27,10,15,3.5,150.5,9.95,23.0,153.5,142.18,108.1
2017,8,27,10,30,7.0,188.0,10.0,23.0,194.0,179.55,137.45
2017,8,27,10,45,20.5,273.5,10.1,23.5,291.5,269.02,207.06
2017,8,27,11,0,34.0,359.0,10.2,24.0,389.0,362.37,278.39
2017,8,27,11,15,24.0,310.5,10.25,24.0,332.0,312.4,239.62
2017,8,27,11,30,14.0,262.0,10.3,24.0,275.0,257.36,196.85
2017,8,27,11,45,11.0,223.5,10.4,24.0,234.0,219.43,167.36
2017,8,27,12,0,8.0,185.0,10.5,24.0,193.0,181.0,137.36
2017,8,27,12,15,12.0,238.5,10.55,24.0,250.0,236.02,180.2
2017,8,27,12,30,16.0,292.0,10.6,24.0,307.0,291.83,223.3
2017,8,27,12,45,13.0,245.5,10.65,24.0,258.0,244.99,187.13
2017,8,27,13,0,10.0,199.0,10.7,24.0,209.0,197.88,150.6
2017,8,27,13,15,8.0,180.5,10.75,24.0,188.5,178.42,135.45
2017,8,27,13,30,6.0,162.0,10.8,24.0,168.0,158.84,120.16
2017,8,27,13,45,10.0,215.0,10.9,24.0,224.5,214.13,163.58
2017,8,27,14,0,14.0,268.0,11.0,24.0,281.0,270.35,207.48
2017,8,27,14,15,7.0,178.0,10.95,23.5,184.5,175.49,133.85
2017,8,27,14,30,0.0,88.0,10.9,23.0,88.0,82.22,60.17
2017,8,27,14,45,0.0,55.0,10.85,23.0,55.0,51.31,35.58
2017,8,27,15,0,0.0,22.0,10.8,23.0,22.0,20.49,10.87
2017,8,27,15,15,0.0,47.5,10.7,23.0,47.5,44.26,30.08
2017,8,27,15,30,0.0,73.0,10.6,23.0,73.0,68.05,49.34
2017,8,27,15,45,0.0,99.5,10.5,23.0,99.5,92.94,69.53
2017,8,27,16,0,0.0,126.0,10.4,23.0,126.0,118.79,90.56
2017,8,27,16,15,0.0,70.5,10.3,23.0,70.5,65.64,47.87
2017,8,27,16,30,0.0,15.0,10.2,23.0,15.0,13.93,5.77
2017,8,27,16,45,0.0,43.5,10.15,23.0,43.5,40.43,27.61
2017,8,27,17,0,0.0,72.0,10.1,23.0,72.0,67.0,49.58
2017,8,27,17,15,0.0,61.0,9.95,22.5,61.0,56.72,41.37
2017,8,27,17,30,0.0,50.0,9.8,22.0,50.0,46.46,33.04
2017,8,27,17,45,0.0,39.5,9.75,22.0,39.5,36.68,24.89
2017,8,27,18,0,0.0,29.0,9.7,22.0,29.0,26.9,16.65
2017,8,27,18,15,0.0,20.0,9.6,21.5,20.0,18.54,9.52
2017,8,27,18,30,0.0,11.0,9.5,21.0,11.0,10.18,2.27
2017,8,27,18,45,0.0,5.5,9.4,21.0,5.5,5.09,0.0
2017,8,27,19,0,0.0,0.0,9.3,21.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,9.25,21.0,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,9.2,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,9.15,21.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,8.95,21.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,8.8,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,8.75,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,8.7,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,8.55,20.5,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,3.5,8.2,20.0,3.5,3.34,0.0
2017,8,28,6,30,0.0,7.0,8.3,20.0,7.0,6.48,0.0
2017,8,28,6,45,0.0,16.0,8.4,20.5,16.0,14.83,6.86
2017,8,28,7,0,0.0,25.0,8.5,21.0,25.0,23.18,14.39
2017,8,28,7,15,0.0,35.5,8.65,21.0,35.5,32.95,23.1
2017,8,28,7,30,0.0,46.0,8.8,21.0,46.0,42.73,31.71
2017,8,28,7,45,37.0,102.5,9.0,21.5,117.5,90.15,68.44
2017,8,28,8,0,74.0,159.0,9.2,22.0,189.0,141.01,107.53
2017,8,28,8,15,188.5,178.5,9.2,22.0,269.0,179.21,133.14
2017,8,28,8,30,303.0,198.0,9.2,22.0,349.0,232.11,172.2
2017,8,28,8,45,318.5,215.5,9.25,22.0,390.0,273.38,206.78
2017,8,28,9,0,334.0,233.0,9.3,22.0,431.0,316.37,242.83
2017,8,28,9,15,168.5,203.0,9.15,22.0,303.5,249.85,193.99
2017,8,28,9,30,3.0,173.0,9.0,22.0,176.0,160.86,124.05
2017,8,28,9,45,107.0,266.0,8.9,22.5,347.0,296.22,230.93
2017,8,28,10,0,211.0,359.0,8.8,23.0,518.0,445.9,346.72
2017,8,28,10,15,115.0,323.5,8.7,23.5,411.0,369.25,286.09
2017,8,28,10,30,19.0,288.0,8.6,24.0,304.0,279.52,214.49
2017,8,28,10,45,37.5,340.5,8.55,24.5,373.0,344.15,263.79
2017,8,28,11,0,56.0,393.0,8.5,25.0,442.0,411.09,313.97
2017,8,28,11,15,147.5,422.0,8.5,25.0,555.0,520.8,398.4
2017,8,28,11,30,239.0,451.0,8.5,25.0,668.0,635.19,484.96
2017,8,28,11,45,173.0,457.5,8.55,25.5,616.0,595.83,452.95
2017,8,28,12,0,107.0,464.0,8.6,26.0,564.0,545.4,412.92
2017,8,28,12,15,242.5,443.0,8.55,26.0,670.0,671.84,510.03
2017,8,28,12,30,378.0,422.0,8.5,26.0,776.0,790.93,599.89
2017,8,28,12,45,199.5,377.5,8.5,26.5,564.0,583.15,443.51
2017,8,28,13,0,21.0,333.0,8.5,27.0,352.0,338.53,255.28
2017,8,28,13,15,92.0,398.0,8.35,27.0,482.0,487.3,369.2
2017,8,28,13,30,163.0,463.0,8.2,27.0,612.0,641.12,483.5
2017,8,28,13,45,141.0,449.5,8.1,27.0,576.5,608.41,458.97
2017,8,28,14,0,119.0,436.0,8.0,27.0,541.0,574.76,434.12
2017,8,28,14,15,89.5,406.0,7.85,26.5,483.5,502.12,381.12
2017,8,28,14,30,60.0,376.0,7.7,26.0,426.0,442.06,336.69
2017,8,28,14,45,157.0,369.5,7.55,26.0,492.0,544.35,417.01
2017,8,28,15,0,254.0,363.0,7.4,26.0,558.0,642.8,492.85
2017,8,28,15,15,225.0,345.0,7.2,26.0,510.5,579.26,445.88
2017,8,28,15,30,196.0,327.0,7.0,26.0,463.0,529.52,408.97
2017,8,28,15,45,226.5,298.5,6.85,26.0,445.0,520.8,404.54
2017,8,28,16,0,257.0,270.0,6.7,26.0,427.0,521.47,406.82
2017,8,28,16,15,328.0,230.5,6.4,25.5,413.0,525.97,413.87
2017,8,28,16,30,399.0,191.0,6.1,25.0,399.0,535.2,423.98
2017,8,28,16,45,527.5,138.0,5.85,25.0,380.0,551.08,439.41
2017,8,28,17,0,656.0,85.0,5.6,25.0,361.0,557.82,446.75
2017,8,28,17,15,612.5,78.5,5.35,24.5,306.5,490.87,394.57
2017,8,28,17,30,569.0,72.0,5.1,24.0,252.0,426.69,343.19
2017,8,28,17,45,509.5,63.0,4.95,24.0,199.5,354.5,283.3
2017,8,28,18,0,450.0,54.0,4.8,24.0,147.0,287.76,226.07
2017,8,28,18,15,349.0,42.0,4.75,23.5,100.5,206.91,157.14
2017,8,28,18,30,248.0,30.0,4.7,23.0,54.0,137.79,95.05
2017,8,28,18,45,124.0,15.0,4.7,23.0,27.0,59.3,0.0
2017,8,28,19,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.6,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,8,29,6,15,97.5,11.0,5.5,19.5,17.5,10.48,0.0
2017,8,29,6,30,195.0,22.0,5.6,20.0,35.0,17.6,5.2
2017,8,29,6,45,314.0,34.5,5.75,20.5,79.5,26.78,16.92
2017,8,29,7,0,433.0,47.0,5.9,21.0,124.0,35.4,24.92
2017,8,29,7,15,505.5,55.5,6.1,21.5,177.5,40.03,29.19
2017,8,29,7,30,578.0,64.0,6.3,22.0,231.0,44.41,33.04
2017,8,29,7,45,627.0,69.5,6.5,22.5,286.5,70.38,38.41
2017,8,29,8,0,676.0,75.0,6.7,23.0,342.0,122.22,67.1
2017,8,29,8,15,708.5,80.0,6.8,23.5,397.0,180.55,111.42
2017,8,29,8,30,741.0,85.0,6.9,24.0,452.0,238.68,160.27
2017,8,29,8,45,765.0,88.5,7.0,24.5,504.5,296.51,210.86
2017,8,29,9,0,789.0,92.0,7.1,25.0,557.0,356.46,263.05
2017,8,29,9,15,806.5,95.0,7.1,25.0,605.5,415.12,313.96
2017,8,29,9,30,824.0,98.0,7.1,25.0,654.0,477.23,366.29
2017,8,29,9,45,835.5,101.5,7.15,25.5,697.0,533.84,412.43
2017,8,29,10,0,847.0,105.0,7.2,26.0,740.0,589.92,456.8
2017,8,29,10,15,470.5,247.0,7.1,26.0,603.0,525.4,405.32
2017,8,29,10,30,94.0,389.0,7.0,26.0,466.0,422.33,321.25
2017,8,29,10,45,176.0,405.5,6.95,26.5,555.5,505.92,384.42
2017,8,29,11,0,258.0,422.0,6.9,27.0,645.0,598.18,452.55
2017,8,29,11,15,321.0,410.5,6.8,27.0,695.5,653.93,494.08
2017,8,29,11,30,384.0,399.0,6.7,27.0,746.0,713.06,537.75
2017,8,29,11,45,619.5,271.0,6.65,27.5,840.0,820.47,619.73
2017,8,29,12,0,855.0,143.0,6.6,28.0,934.0,922.43,691.2
2017,8,29,12,15,485.5,307.0,6.55,28.0,757.0,772.66,580.71
2017,8,29,12,30,116.0,471.0,6.5,28.0,580.0,581.51,432.62
2017,8,29,12,45,485.5,307.0,6.45,28.5,758.5,800.58,600.47
2017,8,29,13,0,855.0,143.0,6.4,29.0,937.0,997.87,739.04
2017,8,29,13,15,852.0,142.5,6.3,29.0,925.0,1004.75,742.46
2017,8,29,13,30,849.0,142.0,6.2,29.0,913.0,1008.06,744.52
2017,8,29,13,45,845.5,139.5,6.15,29.0,893.0,1005.23,742.88
2017,8,29,14,0,842.0,137.0,6.1,29.0,873.0,998.78,738.97
2017,8,29,14,15,834.5,135.5,6.0,28.5,845.0,985.82,732.01
2017,8,29,14,30,827.0,134.0,5.9,28.0,817.0,978.42,728.97
2017,8,29,14,45,814.0,133.0,5.85,28.0,781.0,953.83,713.09
2017,8,29,15,0,801.0,132.0,5.8,28.0,745.0,926.25,695.29
2017,8,29,15,15,566.5,216.0,5.65,28.0,637.5,787.11,597.45
2017,8,29,15,30,332.0,300.0,5.5,28.0,530.0,635.72,483.76
2017,8,29,15,45,538.0,207.5,5.35,28.0,549.0,717.66,550.1
2017,8,29,16,0,744.0,115.0,5.2,28.0,568.0,771.68,591.58
2017,8,29,16,15,719.5,110.5,4.95,27.5,517.0,722.96,558.24
2017,8,29,16,30,695.0,106.0,4.7,27.0,466.0,670.25,522.08
2017,8,29,16,45,668.5,98.5,4.45,27.0,412.5,612.35,480.15
2017,8,29,17,0,642.0,91.0,4.2,27.0,359.0,554.75,437.02
2017,8,29,17,15,596.5,84.0,3.85,26.5,304.0,486.6,385.15
2017,8,29,17,30,551.0,77.0,3.5,26.0,249.0,421.42,333.94
2017,8,29,17,45,485.5,67.5,3.15,25.5,196.0,346.47,273.38
2017,8,29,18,0,420.0,58.0,2.8,25.0,143.0,277.61,215.76
2017,8,29,18,15,315.5,44.5,2.7,24.5,96.5,193.45,145.31
2017,8,29,18,30,211.0,31.0,2.6,24.0,50.0,124.87,84.06
2017,8,29,18,45,105.5,15.5,2.55,23.5,25.0,44.63,0.0
2017,8,29,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,8,30,6,15,73.5,12.0,3.85,19.0,16.5,11.44,0.0
2017,8,30,6,30,147.0,24.0,4.0,19.0,33.0,18.91,5.45
2017,8,30,6,45,269.5,38.5,4.15,19.5,77.5,29.73,19.47
2017,8,30,7,0,392.0,53.0,4.3,20.0,122.0,40.93,29.8
2017,8,30,7,15,466.5,63.0,4.4,20.5,175.0,46.52,34.98
2017,8,30,7,30,541.0,73.0,4.5,21.0,228.0,51.82,39.63
2017,8,30,7,45,597.5,78.5,4.65,22.0,284.5,76.64,44.3
2017,8,30,8,0,654.0,84.0,4.8,23.0,341.0,127.47,72.19
2017,8,30,8,15,688.5,89.5,4.85,23.5,396.5,181.7,112.95
2017,8,30,8,30,723.0,95.0,4.9,24.0,452.0,239.92,161.4
2017,8,30,8,45,751.0,98.0,4.95,24.5,505.5,301.19,213.98
2017,8,30,9,0,779.0,101.0,5.0,25.0,559.0,361.34,265.54
2017,8,30,9,15,797.5,104.5,4.95,25.5,608.0,420.38,315.27
2017,8,30,9,30,816.0,108.0,4.9,26.0,657.0,480.33,364.18
2017,8,30,9,45,832.0,109.5,4.85,26.5,701.0,537.75,409.66
2017,8,30,10,0,848.0,111.0,4.8,27.0,745.0,596.38,454.47
2017,8,30,10,15,858.0,113.0,4.7,27.0,782.0,649.5,494.67
2017,8,30,10,30,868.0,115.0,4.6,27.0,819.0,701.41,532.86
2017,8,30,10,45,876.5,115.5,4.6,27.5,849.5,749.38,565.72
2017,8,30,11,0,885.0,116.0,4.6,28.0,880.0,795.49,595.71
2017,8,30,11,15,890.5,117.5,4.5,28.0,902.5,838.04,623.65
2017,8,30,11,30,896.0,119.0,4.4,28.0,925.0,878.09,649.71
2017,8,30,11,45,571.5,290.5,4.3,28.5,808.0,797.14,588.87
2017,8,30,12,0,247.0,462.0,4.2,29.0,691.0,684.12,500.36
2017,8,30,12,15,575.0,291.5,4.1,29.0,827.0,842.13,618.85
2017,8,30,12,30,903.0,121.0,4.0,29.0,963.0,991.48,719.3
2017,8,30,12,45,902.0,121.0,3.95,29.5,959.5,1008.33,727.43
2017,8,30,13,0,901.0,121.0,3.9,30.0,956.0,1021.55,734.23
2017,8,30,13,15,898.5,120.5,3.8,30.0,944.0,1029.07,738.61
2017,8,30,13,30,896.0,120.0,3.7,30.0,932.0,1032.83,740.73
2017,8,30,13,45,890.5,119.5,3.6,30.0,911.0,1029.8,738.64
2017,8,30,14,0,885.0,119.0,3.5,30.0,890.0,1023.02,734.33
2017,8,30,14,15,878.5,117.5,3.45,30.0,862.0,1010.49,726.86
2017,8,30,14,30,872.0,116.0,3.4,30.0,834.0,994.38,717.25
2017,8,30,14,45,863.0,114.0,3.35,30.0,798.0,971.81,703.58
2017,8,30,15,0,854.0,112.0,3.3,30.0,762.0,946.0,687.91
2017,8,30,15,15,841.5,109.5,3.15,29.5,720.0,913.29,668.42
2017,8,30,15,30,829.0,107.0,3.0,29.0,678.0,885.29,652.02
2017,8,30,15,45,814.5,103.0,2.95,29.0,630.5,843.62,625.71
2017,8,30,16,0,800.0,99.0,2.9,29.0,583.0,799.82,597.81
2017,8,30,16,15,777.5,95.0,2.7,28.5,531.0,747.74,564.18
2017,8,30,16,30,755.0,91.0,2.5,28.0,479.0,694.7,529.39
2017,8,30,16,45,727.0,85.5,2.35,28.0,424.0,635.4,488.69
2017,8,30,17,0,699.0,80.0,2.2,28.0,369.0,578.98,448.09
2017,8,30,17,15,655.0,74.0,2.0,27.0,313.0,510.22,398.0
2017,8,30,17,30,611.0,68.0,1.8,26.0,257.0,444.21,347.99
2017,8,30,17,45,549.5,59.5,1.6,25.5,202.5,369.44,288.49
2017,8,30,18,0,488.0,51.0,1.4,25.0,148.0,300.31,231.16
2017,8,30,18,15,379.5,39.5,1.3,24.5,99.5,215.21,160.26
2017,8,30,18,30,271.0,28.0,1.2,24.0,51.0,142.83,93.99
2017,8,30,18,45,135.5,14.0,1.2,23.5,25.5,51.42,0.0
2017,8,30,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
