Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,30,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,6,15,97.5,11.0,2.2,18.5,17.0,10.48,0.0
2017,8,31,6,30,195.0,22.0,2.5,19.0,34.0,17.79,4.14
2017,8,31,6,45,311.5,35.5,2.85,19.5,79.0,27.91,17.9
2017,8,31,7,0,428.0,49.0,3.2,20.0,124.0,37.41,26.76
2017,8,31,7,15,502.0,58.5,3.15,20.5,178.0,42.78,31.72
2017,8,31,7,30,576.0,68.0,3.1,21.0,232.0,47.85,36.19
2017,8,31,7,45,620.0,75.5,3.05,22.0,287.5,75.23,42.59
2017,8,31,8,0,664.0,83.0,3.0,23.0,343.0,127.9,72.03
2017,8,31,8,15,698.0,88.5,2.95,23.5,399.0,182.73,113.1
2017,8,31,8,30,732.0,94.0,2.9,24.0,455.0,241.48,161.69
2017,8,31,8,45,753.0,99.5,2.85,25.0,507.0,303.47,214.09
2017,8,31,9,0,774.0,105.0,2.8,26.0,559.0,363.57,264.32
2017,8,31,9,15,792.5,109.0,2.75,26.0,608.0,422.82,313.74
2017,8,31,9,30,811.0,113.0,2.7,26.0,657.0,482.99,362.41
2017,8,31,9,45,822.0,117.0,2.65,26.5,700.0,539.86,406.37
2017,8,31,10,0,833.0,121.0,2.6,27.0,743.0,596.26,448.34
2017,8,31,10,15,843.5,123.5,2.55,27.0,780.0,650.2,488.08
2017,8,31,10,30,854.0,126.0,2.5,27.0,817.0,702.43,525.47
2017,8,31,10,45,859.5,129.0,2.5,27.5,846.5,749.97,557.37
2017,8,31,11,0,865.0,132.0,2.5,28.0,876.0,795.46,585.96
2017,8,31,11,15,557.0,288.5,2.4,28.0,772.5,735.17,539.22
2017,8,31,11,30,249.0,445.0,2.3,28.0,669.0,643.66,468.49
2017,8,31,11,45,539.0,308.0,2.25,28.5,801.5,785.84,571.9
2017,8,31,12,0,829.0,171.0,2.2,29.0,934.0,933.39,669.38
2017,8,31,12,15,830.0,171.0,2.15,29.0,939.0,958.39,683.16
2017,8,31,12,30,831.0,171.0,2.1,29.0,944.0,980.23,696.08
2017,8,31,12,45,832.0,169.5,2.05,29.0,941.0,997.25,706.01
2017,8,31,13,0,833.0,168.0,2.0,29.0,938.0,1010.85,713.9
2017,8,31,13,15,830.0,167.0,1.9,29.0,925.5,1017.46,716.92
2017,8,31,13,30,827.0,166.0,1.8,29.0,913.0,1020.45,717.84
2017,8,31,13,45,823.0,163.5,1.75,29.5,892.5,1017.24,714.29
2017,8,31,14,0,819.0,161.0,1.7,30.0,872.0,1010.4,708.73
2017,8,31,14,15,810.5,159.0,1.65,30.0,843.5,996.04,700.13
2017,8,31,14,30,802.0,157.0,1.6,30.0,815.0,978.27,689.62
2017,8,31,14,45,786.5,156.5,1.6,30.0,777.5,952.05,674.62
2017,8,31,15,0,771.0,156.0,1.6,30.0,740.0,922.98,657.89
2017,8,31,15,15,755.5,152.0,1.55,29.5,698.0,892.68,641.04
2017,8,31,15,30,740.0,148.0,1.5,29.0,656.0,854.89,619.24
2017,8,31,15,45,725.0,141.0,1.5,29.0,609.0,812.06,593.31
2017,8,31,16,0,710.0,134.0,1.5,29.0,562.0,767.37,565.86
2017,8,31,16,15,684.0,128.5,1.4,29.0,510.0,714.02,531.2
2017,8,31,16,30,658.0,123.0,1.3,29.0,458.0,660.26,495.64
2017,8,31,16,45,627.0,114.5,1.25,29.0,404.0,599.47,453.9
2017,8,31,17,0,596.0,106.0,1.2,29.0,350.0,539.47,411.56
2017,8,31,17,15,548.0,97.0,1.1,28.0,295.0,469.56,361.67
2017,8,31,17,30,500.0,88.0,1.0,27.0,240.0,402.88,312.15
2017,8,31,17,45,434.0,75.0,0.95,26.5,187.0,323.79,250.71
2017,8,31,18,0,368.0,62.0,0.9,26.0,134.0,254.95,194.86
2017,8,31,18,15,268.5,45.5,0.9,25.5,88.5,175.64,129.67
2017,8,31,18,30,169.0,29.0,0.9,25.0,43.0,107.68,68.15
2017,8,31,18,45,84.5,14.5,0.95,24.5,21.5,37.4,0.0
2017,8,31,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,6,15,54.5,10.5,1.35,19.5,14.0,10.01,0.0
2017,9,1,6,30,109.0,21.0,1.6,20.0,28.0,16.49,2.69
2017,9,1,6,45,209.5,40.0,1.9,20.5,70.5,30.96,20.34
2017,9,1,7,0,310.0,59.0,2.2,21.0,113.0,44.78,32.96
2017,9,1,7,15,383.0,73.0,2.05,21.5,164.5,54.04,41.32
2017,9,1,7,30,456.0,87.0,1.9,22.0,216.0,62.83,48.98
2017,9,1,7,45,509.0,97.0,1.8,22.5,271.0,88.95,56.23
2017,9,1,8,0,562.0,107.0,1.7,23.0,326.0,137.98,84.19
2017,9,1,8,15,599.5,115.0,1.4,24.0,381.0,189.11,121.57
2017,9,1,8,30,637.0,123.0,1.1,25.0,436.0,244.79,165.74
2017,9,1,8,45,666.0,129.0,0.8,26.0,488.5,300.57,210.69
2017,9,1,9,0,695.0,135.0,0.5,27.0,541.0,359.28,256.39
2017,9,1,9,15,716.0,140.0,0.45,27.5,589.5,416.47,300.8
2017,9,1,9,30,737.0,145.0,0.4,28.0,638.0,475.04,344.45
2017,9,1,9,45,752.0,149.5,0.4,28.5,681.0,531.1,385.03
2017,9,1,10,0,767.0,154.0,0.4,29.0,724.0,588.88,425.18
2017,9,1,10,15,518.0,269.0,0.45,29.0,662.5,576.63,415.12
2017,9,1,10,30,269.0,384.0,0.5,29.0,601.0,539.46,386.9
2017,9,1,10,45,539.0,274.0,0.55,29.5,730.0,654.17,468.84
2017,9,1,11,0,809.0,164.0,0.6,30.0,859.0,785.78,557.21
2017,9,1,11,15,815.5,165.5,0.6,30.0,881.0,827.36,581.02
2017,9,1,11,30,822.0,167.0,0.6,30.0,903.0,866.77,604.37
2017,9,1,11,45,812.5,177.0,0.65,30.0,914.0,897.97,623.45
2017,9,1,12,0,803.0,187.0,0.7,30.0,925.0,925.75,640.55
2017,9,1,12,15,804.5,187.5,0.7,30.0,930.0,951.16,655.31
2017,9,1,12,30,806.0,188.0,0.7,30.0,935.0,973.51,668.26
2017,9,1,12,45,811.0,183.5,0.75,30.5,933.0,991.12,678.15
2017,9,1,13,0,816.0,179.0,0.8,31.0,931.0,1005.44,686.2
2017,9,1,13,15,813.0,178.0,0.85,31.0,919.0,1011.91,691.15
2017,9,1,13,30,810.0,177.0,0.9,31.0,907.0,1014.82,694.21
2017,9,1,13,45,809.0,172.5,1.0,31.0,887.5,1012.54,695.32
2017,9,1,14,0,808.0,168.0,1.1,31.0,868.0,1006.64,694.38
2017,9,1,14,15,800.0,166.0,1.2,31.0,839.5,992.8,688.7
2017,9,1,14,30,792.0,164.0,1.3,31.0,811.0,975.59,681.0
2017,9,1,14,45,782.5,160.0,1.4,31.0,775.5,951.55,669.03
2017,9,1,15,0,773.0,156.0,1.5,31.0,740.0,924.45,655.05
2017,9,1,15,15,498.5,236.0,1.55,30.5,604.5,740.46,536.92
2017,9,1,15,30,224.0,316.0,1.6,30.0,469.0,543.36,399.93
2017,9,1,15,45,467.5,225.5,1.65,30.0,515.5,675.25,500.1
2017,9,1,16,0,711.0,135.0,1.7,30.0,562.0,768.69,567.77
2017,9,1,16,15,685.0,129.5,1.65,29.5,509.5,715.25,533.23
2017,9,1,16,30,659.0,124.0,1.6,29.0,457.0,661.38,498.8
2017,9,1,16,45,627.5,115.5,1.6,29.0,403.0,600.15,456.75
2017,9,1,17,0,596.0,107.0,1.6,29.0,349.0,539.74,414.0
2017,9,1,17,15,547.5,97.5,1.5,28.0,293.5,468.95,363.07
2017,9,1,17,30,499.0,88.0,1.4,27.0,238.0,401.46,312.5
2017,9,1,17,45,432.5,75.0,1.35,26.5,185.0,322.48,250.58
2017,9,1,18,0,366.0,62.0,1.3,26.0,132.0,253.64,194.24
2017,9,1,18,15,265.5,45.0,1.3,25.0,86.5,173.69,128.35
2017,9,1,18,30,165.0,28.0,1.3,24.0,41.0,103.88,63.49
2017,9,1,18,45,82.5,14.0,1.3,23.5,20.5,36.2,0.0
2017,9,1,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,6,15,53.0,10.5,1.55,19.5,14.0,10.01,0.0
2017,9,2,6,30,106.0,21.0,1.8,20.0,28.0,16.51,1.89
2017,9,2,6,45,211.5,40.0,2.1,21.0,70.5,31.01,20.27
2017,9,2,7,0,317.0,59.0,2.4,22.0,113.0,44.85,32.85
2017,9,2,7,15,391.5,72.5,2.35,22.5,165.0,53.74,40.87
2017,9,2,7,30,466.0,86.0,2.3,23.0,217.0,62.18,48.22
2017,9,2,7,45,520.0,95.0,2.25,23.5,272.0,88.27,55.18
2017,9,2,8,0,574.0,104.0,2.2,24.0,327.0,136.9,82.55
2017,9,2,8,15,611.0,111.5,2.2,24.5,381.5,188.33,120.56
2017,9,2,8,30,648.0,119.0,2.2,25.0,436.0,244.24,165.86
2017,9,2,8,45,674.5,125.5,2.2,26.0,488.0,300.43,212.49
2017,9,2,9,0,701.0,132.0,2.2,27.0,540.0,359.23,260.57
2017,9,2,9,15,721.0,136.5,2.15,27.5,588.5,415.92,306.41
2017,9,2,9,30,741.0,141.0,2.1,28.0,637.0,473.86,351.67
2017,9,2,9,45,754.0,146.0,2.05,28.5,679.0,529.53,393.7
2017,9,2,10,0,767.0,151.0,2.0,29.0,721.0,586.66,435.16
2017,9,2,10,15,778.5,154.0,2.0,29.0,757.5,638.54,472.78
2017,9,2,10,30,790.0,157.0,2.0,29.0,794.0,689.64,508.87
2017,9,2,10,45,796.5,160.5,2.0,29.5,823.0,736.52,540.1
2017,9,2,11,0,803.0,164.0,2.0,30.0,852.0,781.68,568.92
2017,9,2,11,15,809.0,165.5,2.0,30.0,873.5,822.6,594.83
2017,9,2,11,30,815.0,167.0,2.0,30.0,895.0,861.32,619.12
2017,9,2,11,45,804.0,177.5,2.0,30.0,905.0,891.42,637.71
2017,9,2,12,0,793.0,188.0,2.0,30.0,915.0,918.05,654.1
2017,9,2,12,15,794.0,188.5,2.0,30.0,919.5,942.69,669.26
2017,9,2,12,30,795.0,189.0,2.0,30.0,924.0,964.29,682.53
2017,9,2,12,45,570.0,310.0,2.05,30.5,836.0,887.67,629.95
2017,9,2,13,0,345.0,431.0,2.1,31.0,748.0,790.89,560.77
2017,9,2,13,15,566.0,308.0,2.1,31.0,820.0,902.55,640.8
2017,9,2,13,30,787.0,185.0,2.1,31.0,892.0,999.95,704.5
2017,9,2,13,45,539.5,299.0,2.15,31.0,778.5,876.76,623.53
2017,9,2,14,0,292.0,413.0,2.2,31.0,665.0,738.62,528.0
2017,9,2,14,15,229.5,407.0,2.2,30.5,601.5,657.79,475.4
2017,9,2,14,30,167.0,401.0,2.2,30.0,538.0,589.98,429.59
2017,9,2,14,45,434.0,294.5,2.25,30.0,626.5,759.25,554.2
2017,9,2,15,0,701.0,188.0,2.3,30.0,715.0,896.35,650.17
2017,9,2,15,15,684.5,183.0,2.25,30.0,673.5,860.39,626.38
2017,9,2,15,30,668.0,178.0,2.2,30.0,632.0,822.33,602.68
2017,9,2,15,45,667.0,159.5,2.15,30.0,585.0,781.16,576.74
2017,9,2,16,0,666.0,141.0,2.1,30.0,538.0,737.19,548.67
2017,9,2,16,15,618.5,144.5,2.0,29.5,486.5,678.19,510.18
2017,9,2,16,30,571.0,148.0,1.9,29.0,435.0,615.43,467.36
2017,9,2,16,45,537.5,137.5,1.8,29.0,382.0,554.93,424.6
2017,9,2,17,0,504.0,127.0,1.7,29.0,329.0,495.87,381.75
2017,9,2,17,15,454.5,114.5,1.55,28.0,275.5,426.5,331.09
2017,9,2,17,30,405.0,102.0,1.4,27.0,222.0,361.06,281.52
2017,9,2,17,45,340.5,85.0,1.3,26.5,171.0,287.19,223.16
2017,9,2,18,0,276.0,68.0,1.2,26.0,120.0,219.93,168.18
2017,9,2,18,15,189.5,47.0,1.2,25.5,76.5,146.28,107.32
2017,9,2,18,30,103.0,26.0,1.2,25.0,33.0,72.58,40.57
2017,9,2,18,45,51.5,13.0,1.2,24.5,16.5,26.55,0.0
2017,9,2,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,6,15,27.0,9.0,1.0,20.5,11.0,8.58,0.0
2017,9,3,6,30,54.0,18.0,1.2,21.0,22.0,15.13,0.37
2017,9,3,6,45,134.5,41.5,1.45,21.5,62.0,33.67,22.38
2017,9,3,7,0,215.0,65.0,1.7,22.0,102.0,51.48,38.49
2017,9,3,7,15,298.5,75.5,1.55,22.5,147.0,55.93,42.74
2017,9,3,7,30,382.0,86.0,1.4,23.0,192.0,62.03,48.08
2017,9,3,7,45,382.5,108.0,1.25,23.5,235.0,92.87,61.98
2017,9,3,8,0,383.0,130.0,1.1,24.0,278.0,138.19,91.14
2017,9,3,8,15,458.5,141.5,1.15,24.5,345.5,187.83,126.07
2017,9,3,8,30,534.0,153.0,1.2,25.0,413.0,246.81,171.05
2017,9,3,8,45,562.5,162.0,1.3,26.0,464.0,299.16,213.27
2017,9,3,9,0,591.0,171.0,1.4,27.0,515.0,355.23,257.94
2017,9,3,9,15,613.5,178.0,1.4,27.0,562.0,408.86,300.8
2017,9,3,9,30,636.0,185.0,1.4,27.0,609.0,464.29,343.9
2017,9,3,9,45,580.5,220.5,1.45,27.5,627.0,504.88,374.3
2017,9,3,10,0,525.0,256.0,1.5,28.0,645.0,539.3,398.84
2017,9,3,10,15,610.0,231.5,1.55,28.0,705.5,602.66,445.21
2017,9,3,10,30,695.0,207.0,1.6,28.0,766.0,671.67,494.57
2017,9,3,10,45,703.0,211.5,1.65,28.5,794.5,717.32,524.96
2017,9,3,11,0,711.0,216.0,1.7,29.0,823.0,761.7,553.98
2017,9,3,11,15,717.5,218.5,1.75,29.0,844.5,801.49,580.58
2017,9,3,11,30,724.0,221.0,1.8,29.0,866.0,839.43,605.66
2017,9,3,11,45,707.5,236.5,1.85,29.5,875.0,867.73,622.37
2017,9,3,12,0,691.0,252.0,1.9,30.0,884.0,892.6,636.75
2017,9,3,12,15,599.0,316.5,1.95,30.0,866.5,890.61,632.83
2017,9,3,12,30,507.0,381.0,2.0,30.0,849.0,883.75,625.92
2017,9,3,12,45,515.5,375.5,2.05,30.0,849.5,900.48,637.55
2017,9,3,13,0,524.0,370.0,2.1,30.0,850.0,914.98,647.6
2017,9,3,13,15,608.0,307.0,2.15,30.0,856.5,944.5,670.07
2017,9,3,13,30,692.0,244.0,2.2,30.0,863.0,972.53,690.87
2017,9,3,13,45,688.0,240.0,2.25,30.0,843.5,968.07,688.86
2017,9,3,14,0,684.0,236.0,2.3,30.0,824.0,960.39,685.24
2017,9,3,14,15,674.5,232.0,2.3,30.0,796.0,944.07,675.77
2017,9,3,14,30,665.0,228.0,2.3,30.0,768.0,924.78,664.55
2017,9,3,14,45,565.5,254.5,2.3,30.0,699.5,843.64,611.15
2017,9,3,15,0,466.0,281.0,2.3,30.0,631.0,768.36,560.48
2017,9,3,15,15,539.5,241.5,2.3,29.5,623.5,784.11,576.13
2017,9,3,15,30,613.0,202.0,2.3,29.0,616.0,797.9,589.68
2017,9,3,15,45,595.5,192.0,2.3,29.0,570.5,753.34,560.6
2017,9,3,16,0,578.0,182.0,2.3,29.0,525.0,703.09,527.72
2017,9,3,16,15,549.5,173.0,2.15,28.5,474.5,649.06,491.46
2017,9,3,16,30,521.0,164.0,2.0,28.0,424.0,595.35,454.66
2017,9,3,16,45,488.5,150.5,1.95,28.0,371.5,534.4,411.38
2017,9,3,17,0,456.0,137.0,1.9,28.0,319.0,474.91,368.03
2017,9,3,17,15,407.5,122.5,1.75,27.0,266.0,406.33,317.42
2017,9,3,17,30,359.0,108.0,1.6,26.0,213.0,341.7,267.98
2017,9,3,17,45,299.5,88.5,1.45,25.5,163.0,270.16,210.9
2017,9,3,18,0,240.0,69.0,1.3,25.0,113.0,197.22,151.22
2017,9,3,18,15,161.0,46.0,1.3,24.5,71.0,126.51,92.43
2017,9,3,18,30,82.0,23.0,1.3,24.0,29.0,60.62,30.64
2017,9,3,18,45,41.0,11.5,1.3,23.5,14.5,22.15,0.0
2017,9,3,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,6,15,26.0,8.0,1.05,19.5,9.5,7.63,0.0
2017,9,4,6,30,52.0,16.0,1.2,20.0,19.0,13.52,0.0
2017,9,4,6,45,125.5,40.5,1.4,21.0,58.5,32.89,21.73
2017,9,4,7,0,199.0,65.0,1.6,22.0,98.0,51.44,38.43
2017,9,4,7,15,263.0,85.5,1.5,22.5,147.5,66.45,51.75
2017,9,4,7,30,327.0,106.0,1.4,23.0,197.0,77.15,61.02
2017,9,4,7,45,380.0,121.5,1.3,23.5,250.0,103.28,70.45
2017,9,4,8,0,433.0,137.0,1.2,24.0,303.0,149.01,97.75
2017,9,4,8,15,472.0,149.5,1.15,24.5,356.5,196.76,132.49
2017,9,4,8,30,511.0,162.0,1.1,25.0,410.0,249.25,173.6
2017,9,4,8,45,548.5,168.5,1.05,25.5,462.0,300.88,214.93
2017,9,4,9,0,586.0,175.0,1.0,26.0,514.0,356.49,259.01
2017,9,4,9,15,609.0,182.0,1.1,26.5,561.5,411.04,302.07
2017,9,4,9,30,632.0,189.0,1.2,27.0,609.0,466.49,344.68
2017,9,4,9,45,651.0,194.0,1.3,27.5,652.0,519.64,384.5
2017,9,4,10,0,670.0,199.0,1.4,28.0,695.0,573.62,423.79
2017,9,4,10,15,683.5,203.5,1.45,28.0,731.5,624.22,460.24
2017,9,4,10,30,697.0,208.0,1.5,28.0,768.0,674.52,495.66
2017,9,4,10,45,709.5,210.0,1.55,28.5,797.5,721.21,526.91
2017,9,4,11,0,722.0,212.0,1.6,29.0,827.0,766.96,556.83
2017,9,4,11,15,729.0,214.0,1.65,29.0,849.0,807.05,583.56
2017,9,4,11,30,736.0,216.0,1.7,29.0,871.0,845.28,608.63
2017,9,4,11,45,785.0,188.0,1.8,29.0,895.5,885.65,634.87
2017,9,4,12,0,834.0,160.0,1.9,29.0,920.0,928.64,662.64
2017,9,4,12,15,835.5,160.0,1.95,29.0,925.0,953.93,678.56
2017,9,4,12,30,837.0,160.0,2.0,29.0,930.0,976.01,692.7
2017,9,4,12,45,838.5,158.0,2.1,29.5,927.0,992.73,702.74
2017,9,4,13,0,840.0,156.0,2.2,30.0,924.0,1005.99,710.72
2017,9,4,13,15,837.0,155.0,2.25,30.0,911.5,1012.25,715.36
2017,9,4,13,30,834.0,154.0,2.3,30.0,899.0,1014.86,717.93
2017,9,4,13,45,832.0,151.0,2.35,30.0,879.0,1012.68,717.68
2017,9,4,14,0,830.0,148.0,2.4,30.0,859.0,1006.85,715.3
2017,9,4,14,15,822.5,146.0,2.4,29.5,830.5,992.99,708.93
2017,9,4,14,30,815.0,144.0,2.4,29.0,802.0,975.69,700.52
2017,9,4,14,45,798.5,144.0,2.4,29.0,764.5,948.54,684.46
2017,9,4,15,0,782.0,144.0,2.4,29.0,727.0,918.55,666.64
2017,9,4,15,15,767.0,140.5,2.35,29.0,685.0,883.54,645.07
2017,9,4,15,30,752.0,137.0,2.3,29.0,643.0,850.71,624.89
2017,9,4,15,45,737.5,130.5,2.3,29.0,596.0,808.19,598.46
2017,9,4,16,0,723.0,124.0,2.3,29.0,549.0,763.79,570.5
2017,9,4,16,15,697.0,118.5,2.15,28.5,497.0,709.79,535.63
2017,9,4,16,30,671.0,113.0,2.0,28.0,445.0,655.39,499.89
2017,9,4,16,45,640.5,105.0,1.95,28.0,391.0,594.88,457.46
2017,9,4,17,0,610.0,97.0,1.9,28.0,337.0,535.14,414.23
2017,9,4,17,15,560.5,88.5,1.75,27.0,281.5,464.34,362.32
2017,9,4,17,30,511.0,80.0,1.6,26.0,226.0,396.98,310.92
2017,9,4,17,45,443.5,67.5,1.45,25.5,174.0,320.17,249.53
2017,9,4,18,0,376.0,55.0,1.3,25.0,122.0,248.07,189.81
2017,9,4,18,15,266.0,39.0,1.3,24.0,77.5,165.62,121.19
2017,9,4,18,30,156.0,23.0,1.3,23.0,33.0,90.83,42.93
2017,9,4,18,45,78.0,11.5,1.3,22.5,16.5,32.1,0.0
2017,9,4,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,6,15,48.0,10.0,1.1,20.5,12.5,9.53,0.0
2017,9,5,6,30,96.0,20.0,1.3,21.0,25.0,15.77,0.0
2017,9,5,6,45,208.5,37.5,1.5,22.0,66.5,29.11,18.43
2017,9,5,7,0,321.0,55.0,1.7,23.0,108.0,41.85,30.1
2017,9,5,7,15,398.5,67.5,1.7,23.5,159.5,50.09,37.54
2017,9,5,7,30,476.0,80.0,1.7,24.0,211.0,58.48,44.84
2017,9,5,7,45,534.0,87.5,1.75,24.5,266.5,83.09,50.28
2017,9,5,8,0,592.0,95.0,1.8,25.0,322.0,131.93,77.45
2017,9,5,8,15,628.5,102.0,1.65,25.5,376.5,184.14,115.97
2017,9,5,8,30,665.0,109.0,1.5,26.0,431.0,240.69,161.58
2017,9,5,8,45,692.0,114.0,1.4,26.5,483.0,296.83,208.22
2017,9,5,9,0,719.0,119.0,1.3,27.0,535.0,355.57,256.25
2017,9,5,9,15,739.0,123.5,1.15,27.5,583.0,413.29,302.04
2017,9,5,9,30,759.0,128.0,1.0,28.0,631.0,474.59,348.41
2017,9,5,9,45,771.0,133.0,0.85,28.5,673.0,530.18,388.62
2017,9,5,10,0,783.0,138.0,0.7,29.0,715.0,585.5,426.6
2017,9,5,10,15,637.5,219.5,0.75,29.0,704.5,610.28,442.74
2017,9,5,10,30,492.0,301.0,0.8,29.0,694.0,619.71,447.44
2017,9,5,10,45,652.5,226.5,0.85,29.5,769.0,695.65,501.0
2017,9,5,11,0,813.0,152.0,0.9,30.0,844.0,779.42,557.12
2017,9,5,11,15,607.0,268.0,1.05,30.0,792.0,759.57,541.38
2017,9,5,11,30,401.0,384.0,1.2,30.0,740.0,716.85,510.09
2017,9,5,11,45,606.0,277.5,1.35,30.5,824.0,818.54,582.26
2017,9,5,12,0,811.0,171.0,1.5,31.0,908.0,918.92,647.44
2017,9,5,12,15,812.0,171.0,1.55,31.0,912.5,943.21,661.89
2017,9,5,12,30,813.0,171.0,1.6,31.0,917.0,964.36,675.3
2017,9,5,12,45,811.0,171.5,1.7,31.0,912.5,979.85,685.97
2017,9,5,13,0,809.0,172.0,1.8,31.0,908.0,991.91,694.7
2017,9,5,13,15,647.0,267.5,1.85,31.0,851.5,944.84,665.49
2017,9,5,13,30,485.0,363.0,1.9,31.0,795.0,884.96,623.98
2017,9,5,13,45,632.5,267.5,1.95,31.0,816.5,940.44,665.67
2017,9,5,14,0,780.0,172.0,2.0,31.0,838.0,982.02,693.45
2017,9,5,14,15,771.5,169.5,2.0,30.5,809.5,967.05,685.9
2017,9,5,14,30,763.0,167.0,2.0,30.0,781.0,948.82,676.93
2017,9,5,14,45,749.0,165.0,2.0,30.0,744.5,928.4,665.29
2017,9,5,15,0,735.0,163.0,2.0,30.0,708.0,899.62,648.33
2017,9,5,15,15,572.0,214.5,1.9,30.0,623.5,783.72,572.14
2017,9,5,15,30,409.0,266.0,1.8,30.0,539.0,679.36,499.18
2017,9,5,15,45,505.5,212.0,1.75,30.0,524.0,692.06,512.48
2017,9,5,16,0,602.0,158.0,1.7,30.0,509.0,700.65,521.74
2017,9,5,16,15,468.5,174.0,1.65,29.5,431.5,584.82,440.83
2017,9,5,16,30,335.0,190.0,1.6,29.0,354.0,472.15,360.19
2017,9,5,16,45,418.0,155.0,1.6,29.0,335.0,488.51,375.06
2017,9,5,17,0,501.0,120.0,1.6,29.0,316.0,483.8,373.26
2017,9,5,17,15,449.5,108.0,1.5,28.0,262.0,414.07,321.81
2017,9,5,17,30,398.0,96.0,1.4,27.0,208.0,348.56,271.92
2017,9,5,17,45,322.0,80.0,1.3,26.5,157.0,270.77,210.09
2017,9,5,18,0,246.0,64.0,1.2,26.0,106.0,201.03,152.92
2017,9,5,18,15,160.5,42.0,1.2,25.5,65.0,121.18,87.07
2017,9,5,18,30,75.0,20.0,1.2,25.0,24.0,53.21,18.58
2017,9,5,18,45,37.5,10.0,1.25,25.0,12.0,19.62,0.0
2017,9,5,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.75,20.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,6,6,15,14.5,6.0,3.7,18.0,6.5,5.72,0.0
2017,9,6,6,30,29.0,12.0,3.8,18.0,13.0,10.25,0.0
2017,9,6,6,45,85.5,37.5,3.95,18.5,50.0,30.56,19.85
2017,9,6,7,0,142.0,63.0,4.1,19.0,87.0,49.88,37.5
2017,9,6,7,15,76.5,79.0,4.3,19.5,93.0,64.51,50.7
2017,9,6,7,30,11.0,95.0,4.5,20.0,99.0,83.37,67.22
2017,9,6,7,45,180.0,125.0,4.7,20.5,193.5,107.26,79.4
2017,9,6,8,0,349.0,155.0,4.9,21.0,288.0,158.3,110.49
2017,9,6,8,15,198.5,174.0,5.0,21.0,252.0,178.41,132.29
2017,9,6,8,30,48.0,193.0,5.1,21.0,216.0,178.53,138.53
2017,9,6,8,45,80.5,224.5,5.25,21.5,269.0,219.54,170.05
2017,9,6,9,0,113.0,256.0,5.4,22.0,322.0,262.59,203.25
2017,9,6,9,15,328.0,243.0,5.4,22.5,455.5,348.97,268.7
2017,9,6,9,30,543.0,230.0,5.4,23.0,589.0,460.66,354.75
2017,9,6,9,45,569.0,234.5,5.4,23.5,633.0,512.67,395.4
2017,9,6,10,0,595.0,239.0,5.4,24.0,677.0,566.35,436.5
2017,9,6,10,15,610.5,245.0,5.35,24.0,713.5,616.84,474.98
2017,9,6,10,30,626.0,251.0,5.3,24.0,750.0,666.63,512.16
2017,9,6,10,45,643.5,251.5,5.25,24.5,781.5,712.7,545.01
2017,9,6,11,0,661.0,252.0,5.2,25.0,813.0,758.46,576.93
2017,9,6,11,15,669.0,255.0,5.15,25.0,835.0,798.24,605.0
2017,9,6,11,30,677.0,258.0,5.1,25.0,857.0,836.45,631.58
2017,9,6,11,45,733.5,226.5,5.05,25.5,884.0,882.29,663.03
2017,9,6,12,0,790.0,195.0,5.0,26.0,911.0,923.52,689.08
2017,9,6,12,15,792.0,195.0,4.9,26.0,916.5,948.4,704.84
2017,9,6,12,30,794.0,195.0,4.8,26.0,922.0,970.24,718.6
2017,9,6,12,45,802.5,189.0,4.75,26.5,920.5,989.3,729.42
2017,9,6,13,0,811.0,183.0,4.7,27.0,919.0,1005.14,738.12
2017,9,6,13,15,808.0,181.5,4.6,27.0,906.5,1010.71,741.18
2017,9,6,13,30,805.0,180.0,4.5,27.0,894.0,1012.7,742.38
2017,9,6,13,45,808.5,173.0,4.4,27.0,875.5,1011.93,741.93
2017,9,6,14,0,812.0,166.0,4.3,27.0,857.0,1007.47,739.2
2017,9,6,14,15,804.0,163.5,4.2,27.0,828.0,992.65,729.78
2017,9,6,14,30,796.0,161.0,4.1,27.0,799.0,974.43,718.3
2017,9,6,14,45,795.0,153.0,4.05,27.0,765.0,953.82,705.64
2017,9,6,15,0,794.0,145.0,4.0,27.0,731.0,929.76,690.75
2017,9,6,15,15,779.0,141.0,3.85,27.0,688.0,893.78,667.3
2017,9,6,15,30,764.0,137.0,3.7,27.0,645.0,860.03,645.42
2017,9,6,15,45,755.0,128.5,3.6,27.0,599.0,819.43,618.97
2017,9,6,16,0,746.0,120.0,3.5,27.0,553.0,776.5,590.74
2017,9,6,16,15,720.0,114.5,3.2,26.5,499.5,721.55,553.93
2017,9,6,16,30,694.0,109.0,2.9,26.0,446.0,666.15,516.24
2017,9,6,16,45,670.5,99.0,2.65,25.5,392.5,607.19,474.55
2017,9,6,17,0,647.0,89.0,2.4,25.0,339.0,548.31,431.32
2017,9,6,17,15,596.5,81.0,2.15,24.0,282.0,475.78,376.8
2017,9,6,17,30,546.0,73.0,1.9,23.0,225.0,406.8,322.86
2017,9,6,17,45,482.5,61.0,1.65,22.0,172.0,330.91,261.27
2017,9,6,18,0,419.0,49.0,1.4,21.0,119.0,261.15,202.18
2017,9,6,18,15,298.5,34.0,1.35,20.5,74.0,173.22,127.01
2017,9,6,18,30,178.0,19.0,1.3,20.0,29.0,92.15,25.95
2017,9,6,18,45,89.0,9.5,1.3,19.5,14.5,32.84,0.0
2017,9,6,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,6,15,104.5,8.5,1.55,12.5,13.5,8.1,0.0
2017,9,7,6,30,209.0,17.0,1.8,13.0,27.0,13.58,0.0
2017,9,7,6,45,338.0,30.0,2.1,14.0,72.5,23.47,14.23
2017,9,7,7,0,467.0,43.0,2.4,15.0,118.0,32.76,23.16
2017,9,7,7,15,544.0,51.5,2.3,15.5,173.5,37.55,27.74
2017,9,7,7,30,621.0,60.0,2.2,16.0,229.0,42.11,31.89
2017,9,7,7,45,666.5,66.5,2.1,17.0,286.0,71.35,38.79
2017,9,7,8,0,712.0,73.0,2.0,18.0,343.0,130.37,73.42
2017,9,7,8,15,746.0,78.0,2.2,19.0,400.0,187.71,117.16
2017,9,7,8,30,780.0,83.0,2.4,20.0,457.0,248.93,168.6
2017,9,7,8,45,801.0,87.5,2.6,21.0,510.5,309.52,221.21
2017,9,7,9,0,822.0,92.0,2.8,22.0,564.0,371.8,274.54
2017,9,7,9,15,840.0,95.5,2.85,22.5,613.5,433.34,326.31
2017,9,7,9,30,858.0,99.0,2.9,23.0,663.0,497.88,378.6
2017,9,7,9,45,867.5,103.0,2.95,23.5,706.5,555.94,424.4
2017,9,7,10,0,877.0,107.0,3.0,24.0,750.0,613.16,467.99
2017,9,7,10,15,887.0,109.0,3.0,24.0,787.5,667.74,509.1
2017,9,7,10,30,897.0,111.0,3.0,24.0,825.0,720.99,548.15
2017,9,7,10,45,901.5,113.5,3.0,24.5,854.0,769.12,580.29
2017,9,7,11,0,906.0,116.0,3.0,25.0,883.0,814.95,609.58
2017,9,7,11,15,911.0,117.5,3.0,25.0,905.0,857.74,637.65
2017,9,7,11,30,916.0,119.0,3.0,25.0,927.0,897.87,663.73
2017,9,7,11,45,911.5,124.0,3.0,25.5,938.0,930.2,683.12
2017,9,7,12,0,907.0,129.0,3.0,26.0,949.0,959.02,700.12
2017,9,7,12,15,908.0,129.0,3.0,26.0,953.5,984.49,716.3
2017,9,7,12,30,909.0,129.0,3.0,26.0,958.0,1006.51,730.29
2017,9,7,12,45,908.0,128.5,3.0,26.0,953.5,1022.52,740.49
2017,9,7,13,0,907.0,128.0,3.0,26.0,949.0,1034.82,748.47
2017,9,7,13,15,903.5,127.5,3.0,26.0,935.5,1040.87,752.59
2017,9,7,13,30,900.0,127.0,3.0,26.0,922.0,1043.09,754.45
2017,9,7,13,45,895.0,126.0,3.05,26.0,900.0,1039.45,753.19
2017,9,7,14,0,890.0,125.0,3.1,26.0,878.0,1032.02,749.67
2017,9,7,14,15,882.0,123.0,3.05,26.0,848.0,1016.81,740.42
2017,9,7,14,30,874.0,121.0,3.0,26.0,818.0,998.01,729.03
2017,9,7,14,45,858.0,121.5,3.0,26.0,779.5,970.77,712.64
2017,9,7,15,0,842.0,122.0,3.0,26.0,741.0,948.96,699.91
2017,9,7,15,15,827.5,119.0,3.0,26.0,697.0,913.3,677.92
2017,9,7,15,30,813.0,116.0,3.0,26.0,653.0,875.03,654.14
2017,9,7,15,45,794.0,112.0,3.0,26.0,604.0,829.39,625.11
2017,9,7,16,0,775.0,108.0,3.0,26.0,555.0,781.98,594.52
2017,9,7,16,15,749.0,103.0,2.85,25.5,501.0,729.84,560.48
2017,9,7,16,30,723.0,98.0,2.7,25.0,447.0,673.84,523.05
2017,9,7,16,45,687.5,92.0,2.55,24.5,391.0,609.84,478.35
2017,9,7,17,0,652.0,86.0,2.4,24.0,335.0,546.99,432.15
2017,9,7,17,15,601.0,78.0,2.15,23.0,278.5,473.98,376.96
2017,9,7,17,30,550.0,70.0,1.9,22.0,222.0,404.6,322.35
2017,9,7,17,45,474.5,59.5,1.65,21.5,168.0,324.32,256.41
2017,9,7,18,0,399.0,49.0,1.4,21.0,114.0,251.44,194.31
2017,9,7,18,15,278.5,33.5,1.4,20.5,70.0,164.47,119.67
2017,9,7,18,30,158.0,18.0,1.4,20.0,26.0,83.26,9.5
2017,9,7,18,45,79.0,9.0,1.4,19.5,13.0,29.54,0.0
2017,9,7,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,8,6,15,80.0,8.5,1.35,13.5,12.5,8.1,0.0
2017,9,8,6,30,160.0,17.0,1.6,14.0,25.0,13.63,0.0
2017,9,8,6,45,284.0,32.0,1.9,15.0,68.5,25.4,15.71
2017,9,8,7,0,408.0,47.0,2.2,16.0,112.0,36.44,26.25
2017,9,8,7,15,486.5,57.5,2.2,16.5,166.0,42.74,32.18
2017,9,8,7,30,565.0,68.0,2.2,17.0,220.0,48.69,37.55
2017,9,8,7,45,617.5,75.0,2.2,18.0,277.0,76.6,44.11
2017,9,8,8,0,670.0,82.0,2.2,19.0,334.0,129.95,74.52
2017,9,8,8,15,705.5,87.5,2.4,19.5,390.5,185.76,117.14
2017,9,8,8,30,741.0,93.0,2.6,20.0,447.0,245.66,167.53
2017,9,8,8,45,765.0,97.5,2.8,21.0,500.5,308.33,221.44
2017,9,8,9,0,789.0,102.0,3.0,22.0,554.0,369.56,273.65
2017,9,8,9,15,808.0,105.5,2.95,22.5,603.0,429.64,324.01
2017,9,8,9,30,827.0,109.0,2.9,23.0,652.0,490.62,373.37
2017,9,8,9,45,840.5,112.0,2.85,23.5,696.0,548.85,418.96
2017,9,8,10,0,854.0,115.0,2.8,24.0,740.0,606.77,462.64
2017,9,8,10,15,864.5,117.5,2.75,24.0,777.0,661.7,503.63
2017,9,8,10,30,875.0,120.0,2.7,24.0,814.0,714.72,542.1
2017,9,8,10,45,882.5,121.5,2.65,24.5,843.5,763.14,574.38
2017,9,8,11,0,890.0,123.0,2.6,25.0,873.0,809.55,603.61
2017,9,8,11,15,895.0,124.0,2.55,25.0,895.0,851.25,630.39
2017,9,8,11,30,900.0,125.0,2.5,25.0,917.0,890.33,655.16
2017,9,8,11,45,907.0,123.0,2.45,25.5,931.5,925.46,675.79
2017,9,8,12,0,914.0,121.0,2.4,26.0,946.0,957.68,694.3
2017,9,8,12,15,915.0,121.5,2.35,26.0,950.0,983.68,710.04
2017,9,8,12,30,916.0,122.0,2.3,26.0,954.0,1006.21,723.59
2017,9,8,12,45,914.5,122.0,2.3,26.5,949.5,1022.21,732.14
2017,9,8,13,0,913.0,122.0,2.3,27.0,945.0,1034.47,738.46
2017,9,8,13,15,910.0,121.5,2.25,27.0,932.0,1040.91,742.17
2017,9,8,13,30,907.0,121.0,2.2,27.0,919.0,1043.51,743.64
2017,9,8,13,45,900.5,120.5,2.2,27.0,896.5,1038.75,741.27
2017,9,8,14,0,894.0,120.0,2.2,27.0,874.0,1030.19,736.73
2017,9,8,14,15,886.5,118.5,2.15,26.5,844.5,1015.84,729.58
2017,9,8,14,30,879.0,117.0,2.1,26.0,815.0,997.89,720.27
2017,9,8,14,45,868.0,115.0,2.1,26.0,777.5,972.54,705.49
2017,9,8,15,0,857.0,113.0,2.1,26.0,740.0,944.0,688.72
2017,9,8,15,15,843.0,110.5,2.05,26.0,696.5,916.98,672.43
2017,9,8,15,30,829.0,108.0,2.0,26.0,653.0,879.22,649.03
2017,9,8,15,45,810.5,104.5,2.0,26.0,603.5,834.02,621.05
2017,9,8,16,0,792.0,101.0,2.0,26.0,554.0,786.97,591.48
2017,9,8,16,15,666.0,119.0,1.9,25.5,474.5,682.25,521.4
2017,9,8,16,30,540.0,137.0,1.8,25.0,395.0,575.35,445.85
2017,9,8,16,45,503.0,128.5,1.75,25.0,345.5,516.12,403.23
2017,9,8,17,0,466.0,120.0,1.7,25.0,296.0,458.82,360.49
2017,9,8,17,15,435.5,103.0,1.55,24.0,245.5,397.82,314.77
2017,9,8,17,30,405.0,86.0,1.4,23.0,195.0,338.84,268.69
2017,9,8,17,45,350.5,69.5,1.3,22.5,147.5,270.98,213.18
2017,9,8,18,0,296.0,53.0,1.2,22.0,100.0,208.7,160.3
2017,9,8,18,15,148.0,37.5,1.2,21.5,61.0,110.91,78.83
2017,9,8,18,30,0.0,22.0,1.2,21.0,22.0,23.11,0.0
2017,9,8,18,45,0.0,11.0,1.3,20.5,11.0,10.48,0.0
2017,9,8,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,6,15,41.5,7.5,1.65,14.5,9.5,7.15,0.0
2017,9,9,6,30,83.0,15.0,1.9,15.0,19.0,11.77,0.0
2017,9,9,6,45,186.5,35.5,2.2,16.0,60.5,27.64,17.4
2017,9,9,7,0,290.0,56.0,2.5,17.0,102.0,42.83,31.64
2017,9,9,7,15,364.5,71.5,2.4,17.5,153.5,53.36,41.33
2017,9,9,7,30,439.0,87.0,2.3,18.0,205.0,63.37,50.25
2017,9,9,7,45,501.5,96.5,2.25,19.0,261.0,89.86,57.66
2017,9,9,8,0,564.0,106.0,2.2,20.0,317.0,139.81,86.66
2017,9,9,8,15,602.0,114.0,2.3,20.5,372.0,191.46,125.6
2017,9,9,8,30,640.0,122.0,2.4,21.0,427.0,247.73,171.99
2017,9,9,8,45,670.5,128.0,2.55,22.0,480.0,304.41,219.79
2017,9,9,9,0,701.0,134.0,2.7,23.0,533.0,364.17,269.58
2017,9,9,9,15,722.0,139.0,2.7,23.5,581.5,421.9,317.22
2017,9,9,9,30,743.0,144.0,2.7,24.0,630.0,480.97,364.4
2017,9,9,9,45,764.5,145.0,2.75,24.5,674.5,537.71,408.55
2017,9,9,10,0,786.0,146.0,2.8,25.0,719.0,596.5,452.79
2017,9,9,10,15,798.0,148.5,2.8,25.0,755.5,649.17,492.08
2017,9,9,10,30,810.0,151.0,2.8,25.0,792.0,701.0,529.79
2017,9,9,10,45,825.5,149.5,2.85,25.5,823.5,750.47,564.26
2017,9,9,11,0,841.0,148.0,2.9,26.0,855.0,798.78,595.89
2017,9,9,11,15,846.5,149.0,2.95,26.0,876.5,839.98,623.15
2017,9,9,11,30,852.0,150.0,3.0,26.0,898.0,878.75,648.66
2017,9,9,11,45,863.5,146.0,3.05,26.5,913.0,909.48,667.43
2017,9,9,12,0,875.0,142.0,3.1,27.0,928.0,942.81,687.86
2017,9,9,12,15,876.0,142.0,3.1,27.0,932.5,967.48,703.53
2017,9,9,12,30,877.0,142.0,3.1,27.0,937.0,988.82,717.13
2017,9,9,12,45,880.5,139.0,3.15,27.5,934.0,1006.15,727.19
2017,9,9,13,0,884.0,136.0,3.2,28.0,931.0,1019.95,735.08
2017,9,9,13,15,880.5,135.0,3.25,28.0,917.5,1025.2,739.08
2017,9,9,13,30,877.0,134.0,3.3,28.0,904.0,1026.69,740.89
2017,9,9,13,45,874.5,131.5,3.35,28.0,883.0,1023.87,740.1
2017,9,9,14,0,872.0,129.0,3.4,28.0,862.0,1017.29,737.06
2017,9,9,14,15,864.5,127.0,3.4,28.0,832.0,1002.59,728.54
2017,9,9,14,30,857.0,125.0,3.4,28.0,802.0,984.35,717.88
2017,9,9,14,45,841.5,125.0,3.45,28.0,764.0,965.84,707.5
2017,9,9,15,0,826.0,125.0,3.5,28.0,726.0,935.62,689.39
2017,9,9,15,15,811.5,121.5,3.5,27.5,682.5,899.63,668.44
2017,9,9,15,30,797.0,118.0,3.5,27.0,639.0,861.09,645.55
2017,9,9,15,45,777.0,114.0,3.5,27.0,590.0,814.97,615.89
2017,9,9,16,0,757.0,110.0,3.5,27.0,541.0,767.19,584.74
2017,9,9,16,15,730.5,105.0,3.3,26.5,487.5,715.53,550.63
2017,9,9,16,30,704.0,100.0,3.1,26.0,434.0,659.86,513.01
2017,9,9,16,45,664.5,94.5,2.95,26.0,378.0,594.48,465.73
2017,9,9,17,0,625.0,89.0,2.8,26.0,322.0,530.65,417.75
2017,9,9,17,15,572.0,80.5,2.5,25.0,266.0,457.24,362.07
2017,9,9,17,30,519.0,72.0,2.2,24.0,210.0,387.71,307.2
2017,9,9,17,45,436.0,60.5,1.95,23.0,156.5,304.47,239.48
2017,9,9,18,0,353.0,49.0,1.7,22.0,103.0,229.53,176.25
2017,9,9,18,15,233.0,32.0,1.7,21.5,61.5,143.22,101.55
2017,9,9,18,30,113.0,15.0,1.7,21.0,20.0,61.41,0.0
2017,9,9,18,45,56.5,7.5,1.7,20.5,10.0,7.15,0.0
2017,9,9,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
