Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,10,6,15,36.0,7.0,2.45,15.5,8.5,6.67,0.0
2017,9,10,6,30,72.0,14.0,2.7,16.0,17.0,10.97,0.0
2017,9,10,6,45,168.5,34.5,3.0,16.5,56.5,26.85,16.6
2017,9,10,7,0,265.0,55.0,3.3,17.0,96.0,42.05,30.93
2017,9,10,7,15,339.5,71.5,3.25,17.5,147.0,53.38,41.33
2017,9,10,7,30,414.0,88.0,3.2,18.0,198.0,64.14,50.93
2017,9,10,7,45,469.0,99.5,3.15,19.0,252.5,91.1,59.44
2017,9,10,8,0,524.0,111.0,3.1,20.0,307.0,139.46,88.12
2017,9,10,8,15,563.0,120.5,3.2,20.5,361.0,191.0,127.11
2017,9,10,8,30,602.0,130.0,3.3,21.0,415.0,246.38,172.7
2017,9,10,8,45,634.5,136.0,3.4,22.0,468.0,301.31,218.97
2017,9,10,9,0,667.0,142.0,3.5,23.0,521.0,359.65,267.58
2017,9,10,9,15,689.0,147.5,3.5,23.5,569.0,416.29,314.47
2017,9,10,9,30,711.0,153.0,3.5,24.0,617.0,474.46,361.19
2017,9,10,9,45,730.5,155.5,3.55,24.5,660.0,529.81,404.56
2017,9,10,10,0,750.0,158.0,3.6,25.0,703.0,585.76,447.08
2017,9,10,10,15,762.5,161.5,3.6,25.0,739.5,638.5,486.82
2017,9,10,10,30,775.0,165.0,3.6,25.0,776.0,690.65,525.17
2017,9,10,10,45,785.0,166.5,3.6,25.5,805.5,737.45,557.87
2017,9,10,11,0,795.0,168.0,3.6,26.0,835.0,782.8,588.5
2017,9,10,11,15,801.0,169.5,3.6,26.0,856.5,823.21,615.42
2017,9,10,11,30,807.0,171.0,3.6,26.0,878.0,861.39,640.65
2017,9,10,11,45,813.5,170.5,3.65,26.5,891.5,895.65,662.08
2017,9,10,12,0,820.0,170.0,3.7,27.0,905.0,927.3,681.64
2017,9,10,12,15,821.5,170.0,3.7,27.0,909.5,951.98,697.6
2017,9,10,12,30,823.0,170.0,3.7,27.0,914.0,973.48,711.54
2017,9,10,12,45,824.5,168.5,3.75,27.5,910.5,990.14,721.29
2017,9,10,13,0,826.0,167.0,3.8,28.0,907.0,1003.38,728.91
2017,9,10,13,15,823.0,166.0,3.8,28.0,894.5,1009.13,732.91
2017,9,10,13,30,820.0,165.0,3.8,28.0,882.0,1011.27,734.76
2017,9,10,13,45,818.0,161.5,3.8,28.0,861.5,1008.14,733.36
2017,9,10,14,0,816.0,158.0,3.8,28.0,841.0,1001.37,729.76
2017,9,10,14,15,808.0,155.5,3.85,28.0,812.0,986.14,721.09
2017,9,10,14,30,800.0,153.0,3.9,28.0,783.0,967.5,710.32
2017,9,10,14,45,787.5,150.5,3.95,28.0,746.0,941.27,694.56
2017,9,10,15,0,775.0,148.0,4.0,28.0,709.0,912.09,676.83
2017,9,10,15,15,759.0,144.0,3.95,28.0,666.0,880.43,656.89
2017,9,10,15,30,743.0,140.0,3.9,28.0,623.0,841.42,631.85
2017,9,10,15,45,724.5,134.0,3.9,28.0,575.0,795.95,602.38
2017,9,10,16,0,706.0,128.0,3.9,28.0,527.0,748.91,571.48
2017,9,10,16,15,677.0,122.0,3.65,27.5,474.0,692.38,533.51
2017,9,10,16,30,648.0,116.0,3.4,27.0,421.0,635.75,494.32
2017,9,10,16,45,612.5,107.5,3.2,26.5,366.0,572.05,448.38
2017,9,10,17,0,577.0,99.0,3.0,26.0,311.0,509.65,402.03
2017,9,10,17,15,521.5,89.0,2.7,25.0,256.0,435.33,345.34
2017,9,10,17,30,466.0,79.0,2.4,24.0,201.0,362.4,287.66
2017,9,10,17,45,389.0,65.0,2.15,23.5,149.5,283.34,222.55
2017,9,10,18,0,312.0,51.0,1.9,23.0,98.0,212.54,162.31
2017,9,10,18,15,195.5,32.5,1.9,22.5,57.5,130.04,90.41
2017,9,10,18,30,79.0,14.0,1.9,22.0,17.0,38.24,0.0
2017,9,10,18,45,39.5,7.0,1.9,21.5,8.5,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,11,6,15,48.0,7.5,1.65,15.5,9.5,0.0,0.0
2017,9,11,6,30,96.0,15.0,2.0,16.0,19.0,11.82,0.0
2017,9,11,6,45,210.0,33.0,2.4,17.0,59.5,25.71,15.52
2017,9,11,7,0,324.0,51.0,2.8,18.0,100.0,39.0,28.14
2017,9,11,7,15,404.0,64.0,2.85,18.5,152.5,47.75,36.23
2017,9,11,7,30,484.0,77.0,2.9,19.0,205.0,56.71,44.22
2017,9,11,7,45,536.0,87.0,3.0,20.0,260.0,84.41,52.0
2017,9,11,8,0,588.0,97.0,3.1,21.0,315.0,135.13,81.59
2017,9,11,8,15,626.5,104.0,3.2,21.5,370.0,187.62,121.28
2017,9,11,8,30,665.0,111.0,3.3,22.0,425.0,244.73,168.6
2017,9,11,8,45,690.0,118.0,3.45,23.0,477.5,302.21,217.53
2017,9,11,9,0,715.0,125.0,3.6,24.0,530.0,362.06,267.81
2017,9,11,9,15,736.0,129.5,3.65,24.0,578.5,420.13,316.71
2017,9,11,9,30,757.0,134.0,3.7,24.0,627.0,479.48,365.37
2017,9,11,9,45,771.5,138.5,3.8,24.5,669.5,538.21,411.55
2017,9,11,10,0,786.0,143.0,3.9,25.0,712.0,594.58,454.62
2017,9,11,10,15,480.5,264.5,3.9,25.0,618.0,553.96,422.33
2017,9,11,10,30,175.0,386.0,3.9,25.0,524.0,480.3,363.36
2017,9,11,10,45,204.5,398.5,3.9,25.5,565.5,525.51,396.22
2017,9,11,11,0,234.0,411.0,3.9,26.0,607.0,572.89,429.73
2017,9,11,11,15,536.5,283.0,3.85,26.0,747.5,718.75,540.56
2017,9,11,11,30,839.0,155.0,3.8,26.0,888.0,873.14,650.48
2017,9,11,11,45,834.5,161.5,3.8,26.5,898.5,905.47,669.5
2017,9,11,12,0,830.0,168.0,3.8,27.0,909.0,934.54,687.06
2017,9,11,12,15,595.5,291.5,3.75,27.0,824.5,866.12,637.88
2017,9,11,12,30,361.0,415.0,3.7,27.0,740.0,773.84,568.44
2017,9,11,12,45,599.0,289.0,3.65,27.5,825.0,898.27,659.24
2017,9,11,13,0,837.0,163.0,3.6,28.0,910.0,1009.92,732.68
2017,9,11,13,15,833.5,162.0,3.55,28.0,896.5,1015.16,735.18
2017,9,11,13,30,830.0,161.0,3.5,28.0,883.0,1016.73,736.31
2017,9,11,13,45,825.5,158.5,3.5,28.5,861.5,1012.04,732.45
2017,9,11,14,0,821.0,156.0,3.5,29.0,840.0,1003.71,726.44
2017,9,11,14,15,812.0,154.0,3.45,29.0,810.5,987.88,716.84
2017,9,11,14,30,803.0,152.0,3.4,29.0,781.0,968.67,705.2
2017,9,11,14,45,768.5,160.0,3.4,29.0,739.0,938.12,686.53
2017,9,11,15,0,734.0,168.0,3.4,29.0,697.0,900.52,663.2
2017,9,11,15,15,716.5,163.5,3.35,28.5,653.5,862.8,640.68
2017,9,11,15,30,699.0,159.0,3.3,28.0,610.0,822.99,616.48
2017,9,11,15,45,683.5,150.0,3.25,28.0,563.0,778.05,587.26
2017,9,11,16,0,668.0,141.0,3.2,28.0,516.0,731.45,556.57
2017,9,11,16,15,638.5,134.0,3.0,27.5,463.5,674.74,518.46
2017,9,11,16,30,609.0,127.0,2.8,27.0,411.0,618.04,478.81
2017,9,11,16,45,575.5,116.5,2.6,27.0,357.0,555.15,432.75
2017,9,11,17,0,542.0,106.0,2.4,27.0,303.0,493.46,386.41
2017,9,11,17,15,486.0,94.5,2.1,26.0,248.0,415.81,327.58
2017,9,11,17,30,430.0,83.0,1.8,25.0,193.0,347.0,273.32
2017,9,11,17,45,356.5,67.0,1.5,24.0,142.5,269.44,210.24
2017,9,11,18,0,283.0,51.0,1.2,23.0,92.0,199.76,151.59
2017,9,11,18,15,173.0,31.5,1.2,22.5,53.0,120.48,81.86
2017,9,11,18,30,63.0,12.0,1.2,22.0,14.0,31.15,0.0
2017,9,11,18,45,31.5,6.0,1.2,21.5,7.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,12,6,15,57.0,7.5,1.55,15.0,9.5,0.0,0.0
2017,9,12,6,30,114.0,15.0,1.8,16.0,19.0,14.3,0.0
2017,9,12,6,45,246.5,31.5,2.05,17.0,62.0,25.33,15.1
2017,9,12,7,0,379.0,48.0,2.3,18.0,105.0,37.85,27.13
2017,9,12,7,15,461.5,59.0,2.35,18.5,159.0,44.51,33.4
2017,9,12,7,30,544.0,70.0,2.4,19.0,213.0,50.83,39.09
2017,9,12,7,45,599.5,78.0,2.5,20.0,270.5,79.49,46.34
2017,9,12,8,0,655.0,86.0,2.6,21.0,328.0,133.01,77.04
2017,9,12,8,15,692.5,92.0,2.6,22.0,384.5,188.77,119.11
2017,9,12,8,30,730.0,98.0,2.6,23.0,441.0,248.91,168.73
2017,9,12,8,45,755.0,103.5,2.6,24.0,495.0,309.04,219.77
2017,9,12,9,0,780.0,109.0,2.6,25.0,549.0,374.34,274.02
2017,9,12,9,15,799.0,112.5,2.6,25.5,598.0,433.96,323.18
2017,9,12,9,30,818.0,116.0,2.6,26.0,647.0,494.5,371.42
2017,9,12,9,45,828.5,121.0,2.65,26.5,690.0,552.54,416.3
2017,9,12,10,0,839.0,126.0,2.7,27.0,733.0,609.99,459.19
2017,9,12,10,15,849.5,128.5,2.7,27.0,769.5,664.22,499.25
2017,9,12,10,30,860.0,131.0,2.7,27.0,806.0,717.29,537.43
2017,9,12,10,45,862.5,135.0,2.7,27.5,833.5,764.57,569.19
2017,9,12,11,0,865.0,139.0,2.7,28.0,861.0,809.51,597.42
2017,9,12,11,15,870.0,140.5,2.7,28.0,882.0,847.5,621.85
2017,9,12,11,30,875.0,142.0,2.7,28.0,903.0,886.11,646.58
2017,9,12,11,45,875.5,144.0,2.7,28.5,914.5,918.52,665.76
2017,9,12,12,0,876.0,146.0,2.7,29.0,926.0,947.8,682.8
2017,9,12,12,15,876.5,146.0,2.65,29.5,930.0,971.87,696.02
2017,9,12,12,30,877.0,146.0,2.6,30.0,934.0,992.57,707.05
2017,9,12,12,45,875.5,145.5,2.6,30.5,928.5,1007.35,714.85
2017,9,12,13,0,874.0,145.0,2.6,31.0,923.0,1018.52,720.5
2017,9,12,13,15,870.5,144.0,2.55,31.0,909.0,1023.53,723.4
2017,9,12,13,30,867.0,143.0,2.5,31.0,895.0,1024.81,724.16
2017,9,12,13,45,861.0,142.0,2.45,31.0,873.0,1029.28,727.08
2017,9,12,14,0,855.0,141.0,2.4,31.0,851.0,1020.74,722.0
2017,9,12,14,15,846.5,138.5,2.3,31.0,820.5,1004.42,711.78
2017,9,12,14,30,838.0,136.0,2.2,31.0,790.0,984.59,699.53
2017,9,12,14,45,818.0,137.5,2.15,31.0,750.5,954.78,681.63
2017,9,12,15,0,798.0,139.0,2.1,31.0,711.0,922.19,662.03
2017,9,12,15,15,782.0,135.5,2.0,31.0,667.0,885.29,639.14
2017,9,12,15,30,766.0,132.0,1.9,31.0,623.0,850.68,617.7
2017,9,12,15,45,742.5,127.5,1.85,31.0,573.0,801.83,587.18
2017,9,12,16,0,719.0,123.0,1.8,31.0,523.0,751.71,555.53
2017,9,12,16,15,690.0,117.0,1.65,30.5,469.5,694.65,518.92
2017,9,12,16,30,661.0,111.0,1.5,30.0,416.0,637.48,481.19
2017,9,12,16,45,609.0,106.0,1.35,29.5,358.5,565.75,430.98
2017,9,12,17,0,557.0,101.0,1.2,29.0,301.0,496.7,381.2
2017,9,12,17,15,500.0,89.5,1.15,28.0,245.5,420.92,325.87
2017,9,12,17,30,443.0,78.0,1.1,27.0,190.0,347.23,269.6
2017,9,12,17,45,343.0,63.5,1.05,26.0,137.0,258.02,198.85
2017,9,12,18,0,243.0,49.0,1.0,25.0,84.0,179.82,134.69
2017,9,12,18,15,144.5,28.5,1.05,24.5,47.0,105.84,69.1
2017,9,12,18,30,46.0,8.0,1.1,24.0,10.0,21.91,0.0
2017,9,12,18,45,23.0,4.0,1.15,23.5,5.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,5.5,1.4,17.5,5.5,0.0,0.0
2017,9,13,6,30,0.0,11.0,1.6,18.0,11.0,10.48,0.0
2017,9,13,6,45,103.0,33.5,1.85,18.5,49.0,27.44,16.57
2017,9,13,7,0,206.0,56.0,2.1,19.0,87.0,44.79,32.93
2017,9,13,7,15,276.0,76.0,2.05,19.5,136.5,57.01,44.09
2017,9,13,7,30,346.0,96.0,2.0,20.0,186.0,70.35,55.88
2017,9,13,7,45,408.0,109.0,2.0,20.5,240.5,96.68,64.97
2017,9,13,8,0,470.0,122.0,2.0,21.0,295.0,143.38,93.04
2017,9,13,8,15,475.0,135.5,2.1,22.0,334.5,188.74,128.03
2017,9,13,8,30,480.0,149.0,2.2,23.0,374.0,234.54,165.98
2017,9,13,8,45,502.0,162.5,2.3,24.0,422.5,285.67,208.01
2017,9,13,9,0,524.0,176.0,2.4,25.0,471.0,339.09,251.31
2017,9,13,9,15,495.5,205.0,2.35,25.5,503.5,387.14,290.27
2017,9,13,9,30,467.0,234.0,2.3,26.0,536.0,431.51,324.76
2017,9,13,9,45,414.0,272.5,2.25,27.0,553.5,467.64,350.85
2017,9,13,10,0,361.0,311.0,2.2,28.0,571.0,497.0,370.57
2017,9,13,10,15,278.0,347.0,2.1,28.5,553.0,499.66,370.56
2017,9,13,10,30,195.0,383.0,2.0,29.0,535.0,491.96,362.6
2017,9,13,10,45,254.5,387.0,1.9,29.5,593.5,554.93,406.51
2017,9,13,11,0,314.0,391.0,1.8,30.0,652.0,620.31,450.65
2017,9,13,11,15,327.0,398.5,1.75,30.0,676.0,655.23,473.6
2017,9,13,11,30,340.0,406.0,1.7,30.0,700.0,690.14,496.45
2017,9,13,11,45,353.0,406.0,1.65,30.5,716.0,717.46,513.13
2017,9,13,12,0,366.0,406.0,1.6,31.0,732.0,744.18,529.22
2017,9,13,12,15,351.0,417.0,1.55,31.0,730.0,755.02,535.11
2017,9,13,12,30,336.0,428.0,1.5,31.0,728.0,763.91,539.84
2017,9,13,12,45,413.0,396.0,1.5,31.5,763.5,815.95,574.47
2017,9,13,13,0,490.0,364.0,1.5,32.0,799.0,877.73,614.0
2017,9,13,13,15,563.5,318.0,1.55,32.0,810.5,911.74,637.97
2017,9,13,13,30,637.0,272.0,1.6,32.0,822.0,945.43,661.96
2017,9,13,13,45,634.0,266.0,1.65,32.5,801.5,939.29,657.76
2017,9,13,14,0,631.0,260.0,1.7,33.0,781.0,930.08,652.16
2017,9,13,14,15,572.5,272.0,1.75,32.5,732.0,878.98,621.63
2017,9,13,14,30,514.0,284.0,1.8,32.0,683.0,829.95,592.05
2017,9,13,14,45,532.0,268.0,1.9,32.0,664.0,823.27,590.73
2017,9,13,15,0,550.0,252.0,2.0,32.0,645.0,813.36,586.93
2017,9,13,15,15,531.0,243.0,2.05,31.5,603.0,774.03,563.67
2017,9,13,15,30,512.0,234.0,2.1,31.0,561.0,733.4,539.3
2017,9,13,15,45,450.5,222.5,2.2,31.0,493.5,652.77,485.52
2017,9,13,16,0,389.0,211.0,2.3,31.0,426.0,561.91,423.38
2017,9,13,16,15,411.0,192.5,2.25,30.5,399.0,556.41,422.05
2017,9,13,16,30,433.0,174.0,2.2,30.0,372.0,535.04,408.81
2017,9,13,16,45,412.5,153.5,2.2,29.5,322.0,478.61,369.12
2017,9,13,17,0,392.0,133.0,2.2,29.0,272.0,422.74,328.64
2017,9,13,17,15,339.5,115.0,2.05,28.0,220.0,351.68,274.96
2017,9,13,17,30,287.0,97.0,1.9,27.0,168.0,276.88,216.56
2017,9,13,17,45,233.5,74.0,1.8,26.0,121.5,209.66,162.09
2017,9,13,18,0,180.0,51.0,1.7,25.0,75.0,147.67,110.25
2017,9,13,18,15,101.5,28.5,1.7,24.5,41.0,81.2,50.27
2017,9,13,18,30,23.0,6.0,1.7,24.0,7.0,12.81,0.0
2017,9,13,18,45,11.5,3.0,1.7,23.5,3.5,0.0,0.0
2017,9,13,19,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,6,15,13.0,5.5,2.25,20.5,6.0,0.0,0.0
2017,9,14,6,30,26.0,11.0,2.6,21.0,12.0,10.48,0.0
2017,9,14,6,45,114.0,34.5,3.0,21.5,50.0,28.19,16.74
2017,9,14,7,0,202.0,58.0,3.4,22.0,88.0,46.22,33.66
2017,9,14,7,15,277.5,76.5,3.55,22.5,137.0,57.49,43.92
2017,9,14,7,30,353.0,95.0,3.7,23.0,186.0,69.69,54.63
2017,9,14,7,45,427.5,104.0,3.85,23.5,241.5,93.81,61.39
2017,9,14,8,0,502.0,113.0,4.0,24.0,297.0,139.83,87.97
2017,9,14,8,15,542.5,122.5,4.0,24.5,350.5,189.82,125.29
2017,9,14,8,30,583.0,132.0,4.0,25.0,404.0,245.32,170.28
2017,9,14,8,45,622.5,135.5,4.0,25.5,457.0,298.99,215.09
2017,9,14,9,0,662.0,139.0,4.0,26.0,510.0,356.92,263.18
2017,9,14,9,15,684.0,144.5,4.05,26.5,557.5,413.28,309.53
2017,9,14,9,30,706.0,150.0,4.1,27.0,605.0,471.15,355.77
2017,9,14,9,45,726.5,152.5,4.15,28.0,648.0,526.7,398.22
2017,9,14,10,0,747.0,155.0,4.2,29.0,691.0,582.94,439.74
2017,9,14,10,15,759.0,158.0,4.2,29.5,726.5,634.64,477.45
2017,9,14,10,30,771.0,161.0,4.2,30.0,762.0,685.6,513.58
2017,9,14,10,45,780.0,163.5,4.25,30.5,791.0,732.29,545.96
2017,9,14,11,0,789.0,166.0,4.3,31.0,820.0,777.44,576.27
2017,9,14,11,15,794.5,167.5,4.3,31.0,840.5,817.02,602.42
2017,9,14,11,30,800.0,169.0,4.3,31.0,861.0,854.34,626.9
2017,9,14,11,45,805.5,168.0,4.3,31.5,873.5,886.75,646.67
2017,9,14,12,0,811.0,167.0,4.3,32.0,886.0,916.48,664.56
2017,9,14,12,15,812.0,167.5,4.25,32.0,889.5,940.67,679.86
2017,9,14,12,30,813.0,168.0,4.2,32.0,893.0,961.68,693.14
2017,9,14,12,45,811.0,168.0,4.2,32.5,887.5,975.98,700.96
2017,9,14,13,0,809.0,168.0,4.2,33.0,882.0,986.81,706.66
2017,9,14,13,15,805.0,167.0,4.2,33.0,868.5,991.1,709.72
2017,9,14,13,30,801.0,166.0,4.2,33.0,855.0,991.82,710.66
2017,9,14,13,45,793.5,164.5,4.2,33.0,832.5,984.97,706.88
2017,9,14,14,0,786.0,163.0,4.2,33.0,810.0,974.62,701.02
2017,9,14,14,15,776.5,160.5,4.15,33.0,780.5,957.84,690.84
2017,9,14,14,30,767.0,158.0,4.1,33.0,751.0,937.8,678.68
2017,9,14,14,45,748.0,158.0,4.1,33.0,713.0,913.95,664.36
2017,9,14,15,0,729.0,158.0,4.1,33.0,675.0,882.17,644.8
2017,9,14,15,15,711.5,153.5,4.05,32.5,632.0,844.39,622.22
2017,9,14,15,30,694.0,149.0,4.0,32.0,589.0,804.57,598.04
2017,9,14,15,45,671.0,143.5,4.0,32.0,541.0,757.18,567.33
2017,9,14,16,0,648.0,138.0,4.0,32.0,493.0,708.69,535.47
2017,9,14,16,15,617.0,131.0,3.85,31.5,441.0,651.54,497.06
2017,9,14,16,30,586.0,124.0,3.7,31.0,389.0,594.62,457.4
2017,9,14,16,45,544.0,114.5,3.55,30.5,335.5,528.0,409.45
2017,9,14,17,0,502.0,105.0,3.4,30.0,282.0,459.81,358.92
2017,9,14,17,15,443.5,93.0,3.1,29.0,228.5,386.52,303.0
2017,9,14,17,30,385.0,81.0,2.8,28.0,175.0,318.38,249.0
2017,9,14,17,45,303.0,64.5,2.55,27.5,126.0,239.17,184.2
2017,9,14,18,0,221.0,48.0,2.3,27.0,77.0,169.01,125.28
2017,9,14,18,15,123.0,27.5,2.45,26.5,42.5,94.42,55.91
2017,9,14,18,30,25.0,7.0,2.6,26.0,8.0,14.32,0.0
2017,9,14,18,45,12.5,3.5,2.8,26.0,4.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,15,6,15,10.5,5.0,2.4,21.0,5.5,0.0,0.0
2017,9,15,6,30,21.0,10.0,2.6,21.0,11.0,9.53,0.0
2017,9,15,6,45,100.5,34.5,2.8,21.5,48.0,28.16,16.54
2017,9,15,7,0,180.0,59.0,3.0,22.0,85.0,46.9,34.2
2017,9,15,7,15,255.0,78.5,3.1,22.5,134.0,61.41,47.25
2017,9,15,7,30,330.0,98.0,3.2,23.0,183.0,72.06,56.64
2017,9,15,7,45,398.0,110.0,3.35,23.5,237.0,97.51,65.06
2017,9,15,8,0,466.0,122.0,3.5,24.0,291.0,143.5,92.36
2017,9,15,8,15,300.0,160.5,3.45,24.5,276.0,182.97,129.82
2017,9,15,8,30,134.0,199.0,3.4,25.0,261.0,200.89,150.84
2017,9,15,8,45,384.0,174.5,3.4,25.5,382.5,261.81,192.28
2017,9,15,9,0,634.0,150.0,3.4,26.0,504.0,357.18,263.48
2017,9,15,9,15,657.5,155.5,3.35,26.5,551.0,412.57,308.43
2017,9,15,9,30,681.0,161.0,3.3,27.0,598.0,469.7,353.54
2017,9,15,9,45,709.0,160.5,3.3,27.5,642.5,525.18,396.25
2017,9,15,10,0,737.0,160.0,3.3,28.0,687.0,582.14,438.8
2017,9,15,10,15,749.5,163.0,3.25,28.0,723.0,633.68,476.93
2017,9,15,10,30,762.0,166.0,3.2,28.0,759.0,684.54,513.6
2017,9,15,10,45,775.5,166.0,3.2,28.5,788.5,731.64,546.04
2017,9,15,11,0,789.0,166.0,3.2,29.0,818.0,777.66,576.68
2017,9,15,11,15,795.0,167.5,3.2,29.5,838.5,817.6,601.62
2017,9,15,11,30,801.0,169.0,3.2,30.0,859.0,855.31,624.82
2017,9,15,11,45,818.0,161.0,3.2,30.5,874.5,890.86,646.37
2017,9,15,12,0,835.0,153.0,3.2,31.0,890.0,924.18,666.27
2017,9,15,12,15,836.0,153.0,3.15,31.0,893.5,948.24,681.09
2017,9,15,12,30,837.0,153.0,3.1,31.0,897.0,969.02,693.87
2017,9,15,12,45,835.5,153.0,3.1,31.5,891.5,983.99,701.95
2017,9,15,13,0,834.0,153.0,3.1,32.0,886.0,995.41,707.9
2017,9,15,13,15,830.0,152.0,3.05,32.0,872.5,999.69,710.5
2017,9,15,13,30,826.0,151.0,3.0,32.0,859.0,1000.32,710.97
2017,9,15,13,45,819.5,149.5,2.95,32.0,836.5,994.28,707.39
2017,9,15,14,0,813.0,148.0,2.9,32.0,814.0,984.66,701.73
2017,9,15,14,15,804.0,145.5,2.85,32.0,784.0,967.98,691.73
2017,9,15,14,30,795.0,143.0,2.8,32.0,754.0,947.97,679.76
2017,9,15,14,45,782.5,140.0,2.8,32.0,717.0,920.87,663.7
2017,9,15,15,0,770.0,137.0,2.8,32.0,680.0,890.87,645.79
2017,9,15,15,15,753.5,133.5,2.8,31.5,636.5,858.6,627.6
2017,9,15,15,30,737.0,130.0,2.8,31.0,593.0,819.6,604.71
2017,9,15,15,45,715.0,125.0,2.85,31.0,544.5,772.25,574.95
2017,9,15,16,0,693.0,120.0,2.9,31.0,496.0,723.65,543.87
2017,9,15,16,15,662.5,114.0,2.85,30.5,444.0,666.39,506.67
2017,9,15,16,30,632.0,108.0,2.8,30.0,392.0,609.26,468.08
2017,9,15,16,45,591.5,100.0,2.75,30.0,337.5,543.5,420.48
2017,9,15,17,0,551.0,92.0,2.7,30.0,283.0,479.61,372.84
2017,9,15,17,15,491.5,82.0,2.5,29.0,229.0,404.64,316.11
2017,9,15,17,30,432.0,72.0,2.3,28.0,175.0,331.73,258.75
2017,9,15,17,45,346.0,57.5,2.1,27.5,126.0,250.47,192.34
2017,9,15,18,0,260.0,43.0,1.9,27.0,77.0,178.72,131.85
2017,9,15,18,15,130.0,21.5,2.0,26.5,38.5,86.83,47.25
2017,9,15,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,16,6,15,18.5,5.5,1.8,21.5,6.5,0.0,0.0
2017,9,16,6,30,37.0,11.0,2.1,22.0,13.0,10.48,0.0
2017,9,16,6,45,139.5,32.0,2.45,22.5,50.5,25.04,13.84
2017,9,16,7,0,242.0,53.0,2.8,23.0,88.0,40.78,28.86
2017,9,16,7,15,323.5,68.5,2.9,23.5,137.5,51.42,38.52
2017,9,16,7,30,405.0,84.0,3.0,24.0,187.0,61.55,47.41
2017,9,16,7,45,469.5,93.5,3.15,24.5,241.5,87.85,55.18
2017,9,16,8,0,534.0,103.0,3.3,25.0,296.0,136.39,83.49
2017,9,16,8,15,574.5,111.0,3.25,25.5,350.0,186.73,120.96
2017,9,16,8,30,615.0,119.0,3.2,26.0,404.0,242.01,165.79
2017,9,16,8,45,654.5,122.0,3.2,26.5,457.0,297.24,211.83
2017,9,16,9,0,694.0,125.0,3.2,27.0,510.0,356.62,260.95
2017,9,16,9,15,715.5,129.5,3.15,27.0,557.5,413.66,308.16
2017,9,16,9,30,737.0,134.0,3.1,27.0,605.0,472.05,355.14
2017,9,16,9,45,759.0,134.5,3.05,27.5,648.5,529.75,399.51
2017,9,16,10,0,781.0,135.0,3.0,28.0,692.0,585.99,441.41
2017,9,16,10,15,793.0,137.5,2.95,28.5,728.0,638.17,479.01
2017,9,16,10,30,805.0,140.0,2.9,29.0,764.0,689.48,514.82
2017,9,16,10,45,816.5,140.0,2.85,29.5,793.5,736.87,546.94
2017,9,16,11,0,828.0,140.0,2.8,30.0,823.0,782.76,575.83
2017,9,16,11,15,834.0,141.5,2.75,30.0,843.5,823.93,602.15
2017,9,16,11,30,840.0,143.0,2.7,30.0,864.0,862.72,626.65
2017,9,16,11,45,820.0,158.5,2.7,30.5,871.0,890.15,642.61
2017,9,16,12,0,800.0,174.0,2.7,31.0,878.0,913.42,655.88
2017,9,16,12,15,800.5,174.5,2.65,31.0,881.5,936.81,670.17
2017,9,16,12,30,801.0,175.0,2.6,31.0,885.0,957.02,682.43
2017,9,16,12,45,802.0,173.0,2.6,31.5,880.0,971.89,690.39
2017,9,16,13,0,803.0,171.0,2.6,32.0,875.0,983.36,696.34
2017,9,16,13,15,799.0,170.0,2.6,32.0,861.5,987.46,699.18
2017,9,16,13,30,795.0,169.0,2.6,32.0,848.0,988.01,700.0
2017,9,16,13,45,790.0,166.0,2.6,32.0,826.0,981.92,696.81
2017,9,16,14,0,785.0,163.0,2.6,32.0,804.0,972.31,691.59
2017,9,16,14,15,775.5,160.5,2.6,32.0,774.0,955.38,681.86
2017,9,16,14,30,766.0,158.0,2.6,32.0,744.0,935.2,670.2
2017,9,16,14,45,755.5,153.5,2.6,32.0,707.5,914.3,658.17
2017,9,16,15,0,745.0,149.0,2.6,32.0,671.0,885.04,640.73
2017,9,16,15,15,727.5,145.0,2.6,32.0,627.5,847.33,617.72
2017,9,16,15,30,710.0,141.0,2.6,32.0,584.0,807.54,593.2
2017,9,16,15,45,688.0,135.0,2.6,32.0,536.0,759.86,563.06
2017,9,16,16,0,666.0,129.0,2.6,32.0,488.0,710.99,531.7
2017,9,16,16,15,634.5,122.5,2.55,31.5,435.5,653.36,494.33
2017,9,16,16,30,603.0,116.0,2.5,31.0,383.0,595.99,455.2
2017,9,16,16,45,561.0,107.0,2.45,30.5,329.0,529.3,407.99
2017,9,16,17,0,519.0,98.0,2.4,30.0,275.0,464.66,360.66
2017,9,16,17,15,459.0,86.5,2.15,29.0,222.0,386.18,301.22
2017,9,16,17,30,399.0,75.0,1.9,28.0,169.0,317.25,246.77
2017,9,16,17,45,313.0,59.5,1.65,27.5,120.5,236.9,181.19
2017,9,16,18,0,227.0,44.0,1.4,27.0,72.0,166.19,121.71
2017,9,16,18,15,113.5,22.0,1.4,26.5,36.0,80.77,39.04
2017,9,16,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,6,15,0.0,7.0,1.05,20.5,7.0,0.0,0.0
2017,9,17,6,30,0.0,14.0,1.3,21.0,14.0,13.34,0.0
2017,9,17,6,45,146.5,31.5,1.55,21.5,52.5,24.68,13.45
2017,9,17,7,0,293.0,49.0,1.8,22.0,91.0,37.68,26.35
2017,9,17,7,15,378.5,62.5,1.9,22.5,142.0,46.89,34.8
2017,9,17,7,30,464.0,76.0,2.0,23.0,193.0,56.69,43.44
2017,9,17,7,45,335.5,109.0,2.15,24.0,204.5,94.66,64.03
2017,9,17,8,0,207.0,142.0,2.3,25.0,216.0,135.78,96.28
2017,9,17,8,15,439.5,123.5,2.35,25.5,315.5,174.15,116.42
2017,9,17,8,30,672.0,105.0,2.4,26.0,415.0,243.34,164.61
2017,9,17,8,45,357.0,164.0,2.45,26.5,330.5,245.64,179.28
2017,9,17,9,0,42.0,223.0,2.5,27.0,246.0,213.97,162.19
2017,9,17,9,15,408.5,173.0,2.45,27.5,431.5,324.61,243.28
2017,9,17,9,30,775.0,123.0,2.4,28.0,617.0,482.41,360.32
2017,9,17,9,45,789.5,126.5,2.4,28.5,659.5,538.76,402.79
2017,9,17,10,0,804.0,130.0,2.4,29.0,702.0,594.98,444.2
2017,9,17,10,15,815.5,132.5,2.35,29.0,738.0,647.95,482.71
2017,9,17,10,30,827.0,135.0,2.3,29.0,774.0,699.93,519.43
2017,9,17,10,45,835.5,136.5,2.3,29.5,802.5,747.49,551.32
2017,9,17,11,0,844.0,138.0,2.3,30.0,831.0,793.26,579.8
2017,9,17,11,15,849.0,139.5,2.25,30.0,851.5,834.17,605.49
2017,9,17,11,30,854.0,141.0,2.2,30.0,872.0,872.57,629.29
2017,9,17,11,45,859.0,140.0,2.2,30.5,884.5,900.08,645.02
2017,9,17,12,0,864.0,139.0,2.2,31.0,897.0,929.67,662.08
2017,9,17,12,15,864.5,139.0,2.15,31.0,900.0,953.03,675.93
2017,9,17,12,30,865.0,139.0,2.1,31.0,903.0,973.03,687.72
2017,9,17,12,45,863.0,139.0,2.1,31.5,897.0,987.16,695.04
2017,9,17,13,0,861.0,139.0,2.1,32.0,891.0,997.7,700.27
2017,9,17,13,15,857.0,138.0,2.1,32.0,876.5,1001.61,702.96
2017,9,17,13,30,853.0,137.0,2.1,32.0,862.0,1001.84,703.59
2017,9,17,13,45,847.5,135.0,2.1,32.0,839.5,1004.98,706.2
2017,9,17,14,0,842.0,133.0,2.1,32.0,817.0,995.4,701.04
2017,9,17,14,15,833.0,131.0,2.1,32.0,786.5,978.78,691.74
2017,9,17,14,30,824.0,129.0,2.1,32.0,756.0,958.73,680.44
2017,9,17,14,45,814.0,125.5,2.1,32.0,719.0,932.77,665.48
2017,9,17,15,0,804.0,122.0,2.1,32.0,682.0,903.72,648.59
2017,9,17,15,15,788.0,118.5,2.15,32.0,638.0,866.35,626.7
2017,9,17,15,30,772.0,115.0,2.2,32.0,594.0,826.62,603.07
2017,9,17,15,45,752.5,110.5,2.25,32.0,545.5,780.73,574.97
2017,9,17,16,0,733.0,106.0,2.3,32.0,497.0,737.1,547.97
2017,9,17,16,15,703.5,100.5,2.3,31.5,444.5,679.66,511.58
2017,9,17,16,30,674.0,95.0,2.3,31.0,392.0,622.22,474.26
2017,9,17,16,45,634.5,88.0,2.3,30.5,337.0,556.56,428.36
2017,9,17,17,0,595.0,81.0,2.3,30.0,282.0,492.65,381.92
2017,9,17,17,15,535.0,72.5,2.05,29.0,227.5,417.25,324.79
2017,9,17,17,30,475.0,64.0,1.8,28.0,173.0,346.61,268.95
2017,9,17,17,45,383.0,51.0,1.6,27.5,123.0,261.26,199.34
2017,9,17,18,0,291.0,38.0,1.4,27.0,73.0,185.78,135.42
2017,9,17,18,15,145.5,19.0,1.45,26.5,36.5,86.71,35.18
2017,9,17,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,18,6,15,0.0,6.0,0.65,22.0,6.0,0.0,0.0
2017,9,18,6,30,0.0,12.0,0.7,22.0,12.0,11.44,0.0
2017,9,18,6,45,143.5,29.5,0.8,22.5,49.5,23.08,11.95
2017,9,18,7,0,287.0,47.0,0.9,23.0,87.0,36.12,24.91
2017,9,18,7,15,372.5,60.0,1.05,23.5,137.5,45.0,33.02
2017,9,18,7,30,458.0,73.0,1.2,24.0,188.0,54.12,41.05
2017,9,18,7,45,229.0,88.5,1.35,25.0,146.0,79.36,53.88
2017,9,18,8,0,0.0,104.0,1.5,26.0,104.0,94.13,70.97
2017,9,18,8,15,35.5,147.0,1.55,26.5,163.0,134.45,101.18
2017,9,18,8,30,71.0,190.0,1.6,27.0,222.0,182.14,136.81
2017,9,18,8,45,201.0,207.0,1.65,27.5,314.5,239.96,177.71
2017,9,18,9,0,331.0,224.0,1.7,28.0,407.0,314.42,232.39
2017,9,18,9,15,285.5,256.0,1.7,28.0,424.0,346.44,258.07
2017,9,18,9,30,240.0,288.0,1.7,28.0,441.0,373.62,279.06
2017,9,18,9,45,285.5,300.5,1.7,28.5,494.0,426.01,317.2
2017,9,18,10,0,331.0,313.0,1.7,29.0,547.0,483.24,358.03
2017,9,18,10,15,331.5,331.0,1.7,29.5,576.0,521.08,383.92
2017,9,18,10,30,332.0,349.0,1.7,30.0,605.0,558.43,408.96
2017,9,18,10,45,581.5,242.0,1.7,30.5,710.0,663.97,485.42
2017,9,18,11,0,831.0,135.0,1.7,31.0,815.0,780.38,565.25
2017,9,18,11,15,622.5,249.0,1.7,31.0,766.0,759.38,547.02
2017,9,18,11,30,414.0,363.0,1.7,31.0,717.0,717.97,514.43
2017,9,18,11,45,428.5,363.0,1.7,31.0,733.5,749.23,535.61
2017,9,18,12,0,443.0,363.0,1.7,31.0,750.0,779.65,555.46
2017,9,18,12,15,473.5,359.0,1.7,31.0,774.0,819.92,581.88
2017,9,18,12,30,504.0,355.0,1.7,31.0,798.0,859.4,607.48
2017,9,18,12,45,652.0,261.0,1.7,31.5,830.5,921.97,650.33
2017,9,18,13,0,800.0,167.0,1.7,32.0,863.0,975.47,682.59
2017,9,18,13,15,795.5,165.5,1.7,31.5,848.5,978.32,685.52
2017,9,18,13,30,791.0,164.0,1.7,31.0,834.0,977.63,686.96
2017,9,18,13,45,607.0,249.5,1.75,31.0,756.0,893.83,634.64
2017,9,18,14,0,423.0,335.0,1.8,31.0,678.0,798.87,570.19
2017,9,18,14,15,591.0,244.5,1.85,31.0,703.5,869.19,623.08
2017,9,18,14,30,759.0,154.0,1.9,31.0,729.0,922.35,659.24
2017,9,18,14,45,720.5,163.5,1.95,31.0,687.5,890.59,640.14
2017,9,18,15,0,682.0,173.0,2.0,31.0,646.0,851.63,617.03
2017,9,18,15,15,663.0,168.0,2.05,30.5,603.0,812.87,595.03
2017,9,18,15,30,644.0,163.0,2.1,30.0,560.0,772.3,571.38
2017,9,18,15,45,628.0,153.0,2.15,30.0,513.5,727.24,543.09
2017,9,18,16,0,612.0,143.0,2.2,30.0,467.0,680.76,513.11
2017,9,18,16,15,579.0,135.0,2.1,29.5,416.0,622.26,473.55
2017,9,18,16,30,546.0,127.0,2.0,29.0,365.0,559.62,430.13
2017,9,18,16,45,511.0,114.5,1.9,29.0,313.0,497.05,384.63
2017,9,18,17,0,476.0,102.0,1.8,29.0,261.0,436.3,339.08
2017,9,18,17,15,414.5,89.5,1.7,28.5,208.5,362.47,282.48
2017,9,18,17,30,353.0,77.0,1.6,28.0,156.0,294.24,228.16
2017,9,18,17,45,273.5,59.0,1.55,27.5,109.5,216.95,165.17
2017,9,18,18,0,194.0,41.0,1.5,27.0,63.0,148.52,107.33
2017,9,18,18,15,97.0,20.5,1.55,26.5,31.5,70.91,20.0
2017,9,18,18,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,6,15,9.5,4.5,2.75,23.0,5.0,0.0,0.0
2017,9,19,6,30,19.0,9.0,2.9,23.0,10.0,8.58,0.0
2017,9,19,6,45,111.5,30.5,3.05,23.5,45.0,25.06,13.08
2017,9,19,7,0,204.0,52.0,3.2,24.0,80.0,40.11,28.05
2017,9,19,7,15,286.5,68.5,3.35,24.0,128.5,51.57,38.5
2017,9,19,7,30,369.0,85.0,3.5,24.0,177.0,62.48,48.19
2017,9,19,7,45,438.0,94.5,3.65,24.5,230.5,87.99,55.94
2017,9,19,8,0,507.0,104.0,3.8,25.0,284.0,134.49,83.1
2017,9,19,8,15,468.0,129.5,3.85,25.5,317.5,184.4,123.69
2017,9,19,8,30,429.0,155.0,3.9,26.0,351.0,229.59,162.82
2017,9,19,8,45,250.5,195.5,3.95,26.5,313.5,243.1,180.7
2017,9,19,9,0,72.0,236.0,4.0,27.0,276.0,235.69,179.06
2017,9,19,9,15,74.5,257.5,4.0,27.0,302.0,262.32,199.5
2017,9,19,9,30,77.0,279.0,4.0,27.0,328.0,289.34,219.93
2017,9,19,9,45,177.5,301.5,4.0,27.5,424.0,369.78,280.36
2017,9,19,10,0,278.0,324.0,4.0,28.0,520.0,462.6,349.1
2017,9,19,10,15,332.0,328.0,3.95,28.0,574.5,519.02,390.78
2017,9,19,10,30,386.0,332.0,3.9,28.0,629.0,579.88,435.28
2017,9,19,10,45,307.5,366.5,3.85,28.5,608.5,576.93,430.45
2017,9,19,11,0,229.0,401.0,3.8,29.0,588.0,562.52,417.38
2017,9,19,11,15,273.5,402.0,3.75,29.0,631.0,617.77,457.1
2017,9,19,11,30,318.0,403.0,3.7,29.0,674.0,670.98,494.67
2017,9,19,11,45,283.0,418.0,3.7,29.5,661.5,670.1,491.74
2017,9,19,12,0,248.0,433.0,3.7,30.0,649.0,666.33,487.06
2017,9,19,12,15,307.5,417.0,3.65,30.0,686.0,716.43,523.04
2017,9,19,12,30,367.0,401.0,3.6,30.0,723.0,767.41,558.96
2017,9,19,12,45,406.5,380.0,3.55,30.0,734.5,794.0,577.86
2017,9,19,13,0,446.0,359.0,3.5,30.0,746.0,829.76,602.76
2017,9,19,13,15,488.0,341.0,3.45,30.0,758.0,860.27,624.17
2017,9,19,13,30,530.0,323.0,3.4,30.0,770.0,888.54,644.08
2017,9,19,13,45,673.0,228.0,3.4,30.0,780.0,936.52,680.45
2017,9,19,14,0,816.0,133.0,3.4,30.0,790.0,968.0,701.48
2017,9,19,14,15,505.5,249.5,3.35,30.0,651.5,786.43,578.51
2017,9,19,14,30,195.0,366.0,3.3,30.0,513.0,583.12,430.64
2017,9,19,14,45,266.0,333.0,3.3,30.0,522.5,627.05,465.56
2017,9,19,15,0,337.0,300.0,3.3,30.0,532.0,652.59,486.45
2017,9,19,15,15,369.5,270.5,3.15,29.5,509.5,642.22,481.85
2017,9,19,15,30,402.0,241.0,3.0,29.0,487.0,628.25,474.87
2017,9,19,15,45,349.0,229.0,2.9,29.0,430.0,558.84,425.28
2017,9,19,16,0,296.0,217.0,2.8,29.0,373.0,491.83,376.81
2017,9,19,16,15,290.0,193.0,2.55,28.5,332.5,449.57,347.3
2017,9,19,16,30,284.0,169.0,2.3,28.0,292.0,406.64,316.52
2017,9,19,16,45,267.0,147.0,2.05,28.0,249.5,358.17,279.97
2017,9,19,17,0,250.0,125.0,1.8,28.0,207.0,310.41,243.14
2017,9,19,17,15,218.5,103.5,1.75,27.5,165.0,255.84,200.5
2017,9,19,17,30,187.0,82.0,1.7,27.0,123.0,203.94,158.57
2017,9,19,17,45,138.0,60.0,1.65,26.5,85.5,146.02,110.68
2017,9,19,18,0,89.0,38.0,1.6,26.0,48.0,92.83,65.53
2017,9,19,18,15,44.5,19.0,1.65,26.0,24.0,43.7,3.24
2017,9,19,18,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
