Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,19,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,20,6,15,11.5,4.5,2.75,23.0,5.0,0.0,0.0
2017,9,20,6,30,23.0,9.0,2.9,23.0,10.0,8.58,0.0
2017,9,20,6,45,126.0,29.0,3.05,23.5,45.0,22.74,11.07
2017,9,20,7,0,229.0,49.0,3.2,24.0,80.0,37.77,26.06
2017,9,20,7,15,315.0,64.0,3.4,24.5,129.0,48.15,35.49
2017,9,20,7,30,401.0,79.0,3.6,25.0,178.0,58.03,44.19
2017,9,20,7,45,467.5,88.0,3.8,25.5,231.5,84.38,52.02
2017,9,20,8,0,534.0,97.0,4.0,26.0,285.0,132.35,79.95
2017,9,20,8,15,353.5,145.0,4.1,26.5,278.0,180.8,125.12
2017,9,20,8,30,173.0,193.0,4.2,27.0,271.0,205.92,152.57
2017,9,20,8,45,185.5,217.5,4.35,27.5,311.0,244.2,182.62
2017,9,20,9,0,198.0,242.0,4.5,28.0,351.0,284.14,213.73
2017,9,20,9,15,193.5,266.5,4.5,28.0,381.0,318.6,240.78
2017,9,20,9,30,189.0,291.0,4.5,28.0,411.0,352.56,266.9
2017,9,20,9,45,485.0,209.0,4.55,28.5,543.5,451.35,342.41
2017,9,20,10,0,781.0,127.0,4.6,29.0,676.0,579.44,439.5
2017,9,20,10,15,792.5,129.5,4.55,29.5,711.5,631.1,477.03
2017,9,20,10,30,804.0,132.0,4.5,30.0,747.0,681.81,513.16
2017,9,20,10,45,815.0,132.5,4.5,30.5,775.5,728.99,545.99
2017,9,20,11,0,826.0,133.0,4.5,31.0,804.0,774.62,575.56
2017,9,20,11,15,831.5,134.0,4.45,31.0,824.0,814.5,601.84
2017,9,20,11,30,837.0,135.0,4.4,31.0,844.0,847.13,623.04
2017,9,20,11,45,840.0,136.0,4.4,31.5,856.0,879.01,642.59
2017,9,20,12,0,843.0,137.0,4.4,32.0,868.0,907.97,660.08
2017,9,20,12,15,844.0,137.0,4.4,32.0,871.0,931.03,674.98
2017,9,20,12,30,845.0,137.0,4.4,32.0,874.0,950.83,687.82
2017,9,20,12,45,843.5,136.5,4.4,32.5,868.5,964.34,695.24
2017,9,20,13,0,842.0,136.0,4.4,33.0,863.0,974.35,700.49
2017,9,20,13,15,838.0,135.5,4.35,33.0,849.0,978.34,703.15
2017,9,20,13,30,834.0,135.0,4.3,33.0,835.0,987.68,709.45
2017,9,20,13,45,827.5,133.5,4.3,33.0,812.5,981.1,705.81
2017,9,20,14,0,821.0,132.0,4.3,33.0,790.0,970.92,700.08
2017,9,20,14,15,812.0,130.0,4.2,32.5,760.0,954.24,691.13
2017,9,20,14,30,803.0,128.0,4.1,32.0,730.0,934.23,680.09
2017,9,20,14,45,784.5,128.5,4.1,32.0,691.5,904.86,662.05
2017,9,20,15,0,766.0,129.0,4.1,32.0,653.0,872.84,642.26
2017,9,20,15,15,748.5,125.5,4.05,31.5,609.5,834.89,619.41
2017,9,20,15,30,731.0,122.0,4.0,31.0,566.0,799.21,597.9
2017,9,20,15,45,707.0,117.5,3.95,31.0,517.5,750.8,566.09
2017,9,20,16,0,683.0,113.0,3.9,31.0,469.0,701.36,533.2
2017,9,20,16,15,651.0,107.0,3.7,30.5,417.0,643.36,494.17
2017,9,20,16,30,619.0,101.0,3.5,30.0,365.0,585.7,453.79
2017,9,20,16,45,576.0,93.0,3.3,30.0,311.5,519.05,404.25
2017,9,20,17,0,533.0,85.0,3.1,30.0,258.0,454.61,355.0
2017,9,20,17,15,467.5,75.0,2.9,29.5,205.0,377.66,295.15
2017,9,20,17,30,402.0,65.0,2.7,29.0,152.0,303.63,235.55
2017,9,20,17,45,305.5,50.5,2.5,28.5,105.0,220.24,166.96
2017,9,20,18,0,209.0,36.0,2.3,28.0,58.0,147.94,104.89
2017,9,20,18,15,104.5,18.0,2.4,27.5,29.0,68.22,0.0
2017,9,20,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,21,6,15,4.5,4.0,2.4,24.0,4.0,0.0,0.0
2017,9,21,6,30,9.0,8.0,2.5,24.0,8.0,7.63,0.0
2017,9,21,6,45,116.0,28.5,2.6,24.0,43.5,23.5,11.28
2017,9,21,7,0,223.0,49.0,2.7,24.0,79.0,37.82,26.07
2017,9,21,7,15,312.0,63.5,2.8,24.0,127.5,47.81,35.27
2017,9,21,7,30,401.0,78.0,2.9,24.0,176.0,57.35,43.78
2017,9,21,7,45,200.5,61.5,3.05,24.5,110.5,53.43,33.46
2017,9,21,8,0,0.0,45.0,3.2,25.0,45.0,41.8,28.77
2017,9,21,8,15,0.0,76.0,3.3,25.5,76.0,70.71,52.13
2017,9,21,8,30,0.0,107.0,3.4,26.0,107.0,98.58,74.2
2017,9,21,8,45,359.0,108.0,3.5,26.5,303.5,199.51,144.44
2017,9,21,9,0,718.0,109.0,3.6,27.0,500.0,352.53,258.53
2017,9,21,9,15,739.0,113.0,3.6,27.0,547.0,410.11,306.36
2017,9,21,9,30,760.0,117.0,3.6,27.0,594.0,470.82,355.54
2017,9,21,9,45,399.0,203.0,3.6,27.5,455.0,400.72,304.54
2017,9,21,10,0,38.0,289.0,3.6,28.0,316.0,289.47,217.94
2017,9,21,10,15,136.0,328.0,3.6,28.0,430.5,393.59,296.81
2017,9,21,10,30,234.0,367.0,3.6,28.0,545.0,506.56,380.02
2017,9,21,10,45,539.0,245.0,3.6,28.5,676.0,635.27,477.32
2017,9,21,11,0,844.0,123.0,3.6,29.0,807.0,775.62,578.24
2017,9,21,11,15,849.5,124.5,3.6,29.5,827.0,815.75,602.92
2017,9,21,11,30,855.0,126.0,3.6,30.0,847.0,853.38,626.29
2017,9,21,11,45,853.5,129.0,3.65,30.5,858.0,883.71,644.84
2017,9,21,12,0,852.0,132.0,3.7,31.0,869.0,910.83,661.24
2017,9,21,12,15,608.0,265.5,3.7,31.0,792.5,853.45,621.02
2017,9,21,12,30,364.0,399.0,3.7,31.0,716.0,762.85,553.35
2017,9,21,12,45,607.0,265.5,3.75,31.5,789.5,882.37,640.6
2017,9,21,13,0,850.0,132.0,3.8,32.0,863.0,977.4,702.71
2017,9,21,13,15,563.5,268.5,3.8,32.0,750.0,858.41,622.26
2017,9,21,13,30,277.0,405.0,3.8,32.0,637.0,713.62,517.2
2017,9,21,13,45,551.0,267.5,3.85,32.0,712.5,852.42,621.12
2017,9,21,14,0,825.0,130.0,3.9,32.0,788.0,971.68,702.29
2017,9,21,14,15,815.5,128.0,3.95,31.5,757.5,954.4,692.83
2017,9,21,14,30,806.0,126.0,4.0,31.0,727.0,933.78,682.19
2017,9,21,14,45,768.5,135.5,4.05,31.0,684.5,896.39,659.0
2017,9,21,15,0,731.0,145.0,4.1,31.0,642.0,862.31,637.97
2017,9,21,15,15,712.0,141.0,4.1,31.0,598.5,823.35,613.23
2017,9,21,15,30,693.0,137.0,4.1,31.0,555.0,782.5,586.99
2017,9,21,15,45,664.5,133.0,4.15,31.0,506.5,732.07,553.92
2017,9,21,16,0,636.0,129.0,4.2,31.0,458.0,680.98,519.87
2017,9,21,16,15,601.5,122.0,4.1,30.5,406.0,621.65,479.18
2017,9,21,16,30,567.0,115.0,4.0,30.0,354.0,562.94,437.48
2017,9,21,16,45,516.5,106.5,3.95,29.5,300.5,488.34,382.68
2017,9,21,17,0,466.0,98.0,3.9,29.0,247.0,422.65,332.71
2017,9,21,17,15,396.5,86.0,3.55,28.5,195.0,345.76,271.94
2017,9,21,17,30,327.0,74.0,3.2,28.0,143.0,275.46,214.52
2017,9,21,17,45,228.5,56.0,2.85,27.5,97.0,191.52,145.27
2017,9,21,18,0,130.0,38.0,2.5,27.0,51.0,110.97,77.27
2017,9,21,18,15,65.0,19.0,2.45,26.5,25.5,50.5,0.0
2017,9,21,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,22,6,15,6.5,4.0,2.0,22.0,4.5,0.0,0.0
2017,9,22,6,30,13.0,8.0,2.2,22.0,9.0,7.63,0.0
2017,9,22,6,45,120.5,28.0,2.4,22.5,43.5,21.99,9.93
2017,9,22,7,0,228.0,48.0,2.6,23.0,78.0,37.08,25.52
2017,9,22,7,15,319.5,62.0,2.75,23.5,127.0,46.72,34.39
2017,9,22,7,30,411.0,76.0,2.9,24.0,176.0,55.92,42.55
2017,9,22,7,45,479.5,84.0,3.05,24.5,229.5,82.66,50.46
2017,9,22,8,0,548.0,92.0,3.2,25.0,283.0,130.02,77.78
2017,9,22,8,15,382.5,139.5,3.25,25.5,284.0,178.92,122.85
2017,9,22,8,30,217.0,187.0,3.3,26.0,285.0,211.69,156.04
2017,9,22,8,45,229.0,211.0,3.4,27.0,325.5,252.08,187.73
2017,9,22,9,0,241.0,235.0,3.5,28.0,366.0,292.74,219.19
2017,9,22,9,15,208.5,262.5,3.5,28.0,383.0,321.87,242.59
2017,9,22,9,30,176.0,290.0,3.5,28.0,400.0,346.02,261.32
2017,9,22,9,45,480.5,207.0,3.55,28.5,536.5,447.74,338.65
2017,9,22,10,0,785.0,124.0,3.6,29.0,673.0,579.25,437.5
2017,9,22,10,15,404.5,206.0,3.6,29.5,490.0,455.77,344.48
2017,9,22,10,30,24.0,288.0,3.6,30.0,307.0,284.8,211.81
2017,9,22,10,45,26.5,305.0,3.65,30.5,326.5,307.89,228.64
2017,9,22,11,0,29.0,322.0,3.7,31.0,346.0,329.12,243.48
2017,9,22,11,15,89.5,372.5,3.75,31.0,447.5,430.21,318.02
2017,9,22,11,30,150.0,423.0,3.8,31.0,549.0,543.35,399.11
2017,9,22,11,45,227.5,418.5,3.85,31.5,613.0,615.56,450.29
2017,9,22,12,0,305.0,414.0,3.9,32.0,677.0,699.8,508.8
2017,9,22,12,15,273.0,423.0,3.9,32.0,659.0,691.34,501.71
2017,9,22,12,30,241.0,432.0,3.9,32.0,641.0,670.19,486.61
2017,9,22,12,45,523.5,294.5,3.95,32.0,744.0,828.93,603.32
2017,9,22,13,0,806.0,157.0,4.0,32.0,847.0,968.73,698.76
2017,9,22,13,15,498.5,287.0,4.0,32.0,711.5,813.73,591.93
2017,9,22,13,30,191.0,417.0,4.0,32.0,576.0,628.69,457.66
2017,9,22,13,45,494.5,280.0,4.05,32.0,676.0,809.65,592.59
2017,9,22,14,0,798.0,143.0,4.1,32.0,776.0,958.56,695.28
2017,9,22,14,15,518.5,248.0,4.1,31.5,653.5,796.09,585.52
2017,9,22,14,30,239.0,353.0,4.1,31.0,531.0,611.26,452.4
2017,9,22,14,45,267.5,328.0,4.15,31.0,517.0,622.85,463.3
2017,9,22,15,0,296.0,303.0,4.2,31.0,503.0,617.68,461.8
2017,9,22,15,15,511.0,211.5,4.2,30.5,529.0,715.3,539.03
2017,9,22,15,30,726.0,120.0,4.2,30.0,555.0,790.0,595.8
2017,9,22,15,45,703.5,115.0,4.25,30.0,507.0,742.38,563.91
2017,9,22,16,0,681.0,110.0,4.3,30.0,459.0,693.65,531.47
2017,9,22,16,15,648.0,104.5,4.25,29.5,407.0,635.59,492.37
2017,9,22,16,30,615.0,99.0,4.2,29.0,355.0,577.98,451.76
2017,9,22,16,45,568.0,91.5,4.2,29.0,301.5,509.51,400.5
2017,9,22,17,0,521.0,84.0,4.2,29.0,248.0,443.65,349.64
2017,9,22,17,15,452.0,74.0,3.9,28.5,195.5,365.53,287.8
2017,9,22,17,30,383.0,64.0,3.6,28.0,143.0,291.25,227.03
2017,9,22,17,45,279.5,49.0,3.35,27.5,97.0,205.65,155.96
2017,9,22,18,0,176.0,34.0,3.1,27.0,51.0,132.16,91.49
2017,9,22,18,15,88.0,17.0,2.95,26.5,25.5,46.46,0.0
2017,9,22,18,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,9,23,6,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,6,45,151.5,21.5,1.75,21.5,41.0,16.75,5.97
2017,9,23,7,0,303.0,43.0,2.0,22.0,82.0,33.19,22.34
2017,9,23,7,15,395.5,54.5,2.15,22.5,132.5,41.75,30.28
2017,9,23,7,30,488.0,66.0,2.3,23.0,183.0,48.69,36.51
2017,9,23,7,45,553.0,72.5,2.5,24.0,238.0,75.95,43.21
2017,9,23,8,0,618.0,79.0,2.7,25.0,293.0,126.45,72.0
2017,9,23,8,15,432.5,131.0,2.8,25.5,293.5,180.65,122.11
2017,9,23,8,30,247.0,183.0,2.9,26.0,294.0,213.34,156.2
2017,9,23,8,45,509.0,137.5,3.0,26.5,401.0,269.53,194.55
2017,9,23,9,0,771.0,92.0,3.1,27.0,508.0,359.01,262.1
2017,9,23,9,15,397.0,162.5,3.15,27.5,378.0,312.27,234.58
2017,9,23,9,30,23.0,233.0,3.2,28.0,248.0,224.72,169.7
2017,9,23,9,45,434.0,166.5,3.3,28.5,468.0,386.46,293.98
2017,9,23,10,0,845.0,100.0,3.4,29.0,688.0,591.74,447.04
2017,9,23,10,15,465.5,228.0,3.45,29.0,555.0,515.17,388.19
2017,9,23,10,30,86.0,356.0,3.5,29.0,422.0,393.12,293.26
2017,9,23,10,45,484.5,230.5,3.6,29.5,618.5,582.18,438.23
2017,9,23,11,0,883.0,105.0,3.7,30.0,815.0,787.84,585.25
2017,9,23,11,15,468.5,242.0,3.75,30.0,620.0,627.02,467.58
2017,9,23,11,30,54.0,379.0,3.8,30.0,425.0,412.58,304.38
2017,9,23,11,45,451.0,258.5,3.85,30.5,645.5,667.11,496.52
2017,9,23,12,0,848.0,138.0,3.9,31.0,866.0,912.41,665.1
2017,9,23,12,15,581.0,275.5,3.9,31.0,775.0,837.94,611.12
2017,9,23,12,30,314.0,413.0,3.9,31.0,684.0,730.25,530.87
2017,9,23,12,45,578.5,276.0,3.95,31.5,771.0,864.8,629.58
2017,9,23,13,0,843.0,139.0,4.0,32.0,858.0,984.97,709.2
2017,9,23,13,15,839.0,138.0,4.0,32.0,843.0,988.52,711.03
2017,9,23,13,30,835.0,137.0,4.0,32.0,828.0,988.39,711.48
2017,9,23,13,45,580.0,250.5,4.0,32.0,724.5,865.65,629.93
2017,9,23,14,0,325.0,364.0,4.0,32.0,621.0,721.46,526.48
2017,9,23,14,15,275.5,358.5,4.0,32.0,570.5,667.32,489.65
2017,9,23,14,30,226.0,353.0,4.0,32.0,520.0,598.86,442.02
2017,9,23,14,45,479.5,248.5,4.05,32.0,578.5,747.17,554.01
2017,9,23,15,0,733.0,144.0,4.1,32.0,637.0,860.73,635.67
2017,9,23,15,15,714.5,140.0,4.1,31.5,593.0,822.09,611.51
2017,9,23,15,30,696.0,136.0,4.1,31.0,549.0,781.53,586.7
2017,9,23,15,45,672.5,129.5,4.2,31.0,501.0,732.27,554.6
2017,9,23,16,0,649.0,123.0,4.3,31.0,453.0,682.04,521.27
2017,9,23,16,15,615.0,116.5,4.2,30.5,401.0,623.23,481.08
2017,9,23,16,30,581.0,110.0,4.1,30.0,349.0,564.97,439.6
2017,9,23,16,45,536.0,100.0,4.1,29.5,296.0,496.46,389.27
2017,9,23,17,0,491.0,90.0,4.1,29.0,243.0,426.58,336.19
2017,9,23,17,15,424.0,78.5,3.8,28.5,190.5,350.7,275.95
2017,9,23,17,30,357.0,67.0,3.5,28.0,138.0,281.15,218.74
2017,9,23,17,45,260.0,50.0,3.2,27.5,92.5,197.85,149.48
2017,9,23,18,0,163.0,33.0,2.9,27.0,47.0,125.83,85.29
2017,9,23,18,15,81.5,16.5,2.95,26.5,23.5,43.55,0.0
2017,9,23,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,6,45,131.0,22.0,2.4,21.5,39.0,17.17,5.87
2017,9,24,7,0,262.0,44.0,2.7,22.0,78.0,34.0,22.97
2017,9,24,7,15,355.0,57.0,2.9,22.5,127.5,42.98,31.3
2017,9,24,7,30,448.0,70.0,3.1,23.0,177.0,52.34,39.64
2017,9,24,7,45,540.5,72.0,3.3,24.0,234.5,75.25,42.92
2017,9,24,8,0,633.0,74.0,3.5,25.0,292.0,124.05,69.49
2017,9,24,8,15,321.0,113.5,3.6,25.5,224.5,147.56,100.56
2017,9,24,8,30,9.0,153.0,3.7,26.0,157.0,140.39,107.22
2017,9,24,8,45,395.5,119.5,3.8,26.5,331.5,220.8,160.22
2017,9,24,9,0,782.0,86.0,3.9,27.0,506.0,357.6,261.76
2017,9,24,9,15,486.0,186.0,3.9,27.5,455.5,370.29,278.04
2017,9,24,9,30,190.0,286.0,3.9,28.0,405.0,349.64,264.32
2017,9,24,9,45,134.5,301.5,3.9,28.5,388.5,348.26,262.92
2017,9,24,10,0,79.0,317.0,3.9,29.0,372.0,339.26,255.05
2017,9,24,10,15,73.0,330.5,3.85,29.0,383.5,354.56,266.02
2017,9,24,10,30,67.0,344.0,3.8,29.0,395.0,369.18,276.28
2017,9,24,10,45,209.5,354.0,3.8,29.5,520.5,491.75,367.52
2017,9,24,11,0,352.0,364.0,3.8,30.0,646.0,627.94,465.33
2017,9,24,11,15,351.5,374.5,3.75,30.0,662.5,655.82,483.82
2017,9,24,11,30,351.0,385.0,3.7,30.0,679.0,682.64,501.9
2017,9,24,11,45,589.0,266.5,3.7,30.5,767.0,797.63,586.0
2017,9,24,12,0,827.0,148.0,3.7,31.0,855.0,909.79,661.52
2017,9,24,12,15,613.5,262.0,3.7,31.0,787.5,854.7,622.32
2017,9,24,12,30,400.0,376.0,3.7,31.0,720.0,773.45,562.03
2017,9,24,12,45,617.0,258.5,3.75,31.5,784.5,884.17,642.37
2017,9,24,13,0,834.0,141.0,3.8,32.0,849.0,977.62,703.25
2017,9,24,13,15,440.5,252.0,3.8,32.0,626.0,718.9,527.12
2017,9,24,13,30,47.0,363.0,3.8,32.0,403.0,415.34,303.99
2017,9,24,13,45,434.0,246.5,3.8,32.0,589.0,713.02,527.24
2017,9,24,14,0,821.0,130.0,3.8,32.0,775.0,964.67,698.67
2017,9,24,14,15,506.5,242.0,3.85,31.5,635.0,776.75,571.56
2017,9,24,14,30,192.0,354.0,3.9,31.0,495.0,567.54,420.13
2017,9,24,14,45,486.5,236.0,3.95,31.0,567.0,739.33,551.31
2017,9,24,15,0,781.0,118.0,4.0,31.0,639.0,869.22,643.79
2017,9,24,15,15,763.0,114.5,4.0,30.5,595.0,830.27,619.3
2017,9,24,15,30,745.0,111.0,4.0,30.0,551.0,789.21,594.15
2017,9,24,15,45,722.0,106.5,4.05,30.0,502.5,744.89,565.37
2017,9,24,16,0,699.0,102.0,4.1,30.0,454.0,695.69,532.68
2017,9,24,16,15,665.5,96.5,4.05,29.5,401.5,636.61,492.91
2017,9,24,16,30,632.0,91.0,4.0,29.0,349.0,578.03,451.9
2017,9,24,16,45,584.0,84.5,3.95,29.0,295.0,509.52,400.43
2017,9,24,17,0,536.0,78.0,3.9,29.0,241.0,443.72,349.39
2017,9,24,17,15,465.5,68.5,3.65,28.5,188.5,364.95,286.91
2017,9,24,17,30,395.0,59.0,3.4,28.0,136.0,292.21,227.07
2017,9,24,17,45,284.0,44.5,3.15,27.5,90.5,201.12,151.52
2017,9,24,18,0,173.0,30.0,2.9,27.0,45.0,125.71,83.02
2017,9,24,18,15,86.5,15.0,2.9,26.5,22.5,43.61,0.0
2017,9,24,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,25,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,25,6,45,121.0,22.0,2.25,21.5,37.0,17.19,5.46
2017,9,25,7,0,242.0,44.0,2.5,22.0,74.0,34.03,22.95
2017,9,25,7,15,337.0,56.5,2.6,22.5,122.5,42.62,30.98
2017,9,25,7,30,432.0,69.0,2.7,23.0,171.0,51.56,38.96
2017,9,25,7,45,216.0,74.5,2.85,23.5,125.5,68.84,45.84
2017,9,25,8,0,0.0,80.0,3.0,24.0,80.0,73.68,55.04
2017,9,25,8,15,0.0,95.5,3.1,24.0,95.5,87.82,66.39
2017,9,25,8,30,0.0,111.0,3.2,24.0,111.0,102.06,77.65
2017,9,25,8,45,92.5,174.0,3.3,24.5,224.0,181.74,138.27
2017,9,25,9,0,185.0,237.0,3.4,25.0,337.0,276.25,210.26
2017,9,25,9,15,158.0,261.0,3.4,25.0,352.0,300.2,229.43
2017,9,25,9,30,131.0,285.0,3.4,25.0,367.0,321.07,245.67
2017,9,25,9,45,256.5,287.5,3.45,25.5,460.5,401.35,306.46
2017,9,25,10,0,382.0,290.0,3.5,26.0,554.0,494.28,375.94
2017,9,25,10,15,275.5,328.5,3.5,26.0,524.0,485.67,368.28
2017,9,25,10,30,169.0,367.0,3.5,26.0,494.0,463.43,350.13
2017,9,25,10,45,88.0,278.0,3.5,26.5,344.5,331.62,251.32
2017,9,25,11,0,7.0,189.0,3.5,27.0,195.0,182.39,136.51
2017,9,25,11,15,101.0,303.0,3.55,27.0,387.5,378.44,286.49
2017,9,25,11,30,195.0,417.0,3.6,27.0,580.0,576.33,430.33
2017,9,25,11,45,189.0,424.0,3.65,27.5,583.5,588.23,436.74
2017,9,25,12,0,183.0,431.0,3.7,28.0,587.0,599.14,443.34
2017,9,25,12,15,175.0,432.5,3.7,28.0,582.0,601.61,444.8
2017,9,25,12,30,167.0,434.0,3.7,28.0,577.0,602.98,445.57
2017,9,25,12,45,172.5,430.5,3.75,28.5,577.5,611.03,450.8
2017,9,25,13,0,178.0,427.0,3.8,29.0,578.0,618.36,455.54
2017,9,25,13,15,151.0,417.0,3.8,29.0,543.5,586.04,432.46
2017,9,25,13,30,124.0,407.0,3.8,29.0,509.0,552.52,408.57
2017,9,25,13,45,155.5,396.0,3.8,29.0,520.5,574.61,425.94
2017,9,25,14,0,187.0,385.0,3.8,29.0,532.0,595.67,442.34
2017,9,25,14,15,96.5,289.5,3.75,28.5,365.5,402.92,303.27
2017,9,25,14,30,6.0,194.0,3.7,28.0,199.0,191.38,143.4
2017,9,25,14,45,34.0,243.0,3.7,28.0,266.0,280.21,212.63
2017,9,25,15,0,62.0,292.0,3.7,28.0,333.0,362.3,275.19
2017,9,25,15,15,60.5,271.0,3.6,28.0,309.0,338.28,257.65
2017,9,25,15,30,59.0,250.0,3.5,28.0,285.0,314.06,240.17
2017,9,25,15,45,57.5,228.0,3.45,28.0,259.5,288.5,221.56
2017,9,25,16,0,56.0,206.0,3.4,28.0,234.0,262.79,202.65
2017,9,25,16,15,154.0,183.0,3.2,27.5,248.0,321.98,251.93
2017,9,25,16,30,252.0,160.0,3.0,27.0,262.0,371.66,292.77
2017,9,25,16,45,221.0,140.5,2.8,27.0,220.0,318.6,251.33
2017,9,25,17,0,190.0,121.0,2.6,27.0,178.0,267.91,211.21
2017,9,25,17,15,156.0,97.5,2.4,26.5,138.0,204.01,160.15
2017,9,25,17,30,122.0,74.0,2.2,26.0,98.0,152.77,117.87
2017,9,25,17,45,73.5,50.5,2.0,25.5,64.0,97.84,71.98
2017,9,25,18,0,25.0,27.0,1.8,25.0,30.0,40.07,22.4
2017,9,25,18,15,12.5,13.5,1.9,25.0,15.0,17.07,0.0
2017,9,25,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,6,45,0.0,12.5,2.1,22.0,12.5,11.59,1.48
2017,9,26,7,0,0.0,25.0,2.3,22.0,25.0,23.2,13.84
2017,9,26,7,15,0.0,41.5,2.4,22.0,41.5,38.5,27.5
2017,9,26,7,30,0.0,58.0,2.5,22.0,58.0,53.22,40.55
2017,9,26,7,45,0.0,77.0,2.6,22.5,77.0,70.07,52.48
2017,9,26,8,0,0.0,96.0,2.7,23.0,96.0,87.23,66.36
2017,9,26,8,15,0.0,56.5,2.75,23.0,56.5,52.53,37.77
2017,9,26,8,30,0.0,17.0,2.8,23.0,17.0,15.77,7.4
2017,9,26,8,45,0.0,14.0,2.9,23.5,14.0,12.99,5.04
2017,9,26,9,0,0.0,11.0,3.0,24.0,11.0,10.21,2.71
2017,9,26,9,15,9.0,116.5,3.0,24.0,122.5,111.89,84.72
2017,9,26,9,30,18.0,222.0,3.0,24.0,234.0,212.63,163.52
2017,9,26,9,45,9.0,120.0,3.0,24.5,126.0,116.45,87.55
2017,9,26,10,0,0.0,18.0,3.0,25.0,18.0,16.75,7.84
2017,9,26,10,15,0.0,36.0,2.95,25.0,36.0,33.53,21.3
2017,9,26,10,30,0.0,54.0,2.9,25.0,54.0,50.34,34.66
2017,9,26,10,45,4.5,135.5,2.85,25.5,139.5,129.86,97.16
2017,9,26,11,0,9.0,217.0,2.8,26.0,225.0,210.35,158.69
2017,9,26,11,15,12.5,248.5,2.75,26.0,259.5,243.85,183.78
2017,9,26,11,30,16.0,280.0,2.7,26.0,294.0,277.95,209.2
2017,9,26,11,45,8.0,205.5,2.65,26.0,212.5,200.59,150.51
2017,9,26,12,0,0.0,131.0,2.6,26.0,131.0,122.87,90.73
2017,9,26,12,15,9.0,214.0,2.6,26.0,222.0,210.73,158.5
2017,9,26,12,30,18.0,297.0,2.6,26.0,313.0,300.82,226.12
2017,9,26,12,45,27.5,326.0,2.65,26.5,350.0,351.0,262.76
2017,9,26,13,0,37.0,355.0,2.7,27.0,387.0,392.77,292.93
2017,9,26,13,15,22.0,274.0,2.65,27.0,293.5,295.13,221.01
2017,9,26,13,30,7.0,193.0,2.6,27.0,200.0,190.26,142.24
2017,9,26,13,45,8.5,209.5,2.6,27.0,217.0,208.28,156.36
2017,9,26,14,0,10.0,226.0,2.6,27.0,234.0,226.59,170.42
2017,9,26,14,15,7.0,200.5,2.6,26.5,206.0,198.54,149.55
2017,9,26,14,30,4.0,175.0,2.6,26.0,178.0,170.54,128.56
2017,9,26,14,45,2.0,155.0,2.6,26.0,156.5,149.04,112.15
2017,9,26,15,0,0.0,135.0,2.6,26.0,135.0,127.63,95.67
2017,9,26,15,15,0.0,113.5,2.5,25.5,113.5,106.65,79.63
2017,9,26,15,30,0.0,92.0,2.4,25.0,92.0,85.77,63.45
2017,9,26,15,45,0.0,83.5,2.35,25.0,83.5,77.78,57.29
2017,9,26,16,0,0.0,75.0,2.3,25.0,75.0,69.82,51.1
2017,9,26,16,15,0.0,66.5,2.15,24.5,66.5,61.87,44.96
2017,9,26,16,30,0.0,58.0,2.0,24.0,58.0,53.93,38.75
2017,9,26,16,45,0.0,48.5,1.9,24.0,48.5,45.06,31.59
2017,9,26,17,0,0.0,39.0,1.8,24.0,39.0,36.21,24.35
2017,9,26,17,15,0.0,30.0,1.65,23.5,30.0,27.83,17.43
2017,9,26,17,30,0.0,21.0,1.5,23.0,21.0,19.46,10.4
2017,9,26,17,45,0.0,13.5,1.35,23.0,13.5,12.5,4.44
2017,9,26,18,0,0.0,6.0,1.2,23.0,6.0,5.55,0.0
2017,9,26,18,15,0.0,3.0,1.2,23.0,3.0,2.86,0.0
2017,9,26,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,12.0,2.25,21.5,12.0,11.12,0.82
2017,9,27,7,0,0.0,24.0,2.4,22.0,24.0,22.27,13.02
2017,9,27,7,15,0.0,41.0,2.4,22.0,41.0,38.04,27.09
2017,9,27,7,30,0.0,58.0,2.4,22.0,58.0,53.17,40.5
2017,9,27,7,45,0.0,76.5,2.45,22.0,76.5,69.62,52.21
2017,9,27,8,0,0.0,95.0,2.5,22.0,95.0,86.37,65.93
2017,9,27,8,15,4.0,122.5,2.5,22.0,124.0,111.57,86.12
2017,9,27,8,30,8.0,150.0,2.5,22.0,153.0,137.59,106.7
2017,9,27,8,45,7.0,160.5,2.5,22.5,164.0,148.27,114.69
2017,9,27,9,0,6.0,171.0,2.5,23.0,175.0,158.7,122.4
2017,9,27,9,15,12.0,196.0,2.45,23.0,204.0,184.78,142.5
2017,9,27,9,30,18.0,221.0,2.4,23.0,233.0,211.77,163.14
2017,9,27,9,45,18.5,234.5,2.4,23.5,247.0,226.31,173.65
2017,9,27,10,0,19.0,248.0,2.4,24.0,261.0,240.91,184.14
2017,9,27,10,15,68.0,303.5,2.35,24.5,354.0,326.99,249.23
2017,9,27,10,30,117.0,359.0,2.3,25.0,447.0,421.17,318.36
2017,9,27,10,45,60.0,258.0,2.3,25.5,303.5,288.3,218.38
2017,9,27,11,0,3.0,157.0,2.3,26.0,160.0,149.23,111.3
2017,9,27,11,15,8.5,209.5,2.3,26.0,217.0,203.62,153.21
2017,9,27,11,30,14.0,262.0,2.3,26.0,274.0,259.07,194.91
2017,9,27,11,45,8.5,207.5,2.3,26.5,215.0,202.97,151.95
2017,9,27,12,0,3.0,153.0,2.3,27.0,156.0,146.47,108.57
2017,9,27,12,15,6.5,189.0,2.3,27.0,195.0,184.37,137.69
2017,9,27,12,30,10.0,225.0,2.3,27.0,234.0,222.88,166.81
2017,9,27,12,45,10.0,222.0,2.3,27.0,231.0,220.48,164.95
2017,9,27,13,0,10.0,219.0,2.3,27.0,228.0,218.01,163.18
2017,9,27,13,15,10.0,215.0,2.3,27.0,224.0,214.5,160.65
2017,9,27,13,30,10.0,211.0,2.3,27.0,220.0,210.93,158.11
2017,9,27,13,45,9.0,209.0,2.3,27.0,217.0,208.32,156.27
2017,9,27,14,0,8.0,207.0,2.3,27.0,214.0,205.7,154.46
2017,9,27,14,15,6.0,192.0,2.25,26.5,197.5,189.15,142.3
2017,9,27,14,30,4.0,177.0,2.2,26.0,181.0,172.58,130.07
2017,9,27,14,45,2.5,168.5,2.2,26.0,171.0,163.0,122.92
2017,9,27,15,0,1.0,160.0,2.2,26.0,161.0,153.48,115.79
2017,9,27,15,15,0.5,117.5,2.1,25.5,118.0,111.04,83.07
2017,9,27,15,30,0.0,75.0,2.0,25.0,75.0,69.85,50.74
2017,9,27,15,45,60.5,144.5,1.9,25.0,174.0,196.16,153.24
2017,9,27,16,0,121.0,214.0,1.8,25.0,273.0,336.44,262.54
2017,9,27,16,15,117.0,188.5,1.65,24.5,240.5,301.38,236.12
2017,9,27,16,30,113.0,163.0,1.5,24.0,208.0,266.09,209.8
2017,9,27,16,45,102.0,139.0,1.4,24.0,174.5,227.93,180.09
2017,9,27,17,0,91.0,115.0,1.3,24.0,141.0,190.36,150.17
2017,9,27,17,15,73.0,91.0,1.2,23.5,109.0,149.51,117.0
2017,9,27,17,30,55.0,67.0,1.1,23.0,77.0,102.45,78.08
2017,9,27,17,45,27.5,44.5,1.0,23.0,49.5,62.61,44.37
2017,9,27,18,0,0.0,22.0,0.9,23.0,22.0,21.24,7.9
2017,9,27,18,15,0.0,11.0,1.0,23.0,11.0,10.48,0.0
2017,9,27,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,11.0,2.7,21.0,11.0,10.19,0.0
2017,9,28,7,0,0.0,22.0,2.9,21.0,22.0,20.41,11.49
2017,9,28,7,15,0.0,37.5,3.0,21.0,37.5,34.84,24.43
2017,9,28,7,30,0.0,53.0,3.1,21.0,53.0,48.99,37.03
2017,9,28,7,45,0.0,70.5,3.25,21.5,70.5,64.61,48.18
2017,9,28,8,0,0.0,88.0,3.4,22.0,88.0,80.44,61.09
2017,9,28,8,15,0.0,75.0,3.4,22.0,75.0,69.73,52.13
2017,9,28,8,30,0.0,62.0,3.4,22.0,62.0,57.66,42.04
2017,9,28,8,45,0.0,67.5,3.45,22.5,67.5,62.81,46.0
2017,9,28,9,0,0.0,73.0,3.5,23.0,73.0,67.96,49.91
2017,9,28,9,15,0.0,104.0,3.4,23.5,104.0,96.73,72.78
2017,9,28,9,30,0.0,135.0,3.3,24.0,135.0,125.3,95.09
2017,9,28,9,45,0.0,127.5,3.25,24.5,127.5,118.62,89.32
2017,9,28,10,0,0.0,120.0,3.2,25.0,120.0,111.82,83.57
2017,9,28,10,15,9.0,192.0,3.1,25.0,198.5,184.54,140.28
2017,9,28,10,30,18.0,264.0,3.0,25.0,277.0,258.76,196.84
2017,9,28,10,45,25.0,292.0,2.9,25.5,311.0,291.81,220.99
2017,9,28,11,0,32.0,320.0,2.8,26.0,345.0,330.69,249.23
2017,9,28,11,15,26.0,307.5,2.75,26.0,328.5,316.84,238.43
2017,9,28,11,30,20.0,295.0,2.7,26.0,312.0,295.89,222.54
2017,9,28,11,45,18.5,290.0,2.65,26.5,306.0,291.13,218.45
2017,9,28,12,0,17.0,285.0,2.6,27.0,300.0,286.14,214.17
2017,9,28,12,15,25.5,318.0,2.6,27.0,340.0,336.88,251.85
2017,9,28,12,30,34.0,351.0,2.6,27.0,380.0,381.13,284.19
2017,9,28,12,45,24.5,312.5,2.65,27.5,333.5,334.54,249.41
2017,9,28,13,0,15.0,274.0,2.7,28.0,287.0,277.17,206.71
2017,9,28,13,15,48.0,329.5,2.75,28.0,368.5,379.24,283.24
2017,9,28,13,30,81.0,385.0,2.8,28.0,450.0,473.76,352.14
2017,9,28,13,45,111.0,381.0,2.85,28.0,468.0,501.38,372.99
2017,9,28,14,0,141.0,377.0,2.9,28.0,486.0,542.49,403.55
2017,9,28,14,15,92.0,340.0,2.95,28.0,410.5,441.29,330.46
2017,9,28,14,30,43.0,303.0,3.0,28.0,335.0,354.59,266.57
2017,9,28,14,45,21.5,200.0,3.1,28.0,216.0,222.29,167.94
2017,9,28,15,0,0.0,97.0,3.2,28.0,97.0,90.56,66.01
2017,9,28,15,15,16.5,161.5,3.2,27.5,171.0,169.3,128.7
2017,9,28,15,30,33.0,226.0,3.2,27.0,245.0,264.78,203.3
2017,9,28,15,45,17.0,188.5,3.25,27.0,198.5,199.36,152.78
2017,9,28,16,0,1.0,151.0,3.3,27.0,152.0,147.68,112.43
2017,9,28,16,15,0.5,133.5,3.15,26.5,134.0,130.19,99.24
2017,9,28,16,30,0.0,116.0,3.0,26.0,116.0,112.72,85.81
2017,9,28,16,45,0.0,97.0,2.85,25.5,97.0,93.97,71.1
2017,9,28,17,0,0.0,78.0,2.7,25.0,78.0,75.14,56.03
2017,9,28,17,15,0.0,60.0,2.5,24.5,60.0,57.3,41.44
2017,9,28,17,30,0.0,42.0,2.3,24.0,42.0,39.28,26.44
2017,9,28,17,45,0.0,27.0,2.15,23.5,27.0,25.07,14.36
2017,9,28,18,0,0.0,12.0,2.0,23.0,12.0,11.12,0.79
2017,9,28,18,15,0.0,6.0,2.1,23.0,6.0,5.72,0.0
2017,9,28,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,0.5,3.6,20.0,0.5,0.46,0.0
2017,9,29,7,0,0.0,1.0,3.6,20.0,1.0,0.92,0.0
2017,9,29,7,15,0.0,1.5,3.65,20.0,1.5,1.39,0.0
2017,9,29,7,30,0.0,2.0,3.7,20.0,2.0,1.85,0.0
2017,9,29,7,45,0.0,3.0,3.75,20.5,3.0,2.78,0.0
2017,9,29,8,0,0.0,4.0,3.8,21.0,4.0,3.7,0.0
2017,9,29,8,15,0.0,17.5,3.95,21.0,17.5,16.23,7.93
2017,9,29,8,30,0.0,31.0,4.1,21.0,31.0,28.78,18.33
2017,9,29,8,45,0.0,43.0,4.25,21.5,43.0,39.96,27.43
2017,9,29,9,0,0.0,55.0,4.4,22.0,55.0,51.16,36.43
2017,9,29,9,15,0.0,61.5,4.35,22.0,61.5,57.24,41.24
2017,9,29,9,30,0.0,68.0,4.3,22.0,68.0,63.33,46.04
2017,9,29,9,45,0.0,54.5,4.25,22.5,54.5,50.75,35.63
2017,9,29,10,0,0.0,41.0,4.2,23.0,41.0,38.17,25.31
2017,9,29,10,15,0.0,37.0,4.15,23.0,37.0,34.46,22.25
2017,9,29,10,30,0.0,33.0,4.1,23.0,33.0,30.74,19.21
2017,9,29,10,45,0.0,33.5,4.1,23.5,33.5,31.21,19.51
2017,9,29,11,0,0.0,34.0,4.1,24.0,34.0,31.69,19.81
2017,9,29,11,15,0.0,56.5,4.05,24.0,56.5,52.71,36.56
2017,9,29,11,30,0.0,79.0,4.0,24.0,79.0,73.77,53.24
2017,9,29,11,45,0.0,101.5,4.0,24.5,101.5,94.92,69.75
2017,9,29,12,0,0.0,124.0,4.0,25.0,124.0,116.23,86.24
2017,9,29,12,15,9.0,208.0,4.0,25.0,215.5,205.02,155.25
2017,9,29,12,30,18.0,292.0,4.0,25.0,307.0,296.15,224.55
2017,9,29,12,45,18.5,292.0,4.0,25.0,307.5,297.63,225.52
2017,9,29,13,0,19.0,292.0,4.0,25.0,308.0,299.08,226.73
2017,9,29,13,15,18.0,285.5,3.95,25.0,300.5,292.49,221.87
2017,9,29,13,30,17.0,279.0,3.9,25.0,293.0,285.8,216.98
2017,9,29,13,45,15.5,265.0,3.9,25.0,277.5,270.94,205.95
2017,9,29,14,0,14.0,251.0,3.9,25.0,262.0,255.96,194.84
2017,9,29,14,15,10.0,221.0,3.85,24.5,229.0,222.26,169.57
2017,9,29,14,30,6.0,191.0,3.8,24.0,196.0,188.62,144.06
2017,9,29,14,45,23.0,228.5,3.8,24.0,244.0,243.39,187.59
2017,9,29,15,0,40.0,266.0,3.8,24.0,292.0,313.72,242.43
2017,9,29,15,15,20.0,190.5,3.75,23.5,203.5,202.34,156.57
2017,9,29,15,30,0.0,115.0,3.7,23.0,115.0,108.42,82.2
2017,9,29,15,45,0.0,125.0,3.65,23.0,125.0,118.91,91.0
2017,9,29,16,0,0.0,135.0,3.6,23.0,135.0,130.12,100.33
2017,9,29,16,15,0.0,118.0,3.45,23.0,118.0,113.47,87.23
2017,9,29,16,30,0.0,101.0,3.3,23.0,101.0,96.8,73.99
2017,9,29,16,45,0.0,84.0,3.2,23.0,84.0,80.1,60.54
2017,9,29,17,0,0.0,67.0,3.1,23.0,67.0,63.35,46.83
2017,9,29,17,15,0.0,51.0,3.0,22.5,51.0,47.61,33.8
2017,9,29,17,30,0.0,35.0,2.9,22.0,35.0,32.5,21.08
2017,9,29,17,45,0.0,21.5,2.85,22.0,21.5,19.94,10.29
2017,9,29,18,0,0.0,8.0,2.8,22.0,8.0,7.41,0.0
2017,9,29,18,15,0.0,4.0,2.85,21.5,4.0,3.81,0.0
2017,9,29,18,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
