Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,30,6,45,126.5,19.0,3.25,16.5,33.5,14.9,0.99
2017,9,30,7,0,253.0,38.0,3.4,17.0,67.0,29.45,19.3
2017,9,30,7,15,344.0,51.5,3.4,17.5,115.0,39.0,28.4
2017,9,30,7,30,435.0,65.0,3.4,18.0,163.0,48.75,37.27
2017,9,30,7,45,505.5,73.0,3.45,19.0,217.0,75.97,45.17
2017,9,30,8,0,576.0,81.0,3.5,20.0,271.0,125.29,74.35
2017,9,30,8,15,617.5,87.5,3.5,20.5,324.0,177.22,114.3
2017,9,30,8,30,659.0,94.0,3.5,21.0,377.0,234.01,161.9
2017,9,30,8,45,695.0,97.0,3.5,22.0,429.0,290.62,210.36
2017,9,30,9,0,731.0,100.0,3.5,23.0,481.0,350.72,261.15
2017,9,30,9,15,752.5,103.5,3.45,23.5,528.0,410.47,311.13
2017,9,30,9,30,774.0,107.0,3.4,24.0,575.0,469.0,358.68
2017,9,30,9,45,793.0,108.5,3.35,24.5,617.0,525.15,402.94
2017,9,30,10,0,812.0,110.0,3.3,25.0,659.0,581.54,445.89
2017,9,30,10,15,823.5,112.0,3.25,25.0,693.5,633.61,485.24
2017,9,30,10,30,835.0,114.0,3.2,25.0,728.0,684.58,522.75
2017,9,30,10,45,844.5,114.5,3.2,25.5,756.0,728.98,553.28
2017,9,30,11,0,854.0,115.0,3.2,26.0,784.0,773.1,581.93
2017,9,30,11,15,859.0,116.5,3.2,26.0,803.0,812.53,608.16
2017,9,30,11,30,864.0,118.0,3.2,26.0,822.0,849.37,632.49
2017,9,30,11,45,857.0,124.5,3.2,26.5,830.5,878.06,649.93
2017,9,30,12,0,850.0,131.0,3.2,27.0,839.0,903.23,664.99
2017,9,30,12,15,850.0,131.0,3.2,27.0,841.0,924.7,678.92
2017,9,30,12,30,850.0,131.0,3.2,27.0,843.0,942.81,690.73
2017,9,30,12,45,848.5,130.5,3.2,27.5,836.5,955.54,697.72
2017,9,30,13,0,847.0,130.0,3.2,28.0,830.0,964.73,702.54
2017,9,30,13,15,843.0,129.0,3.15,28.0,814.5,967.38,704.27
2017,9,30,13,30,839.0,128.0,3.1,28.0,799.0,975.08,709.5
2017,9,30,13,45,831.0,127.0,3.1,28.0,775.5,966.77,704.76
2017,9,30,14,0,823.0,126.0,3.1,28.0,752.0,954.89,697.97
2017,9,30,14,15,813.5,124.0,3.05,28.0,721.0,937.0,687.0
2017,9,30,14,30,804.0,122.0,3.0,28.0,690.0,915.81,674.01
2017,9,30,14,45,776.5,125.0,3.0,28.0,649.5,880.46,651.96
2017,9,30,15,0,749.0,128.0,3.0,28.0,609.0,847.51,631.53
2017,9,30,15,15,730.0,124.0,2.9,27.5,565.0,807.81,606.95
2017,9,30,15,30,711.0,120.0,2.8,27.0,521.0,766.24,580.83
2017,9,30,15,45,686.5,114.0,2.75,27.0,472.5,716.21,547.56
2017,9,30,16,0,662.0,108.0,2.7,27.0,424.0,665.31,513.18
2017,9,30,16,15,626.5,101.5,2.45,26.5,372.0,605.17,471.29
2017,9,30,16,30,591.0,95.0,2.2,26.0,320.0,545.8,427.97
2017,9,30,16,45,543.5,86.0,2.0,25.5,267.0,476.95,376.32
2017,9,30,17,0,496.0,77.0,1.8,25.0,214.0,410.9,324.97
2017,9,30,17,15,421.5,65.5,1.6,24.0,163.0,330.56,261.0
2017,9,30,17,30,347.0,54.0,1.4,23.0,112.0,255.62,198.95
2017,9,30,17,45,239.5,37.0,1.25,22.5,70.0,170.0,126.1
2017,9,30,18,0,132.0,20.0,1.1,22.0,28.0,87.65,27.13
2017,9,30,18,15,66.0,10.0,1.1,21.5,14.0,30.99,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,1,6,45,154.0,17.5,1.2,17.5,34.5,13.76,0.0
2017,10,1,7,0,308.0,35.0,1.3,18.0,69.0,27.81,17.8
2017,10,1,7,15,402.5,46.5,1.35,18.5,118.5,35.5,25.24
2017,10,1,7,30,497.0,58.0,1.4,19.0,168.0,42.79,31.93
2017,10,1,7,45,557.5,65.5,1.5,19.5,222.0,71.85,40.3
2017,10,1,8,0,618.0,73.0,1.6,20.0,276.0,123.0,70.59
2017,10,1,8,15,658.0,79.0,1.55,21.0,330.0,176.84,111.68
2017,10,1,8,30,698.0,85.0,1.5,22.0,384.0,235.28,160.01
2017,10,1,8,45,727.0,89.5,1.5,23.0,435.5,296.02,211.3
2017,10,1,9,0,756.0,94.0,1.5,24.0,487.0,356.48,261.56
2017,10,1,9,15,777.0,97.5,1.45,24.5,534.0,415.0,309.44
2017,10,1,9,30,798.0,101.0,1.4,25.0,581.0,474.59,356.35
2017,10,1,9,45,812.5,104.0,1.4,25.5,622.5,531.02,399.44
2017,10,1,10,0,827.0,107.0,1.4,26.0,664.0,587.17,440.74
2017,10,1,10,15,838.0,109.0,1.4,26.0,698.5,639.58,478.92
2017,10,1,10,30,849.0,111.0,1.4,26.0,733.0,689.3,514.22
2017,10,1,10,45,855.5,113.5,1.4,26.5,760.5,735.56,544.45
2017,10,1,11,0,862.0,116.0,1.4,27.0,788.0,779.72,571.68
2017,10,1,11,15,867.0,117.0,1.45,27.0,807.0,818.9,596.96
2017,10,1,11,30,872.0,118.0,1.5,27.0,826.0,855.44,620.45
2017,10,1,11,45,873.5,119.0,1.55,27.5,836.5,886.14,638.84
2017,10,1,12,0,875.0,120.0,1.6,28.0,847.0,913.69,655.2
2017,10,1,12,15,875.5,120.5,1.65,28.0,849.0,936.52,669.89
2017,10,1,12,30,876.0,121.0,1.7,28.0,851.0,955.93,682.55
2017,10,1,12,45,872.5,121.5,1.75,28.0,843.5,968.01,690.73
2017,10,1,13,0,869.0,122.0,1.8,28.0,836.0,976.42,696.82
2017,10,1,13,15,865.0,121.0,1.85,28.0,821.0,979.06,699.46
2017,10,1,13,30,861.0,120.0,1.9,28.0,806.0,978.0,699.97
2017,10,1,13,45,853.0,119.0,1.95,28.5,782.0,969.39,694.48
2017,10,1,14,0,845.0,118.0,2.0,29.0,758.0,965.74,692.36
2017,10,1,14,15,835.5,116.0,2.0,28.5,726.5,947.52,683.21
2017,10,1,14,30,826.0,114.0,2.0,28.0,695.0,925.94,672.09
2017,10,1,14,45,811.5,112.0,2.05,28.0,656.0,896.53,655.06
2017,10,1,15,0,797.0,110.0,2.1,28.0,617.0,864.32,636.13
2017,10,1,15,15,778.5,106.5,2.05,28.0,572.5,824.29,610.96
2017,10,1,15,30,760.0,103.0,2.0,28.0,528.0,782.17,584.23
2017,10,1,15,45,734.5,99.0,2.0,28.0,478.5,735.68,554.55
2017,10,1,16,0,709.0,95.0,2.0,28.0,429.0,684.72,521.24
2017,10,1,16,15,674.0,89.5,1.85,27.5,376.5,624.38,480.61
2017,10,1,16,30,639.0,84.0,1.7,27.0,324.0,564.71,438.54
2017,10,1,16,45,588.5,76.5,1.6,26.5,270.0,493.69,386.24
2017,10,1,17,0,538.0,69.0,1.5,26.0,216.0,425.71,334.16
2017,10,1,17,15,462.5,59.0,1.35,25.0,164.0,344.74,270.2
2017,10,1,17,30,387.0,49.0,1.2,24.0,112.0,270.54,208.91
2017,10,1,17,45,268.5,34.0,1.1,23.5,69.5,180.1,132.08
2017,10,1,18,0,150.0,19.0,1.0,23.0,27.0,91.99,14.05
2017,10,1,18,15,75.0,9.5,1.0,22.5,13.5,33.28,0.0
2017,10,1,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,6,45,123.5,19.0,0.85,19.5,32.5,14.95,0.0
2017,10,2,7,0,247.0,38.0,0.9,20.0,65.0,29.54,19.01
2017,10,2,7,15,343.0,51.5,1.15,20.5,113.5,39.12,28.1
2017,10,2,7,30,439.0,65.0,1.4,21.0,162.0,49.09,37.09
2017,10,2,7,45,507.5,73.0,1.7,22.0,215.5,76.42,44.89
2017,10,2,8,0,576.0,81.0,2.0,23.0,269.0,125.62,73.64
2017,10,2,8,15,618.5,88.0,2.2,23.5,322.5,178.13,113.43
2017,10,2,8,30,661.0,95.0,2.4,24.0,376.0,235.62,160.83
2017,10,2,8,45,403.5,162.0,2.6,24.5,340.5,261.33,192.38
2017,10,2,9,0,146.0,229.0,2.8,25.0,305.0,256.68,195.53
2017,10,2,9,15,132.5,251.5,2.85,25.0,325.5,282.67,216.22
2017,10,2,9,30,119.0,274.0,2.9,25.0,346.0,307.18,235.15
2017,10,2,9,45,180.0,293.0,2.95,25.5,409.5,366.37,279.67
2017,10,2,10,0,241.0,312.0,3.0,26.0,473.0,431.98,328.41
2017,10,2,10,15,545.0,210.0,3.05,26.5,600.0,549.54,418.44
2017,10,2,10,30,849.0,108.0,3.1,27.0,727.0,686.02,520.27
2017,10,2,10,45,543.0,243.0,3.15,27.5,644.5,637.09,478.94
2017,10,2,11,0,237.0,378.0,3.2,28.0,562.0,549.87,409.73
2017,10,2,11,15,232.5,389.0,3.2,28.0,573.5,569.8,424.03
2017,10,2,11,30,228.0,400.0,3.2,28.0,585.0,588.76,437.01
2017,10,2,11,45,546.0,261.0,3.25,28.5,710.5,751.56,558.2
2017,10,2,12,0,864.0,122.0,3.3,29.0,836.0,905.07,662.82
2017,10,2,12,15,864.5,122.0,3.3,29.0,838.0,927.07,676.02
2017,10,2,12,30,865.0,122.0,3.3,29.0,840.0,945.68,688.08
2017,10,2,12,45,659.0,227.0,3.35,29.0,771.5,888.26,650.48
2017,10,2,13,0,453.0,332.0,3.4,29.0,703.0,806.47,590.56
2017,10,2,13,15,427.5,336.5,3.35,29.0,681.5,793.04,581.6
2017,10,2,13,30,402.0,341.0,3.3,29.0,660.0,765.97,563.2
2017,10,2,13,45,494.0,296.0,3.3,29.0,675.5,821.51,604.29
2017,10,2,14,0,586.0,251.0,3.3,29.0,691.0,861.19,634.18
2017,10,2,14,15,455.5,281.5,3.25,28.5,615.0,766.08,568.05
2017,10,2,14,30,325.0,312.0,3.2,28.0,539.0,660.1,493.67
2017,10,2,14,45,534.5,220.0,3.2,28.0,568.5,760.17,571.3
2017,10,2,15,0,744.0,128.0,3.2,28.0,598.0,840.13,629.0
2017,10,2,15,15,724.0,124.0,3.1,27.5,554.0,799.65,602.91
2017,10,2,15,30,704.0,120.0,3.0,27.0,510.0,757.38,576.16
2017,10,2,15,45,680.0,113.5,2.9,27.0,462.0,707.41,542.48
2017,10,2,16,0,656.0,107.0,2.8,27.0,414.0,656.57,507.73
2017,10,2,16,15,618.0,101.0,2.5,26.5,362.0,595.52,464.58
2017,10,2,16,30,580.0,95.0,2.2,26.0,310.0,535.45,420.32
2017,10,2,16,45,528.0,86.0,1.95,26.0,257.0,464.35,365.81
2017,10,2,17,0,476.0,77.0,1.7,26.0,204.0,396.49,312.14
2017,10,2,17,15,393.0,65.5,1.6,25.5,153.5,310.47,243.47
2017,10,2,17,30,310.0,54.0,1.5,25.0,103.0,236.61,182.06
2017,10,2,17,45,190.5,36.5,1.45,24.5,62.5,148.17,107.07
2017,10,2,18,0,71.0,19.0,1.4,24.0,22.0,55.62,0.0
2017,10,2,18,15,35.5,9.5,1.5,23.5,11.0,20.44,0.0
2017,10,2,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,3,6,45,132.0,17.5,1.15,21.5,31.5,13.76,0.0
2017,10,3,7,0,264.0,35.0,1.3,22.0,63.0,27.18,16.79
2017,10,3,7,15,365.0,46.5,1.45,22.5,111.0,35.71,24.91
2017,10,3,7,30,466.0,58.0,1.6,23.0,159.0,43.0,31.52
2017,10,3,7,45,542.5,62.5,1.75,23.5,213.0,68.96,37.61
2017,10,3,8,0,619.0,67.0,1.9,24.0,267.0,118.23,65.59
2017,10,3,8,15,659.0,72.0,1.95,24.5,320.0,171.17,105.73
2017,10,3,8,30,699.0,77.0,2.0,25.0,373.0,231.24,155.34
2017,10,3,8,45,349.5,97.5,2.15,25.5,245.5,189.39,137.02
2017,10,3,9,0,0.0,118.0,2.3,26.0,118.0,109.24,82.1
2017,10,3,9,15,0.0,121.5,2.4,26.0,121.5,112.72,84.69
2017,10,3,9,30,0.0,125.0,2.5,26.0,125.0,116.15,87.14
2017,10,3,9,45,1.0,148.0,2.65,26.5,148.5,138.08,103.88
2017,10,3,10,0,2.0,171.0,2.8,27.0,172.0,160.28,120.62
2017,10,3,10,15,1.0,150.0,2.9,27.0,150.5,140.51,105.05
2017,10,3,10,30,0.0,129.0,3.0,27.0,129.0,120.43,89.29
2017,10,3,10,45,3.0,157.5,3.1,27.5,160.0,149.46,111.51
2017,10,3,11,0,6.0,186.0,3.2,28.0,191.0,178.96,133.78
2017,10,3,11,15,58.0,290.5,3.25,28.0,337.0,326.64,246.05
2017,10,3,11,30,110.0,395.0,3.3,28.0,483.0,477.99,356.7
2017,10,3,11,45,102.5,398.0,3.35,28.5,481.0,480.63,356.99
2017,10,3,12,0,95.0,401.0,3.4,29.0,479.0,482.47,357.37
2017,10,3,12,15,56.5,344.5,3.4,29.0,391.0,393.48,292.51
2017,10,3,12,30,18.0,288.0,3.4,29.0,303.0,292.53,217.71
2017,10,3,12,45,208.0,321.5,3.45,29.0,491.0,542.49,405.76
2017,10,3,13,0,398.0,355.0,3.5,29.0,679.0,766.6,564.95
2017,10,3,13,15,336.0,367.0,3.55,29.0,636.5,725.74,534.49
2017,10,3,13,30,274.0,379.0,3.6,29.0,594.0,683.03,504.11
2017,10,3,13,45,299.0,360.0,3.65,29.0,589.0,689.3,510.41
2017,10,3,14,0,324.0,341.0,3.7,29.0,584.0,693.66,515.21
2017,10,3,14,15,164.5,265.5,3.75,29.0,389.0,442.15,334.19
2017,10,3,14,30,5.0,190.0,3.8,29.0,194.0,186.94,139.69
2017,10,3,14,45,123.0,238.0,3.85,29.0,316.0,371.61,284.12
2017,10,3,15,0,241.0,286.0,3.9,29.0,438.0,532.81,405.41
2017,10,3,15,15,120.5,153.5,3.9,28.5,229.5,271.14,209.88
2017,10,3,15,30,0.0,21.0,3.9,28.0,21.0,19.51,10.0
2017,10,3,15,45,301.0,69.0,3.95,28.0,208.5,343.17,273.91
2017,10,3,16,0,602.0,117.0,4.0,28.0,396.0,625.03,488.66
2017,10,3,16,15,562.0,110.0,3.85,27.5,345.0,563.43,442.53
2017,10,3,16,30,522.0,103.0,3.7,27.0,294.0,503.1,397.85
2017,10,3,16,45,467.0,93.0,3.55,26.5,242.5,427.78,340.23
2017,10,3,17,0,412.0,83.0,3.4,26.0,191.0,361.48,287.58
2017,10,3,17,15,327.5,69.5,3.2,25.5,142.5,279.58,220.67
2017,10,3,17,30,243.0,56.0,3.0,25.0,94.0,206.33,159.03
2017,10,3,17,45,148.0,36.5,2.8,25.0,56.5,121.14,86.01
2017,10,3,18,0,53.0,17.0,2.6,25.0,19.0,45.42,0.0
2017,10,3,18,15,26.5,8.5,2.6,24.5,9.5,8.1,0.0
2017,10,3,18,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,4,6,45,60.5,21.0,3.05,22.5,27.5,17.43,0.0
2017,10,4,7,0,121.0,42.0,3.1,23.0,55.0,33.95,22.11
2017,10,4,7,15,217.5,59.5,3.25,23.0,99.5,47.44,34.75
2017,10,4,7,30,314.0,77.0,3.4,23.0,144.0,57.49,43.92
2017,10,4,7,45,405.0,84.0,3.55,23.5,197.0,80.85,50.83
2017,10,4,8,0,496.0,91.0,3.7,24.0,250.0,126.33,77.36
2017,10,4,8,15,543.0,98.5,3.75,24.0,302.0,174.89,114.06
2017,10,4,8,30,590.0,106.0,3.8,24.0,354.0,229.13,158.72
2017,10,4,8,45,295.0,128.0,3.85,24.5,252.0,200.15,147.9
2017,10,4,9,0,0.0,150.0,3.9,25.0,150.0,137.99,105.45
2017,10,4,9,15,2.0,163.5,3.8,25.5,165.0,151.64,115.71
2017,10,4,9,30,4.0,177.0,3.7,26.0,180.0,165.58,126.02
2017,10,4,9,45,10.0,206.0,3.65,26.5,213.0,196.11,149.12
2017,10,4,10,0,16.0,235.0,3.6,27.0,246.0,227.56,172.63
2017,10,4,10,15,74.0,292.0,3.55,27.0,345.5,321.12,243.96
2017,10,4,10,30,132.0,349.0,3.5,27.0,445.0,423.76,320.38
2017,10,4,10,45,163.5,363.5,3.45,27.5,486.5,469.78,353.27
2017,10,4,11,0,195.0,378.0,3.4,28.0,528.0,518.22,387.64
2017,10,4,11,15,181.5,389.0,3.35,28.0,531.5,529.36,394.76
2017,10,4,11,30,168.0,400.0,3.3,28.0,535.0,539.07,400.97
2017,10,4,11,45,245.5,392.5,3.25,28.0,592.5,607.36,451.1
2017,10,4,12,0,323.0,385.0,3.2,28.0,650.0,688.28,508.74
2017,10,4,12,15,244.5,399.0,3.2,28.0,600.0,632.54,467.71
2017,10,4,12,30,166.0,413.0,3.2,28.0,550.0,582.19,430.51
2017,10,4,12,45,472.0,286.0,3.2,28.5,670.0,767.32,567.84
2017,10,4,13,0,778.0,159.0,3.2,29.0,790.0,933.48,681.45
2017,10,4,13,15,773.0,158.0,3.2,29.0,774.5,934.91,681.5
2017,10,4,13,30,768.0,157.0,3.2,29.0,759.0,932.91,680.77
2017,10,4,13,45,763.0,153.5,3.2,29.0,736.5,924.82,676.21
2017,10,4,14,0,758.0,150.0,3.2,29.0,714.0,913.37,669.61
2017,10,4,14,15,400.0,220.0,3.15,29.0,516.5,644.21,482.8
2017,10,4,14,30,42.0,290.0,3.1,29.0,319.0,340.76,255.23
2017,10,4,14,45,365.5,217.5,3.1,29.0,446.5,600.22,455.7
2017,10,4,15,0,689.0,145.0,3.1,29.0,574.0,807.72,605.4
2017,10,4,15,15,667.0,140.5,3.1,28.5,531.0,766.32,578.09
2017,10,4,15,30,645.0,136.0,3.1,28.0,488.0,723.4,551.12
2017,10,4,15,45,614.0,130.0,3.1,28.0,440.0,670.28,515.32
2017,10,4,16,0,583.0,124.0,3.1,28.0,392.0,616.91,478.03
2017,10,4,16,15,542.0,116.5,2.9,27.5,341.0,554.71,433.32
2017,10,4,16,30,501.0,109.0,2.7,27.0,290.0,490.09,385.66
2017,10,4,16,45,445.0,98.0,2.5,27.0,238.5,418.99,330.72
2017,10,4,17,0,389.0,87.0,2.3,27.0,187.0,352.15,277.45
2017,10,4,17,15,305.0,72.0,2.1,26.5,138.5,270.17,211.18
2017,10,4,17,30,221.0,57.0,1.9,26.0,90.0,196.81,150.11
2017,10,4,17,45,123.0,36.0,1.75,25.5,53.0,110.32,76.6
2017,10,4,18,0,25.0,15.0,1.6,25.0,16.0,23.56,0.0
2017,10,4,18,15,12.5,7.5,1.65,24.5,8.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,6,45,140.0,16.5,0.8,20.5,31.0,13.15,0.0
2017,10,5,7,0,280.0,33.0,0.9,21.0,62.0,26.39,16.05
2017,10,5,7,15,385.0,44.0,1.1,21.5,110.5,33.72,23.28
2017,10,5,7,30,490.0,55.0,1.3,22.0,159.0,40.69,29.65
2017,10,5,7,45,553.5,62.5,1.5,22.5,212.5,69.66,38.09
2017,10,5,8,0,617.0,70.0,1.7,23.0,266.0,120.78,68.02
2017,10,5,8,15,658.5,75.5,1.75,23.5,319.5,174.25,108.61
2017,10,5,8,30,700.0,81.0,1.8,24.0,373.0,232.45,156.77
2017,10,5,8,45,731.0,84.5,1.9,24.5,424.0,292.61,207.94
2017,10,5,9,0,762.0,88.0,2.0,25.0,475.0,352.86,258.77
2017,10,5,9,15,782.5,91.5,1.9,25.0,521.5,411.28,307.4
2017,10,5,9,30,803.0,95.0,1.8,25.0,568.0,470.66,355.17
2017,10,5,9,45,551.5,195.0,1.75,25.5,531.0,475.95,359.87
2017,10,5,10,0,300.0,295.0,1.7,26.0,494.0,453.2,341.29
2017,10,5,10,15,269.0,319.0,1.65,26.5,504.0,475.14,356.23
2017,10,5,10,30,238.0,343.0,1.6,27.0,514.0,489.83,365.2
2017,10,5,10,45,255.5,354.0,1.6,27.5,544.0,531.86,394.19
2017,10,5,11,0,273.0,365.0,1.6,28.0,574.0,570.77,420.38
2017,10,5,11,15,576.5,236.5,1.6,28.0,692.0,709.86,522.7
2017,10,5,11,30,880.0,108.0,1.6,28.0,810.0,849.01,616.58
2017,10,5,11,45,544.0,257.5,1.65,28.0,693.5,745.36,543.76
2017,10,5,12,0,208.0,407.0,1.7,28.0,577.0,599.17,436.84
2017,10,5,12,15,225.5,405.5,1.7,28.0,590.0,622.04,454.13
2017,10,5,12,30,243.0,404.0,1.7,28.0,603.0,644.64,469.92
2017,10,5,12,45,562.0,256.5,1.75,28.5,711.0,821.0,596.53
2017,10,5,13,0,881.0,109.0,1.8,29.0,819.0,969.11,691.7
2017,10,5,13,15,485.5,241.0,1.8,29.0,631.5,746.29,543.43
2017,10,5,13,30,90.0,373.0,1.8,29.0,444.0,471.24,345.32
2017,10,5,13,45,473.0,240.0,1.85,29.0,591.5,738.55,543.87
2017,10,5,14,0,856.0,107.0,1.9,29.0,739.0,949.58,684.11
2017,10,5,14,15,439.5,182.5,1.95,29.0,506.5,638.53,474.92
2017,10,5,14,30,23.0,258.0,2.0,29.0,274.0,274.19,204.31
2017,10,5,14,45,403.5,183.5,2.05,29.0,434.5,595.7,451.27
2017,10,5,15,0,784.0,109.0,2.1,29.0,595.0,844.96,624.4
2017,10,5,15,15,402.5,155.0,2.1,28.5,403.5,544.86,414.73
2017,10,5,15,30,21.0,201.0,2.1,28.0,212.0,216.27,163.92
2017,10,5,15,45,353.5,148.5,2.1,28.0,309.5,474.76,369.21
2017,10,5,16,0,686.0,96.0,2.1,28.0,407.0,661.98,508.52
2017,10,5,16,15,648.0,90.0,1.95,27.5,354.5,599.98,464.32
2017,10,5,16,30,610.0,84.0,1.8,27.0,302.0,538.98,420.23
2017,10,5,16,45,552.0,77.0,1.7,26.5,248.5,465.49,365.28
2017,10,5,17,0,494.0,70.0,1.6,26.0,195.0,395.76,311.02
2017,10,5,17,15,409.0,58.5,1.5,25.5,145.0,310.88,242.83
2017,10,5,17,30,324.0,47.0,1.4,25.0,95.0,232.82,177.75
2017,10,5,17,45,197.0,30.5,1.3,24.5,56.0,142.66,98.63
2017,10,5,18,0,70.0,14.0,1.2,24.0,17.0,39.11,0.0
2017,10,5,18,15,35.0,7.0,1.2,23.5,8.5,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,6,45,126.5,17.0,1.0,19.5,30.0,13.43,0.0
2017,10,6,7,0,253.0,34.0,1.1,20.0,60.0,26.5,16.12
2017,10,6,7,15,357.0,46.5,1.15,20.5,108.0,36.13,25.43
2017,10,6,7,30,461.0,59.0,1.2,21.0,156.0,44.34,32.93
2017,10,6,7,45,527.0,67.5,1.3,22.0,209.5,72.98,41.59
2017,10,6,8,0,593.0,76.0,1.4,23.0,263.0,123.53,71.22
2017,10,6,8,15,636.0,82.0,1.45,23.5,316.0,176.18,110.99
2017,10,6,8,30,679.0,88.0,1.5,24.0,369.0,233.81,158.34
2017,10,6,8,45,692.0,98.5,1.55,24.5,417.5,291.37,207.55
2017,10,6,9,0,705.0,109.0,1.6,25.0,466.0,349.78,256.63
2017,10,6,9,15,728.0,113.5,1.55,25.0,512.0,407.36,304.0
2017,10,6,9,30,751.0,118.0,1.5,25.0,558.0,466.31,350.94
2017,10,6,9,45,527.5,205.5,1.5,25.5,525.5,473.01,356.7
2017,10,6,10,0,304.0,293.0,1.5,26.0,493.0,453.79,341.16
2017,10,6,10,15,310.5,306.0,1.5,26.0,519.5,489.12,367.11
2017,10,6,10,30,317.0,319.0,1.5,26.0,546.0,524.45,392.24
2017,10,6,10,45,302.0,339.5,1.55,26.5,563.0,551.45,410.11
2017,10,6,11,0,287.0,360.0,1.6,27.0,580.0,576.66,426.41
2017,10,6,11,15,560.5,248.5,1.6,27.0,689.5,706.3,521.92
2017,10,6,11,30,834.0,137.0,1.6,27.0,799.0,844.32,616.12
2017,10,6,11,45,849.0,130.5,1.65,27.5,812.0,878.19,635.64
2017,10,6,12,0,864.0,124.0,1.7,28.0,825.0,903.43,650.58
2017,10,6,12,15,864.5,124.0,1.75,28.0,827.0,925.14,664.67
2017,10,6,12,30,865.0,124.0,1.8,28.0,829.0,943.45,676.71
2017,10,6,12,45,453.5,235.0,1.85,28.5,605.0,694.83,509.65
2017,10,6,13,0,42.0,346.0,1.9,29.0,381.0,390.51,286.82
2017,10,6,13,15,453.0,230.5,1.9,29.0,583.5,702.94,519.86
2017,10,6,13,30,864.0,115.0,1.9,29.0,786.0,968.58,695.06
2017,10,6,13,45,860.5,112.0,1.95,29.0,762.5,961.72,689.21
2017,10,6,14,0,857.0,109.0,2.0,29.0,739.0,951.2,684.08
2017,10,6,14,15,847.5,107.0,2.05,29.0,707.5,932.55,673.86
2017,10,6,14,30,838.0,105.0,2.1,29.0,676.0,918.68,666.86
2017,10,6,14,45,822.5,103.5,2.15,29.0,637.0,888.54,649.23
2017,10,6,15,0,807.0,102.0,2.2,29.0,598.0,855.62,629.8
2017,10,6,15,15,788.5,98.5,2.2,28.5,553.0,815.24,605.97
2017,10,6,15,30,770.0,95.0,2.2,28.0,508.0,772.79,580.4
2017,10,6,15,45,746.5,90.5,2.2,28.0,459.0,723.37,548.38
2017,10,6,16,0,723.0,86.0,2.2,28.0,410.0,676.33,517.48
2017,10,6,16,15,686.5,80.5,2.1,27.5,357.5,614.64,475.72
2017,10,6,16,30,650.0,75.0,2.0,27.0,305.0,553.78,432.46
2017,10,6,16,45,597.0,68.5,1.9,26.5,251.0,482.5,379.05
2017,10,6,17,0,544.0,62.0,1.8,26.0,197.0,414.54,325.93
2017,10,6,17,15,458.5,52.0,1.65,25.0,146.0,328.98,257.29
2017,10,6,17,30,373.0,42.0,1.5,24.0,95.0,251.42,192.25
2017,10,6,17,45,233.5,27.5,1.4,23.5,55.5,155.6,105.81
2017,10,6,18,0,94.0,13.0,1.3,23.0,16.0,46.77,0.0
2017,10,6,18,15,47.0,6.5,1.35,22.5,8.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,6,45,103.0,17.5,2.35,19.5,27.5,13.86,0.0
2017,10,7,7,0,206.0,35.0,2.7,20.0,55.0,27.32,16.63
2017,10,7,7,15,308.0,49.0,2.65,20.5,101.5,37.39,26.45
2017,10,7,7,30,410.0,63.0,2.6,21.0,148.0,47.04,35.22
2017,10,7,7,45,475.0,72.5,2.55,21.5,199.5,75.35,44.97
2017,10,7,8,0,540.0,82.0,2.5,22.0,251.0,123.3,73.65
2017,10,7,8,15,585.0,89.0,2.45,22.5,303.0,173.8,111.94
2017,10,7,8,30,630.0,96.0,2.4,23.0,355.0,229.61,157.9
2017,10,7,8,45,654.0,104.0,2.35,24.0,404.0,285.17,204.97
2017,10,7,9,0,678.0,112.0,2.3,25.0,453.0,342.91,253.0
2017,10,7,9,15,701.5,116.0,2.35,25.5,498.5,398.63,298.92
2017,10,7,9,30,725.0,120.0,2.4,26.0,544.0,455.82,344.62
2017,10,7,9,45,731.5,128.5,2.45,26.5,582.0,509.56,386.32
2017,10,7,10,0,738.0,137.0,2.5,27.0,620.0,562.48,426.02
2017,10,7,10,15,750.5,140.0,2.5,27.0,653.5,612.74,463.46
2017,10,7,10,30,763.0,143.0,2.5,27.0,687.0,661.83,499.15
2017,10,7,10,45,493.5,257.0,2.5,27.5,614.0,614.39,460.14
2017,10,7,11,0,224.0,371.0,2.5,28.0,541.0,533.88,396.74
2017,10,7,11,15,116.0,289.5,2.4,28.0,378.0,379.1,284.23
2017,10,7,11,30,8.0,208.0,2.3,28.0,215.0,202.71,150.92
2017,10,7,11,45,10.5,230.0,2.25,28.5,239.0,226.66,168.99
2017,10,7,12,0,13.0,252.0,2.2,29.0,263.0,250.99,186.67
2017,10,7,12,15,52.5,323.0,2.1,29.0,366.0,368.36,273.7
2017,10,7,12,30,92.0,394.0,2.0,29.0,469.0,482.6,355.28
2017,10,7,12,45,52.5,322.0,1.95,29.0,365.0,372.72,275.68
2017,10,7,13,0,13.0,250.0,1.9,29.0,261.0,252.01,186.88
2017,10,7,13,15,18.5,271.5,1.85,29.0,286.5,279.62,207.95
2017,10,7,13,30,24.0,293.0,1.8,29.0,312.0,307.76,228.8
2017,10,7,13,45,20.5,274.5,1.8,29.5,290.5,286.36,212.74
2017,10,7,14,0,17.0,256.0,1.8,30.0,269.0,264.84,196.75
2017,10,7,14,15,31.5,272.0,1.8,29.5,294.0,309.77,231.2
2017,10,7,14,30,46.0,288.0,1.8,29.0,319.0,343.1,256.83
2017,10,7,14,45,35.0,259.5,1.85,29.0,282.5,302.33,227.03
2017,10,7,15,0,24.0,231.0,1.9,29.0,246.0,249.01,187.71
2017,10,7,15,15,12.5,195.5,1.9,28.5,203.5,202.15,152.83
2017,10,7,15,30,1.0,160.0,1.9,28.0,161.0,155.96,117.69
2017,10,7,15,45,0.5,115.5,1.95,28.0,116.0,110.22,82.38
2017,10,7,16,0,0.0,71.0,2.0,28.0,71.0,66.07,47.62
2017,10,7,16,15,0.0,61.5,1.85,27.5,61.5,57.19,40.78
2017,10,7,16,30,0.0,52.0,1.7,27.0,52.0,48.33,33.81
2017,10,7,16,45,175.5,70.0,1.6,27.0,113.0,198.33,157.62
2017,10,7,17,0,351.0,88.0,1.5,27.0,174.0,329.16,258.7
2017,10,7,17,15,268.5,71.0,1.35,26.5,126.5,248.28,192.48
2017,10,7,17,30,186.0,54.0,1.2,26.0,79.0,167.8,126.21
2017,10,7,17,45,93.0,32.0,1.05,25.5,44.5,92.24,58.75
2017,10,7,18,0,0.0,10.0,0.9,25.0,10.0,9.53,0.0
2017,10,7,18,15,0.0,5.0,0.9,24.5,5.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,8,6,45,146.5,16.0,1.5,17.5,30.5,12.94,0.0
2017,10,8,7,0,293.0,32.0,1.6,18.0,61.0,25.84,15.47
2017,10,8,7,15,404.0,43.5,1.7,18.5,111.0,33.69,23.49
2017,10,8,7,30,515.0,55.0,1.8,19.0,161.0,41.16,30.41
2017,10,8,7,45,581.5,63.0,1.9,20.0,216.5,71.51,39.39
2017,10,8,8,0,648.0,71.0,2.0,21.0,272.0,125.07,70.87
2017,10,8,8,15,691.0,76.5,1.7,21.5,327.0,180.66,113.28
2017,10,8,8,30,734.0,82.0,1.4,22.0,382.0,241.13,163.36
2017,10,8,8,45,764.0,86.0,1.1,23.0,434.5,303.4,215.48
2017,10,8,9,0,794.0,90.0,0.8,24.0,487.0,365.6,265.96
2017,10,8,9,15,815.0,93.5,0.95,25.0,535.0,425.94,314.84
2017,10,8,9,30,836.0,97.0,1.1,26.0,583.0,487.23,362.73
2017,10,8,9,45,851.5,99.5,1.25,27.0,625.0,545.29,406.63
2017,10,8,10,0,867.0,102.0,1.4,28.0,667.0,603.05,448.74
2017,10,8,10,15,877.5,104.0,1.4,28.0,702.0,655.66,486.76
2017,10,8,10,30,888.0,106.0,1.4,28.0,737.0,707.13,522.92
2017,10,8,10,45,895.0,108.0,1.4,28.5,764.0,754.42,553.38
2017,10,8,11,0,902.0,110.0,1.4,29.0,791.0,799.51,580.81
2017,10,8,11,15,906.5,110.5,1.4,29.0,809.5,838.68,605.2
2017,10,8,11,30,911.0,111.0,1.4,29.0,828.0,875.02,627.63
2017,10,8,11,45,915.0,110.5,1.45,29.5,838.5,906.9,646.48
2017,10,8,12,0,919.0,110.0,1.5,30.0,849.0,935.56,663.27
2017,10,8,12,15,918.5,110.0,1.55,30.0,849.5,957.31,677.09
2017,10,8,12,30,918.0,110.0,1.6,30.0,850.0,975.4,688.81
2017,10,8,12,45,913.5,110.5,1.7,30.5,841.5,986.53,695.64
2017,10,8,13,0,909.0,111.0,1.8,31.0,833.0,993.81,700.24
2017,10,8,13,15,904.0,110.0,1.9,31.0,816.0,995.12,702.71
2017,10,8,13,30,899.0,109.0,2.0,31.0,799.0,992.58,702.95
2017,10,8,13,45,889.5,108.5,2.1,31.0,773.5,982.49,698.58
2017,10,8,14,0,880.0,108.0,2.2,31.0,748.0,968.73,692.02
2017,10,8,14,15,869.0,106.0,2.25,31.0,714.5,948.33,680.8
2017,10,8,14,30,858.0,104.0,2.3,31.0,681.0,932.64,672.69
2017,10,8,14,45,841.5,102.5,2.4,31.0,641.0,901.16,654.76
2017,10,8,15,0,825.0,101.0,2.5,31.0,601.0,866.9,634.92
2017,10,8,15,15,805.0,98.0,2.55,30.5,555.0,825.33,610.8
2017,10,8,15,30,785.0,95.0,2.6,30.0,509.0,781.72,584.85
2017,10,8,15,45,756.0,91.0,2.65,30.0,458.0,728.02,550.18
2017,10,8,16,0,727.0,87.0,2.7,30.0,407.0,677.32,516.91
2017,10,8,16,15,688.5,82.0,2.5,29.5,353.5,614.79,474.14
2017,10,8,16,30,650.0,77.0,2.3,29.0,300.0,553.22,429.72
2017,10,8,16,45,592.5,69.5,2.1,28.5,245.5,478.09,373.17
2017,10,8,17,0,535.0,62.0,1.9,28.0,191.0,406.72,317.25
2017,10,8,17,15,445.0,52.0,1.8,27.0,139.5,319.64,247.65
2017,10,8,17,30,355.0,42.0,1.7,26.0,88.0,240.91,181.78
2017,10,8,17,45,211.0,26.0,1.6,25.0,50.0,140.74,88.15
2017,10,8,18,0,67.0,10.0,1.5,24.0,12.0,33.72,0.0
2017,10,8,18,15,33.5,5.0,1.5,23.5,6.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,9,6,45,114.0,16.5,2.85,20.5,27.0,15.73,0.0
2017,10,9,7,0,228.0,33.0,3.1,21.0,54.0,25.81,15.03
2017,10,9,7,15,336.0,46.0,3.2,21.5,101.5,36.1,25.16
2017,10,9,7,30,444.0,59.0,3.3,22.0,149.0,44.8,33.1
2017,10,9,7,45,514.5,67.0,3.4,23.0,202.0,72.28,41.24
2017,10,9,8,0,585.0,75.0,3.5,24.0,255.0,121.95,70.2
2017,10,9,8,15,629.5,81.5,3.6,24.5,308.5,174.67,110.11
2017,10,9,8,30,674.0,88.0,3.7,25.0,362.0,232.55,157.91
2017,10,9,8,45,707.0,92.0,3.8,25.5,413.0,289.64,206.77
2017,10,9,9,0,740.0,96.0,3.9,26.0,464.0,349.81,257.79
2017,10,9,9,15,762.0,99.5,3.95,26.5,510.0,409.56,307.57
2017,10,9,9,30,784.0,103.0,4.0,27.0,556.0,468.3,355.19
2017,10,9,9,45,799.5,106.5,4.1,27.5,597.0,524.48,399.56
2017,10,9,10,0,815.0,110.0,4.2,28.0,638.0,580.51,442.44
2017,10,9,10,15,826.5,112.0,4.2,28.5,672.0,632.1,480.67
2017,10,9,10,30,838.0,114.0,4.2,29.0,706.0,682.55,516.99
2017,10,9,10,45,845.0,116.0,4.25,29.5,732.5,728.36,549.0
2017,10,9,11,0,852.0,118.0,4.3,30.0,759.0,772.13,577.59
2017,10,9,11,15,857.0,119.0,4.25,30.0,777.5,807.0,600.59
2017,10,9,11,30,862.0,120.0,4.2,30.0,796.0,842.58,623.99
2017,10,9,11,45,865.0,120.5,4.2,30.5,806.0,873.16,642.81
2017,10,9,12,0,868.0,121.0,4.2,31.0,816.0,900.68,659.5
2017,10,9,12,15,868.5,121.0,4.15,31.0,817.0,922.21,673.29
2017,10,9,12,30,869.0,121.0,4.1,31.0,818.0,940.33,684.91
2017,10,9,12,45,866.5,121.0,4.1,31.0,810.5,952.14,692.75
2017,10,9,13,0,864.0,121.0,4.1,31.0,803.0,960.32,698.38
2017,10,9,13,15,859.5,120.0,4.05,31.0,787.0,961.88,699.55
2017,10,9,13,30,855.0,119.0,4.0,31.0,771.0,959.77,698.52
2017,10,9,13,45,847.0,117.5,3.95,31.5,746.5,958.55,696.84
2017,10,9,14,0,839.0,116.0,3.9,32.0,722.0,945.44,687.52
2017,10,9,14,15,828.5,114.0,3.85,31.5,690.0,925.94,676.97
2017,10,9,14,30,818.0,112.0,3.8,31.0,658.0,903.16,664.32
2017,10,9,14,45,801.0,110.5,3.75,31.0,619.0,871.96,644.71
2017,10,9,15,0,784.0,109.0,3.7,31.0,580.0,838.13,623.32
2017,10,9,15,15,764.0,105.5,3.6,30.5,535.5,797.05,597.82
2017,10,9,15,30,744.0,102.0,3.5,30.0,491.0,758.05,573.5
2017,10,9,15,45,714.0,98.0,3.4,30.0,441.0,705.14,537.85
2017,10,9,16,0,684.0,94.0,3.3,30.0,391.0,651.75,501.33
2017,10,9,16,15,644.0,88.0,3.0,29.5,339.0,588.68,456.97
2017,10,9,16,30,604.0,82.0,2.7,29.0,287.0,526.8,411.22
2017,10,9,16,45,543.0,74.0,2.4,28.5,233.5,451.05,353.37
2017,10,9,17,0,482.0,66.0,2.1,28.0,180.0,379.42,296.62
2017,10,9,17,15,390.0,54.5,1.95,27.0,130.5,292.37,226.59
2017,10,9,17,30,298.0,43.0,1.8,26.0,81.0,213.75,160.71
2017,10,9,17,45,149.0,21.5,1.65,25.5,40.5,105.03,60.82
2017,10,9,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.8,17.5,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,6.05,16.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
