Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,4,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,6.0,6.6,14.0,6.0,5.72,0.0
2017,10,10,7,0,0.0,12.0,6.7,14.0,12.0,11.11,3.4
2017,10,10,7,15,0.0,24.0,6.75,14.0,24.0,22.26,13.85
2017,10,10,7,30,0.0,36.0,6.8,14.0,36.0,33.43,24.12
2017,10,10,7,45,0.0,49.0,6.9,14.0,49.0,45.54,33.37
2017,10,10,8,0,0.0,62.0,7.0,14.0,62.0,57.67,43.78
2017,10,10,8,15,0.0,75.0,6.95,14.5,75.0,69.56,53.72
2017,10,10,8,30,0.0,88.0,6.9,15.0,88.0,81.51,63.54
2017,10,10,8,45,0.0,106.5,6.9,15.5,106.5,98.47,77.41
2017,10,10,9,0,0.0,125.0,6.9,16.0,125.0,115.56,91.19
2017,10,10,9,15,1.0,147.5,6.85,16.0,148.0,136.82,108.43
2017,10,10,9,30,2.0,170.0,6.8,16.0,171.0,158.38,125.78
2017,10,10,9,45,17.5,214.5,6.75,16.5,226.0,208.03,165.65
2017,10,10,10,0,33.0,259.0,6.7,17.0,281.0,261.76,208.3
2017,10,10,10,15,70.5,296.5,6.55,17.5,345.5,323.96,257.47
2017,10,10,10,30,108.0,334.0,6.4,18.0,410.0,390.42,309.29
2017,10,10,10,45,105.5,346.5,6.3,18.5,423.5,407.92,321.8
2017,10,10,11,0,103.0,359.0,6.2,19.0,437.0,425.05,333.97
2017,10,10,11,15,113.0,371.0,6.05,19.0,458.0,451.26,353.94
2017,10,10,11,30,123.0,383.0,5.9,19.0,479.0,485.88,380.11
2017,10,10,11,45,153.0,390.5,5.8,19.5,511.0,526.48,410.6
2017,10,10,12,0,183.0,398.0,5.7,20.0,543.0,568.34,441.67
2017,10,10,12,15,513.0,265.0,5.55,20.5,674.0,756.85,589.75
2017,10,10,12,30,843.0,132.0,5.4,21.0,805.0,934.01,717.84
2017,10,10,12,45,841.5,131.0,5.25,21.5,797.5,945.76,722.86
2017,10,10,13,0,840.0,130.0,5.1,22.0,790.0,953.93,726.36
2017,10,10,13,15,835.0,129.0,5.0,22.0,774.0,955.14,726.94
2017,10,10,13,30,830.0,128.0,4.9,22.0,758.0,952.71,725.19
2017,10,10,13,45,822.5,126.0,4.8,22.0,734.0,943.18,718.69
2017,10,10,14,0,815.0,124.0,4.7,22.0,710.0,930.15,709.95
2017,10,10,14,15,804.0,122.0,4.6,22.0,678.0,910.42,696.72
2017,10,10,14,30,793.0,120.0,4.5,22.0,646.0,887.53,681.41
2017,10,10,14,45,779.0,116.5,4.4,22.0,607.5,857.21,661.03
2017,10,10,15,0,765.0,113.0,4.3,22.0,569.0,824.21,638.96
2017,10,10,15,15,744.5,109.0,4.2,22.0,525.0,786.79,613.64
2017,10,10,15,30,724.0,105.0,4.1,22.0,481.0,743.55,583.92
2017,10,10,15,45,697.5,99.5,4.0,22.0,432.0,692.29,547.96
2017,10,10,16,0,671.0,94.0,3.9,22.0,383.0,640.36,510.95
2017,10,10,16,15,630.5,88.0,3.65,21.5,331.5,577.54,464.92
2017,10,10,16,30,590.0,82.0,3.4,21.0,280.0,515.99,417.67
2017,10,10,16,45,532.0,73.5,3.2,21.0,227.5,442.31,358.6
2017,10,10,17,0,474.0,65.0,3.0,21.0,175.0,372.52,300.66
2017,10,10,17,15,382.0,53.0,2.75,20.5,126.0,285.6,227.56
2017,10,10,17,30,290.0,41.0,2.5,20.0,77.0,206.96,159.03
2017,10,10,17,45,145.0,20.5,2.25,19.5,38.5,100.75,54.79
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,11,6,45,116.0,15.0,3.4,13.0,25.5,14.3,0.0
2017,10,11,7,0,232.0,30.0,3.6,13.0,51.0,23.46,13.35
2017,10,11,7,15,338.0,43.0,3.75,13.5,97.5,33.57,23.79
2017,10,11,7,30,444.0,56.0,3.9,14.0,144.0,42.39,32.08
2017,10,11,7,45,510.0,64.5,4.1,14.5,195.5,69.99,40.99
2017,10,11,8,0,576.0,73.0,4.3,15.0,247.0,119.26,70.98
2017,10,11,8,15,620.5,79.5,4.25,15.5,299.5,171.3,111.76
2017,10,11,8,30,665.0,86.0,4.2,16.0,352.0,228.49,160.69
2017,10,11,8,45,696.0,90.5,4.2,16.5,402.0,284.77,210.66
2017,10,11,9,0,727.0,95.0,4.2,17.0,452.0,343.88,262.68
2017,10,11,9,15,749.0,98.5,4.05,17.5,497.5,402.68,313.34
2017,10,11,9,30,771.0,102.0,3.9,18.0,543.0,460.53,361.77
2017,10,11,9,45,787.0,105.0,3.8,19.0,583.0,515.63,405.81
2017,10,11,10,0,803.0,108.0,3.7,20.0,623.0,570.63,448.08
2017,10,11,10,15,815.0,110.0,3.55,20.5,656.5,621.77,486.7
2017,10,11,10,30,827.0,112.0,3.4,21.0,690.0,671.82,523.24
2017,10,11,10,45,833.5,114.0,3.3,21.5,716.0,716.61,554.87
2017,10,11,11,0,840.0,116.0,3.2,22.0,742.0,759.36,582.79
2017,10,11,11,15,845.5,117.0,3.05,22.0,760.0,794.01,605.49
2017,10,11,11,30,851.0,118.0,2.9,22.0,778.0,829.44,628.48
2017,10,11,11,45,837.0,128.5,2.8,22.5,784.0,860.88,647.52
2017,10,11,12,0,823.0,139.0,2.7,23.0,790.0,883.79,660.58
2017,10,11,12,15,823.0,139.0,2.6,23.0,791.5,904.46,673.4
2017,10,11,12,30,823.0,139.0,2.5,23.0,793.0,921.81,684.01
2017,10,11,12,45,634.0,228.5,2.4,23.5,729.0,858.8,639.16
2017,10,11,13,0,445.0,318.0,2.3,24.0,665.0,780.01,579.2
2017,10,11,13,15,390.5,331.0,2.15,24.0,631.5,736.52,548.41
2017,10,11,13,30,336.0,344.0,2.0,24.0,598.0,702.78,523.57
2017,10,11,13,45,342.5,330.0,1.95,24.5,581.5,695.8,518.76
2017,10,11,14,0,349.0,316.0,1.9,25.0,565.0,687.01,512.55
2017,10,11,14,15,559.5,221.5,1.85,25.0,599.5,790.85,590.34
2017,10,11,14,30,770.0,127.0,1.8,25.0,634.0,872.54,646.33
2017,10,11,14,45,728.0,134.5,1.8,25.0,591.5,835.01,621.83
2017,10,11,15,0,686.0,142.0,1.8,25.0,549.0,791.44,594.25
2017,10,11,15,15,663.0,137.0,1.8,25.0,505.0,748.73,566.97
2017,10,11,15,30,640.0,132.0,1.8,25.0,461.0,704.59,538.28
2017,10,11,15,45,445.5,153.0,1.8,25.0,371.0,548.82,425.79
2017,10,11,16,0,251.0,174.0,1.8,25.0,281.0,400.08,313.42
2017,10,11,16,15,230.0,154.0,1.65,24.5,242.0,353.4,279.24
2017,10,11,16,30,209.0,134.0,1.5,24.0,203.0,307.74,244.35
2017,10,11,16,45,304.5,103.5,1.35,23.5,183.5,321.67,256.63
2017,10,11,17,0,400.0,73.0,1.2,23.0,164.0,335.92,266.53
2017,10,11,17,15,312.0,58.0,1.1,22.5,117.0,252.83,197.79
2017,10,11,17,30,224.0,43.0,1.0,22.0,70.0,178.99,134.73
2017,10,11,17,45,112.0,21.5,0.95,21.5,35.0,87.94,40.95
2017,10,11,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,12,6,45,104.0,15.0,1.1,17.5,24.0,14.3,0.0
2017,10,12,7,0,208.0,30.0,1.2,18.0,48.0,23.49,12.84
2017,10,12,7,15,312.0,44.0,1.2,18.5,93.5,33.73,23.39
2017,10,12,7,30,416.0,58.0,1.2,19.0,139.0,44.35,33.12
2017,10,12,7,45,486.5,66.5,1.3,19.5,190.5,70.81,41.47
2017,10,12,8,0,557.0,75.0,1.4,20.0,242.0,119.01,70.01
2017,10,12,8,15,602.0,82.0,1.2,21.0,294.0,170.34,108.78
2017,10,12,8,30,647.0,89.0,1.0,22.0,346.0,226.91,154.88
2017,10,12,8,45,681.0,93.0,0.8,23.0,396.0,282.47,201.08
2017,10,12,9,0,715.0,97.0,0.6,24.0,446.0,341.25,248.61
2017,10,12,9,15,737.5,101.0,0.8,24.5,491.5,399.99,296.75
2017,10,12,9,30,760.0,105.0,1.0,25.0,537.0,457.86,343.0
2017,10,12,9,45,777.0,107.5,1.2,25.5,577.0,512.36,385.58
2017,10,12,10,0,794.0,110.0,1.4,26.0,617.0,566.87,426.98
2017,10,12,10,15,805.5,112.5,1.5,26.5,650.5,617.69,464.04
2017,10,12,10,30,817.0,115.0,1.6,27.0,684.0,667.42,499.34
2017,10,12,10,45,824.5,117.0,1.75,27.5,709.5,712.44,530.91
2017,10,12,11,0,832.0,119.0,1.9,28.0,735.0,755.53,559.19
2017,10,12,11,15,837.0,120.0,1.95,28.0,753.0,793.45,584.08
2017,10,12,11,30,842.0,121.0,2.0,28.0,771.0,828.81,607.19
2017,10,12,11,45,851.5,118.0,2.15,28.5,782.5,855.71,624.3
2017,10,12,12,0,861.0,115.0,2.3,29.0,794.0,884.68,642.83
2017,10,12,12,15,861.5,115.0,2.4,29.0,795.0,905.77,657.07
2017,10,12,12,30,862.0,115.0,2.5,29.0,796.0,923.47,669.28
2017,10,12,12,45,855.5,116.5,2.6,29.5,787.5,932.79,674.85
2017,10,12,13,0,849.0,118.0,2.7,30.0,779.0,938.47,678.24
2017,10,12,13,15,844.5,117.5,2.75,30.0,763.0,940.27,680.25
2017,10,12,13,30,840.0,117.0,2.8,30.0,747.0,946.69,685.45
2017,10,12,13,45,826.5,118.0,2.9,30.0,721.5,934.69,679.16
2017,10,12,14,0,813.0,119.0,3.0,30.0,696.0,919.26,670.84
2017,10,12,14,15,802.0,117.0,3.0,29.5,664.5,899.48,660.36
2017,10,12,14,30,791.0,115.0,3.0,29.0,633.0,876.55,647.82
2017,10,12,14,45,768.0,115.5,3.0,29.0,593.5,842.71,626.63
2017,10,12,15,0,745.0,116.0,3.0,29.0,554.0,811.01,606.85
2017,10,12,15,15,723.5,112.0,2.95,29.0,510.0,769.25,579.71
2017,10,12,15,30,702.0,108.0,2.9,29.0,466.0,725.86,551.2
2017,10,12,15,45,671.5,103.0,2.9,29.0,417.5,672.88,515.69
2017,10,12,16,0,641.0,98.0,2.9,29.0,369.0,619.58,479.25
2017,10,12,16,15,600.0,91.0,2.65,28.5,317.5,556.54,433.86
2017,10,12,16,30,559.0,84.0,2.4,28.0,266.0,494.89,387.89
2017,10,12,16,45,501.5,74.5,2.15,27.5,215.0,422.01,331.73
2017,10,12,17,0,444.0,65.0,1.9,27.0,164.0,353.05,276.51
2017,10,12,17,15,353.0,52.0,1.65,26.0,116.5,265.48,205.36
2017,10,12,17,30,262.0,39.0,1.4,25.0,69.0,190.84,141.66
2017,10,12,17,45,131.0,19.5,1.2,24.5,34.5,91.55,34.18
2017,10,12,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,6,45,113.0,14.5,1.3,19.5,24.0,13.82,0.0
2017,10,13,7,0,226.0,29.0,1.4,20.0,48.0,22.73,11.85
2017,10,13,7,15,334.5,42.5,1.55,20.5,94.5,33.41,22.86
2017,10,13,7,30,443.0,56.0,1.7,21.0,141.0,42.73,31.4
2017,10,13,7,45,526.5,62.0,1.85,22.0,195.0,68.44,38.15
2017,10,13,8,0,610.0,68.0,2.0,23.0,249.0,118.28,66.46
2017,10,13,8,15,653.5,74.0,2.15,23.5,302.0,171.72,106.94
2017,10,13,8,30,697.0,80.0,2.3,24.0,355.0,230.09,155.28
2017,10,13,8,45,736.5,81.0,2.45,25.0,407.0,289.59,205.56
2017,10,13,9,0,776.0,82.0,2.6,26.0,459.0,350.24,256.38
2017,10,13,9,15,797.0,85.0,2.7,26.5,505.0,408.63,305.12
2017,10,13,9,30,818.0,88.0,2.8,27.0,551.0,467.94,353.09
2017,10,13,9,45,835.0,89.5,2.9,27.5,592.0,524.33,397.44
2017,10,13,10,0,852.0,91.0,3.0,28.0,633.0,580.36,440.13
2017,10,13,10,15,862.5,93.0,3.0,28.0,666.5,631.99,478.99
2017,10,13,10,30,873.0,95.0,3.0,28.0,700.0,682.24,515.86
2017,10,13,10,45,881.0,96.0,3.05,28.5,726.5,728.07,547.02
2017,10,13,11,0,889.0,97.0,3.1,29.0,753.0,771.79,575.28
2017,10,13,11,15,893.5,98.0,3.1,29.0,770.5,810.43,600.71
2017,10,13,11,30,898.0,99.0,3.1,29.0,788.0,846.3,624.14
2017,10,13,11,45,896.0,101.5,3.1,29.5,797.0,875.26,641.59
2017,10,13,12,0,894.0,104.0,3.1,30.0,806.0,900.81,656.73
2017,10,13,12,15,894.0,104.0,3.1,30.0,806.5,921.99,670.35
2017,10,13,12,30,894.0,104.0,3.1,30.0,807.0,939.64,681.77
2017,10,13,12,45,892.5,103.0,3.1,30.5,799.0,951.21,687.97
2017,10,13,13,0,891.0,102.0,3.1,31.0,791.0,959.06,691.92
2017,10,13,13,15,886.0,101.5,3.1,31.0,774.5,960.41,693.22
2017,10,13,13,30,881.0,101.0,3.1,31.0,758.0,958.01,692.32
2017,10,13,13,45,874.0,99.5,3.1,31.0,733.5,948.9,687.24
2017,10,13,14,0,867.0,98.0,3.1,31.0,709.0,936.17,680.0
2017,10,13,14,15,857.0,96.0,3.05,31.0,677.0,916.57,668.05
2017,10,13,14,30,847.0,94.0,3.0,31.0,645.0,893.68,654.06
2017,10,13,14,45,812.5,99.5,3.0,31.0,602.0,862.3,634.82
2017,10,13,15,0,778.0,105.0,3.0,31.0,559.0,821.15,608.93
2017,10,13,15,15,757.5,101.5,2.95,30.5,514.5,779.84,583.64
2017,10,13,15,30,737.0,98.0,2.9,30.0,470.0,740.62,559.42
2017,10,13,15,45,707.5,93.5,2.85,30.0,421.0,687.93,524.17
2017,10,13,16,0,678.0,89.0,2.8,30.0,372.0,634.79,487.98
2017,10,13,16,15,637.0,83.0,2.55,29.5,320.0,571.63,443.33
2017,10,13,16,30,596.0,77.0,2.3,29.0,268.0,509.81,397.46
2017,10,13,16,45,538.0,68.5,2.05,28.5,216.0,436.33,341.09
2017,10,13,17,0,480.0,60.0,1.8,28.0,164.0,366.81,285.57
2017,10,13,17,15,384.5,48.0,1.6,27.0,116.0,278.63,214.16
2017,10,13,17,30,289.0,36.0,1.4,26.0,68.0,199.91,146.96
2017,10,13,17,45,144.5,18.0,1.25,25.5,34.0,93.7,23.82
2017,10,13,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,6,45,89.0,15.0,1.05,20.5,22.5,14.3,0.0
2017,10,14,7,0,178.0,30.0,1.1,21.0,45.0,23.56,12.12
2017,10,14,7,15,285.0,45.0,1.35,21.5,90.0,34.61,23.73
2017,10,14,7,30,392.0,60.0,1.6,22.0,135.0,45.2,33.36
2017,10,14,7,45,464.0,70.0,1.85,23.0,186.5,73.08,43.38
2017,10,14,8,0,536.0,80.0,2.1,24.0,238.0,121.2,71.63
2017,10,14,8,15,583.0,87.5,2.2,24.5,290.0,171.89,109.58
2017,10,14,8,30,630.0,95.0,2.3,25.0,342.0,228.11,155.42
2017,10,14,8,45,668.5,98.5,2.45,25.5,392.5,283.42,202.1
2017,10,14,9,0,707.0,102.0,2.6,26.0,443.0,342.49,251.59
2017,10,14,9,15,388.5,173.5,2.65,26.5,364.0,320.67,242.14
2017,10,14,9,30,70.0,245.0,2.7,27.0,285.0,258.85,196.99
2017,10,14,9,45,89.0,269.0,2.8,27.5,323.5,296.7,225.46
2017,10,14,10,0,108.0,293.0,2.9,28.0,362.0,336.77,255.02
2017,10,14,10,15,145.0,312.5,2.9,28.0,409.5,389.37,294.19
2017,10,14,10,30,182.0,332.0,2.9,28.0,457.0,442.66,333.45
2017,10,14,10,45,241.0,336.5,2.95,28.5,509.5,500.1,375.22
2017,10,14,11,0,300.0,341.0,3.0,29.0,562.0,568.04,423.71
2017,10,14,11,15,189.5,351.0,3.0,29.0,492.0,499.1,372.05
2017,10,14,11,30,79.0,361.0,3.0,29.0,422.0,420.09,312.56
2017,10,14,11,45,190.0,365.5,3.05,29.5,514.0,532.76,395.88
2017,10,14,12,0,301.0,370.0,3.1,30.0,606.0,652.74,481.03
2017,10,14,12,15,263.5,378.0,3.1,30.0,584.5,638.24,469.36
2017,10,14,12,30,226.0,386.0,3.1,30.0,563.0,609.86,449.0
2017,10,14,12,45,271.0,373.0,3.15,30.5,583.0,656.4,482.02
2017,10,14,13,0,316.0,360.0,3.2,31.0,603.0,691.11,506.41
2017,10,14,13,15,308.5,353.0,3.2,31.0,586.5,681.75,500.14
2017,10,14,13,30,301.0,346.0,3.2,31.0,570.0,670.82,493.12
2017,10,14,13,45,543.0,239.5,3.25,31.0,626.5,797.55,587.82
2017,10,14,14,0,785.0,133.0,3.3,31.0,683.0,905.35,662.42
2017,10,14,14,15,772.5,130.5,3.3,30.5,651.0,883.9,649.78
2017,10,14,14,30,760.0,128.0,3.3,30.0,619.0,859.44,636.09
2017,10,14,14,45,734.0,128.5,3.3,30.0,579.0,828.54,616.75
2017,10,14,15,0,708.0,129.0,3.3,30.0,539.0,790.94,592.75
2017,10,14,15,15,685.0,124.5,3.25,29.5,495.0,748.33,566.0
2017,10,14,15,30,662.0,120.0,3.2,29.0,451.0,704.28,537.81
2017,10,14,15,45,625.0,115.0,3.15,29.0,402.5,647.57,498.96
2017,10,14,16,0,588.0,110.0,3.1,29.0,354.0,591.05,458.77
2017,10,14,16,15,543.0,102.0,2.85,28.5,303.0,526.15,411.33
2017,10,14,16,30,498.0,94.0,2.6,28.0,252.0,459.25,361.07
2017,10,14,16,45,430.5,83.5,2.35,28.0,201.0,383.35,301.38
2017,10,14,17,0,363.0,73.0,2.1,28.0,150.0,313.03,244.26
2017,10,14,17,15,269.5,56.5,1.9,27.0,104.5,228.0,175.07
2017,10,14,17,30,176.0,40.0,1.7,26.0,59.0,152.94,111.18
2017,10,14,17,45,88.0,20.0,1.5,25.5,29.5,73.28,5.73
2017,10,14,18,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,10,15,6,45,46.0,15.0,3.85,21.5,18.5,14.3,0.0
2017,10,15,7,0,92.0,30.0,4.5,22.0,37.0,24.64,12.43
2017,10,15,7,15,185.0,50.0,5.05,21.5,79.5,40.22,28.36
2017,10,15,7,30,278.0,70.0,5.6,21.0,122.0,52.98,40.14
2017,10,15,7,45,368.0,80.0,6.15,21.0,173.0,76.41,48.94
2017,10,15,8,0,458.0,90.0,6.7,21.0,224.0,120.69,75.58
2017,10,15,8,15,508.0,99.5,6.75,20.5,275.0,168.95,112.74
2017,10,15,8,30,558.0,109.0,6.8,20.0,326.0,224.28,159.25
2017,10,15,8,45,292.5,146.0,6.9,20.0,261.0,216.16,164.37
2017,10,15,9,0,27.0,183.0,7.0,20.0,196.0,176.86,139.31
2017,10,15,9,15,13.5,167.5,6.9,20.0,174.0,160.09,125.66
2017,10,15,9,30,0.0,152.0,6.8,20.0,152.0,141.04,109.96
2017,10,15,9,45,0.0,144.0,6.75,20.5,144.0,133.99,103.76
2017,10,15,10,0,0.0,136.0,6.7,21.0,136.0,126.78,97.49
2017,10,15,10,15,10.0,194.0,6.6,21.0,201.0,187.45,145.98
2017,10,15,10,30,20.0,252.0,6.5,21.0,266.0,249.8,195.12
2017,10,15,10,45,117.5,303.0,6.45,21.5,388.5,379.99,297.96
2017,10,15,11,0,215.0,354.0,6.4,22.0,511.0,510.88,398.67
2017,10,15,11,15,258.0,355.5,6.35,22.0,548.5,564.69,439.65
2017,10,15,11,30,301.0,357.0,6.3,22.0,586.0,614.18,477.36
2017,10,15,11,45,334.0,353.0,6.3,22.5,610.0,651.1,504.51
2017,10,15,12,0,367.0,349.0,6.3,23.0,634.0,688.41,531.77
2017,10,15,12,15,312.0,363.5,6.2,23.0,606.0,666.34,513.75
2017,10,15,12,30,257.0,378.0,6.1,23.0,578.0,641.06,493.49
2017,10,15,12,45,563.5,243.0,6.05,23.5,676.0,800.47,618.53
2017,10,15,13,0,870.0,108.0,6.0,24.0,774.0,942.6,719.98
2017,10,15,13,15,865.5,107.0,5.95,24.0,757.5,943.71,720.28
2017,10,15,13,30,861.0,106.0,5.9,24.0,741.0,941.16,718.89
2017,10,15,13,45,613.5,204.0,5.9,24.0,649.0,829.25,640.1
2017,10,15,14,0,366.0,302.0,5.9,24.0,557.0,685.38,529.89
2017,10,15,14,15,595.0,201.5,5.85,24.0,593.0,801.96,622.92
2017,10,15,14,30,824.0,101.0,5.8,24.0,629.0,885.04,683.81
2017,10,15,14,45,798.5,103.0,5.8,24.0,589.0,850.26,659.96
2017,10,15,15,0,773.0,105.0,5.8,24.0,549.0,813.2,634.94
2017,10,15,15,15,620.0,137.5,5.7,23.5,475.5,706.96,559.28
2017,10,15,15,30,467.0,170.0,5.6,23.0,402.0,596.47,475.86
2017,10,15,15,45,455.0,153.5,5.6,23.0,360.5,553.2,444.27
2017,10,15,16,0,443.0,137.0,5.6,23.0,319.0,509.01,411.08
2017,10,15,16,15,524.5,105.0,5.35,22.5,290.5,510.64,414.86
2017,10,15,16,30,606.0,73.0,5.1,22.0,262.0,508.76,414.44
2017,10,15,16,45,552.0,64.0,4.95,22.0,210.5,437.0,355.44
2017,10,15,17,0,498.0,55.0,4.8,22.0,159.0,368.88,297.52
2017,10,15,17,15,398.5,44.0,4.55,21.5,111.0,279.53,221.05
2017,10,15,17,30,299.0,33.0,4.3,21.0,63.0,200.1,148.86
2017,10,15,17,45,149.5,16.5,4.05,20.5,31.5,93.66,0.0
2017,10,15,18,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,16,6,45,179.5,12.0,4.3,10.5,25.5,11.44,0.0
2017,10,16,7,0,359.0,24.0,4.4,11.0,51.0,19.19,8.67
2017,10,16,7,15,480.0,33.5,4.55,11.5,102.5,25.69,16.87
2017,10,16,7,30,601.0,43.0,4.7,12.0,154.0,34.87,25.53
2017,10,16,7,45,671.5,48.5,4.85,12.5,211.0,65.12,33.5
2017,10,16,8,0,742.0,54.0,5.0,13.0,268.0,121.75,66.73
2017,10,16,8,15,784.0,58.5,5.1,13.5,324.5,181.26,113.96
2017,10,16,8,30,826.0,63.0,5.2,14.0,381.0,245.37,170.17
2017,10,16,8,45,856.5,65.5,5.35,15.0,435.5,310.83,229.2
2017,10,16,9,0,887.0,68.0,5.5,16.0,490.0,376.12,287.65
2017,10,16,9,15,907.0,70.5,5.4,16.5,539.0,439.21,343.49
2017,10,16,9,30,927.0,73.0,5.3,17.0,588.0,502.83,397.97
2017,10,16,9,45,942.5,74.5,5.2,17.5,631.5,563.35,448.19
2017,10,16,10,0,958.0,76.0,5.1,18.0,675.0,623.26,496.15
2017,10,16,10,15,968.5,77.5,5.0,18.5,711.0,679.18,539.43
2017,10,16,10,30,979.0,79.0,4.9,19.0,747.0,733.41,580.0
2017,10,16,10,45,986.5,80.0,4.85,19.5,775.0,783.05,614.36
2017,10,16,11,0,994.0,81.0,4.8,20.0,803.0,830.22,645.9
2017,10,16,11,15,999.0,82.0,4.7,20.5,822.5,872.71,673.33
2017,10,16,11,30,1004.0,83.0,4.6,21.0,842.0,912.1,698.16
2017,10,16,11,45,1006.0,83.5,4.55,21.5,852.5,945.12,718.64
2017,10,16,12,0,1008.0,84.0,4.5,22.0,863.0,974.5,736.47
2017,10,16,12,15,1008.5,84.0,4.45,22.0,864.0,998.21,751.86
2017,10,16,12,30,1009.0,84.0,4.4,22.0,865.0,1017.97,764.91
2017,10,16,12,45,1006.5,84.0,4.35,22.5,856.5,1030.9,771.93
2017,10,16,13,0,1004.0,84.0,4.3,23.0,848.0,1039.67,776.3
2017,10,16,13,15,1000.0,83.0,4.2,23.0,830.5,1041.7,777.53
2017,10,16,13,30,996.0,82.0,4.1,23.0,813.0,1039.52,776.16
2017,10,16,13,45,989.0,81.5,4.1,23.5,786.5,1030.94,769.86
2017,10,16,14,0,982.0,81.0,4.1,24.0,760.0,1018.3,761.08
2017,10,16,14,15,972.5,79.5,4.05,24.0,726.0,998.24,748.66
2017,10,16,14,30,963.0,78.0,4.0,24.0,692.0,974.43,733.86
2017,10,16,14,45,950.0,76.0,3.95,24.0,650.5,943.34,714.16
2017,10,16,15,0,937.0,74.0,3.9,24.0,609.0,909.04,692.27
2017,10,16,15,15,919.0,71.5,3.8,23.5,561.0,866.95,665.87
2017,10,16,15,30,901.0,69.0,3.7,23.0,513.0,822.47,637.47
2017,10,16,15,45,875.0,66.0,3.65,23.0,460.0,769.1,601.22
2017,10,16,16,0,849.0,63.0,3.6,23.0,407.0,720.71,567.96
2017,10,16,16,15,811.5,59.5,3.15,22.0,350.5,656.4,522.55
2017,10,16,16,30,774.0,56.0,2.7,21.0,294.0,592.63,475.39
2017,10,16,16,45,714.0,50.5,2.3,20.5,236.5,513.74,412.5
2017,10,16,17,0,654.0,45.0,1.9,20.0,179.0,438.48,349.79
2017,10,16,17,15,548.5,36.5,1.8,19.0,125.0,341.03,268.37
2017,10,16,17,30,443.0,28.0,1.7,18.0,71.0,253.35,187.54
2017,10,16,17,45,221.5,14.0,1.6,17.0,35.5,117.99,0.0
2017,10,16,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,6,45,168.5,12.0,1.5,9.5,24.0,11.44,0.0
2017,10,17,7,0,337.0,24.0,1.6,10.0,48.0,19.3,8.39
2017,10,17,7,15,459.5,34.0,1.75,10.5,98.5,26.23,17.43
2017,10,17,7,30,582.0,44.0,1.9,11.0,149.0,35.94,26.62
2017,10,17,7,45,649.5,50.5,2.05,12.0,205.0,65.92,34.96
2017,10,17,8,0,717.0,57.0,2.2,13.0,261.0,121.67,67.66
2017,10,17,8,15,759.5,61.5,2.15,14.0,317.0,179.63,112.95
2017,10,17,8,30,802.0,66.0,2.1,15.0,373.0,242.28,166.65
2017,10,17,8,45,831.0,69.5,2.1,16.0,426.0,304.45,221.63
2017,10,17,9,0,860.0,73.0,2.1,17.0,479.0,368.97,277.72
2017,10,17,9,15,880.0,75.5,2.05,17.5,527.0,432.31,331.84
2017,10,17,9,30,900.0,78.0,2.0,18.0,575.0,494.39,383.07
2017,10,17,9,45,915.0,80.0,1.95,19.0,617.5,553.66,429.45
2017,10,17,10,0,930.0,82.0,1.9,20.0,660.0,612.35,473.35
2017,10,17,10,15,940.0,83.5,1.8,20.0,695.0,666.56,513.81
2017,10,17,10,30,950.0,85.0,1.7,20.0,730.0,719.12,551.67
2017,10,17,10,45,957.5,86.0,1.6,20.5,757.5,767.48,582.86
2017,10,17,11,0,965.0,87.0,1.5,21.0,785.0,813.45,610.85
2017,10,17,11,15,969.5,88.0,1.4,21.5,803.5,854.47,634.84
2017,10,17,11,30,974.0,89.0,1.3,22.0,822.0,892.44,656.3
2017,10,17,11,45,977.0,89.0,1.25,22.5,832.0,924.86,674.46
2017,10,17,12,0,980.0,89.0,1.2,23.0,842.0,953.8,690.22
2017,10,17,12,15,980.0,89.0,1.15,23.0,843.0,976.43,703.23
2017,10,17,12,30,980.0,89.0,1.1,23.0,844.0,995.2,713.87
2017,10,17,12,45,979.0,88.5,1.05,23.5,836.0,1008.55,719.82
2017,10,17,13,0,978.0,88.0,1.0,24.0,828.0,1017.87,723.41
2017,10,17,13,15,973.5,87.0,1.0,24.0,810.5,1019.27,724.68
2017,10,17,13,30,969.0,86.0,1.0,24.0,793.0,1016.58,723.71
2017,10,17,13,45,963.5,85.0,1.0,24.5,767.5,1008.9,718.48
2017,10,17,14,0,958.0,84.0,1.0,25.0,742.0,997.26,711.04
2017,10,17,14,15,948.5,82.5,1.0,25.0,708.5,977.48,700.1
2017,10,17,14,30,939.0,81.0,1.0,25.0,675.0,954.05,687.04
2017,10,17,14,45,926.5,78.5,1.05,25.0,634.0,923.3,670.24
2017,10,17,15,0,914.0,76.0,1.1,25.0,593.0,889.39,651.29
2017,10,17,15,15,895.5,73.5,1.15,24.5,546.0,847.56,628.09
2017,10,17,15,30,877.0,71.0,1.2,24.0,499.0,803.46,602.84
2017,10,17,15,45,852.0,67.5,1.25,24.0,447.0,751.14,570.11
2017,10,17,16,0,827.0,64.0,1.3,24.0,395.0,703.76,539.95
2017,10,17,16,15,789.0,60.0,1.2,23.5,340.0,639.44,496.24
2017,10,17,16,30,751.0,56.0,1.1,23.0,285.0,575.79,450.71
2017,10,17,16,45,691.5,50.5,1.0,22.5,228.5,498.42,391.66
2017,10,17,17,0,632.0,45.0,0.9,22.0,172.0,424.65,332.43
2017,10,17,17,15,525.5,36.0,0.95,20.5,119.5,327.55,253.94
2017,10,17,17,30,419.0,27.0,1.0,19.0,67.0,240.51,174.33
2017,10,17,17,45,209.5,13.5,1.1,18.0,33.5,95.62,0.0
2017,10,17,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,6,45,177.5,11.5,0.9,10.5,24.0,10.96,0.0
2017,10,18,7,0,355.0,23.0,0.9,11.0,48.0,18.47,7.25
2017,10,18,7,15,477.5,32.5,1.05,11.5,99.0,27.31,18.26
2017,10,18,7,30,600.0,42.0,1.2,12.0,150.0,34.18,24.93
2017,10,18,7,45,666.0,49.0,1.35,13.0,206.0,64.95,33.73
2017,10,18,8,0,732.0,56.0,1.5,14.0,262.0,121.98,67.0
2017,10,18,8,15,774.0,60.5,1.65,15.0,318.5,180.71,112.63
2017,10,18,8,30,816.0,65.0,1.8,16.0,375.0,244.04,166.7
2017,10,18,8,45,843.5,68.5,1.95,17.0,427.5,306.54,221.88
2017,10,18,9,0,871.0,72.0,2.1,18.0,480.0,372.98,279.5
2017,10,18,9,15,890.5,74.5,2.25,19.0,528.5,434.83,332.16
2017,10,18,9,30,910.0,77.0,2.4,20.0,577.0,497.16,383.35
2017,10,18,9,45,924.0,79.5,2.6,21.0,619.0,556.85,430.85
2017,10,18,10,0,938.0,82.0,2.8,22.0,661.0,615.83,476.12
2017,10,18,10,15,948.0,83.5,2.8,22.5,696.0,670.35,516.84
2017,10,18,10,30,958.0,85.0,2.8,23.0,731.0,723.18,555.03
2017,10,18,10,45,964.0,86.5,2.8,23.5,758.0,771.26,587.42
2017,10,18,11,0,970.0,88.0,2.8,24.0,785.0,816.81,616.72
2017,10,18,11,15,974.0,88.5,2.8,24.0,803.5,857.02,643.23
2017,10,18,11,30,978.0,89.0,2.8,24.0,822.0,894.13,667.5
2017,10,18,11,45,976.0,92.0,2.8,24.5,830.5,925.58,686.55
2017,10,18,12,0,974.0,95.0,2.8,25.0,839.0,953.32,703.08
2017,10,18,12,15,974.0,95.0,2.75,25.5,839.5,975.82,715.71
2017,10,18,12,30,974.0,95.0,2.7,26.0,840.0,994.48,725.87
2017,10,18,12,45,971.5,94.5,2.7,26.5,831.5,1006.37,732.17
2017,10,18,13,0,969.0,94.0,2.7,27.0,823.0,1014.23,736.06
2017,10,18,13,15,964.5,93.0,2.7,27.0,805.5,1015.61,737.43
2017,10,18,13,30,960.0,92.0,2.7,27.0,788.0,1012.93,736.42
2017,10,18,13,45,952.5,91.0,2.7,27.0,762.0,1003.44,731.21
2017,10,18,14,0,945.0,90.0,2.7,27.0,736.0,990.05,723.68
2017,10,18,14,15,935.0,88.5,2.7,27.0,702.5,970.01,711.97
2017,10,18,14,30,925.0,87.0,2.7,27.0,669.0,946.39,698.03
2017,10,18,14,45,898.0,89.5,2.75,27.0,625.0,909.15,675.45
2017,10,18,15,0,871.0,92.0,2.8,27.0,581.0,876.95,656.18
2017,10,18,15,15,661.0,130.0,2.75,26.5,484.0,728.35,556.29
2017,10,18,15,30,451.0,168.0,2.7,26.0,387.0,578.37,448.71
2017,10,18,15,45,428.0,155.5,2.65,25.5,345.5,531.92,416.8
2017,10,18,16,0,405.0,143.0,2.6,25.0,304.0,485.52,383.45
2017,10,18,16,15,386.0,124.5,2.25,24.0,260.0,435.18,346.29
2017,10,18,16,30,367.0,106.0,1.9,23.0,216.0,385.09,308.05
2017,10,18,16,45,328.0,88.0,1.6,22.5,171.5,324.12,259.15
2017,10,18,17,0,289.0,70.0,1.3,22.0,127.0,266.01,210.88
2017,10,18,17,15,228.5,51.0,1.3,21.0,87.0,199.17,154.69
2017,10,18,17,30,168.0,32.0,1.3,20.0,47.0,138.5,97.93
2017,10,18,17,45,84.0,16.0,1.3,19.0,23.5,48.25,0.0
2017,10,18,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,45,65.0,14.0,0.75,14.5,18.5,13.34,0.0
2017,10,19,7,0,130.0,28.0,0.8,15.0,37.0,22.14,8.85
2017,10,19,7,15,247.5,44.5,0.9,15.5,81.5,34.5,24.04
2017,10,19,7,30,365.0,61.0,1.0,16.0,126.0,46.35,35.12
2017,10,19,7,45,440.0,72.5,1.15,16.5,177.5,72.75,45.31
2017,10,19,8,0,515.0,84.0,1.3,17.0,229.0,122.21,75.49
2017,10,19,8,15,566.5,92.5,1.45,18.0,281.5,172.87,113.7
2017,10,19,8,30,618.0,101.0,1.6,19.0,334.0,229.64,160.25
2017,10,19,8,45,382.5,152.0,1.75,20.0,303.0,246.72,184.43
2017,10,19,9,0,147.0,203.0,1.9,21.0,272.0,235.69,182.16
2017,10,19,9,15,275.0,206.5,2.05,21.5,351.0,302.78,233.78
2017,10,19,9,30,403.0,210.0,2.2,22.0,430.0,383.17,295.78
2017,10,19,9,45,403.5,228.0,2.35,23.0,462.5,424.84,327.44
2017,10,19,10,0,404.0,246.0,2.5,24.0,495.0,465.95,357.9
2017,10,19,10,15,333.5,279.0,2.55,24.5,491.5,477.32,365.25
2017,10,19,10,30,263.0,312.0,2.6,25.0,488.0,481.78,366.89
2017,10,19,10,45,354.5,298.5,2.65,25.5,546.0,547.87,416.05
2017,10,19,11,0,446.0,285.0,2.7,26.0,604.0,626.33,472.79
2017,10,19,11,15,479.5,279.5,2.75,26.0,630.0,667.57,502.41
2017,10,19,11,30,513.0,274.0,2.8,26.0,656.0,709.21,532.29
2017,10,19,11,45,483.0,290.0,2.9,26.5,653.0,719.24,537.68
2017,10,19,12,0,453.0,306.0,3.0,27.0,650.0,725.93,540.88
2017,10,19,12,15,532.0,278.0,3.1,27.0,683.0,781.19,581.58
2017,10,19,12,30,611.0,250.0,3.2,27.0,716.0,836.34,621.58
2017,10,19,12,45,591.0,253.5,3.3,27.0,700.5,833.3,619.59
2017,10,19,13,0,571.0,257.0,3.4,27.0,685.0,827.26,616.02
2017,10,19,13,15,531.5,263.0,3.45,27.0,654.5,802.88,599.31
2017,10,19,13,30,492.0,269.0,3.5,27.0,624.0,775.86,580.81
2017,10,19,13,45,435.5,279.5,3.55,27.5,585.5,735.61,551.45
2017,10,19,14,0,379.0,290.0,3.6,28.0,547.0,681.7,512.65
2017,10,19,14,15,406.0,267.0,3.6,27.5,531.0,678.61,513.73
2017,10,19,14,30,433.0,244.0,3.6,27.0,515.0,686.44,522.0
2017,10,19,14,45,512.0,201.5,3.65,27.0,502.0,701.87,536.68
2017,10,19,15,0,591.0,159.0,3.7,27.0,489.0,716.15,550.38
2017,10,19,15,15,646.5,129.0,3.65,26.5,462.0,713.58,551.02
2017,10,19,15,30,702.0,99.0,3.6,26.0,435.0,703.59,546.39
2017,10,19,15,45,659.0,98.5,3.6,26.0,387.0,646.95,506.77
2017,10,19,16,0,616.0,98.0,3.6,26.0,339.0,590.76,466.41
2017,10,19,16,15,610.5,84.0,3.2,25.5,294.0,545.65,432.98
2017,10,19,16,30,605.0,70.0,2.8,25.0,249.0,498.89,396.89
2017,10,19,16,45,534.0,62.5,2.45,24.5,196.5,419.37,333.53
2017,10,19,17,0,463.0,55.0,2.1,24.0,144.0,344.97,272.02
2017,10,19,17,15,350.0,42.5,1.95,23.0,97.5,249.98,193.08
2017,10,19,17,30,237.0,30.0,1.8,22.0,51.0,166.43,115.18
2017,10,19,17,45,118.5,15.0,1.65,21.5,25.5,60.59,0.0
2017,10,19,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
