Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,6,45,73.0,12.5,1.8,17.5,17.5,11.91,0.0
2017,10,20,7,0,146.0,25.0,2.0,18.0,35.0,19.72,6.31
2017,10,20,7,15,264.0,39.5,2.05,18.5,77.5,30.54,20.26
2017,10,20,7,30,382.0,54.0,2.1,19.0,120.0,42.06,30.91
2017,10,20,7,45,480.5,59.5,2.2,19.5,173.0,63.82,36.5
2017,10,20,8,0,579.0,65.0,2.3,20.0,226.0,111.24,63.05
2017,10,20,8,15,289.5,63.5,2.35,20.5,144.0,101.61,66.46
2017,10,20,8,30,0.0,62.0,2.4,21.0,62.0,57.66,42.38
2017,10,20,8,45,0.0,97.0,2.5,21.5,97.0,89.84,68.61
2017,10,20,9,0,0.0,132.0,2.6,22.0,132.0,121.89,94.17
2017,10,20,9,15,15.5,172.5,2.6,22.5,181.0,165.45,128.31
2017,10,20,9,30,31.0,213.0,2.6,23.0,230.0,212.18,164.45
2017,10,20,9,45,35.5,232.5,2.65,24.0,253.5,235.88,181.87
2017,10,20,10,0,40.0,252.0,2.7,25.0,277.0,260.26,199.6
2017,10,20,10,15,49.5,274.0,2.7,25.0,306.0,290.74,222.6
2017,10,20,10,30,59.0,296.0,2.7,25.0,335.0,322.4,246.29
2017,10,20,10,45,143.5,319.0,2.7,25.5,420.0,414.32,315.62
2017,10,20,11,0,228.0,342.0,2.7,26.0,505.0,508.46,384.72
2017,10,20,11,15,280.5,340.5,2.75,26.0,545.5,566.73,427.24
2017,10,20,11,30,333.0,339.0,2.8,26.0,586.0,620.89,466.68
2017,10,20,11,45,334.5,343.5,2.85,26.0,594.5,640.44,480.34
2017,10,20,12,0,336.0,348.0,2.9,26.0,603.0,658.85,493.38
2017,10,20,12,15,360.5,341.0,2.95,26.0,615.0,684.24,512.05
2017,10,20,12,30,385.0,334.0,3.0,26.0,627.0,708.92,530.17
2017,10,20,12,45,364.0,336.5,3.1,26.5,610.5,701.12,523.74
2017,10,20,13,0,343.0,339.0,3.2,27.0,594.0,691.33,516.16
2017,10,20,13,15,312.5,338.0,3.25,27.0,566.5,667.05,499.16
2017,10,20,13,30,282.0,337.0,3.3,27.0,539.0,641.2,481.04
2017,10,20,13,45,235.0,330.5,3.35,27.5,495.0,578.65,435.72
2017,10,20,14,0,188.0,324.0,3.4,28.0,451.0,529.3,399.29
2017,10,20,14,15,257.0,297.0,3.4,28.0,461.5,576.38,436.19
2017,10,20,14,30,326.0,270.0,3.4,28.0,472.0,606.1,460.24
2017,10,20,14,45,336.5,249.0,3.45,28.0,446.0,587.26,448.24
2017,10,20,15,0,347.0,228.0,3.5,28.0,420.0,566.36,434.91
2017,10,20,15,15,256.0,218.5,3.45,27.5,353.5,472.94,366.05
2017,10,20,15,30,165.0,209.0,3.4,27.0,287.0,371.07,289.27
2017,10,20,15,45,153.0,187.0,3.35,27.0,253.5,333.04,261.07
2017,10,20,16,0,141.0,165.0,3.3,27.0,220.0,295.25,232.35
2017,10,20,16,15,127.5,142.0,2.9,26.0,186.5,255.51,202.12
2017,10,20,16,30,114.0,119.0,2.5,25.0,153.0,216.35,171.52
2017,10,20,16,45,90.5,96.0,2.2,24.5,119.0,171.9,135.37
2017,10,20,17,0,67.0,73.0,1.9,24.0,85.0,129.09,99.78
2017,10,20,17,15,35.5,50.0,1.75,23.5,56.5,76.14,55.58
2017,10,20,17,30,4.0,27.0,1.6,23.0,28.0,29.35,15.46
2017,10,20,17,45,2.0,13.5,1.5,23.0,14.0,13.64,0.0
2017,10,20,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,21,6,45,81.5,11.5,2.7,20.5,17.0,10.96,0.0
2017,10,21,7,0,163.0,23.0,2.9,21.0,34.0,18.13,4.33
2017,10,21,7,15,284.0,36.5,3.1,21.5,76.5,28.92,18.53
2017,10,21,7,30,405.0,50.0,3.3,22.0,119.0,38.53,27.44
2017,10,21,7,45,486.5,58.0,3.55,22.5,170.0,62.53,34.97
2017,10,21,8,0,568.0,66.0,3.8,23.0,221.0,110.76,62.44
2017,10,21,8,15,284.0,91.5,4.0,23.5,169.0,124.59,84.64
2017,10,21,8,30,0.0,117.0,4.2,24.0,117.0,106.98,82.02
2017,10,21,8,45,69.5,159.0,4.45,24.5,191.0,163.96,125.52
2017,10,21,9,0,139.0,201.0,4.7,25.0,265.0,231.14,177.36
2017,10,21,9,15,131.0,222.5,4.8,25.5,287.5,258.08,198.67
2017,10,21,9,30,123.0,244.0,4.9,26.0,310.0,284.2,218.87
2017,10,21,9,45,165.0,263.0,5.0,26.5,359.0,332.71,255.99
2017,10,21,10,0,207.0,282.0,5.1,27.0,408.0,385.52,296.06
2017,10,21,10,15,201.0,299.5,5.1,27.0,427.5,411.62,315.63
2017,10,21,10,30,195.0,317.0,5.1,27.0,447.0,436.9,334.35
2017,10,21,10,45,220.0,327.5,5.2,27.5,479.0,476.15,363.3
2017,10,21,11,0,245.0,338.0,5.3,28.0,511.0,516.93,393.04
2017,10,21,11,15,142.5,325.5,5.3,28.0,427.0,436.93,331.86
2017,10,21,11,30,40.0,313.0,5.3,28.0,343.0,340.51,257.39
2017,10,21,11,45,148.5,339.0,5.3,28.5,450.5,470.5,356.4
2017,10,21,12,0,257.0,365.0,5.3,29.0,558.0,608.23,457.52
2017,10,21,12,15,311.0,352.0,5.2,29.0,586.0,651.75,489.46
2017,10,21,12,30,365.0,339.0,5.1,29.0,614.0,695.76,521.83
2017,10,21,12,45,610.0,225.5,5.1,29.5,679.0,822.7,616.78
2017,10,21,13,0,855.0,112.0,5.1,30.0,744.0,922.68,684.83
2017,10,21,13,15,850.0,111.0,5.05,30.0,727.5,923.04,684.67
2017,10,21,13,30,845.0,110.0,5.0,30.0,711.0,927.72,688.21
2017,10,21,13,45,575.5,207.0,4.95,30.0,610.5,789.31,592.61
2017,10,21,14,0,306.0,304.0,4.9,30.0,510.0,629.22,473.44
2017,10,21,14,15,553.0,204.5,4.85,30.0,553.5,754.55,570.85
2017,10,21,14,30,800.0,105.0,4.8,30.0,597.0,856.93,643.91
2017,10,21,14,45,777.5,104.5,4.75,30.0,557.5,822.47,620.57
2017,10,21,15,0,755.0,104.0,4.7,30.0,518.0,785.75,596.36
2017,10,21,15,15,440.5,155.5,4.65,29.5,392.0,564.6,437.09
2017,10,21,15,30,126.0,207.0,4.6,29.0,266.0,337.56,261.48
2017,10,21,15,45,385.0,146.5,4.55,29.0,299.5,485.92,381.54
2017,10,21,16,0,644.0,86.0,4.5,29.0,333.0,593.9,466.74
2017,10,21,16,15,597.0,79.5,4.1,28.5,282.5,528.2,416.77
2017,10,21,16,30,550.0,73.0,3.7,28.0,232.0,464.47,367.44
2017,10,21,16,45,475.5,64.5,3.35,27.5,181.0,384.46,303.75
2017,10,21,17,0,401.0,56.0,3.0,27.0,130.0,309.98,242.28
2017,10,21,17,15,289.0,42.5,2.7,26.5,86.0,216.87,164.62
2017,10,21,17,30,177.0,29.0,2.4,26.0,42.0,136.24,86.96
2017,10,21,17,45,88.5,14.5,2.15,25.5,21.0,48.03,0.0
2017,10,21,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,22,6,45,25.5,11.5,3.25,19.0,13.0,10.96,0.0
2017,10,22,7,0,51.0,23.0,3.7,19.0,26.0,19.89,4.22
2017,10,22,7,15,143.0,45.0,4.1,18.5,66.0,36.29,24.92
2017,10,22,7,30,235.0,67.0,4.5,18.0,106.0,52.94,40.37
2017,10,22,7,45,325.5,80.0,4.95,18.0,156.0,74.12,49.13
2017,10,22,8,0,416.0,93.0,5.4,18.0,206.0,117.86,76.04
2017,10,22,8,15,472.0,103.5,5.45,18.0,257.0,165.02,111.98
2017,10,22,8,30,528.0,114.0,5.5,18.0,308.0,218.73,156.59
2017,10,22,8,45,408.5,150.0,5.6,18.0,312.5,251.77,191.03
2017,10,22,9,0,289.0,186.0,5.7,18.0,317.0,269.75,210.98
2017,10,22,9,15,284.5,208.0,5.7,18.5,348.5,307.59,242.76
2017,10,22,9,30,280.0,230.0,5.7,19.0,380.0,344.78,273.15
2017,10,22,9,45,537.0,173.5,5.7,19.5,488.0,443.62,352.36
2017,10,22,10,0,794.0,117.0,5.7,20.0,596.0,565.89,449.64
2017,10,22,10,15,808.5,119.5,5.7,20.5,630.5,617.81,490.13
2017,10,22,10,30,823.0,122.0,5.7,21.0,665.0,668.89,529.12
2017,10,22,10,45,842.0,119.5,5.7,21.5,694.0,716.91,565.07
2017,10,22,11,0,861.0,117.0,5.7,22.0,723.0,763.74,598.28
2017,10,22,11,15,867.0,118.0,5.65,22.5,741.0,802.69,624.43
2017,10,22,11,30,873.0,119.0,5.6,23.0,759.0,839.06,648.46
2017,10,22,11,45,897.5,108.5,5.6,23.5,773.5,870.59,669.1
2017,10,22,12,0,922.0,98.0,5.6,24.0,788.0,904.61,691.4
2017,10,22,12,15,923.0,98.0,5.6,24.0,789.0,926.64,706.59
2017,10,22,12,30,924.0,98.0,5.6,24.0,790.0,945.07,719.42
2017,10,22,12,45,925.0,96.0,5.6,24.5,783.0,957.63,726.84
2017,10,22,13,0,926.0,94.0,5.6,25.0,776.0,966.41,731.79
2017,10,22,13,15,923.0,93.5,5.55,25.0,760.0,969.34,734.02
2017,10,22,13,30,920.0,93.0,5.5,25.0,744.0,968.44,733.79
2017,10,22,13,45,918.0,90.0,5.5,25.5,720.5,961.76,728.62
2017,10,22,14,0,916.0,87.0,5.5,26.0,697.0,951.25,721.01
2017,10,22,14,15,907.5,85.0,5.4,26.0,665.5,932.24,708.49
2017,10,22,14,30,899.0,83.0,5.3,26.0,634.0,909.75,693.71
2017,10,22,14,45,891.5,79.5,5.2,26.0,596.0,883.0,676.04
2017,10,22,15,0,884.0,76.0,5.1,26.0,558.0,853.04,656.14
2017,10,22,15,15,866.5,73.5,4.85,25.5,512.5,813.04,629.48
2017,10,22,15,30,849.0,71.0,4.6,25.0,467.0,777.55,605.87
2017,10,22,15,45,827.0,66.5,4.4,25.0,417.5,727.21,570.32
2017,10,22,16,0,805.0,62.0,4.2,25.0,368.0,675.57,533.52
2017,10,22,16,15,765.5,57.5,3.7,24.0,313.5,611.01,487.23
2017,10,22,16,30,726.0,53.0,3.2,23.0,259.0,547.36,438.58
2017,10,22,16,45,666.0,47.0,2.7,22.0,205.0,471.08,377.34
2017,10,22,17,0,606.0,41.0,2.2,21.0,151.0,398.58,316.21
2017,10,22,17,15,487.0,32.0,2.05,20.0,100.5,298.17,230.94
2017,10,22,17,30,368.0,23.0,1.9,19.0,50.0,206.27,131.08
2017,10,22,17,45,184.0,11.5,1.8,18.0,25.0,81.75,0.0
2017,10,22,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,45,161.5,9.5,0.7,11.5,18.5,9.05,0.0
2017,10,23,7,0,323.0,19.0,0.7,12.0,37.0,16.57,1.64
2017,10,23,7,15,453.0,28.0,0.85,12.5,85.5,23.42,14.53
2017,10,23,7,30,583.0,37.0,1.0,13.0,134.0,30.01,21.01
2017,10,23,7,45,652.0,43.0,1.2,14.0,188.0,57.4,28.44
2017,10,23,8,0,721.0,49.0,1.4,15.0,242.0,112.44,59.51
2017,10,23,8,15,763.5,53.5,1.5,16.0,296.5,170.08,103.79
2017,10,23,8,30,806.0,58.0,1.6,17.0,351.0,232.33,156.62
2017,10,23,8,45,833.5,61.0,1.75,18.0,402.5,295.28,211.93
2017,10,23,9,0,861.0,64.0,1.9,19.0,454.0,357.92,266.44
2017,10,23,9,15,880.5,66.5,2.1,19.5,501.0,418.62,318.89
2017,10,23,9,30,900.0,69.0,2.3,20.0,548.0,479.81,370.17
2017,10,23,9,45,913.0,71.5,2.5,21.0,588.5,537.9,416.75
2017,10,23,10,0,926.0,74.0,2.7,22.0,629.0,595.2,461.07
2017,10,23,10,15,935.5,75.5,2.75,22.5,663.0,648.28,501.22
2017,10,23,10,30,945.0,77.0,2.8,23.0,697.0,699.67,538.93
2017,10,23,10,45,950.5,78.5,2.85,23.5,723.0,746.33,571.08
2017,10,23,11,0,956.0,80.0,2.9,24.0,749.0,790.48,600.01
2017,10,23,11,15,960.0,80.5,2.85,24.0,766.5,829.68,625.83
2017,10,23,11,30,964.0,81.0,2.8,24.0,784.0,865.84,649.39
2017,10,23,11,45,961.5,84.0,2.75,24.5,792.5,896.09,667.5
2017,10,23,12,0,959.0,87.0,2.7,25.0,801.0,922.68,683.07
2017,10,23,12,15,958.5,87.0,2.6,25.0,801.0,943.99,696.03
2017,10,23,12,30,958.0,87.0,2.5,25.0,801.0,961.54,706.53
2017,10,23,12,45,954.0,87.5,2.45,25.5,792.0,972.61,711.96
2017,10,23,13,0,950.0,88.0,2.4,26.0,783.0,979.73,714.98
2017,10,23,13,15,945.0,87.0,2.3,26.0,765.5,980.27,714.8
2017,10,23,13,30,940.0,86.0,2.2,26.0,748.0,976.86,712.26
2017,10,23,13,45,930.5,86.0,2.1,26.5,722.0,966.57,704.05
2017,10,23,14,0,921.0,86.0,2.0,27.0,696.0,952.55,693.67
2017,10,23,14,15,910.5,84.0,1.85,27.0,663.0,931.66,679.81
2017,10,23,14,30,900.0,82.0,1.7,27.0,630.0,907.34,663.85
2017,10,23,14,45,883.5,81.0,1.55,27.0,589.5,875.75,643.2
2017,10,23,15,0,867.0,80.0,1.4,27.0,549.0,841.44,620.78
2017,10,23,15,15,847.0,77.0,1.25,26.5,503.0,806.28,598.9
2017,10,23,15,30,827.0,74.0,1.1,26.0,457.0,761.88,570.51
2017,10,23,15,45,796.0,71.0,1.0,26.0,406.0,707.41,534.33
2017,10,23,16,0,765.0,68.0,0.9,26.0,355.0,652.32,497.05
2017,10,23,16,15,722.0,63.0,0.85,25.0,301.5,586.43,453.26
2017,10,23,16,30,679.0,58.0,0.8,24.0,248.0,521.76,406.67
2017,10,23,16,45,610.0,51.0,0.75,23.5,194.5,445.35,347.83
2017,10,23,17,0,541.0,44.0,0.7,23.0,141.0,370.25,287.13
2017,10,23,17,15,419.5,33.5,0.8,22.0,93.0,270.97,205.71
2017,10,23,17,30,298.0,23.0,0.9,21.0,45.0,179.31,105.96
2017,10,23,17,45,149.0,11.5,1.05,20.0,22.5,68.0,0.0
2017,10,23,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,24,6,45,150.5,9.0,3.4,11.5,17.5,8.58,0.0
2017,10,24,7,0,301.0,18.0,3.6,12.0,35.0,15.63,0.0
2017,10,24,7,15,432.5,28.0,3.7,12.5,82.0,23.52,14.48
2017,10,24,7,30,564.0,38.0,3.8,13.0,129.0,31.07,21.86
2017,10,24,7,45,636.5,44.0,3.9,13.5,183.0,57.4,29.06
2017,10,24,8,0,709.0,50.0,4.0,14.0,237.0,111.7,59.81
2017,10,24,8,15,752.0,54.0,4.2,15.0,291.0,168.12,103.49
2017,10,24,8,30,795.0,58.0,4.4,16.0,345.0,229.21,156.1
2017,10,24,8,45,824.0,61.5,4.6,17.0,396.5,290.23,210.83
2017,10,24,9,0,853.0,65.0,4.8,18.0,448.0,355.23,268.46
2017,10,24,9,15,873.0,67.0,4.85,18.5,494.5,415.11,321.38
2017,10,24,9,30,893.0,69.0,4.9,19.0,541.0,475.53,373.21
2017,10,24,9,45,906.5,71.5,5.0,20.0,582.0,533.4,420.76
2017,10,24,10,0,920.0,74.0,5.1,21.0,623.0,590.56,466.06
2017,10,24,10,15,930.0,75.5,5.1,21.0,656.5,643.57,508.41
2017,10,24,10,30,940.0,77.0,5.1,21.0,690.0,694.94,548.46
2017,10,24,10,45,946.0,78.5,5.1,21.5,716.0,741.65,581.95
2017,10,24,11,0,952.0,80.0,5.1,22.0,742.0,785.91,612.03
2017,10,24,11,15,956.5,80.5,5.1,22.0,760.0,825.27,639.53
2017,10,24,11,30,961.0,81.0,5.1,22.0,778.0,861.65,664.77
2017,10,24,11,45,716.5,184.5,5.15,22.5,708.0,805.31,622.88
2017,10,24,12,0,472.0,288.0,5.2,23.0,638.0,720.52,555.13
2017,10,24,12,15,712.5,188.0,5.25,23.0,716.5,845.14,651.08
2017,10,24,12,30,953.0,88.0,5.3,23.0,795.0,956.17,728.98
2017,10,24,12,45,952.5,87.0,5.35,23.5,787.0,968.64,736.09
2017,10,24,13,0,952.0,86.0,5.4,24.0,779.0,977.22,741.23
2017,10,24,13,15,948.0,85.0,5.4,24.0,762.0,978.64,742.74
2017,10,24,13,30,944.0,84.0,5.4,24.0,745.0,976.12,741.74
2017,10,24,13,45,940.0,82.0,5.45,24.0,720.5,968.51,737.76
2017,10,24,14,0,936.0,80.0,5.5,24.0,696.0,957.05,731.25
2017,10,24,14,15,927.0,78.5,5.45,24.0,663.5,937.88,718.86
2017,10,24,14,30,918.0,77.0,5.4,24.0,631.0,915.18,704.14
2017,10,24,14,45,908.0,74.0,5.4,24.0,592.0,886.44,685.49
2017,10,24,15,0,898.0,71.0,5.4,24.0,553.0,854.55,664.56
2017,10,24,15,15,880.0,68.5,5.35,23.5,507.5,813.79,638.1
2017,10,24,15,30,862.0,66.0,5.3,23.0,462.0,770.86,609.67
2017,10,24,15,45,838.5,62.5,5.25,23.0,412.0,720.62,574.1
2017,10,24,16,0,815.0,59.0,5.2,23.0,362.0,675.23,541.5
2017,10,24,16,15,775.0,55.0,4.75,22.0,308.0,610.82,494.06
2017,10,24,16,30,735.0,51.0,4.3,21.0,254.0,547.33,444.21
2017,10,24,16,45,669.5,45.0,3.9,20.5,199.0,467.77,378.73
2017,10,24,17,0,604.0,39.0,3.5,20.0,144.0,392.55,313.91
2017,10,24,17,15,480.5,30.0,3.2,18.5,94.5,290.77,226.03
2017,10,24,17,30,357.0,21.0,2.9,17.0,45.0,196.01,110.15
2017,10,24,17,45,178.5,10.5,2.6,16.0,22.5,78.03,0.0
2017,10,24,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,25,6,45,157.0,9.0,1.75,8.5,17.0,8.58,0.0
2017,10,25,7,0,314.0,18.0,1.8,9.0,34.0,15.76,0.0
2017,10,25,7,15,450.5,27.5,2.1,10.0,82.5,23.17,14.29
2017,10,25,7,30,587.0,37.0,2.4,11.0,131.0,30.27,21.34
2017,10,25,7,45,658.5,43.5,2.75,12.5,186.0,57.28,28.84
2017,10,25,8,0,730.0,50.0,3.1,14.0,241.0,113.2,60.26
2017,10,25,8,15,773.5,54.0,2.95,15.0,295.5,170.91,104.69
2017,10,25,8,30,817.0,58.0,2.8,16.0,350.0,233.32,158.05
2017,10,25,8,45,845.5,61.0,2.65,17.0,402.0,296.94,214.34
2017,10,25,9,0,874.0,64.0,2.5,18.0,454.0,360.43,269.83
2017,10,25,9,15,894.0,66.5,2.5,19.0,501.5,421.88,322.45
2017,10,25,9,30,914.0,69.0,2.5,20.0,549.0,483.84,373.5
2017,10,25,9,45,928.0,71.0,2.55,21.0,590.0,542.5,420.2
2017,10,25,10,0,942.0,73.0,2.6,22.0,631.0,600.42,464.52
2017,10,25,10,15,952.0,74.5,2.6,22.5,665.5,654.39,505.06
2017,10,25,10,30,962.0,76.0,2.6,23.0,700.0,706.67,543.07
2017,10,25,10,45,968.5,77.0,2.65,23.5,726.5,754.05,575.67
2017,10,25,11,0,975.0,78.0,2.7,24.0,753.0,798.93,604.96
2017,10,25,11,15,979.5,79.0,2.7,24.0,771.0,839.56,631.89
2017,10,25,11,30,984.0,80.0,2.7,24.0,789.0,877.14,656.59
2017,10,25,11,45,978.5,84.5,2.7,24.5,797.0,906.99,674.68
2017,10,25,12,0,973.0,89.0,2.7,25.0,805.0,932.99,690.17
2017,10,25,12,15,972.5,89.0,2.65,25.0,805.5,954.52,703.67
2017,10,25,12,30,972.0,89.0,2.6,25.0,806.0,972.23,714.73
2017,10,25,12,45,970.5,88.0,2.55,25.5,797.0,984.02,720.62
2017,10,25,13,0,969.0,87.0,2.5,26.0,788.0,991.83,724.08
2017,10,25,13,15,964.5,86.5,2.4,26.0,770.5,993.44,724.62
2017,10,25,13,30,960.0,86.0,2.3,26.0,753.0,991.05,722.76
2017,10,25,13,45,953.5,84.5,2.25,26.0,727.5,981.7,717.11
2017,10,25,14,0,947.0,83.0,2.2,26.0,702.0,968.47,709.18
2017,10,25,14,15,936.0,81.5,2.1,26.0,668.0,947.42,695.78
2017,10,25,14,30,925.0,80.0,2.0,26.0,634.0,922.87,680.26
2017,10,25,14,45,895.5,83.0,1.9,26.0,590.5,884.46,655.63
2017,10,25,15,0,866.0,86.0,1.8,26.0,547.0,851.09,634.4
2017,10,25,15,15,844.0,83.0,1.65,25.5,500.5,807.25,606.61
2017,10,25,15,30,822.0,80.0,1.5,25.0,454.0,761.46,577.16
2017,10,25,15,45,791.0,76.0,1.4,25.0,402.5,706.05,539.87
2017,10,25,16,0,760.0,72.0,1.3,25.0,351.0,650.01,501.38
2017,10,25,16,15,713.5,66.5,1.2,24.0,297.0,581.49,454.13
2017,10,25,16,30,667.0,61.0,1.1,23.0,243.0,518.96,407.8
2017,10,25,16,45,593.0,53.5,1.0,22.5,188.5,436.1,343.0
2017,10,25,17,0,519.0,46.0,0.9,22.0,134.0,358.71,279.5
2017,10,25,17,15,388.5,34.5,1.0,20.5,86.5,255.58,194.16
2017,10,25,17,30,258.0,23.0,1.1,19.0,39.0,158.31,78.24
2017,10,25,17,45,129.0,11.5,1.2,18.0,19.5,59.89,0.0
2017,10,25,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,6,45,106.5,9.5,3.0,10.5,15.0,9.05,0.0
2017,10,26,7,0,213.0,19.0,3.2,11.0,30.0,15.49,0.0
2017,10,26,7,15,354.5,31.5,3.4,11.5,75.5,24.99,15.61
2017,10,26,7,30,496.0,44.0,3.6,12.0,121.0,33.98,24.48
2017,10,26,7,45,575.5,51.5,3.8,13.0,175.0,58.52,31.88
2017,10,26,8,0,655.0,59.0,4.0,14.0,229.0,111.12,61.73
2017,10,26,8,15,703.5,64.5,4.15,15.0,283.0,169.07,106.34
2017,10,26,8,30,752.0,70.0,4.3,16.0,337.0,229.67,157.88
2017,10,26,8,45,784.5,74.0,4.5,17.0,388.5,289.48,211.06
2017,10,26,9,0,817.0,78.0,4.7,18.0,440.0,352.11,266.34
2017,10,26,9,15,839.0,81.0,5.1,19.0,486.5,412.08,318.84
2017,10,26,9,30,861.0,84.0,5.5,20.0,533.0,472.96,370.64
2017,10,26,9,45,876.5,86.5,5.95,21.0,574.0,530.67,418.61
2017,10,26,10,0,892.0,89.0,6.4,22.0,615.0,587.39,464.42
2017,10,26,10,15,903.0,91.0,6.4,22.5,649.0,640.16,505.96
2017,10,26,10,30,914.0,93.0,6.4,23.0,683.0,691.46,545.24
2017,10,26,10,45,921.0,94.5,6.4,23.5,708.5,737.77,579.59
2017,10,26,11,0,928.0,96.0,6.4,24.0,734.0,781.77,609.86
2017,10,26,11,15,932.5,97.0,6.35,24.5,752.0,820.83,636.03
2017,10,26,11,30,937.0,98.0,6.3,25.0,770.0,856.98,659.87
2017,10,26,11,45,947.5,94.0,6.3,25.5,781.0,889.68,681.29
2017,10,26,12,0,958.0,90.0,6.3,26.0,792.0,919.32,700.46
2017,10,26,12,15,957.5,90.0,6.25,26.0,792.0,940.49,714.84
2017,10,26,12,30,957.0,90.0,6.2,26.0,792.0,957.9,726.7
2017,10,26,12,45,952.5,90.0,6.2,26.5,782.5,967.87,732.32
2017,10,26,13,0,948.0,90.0,6.2,27.0,773.0,973.89,735.37
2017,10,26,13,15,943.0,89.5,6.15,27.0,755.5,974.94,736.37
2017,10,26,13,30,938.0,89.0,6.1,27.0,738.0,972.08,734.85
2017,10,26,13,45,929.0,88.0,6.05,27.0,711.5,961.12,727.9
2017,10,26,14,0,920.0,87.0,6.0,27.0,685.0,946.42,718.55
2017,10,26,14,15,908.5,85.5,5.9,27.0,651.5,925.28,704.57
2017,10,26,14,30,897.0,84.0,5.8,27.0,618.0,900.78,688.35
2017,10,26,14,45,880.0,82.0,5.75,27.0,577.5,867.75,666.43
2017,10,26,15,0,863.0,80.0,5.7,27.0,537.0,839.16,647.65
2017,10,26,15,15,841.5,77.5,5.5,26.5,490.5,796.49,619.18
2017,10,26,15,30,820.0,75.0,5.3,26.0,444.0,751.88,588.99
2017,10,26,15,45,787.0,71.5,5.1,26.0,393.0,695.77,548.7
2017,10,26,16,0,754.0,68.0,4.9,26.0,342.0,639.22,507.39
2017,10,26,16,15,707.5,63.0,4.4,25.0,288.5,571.75,457.29
2017,10,26,16,30,661.0,58.0,3.9,24.0,235.0,509.94,408.86
2017,10,26,16,45,582.5,51.0,3.4,23.5,181.5,425.63,340.04
2017,10,26,17,0,504.0,44.0,2.9,23.0,128.0,347.28,273.48
2017,10,26,17,15,374.5,32.5,2.7,22.0,82.0,245.83,186.63
2017,10,26,17,30,245.0,21.0,2.5,21.0,36.0,149.08,62.59
2017,10,26,17,45,122.5,10.5,2.35,20.0,18.0,56.26,0.0
2017,10,26,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,10,27,6,45,71.0,9.0,6.65,10.0,12.0,8.58,0.0
2017,10,27,7,0,142.0,18.0,6.9,10.0,24.0,14.23,0.0
2017,10,27,7,15,270.0,32.5,7.2,10.0,66.0,26.03,16.44
2017,10,27,7,30,398.0,47.0,7.5,10.0,108.0,36.81,27.13
2017,10,27,7,45,473.5,57.5,7.8,10.5,158.5,60.28,36.13
2017,10,27,8,0,549.0,68.0,8.1,11.0,209.0,108.73,65.03
2017,10,27,8,15,600.5,75.5,8.1,11.0,260.5,159.9,105.09
2017,10,27,8,30,652.0,83.0,8.1,11.0,312.0,217.0,154.81
2017,10,27,8,45,682.5,90.0,8.1,11.5,361.0,273.42,206.4
2017,10,27,9,0,713.0,97.0,8.1,12.0,410.0,332.62,260.44
2017,10,27,9,15,738.0,101.0,8.0,12.0,455.5,389.26,312.28
2017,10,27,9,30,763.0,105.0,7.9,12.0,501.0,447.36,364.34
2017,10,27,9,45,775.5,110.5,7.85,12.5,539.5,502.57,412.18
2017,10,27,10,0,788.0,116.0,7.8,13.0,578.0,556.23,457.41
2017,10,27,10,15,801.0,119.0,7.7,13.5,611.0,607.01,499.11
2017,10,27,10,30,814.0,122.0,7.6,14.0,644.0,656.84,538.95
2017,10,27,10,45,815.5,127.5,7.55,14.5,668.0,700.07,572.62
2017,10,27,11,0,817.0,133.0,7.5,15.0,692.0,740.94,603.72
2017,10,27,11,15,823.0,134.5,7.4,15.0,709.5,778.64,631.79
2017,10,27,11,30,829.0,136.0,7.3,15.0,727.0,813.91,657.76
2017,10,27,11,45,478.5,246.5,7.2,15.5,588.5,665.26,537.0
2017,10,27,12,0,128.0,357.0,7.1,16.0,450.0,478.85,381.81
2017,10,27,12,15,167.0,357.5,7.0,16.0,479.0,519.24,414.79
2017,10,27,12,30,206.0,358.0,6.9,16.0,508.0,560.5,447.8
2017,10,27,12,45,271.0,341.5,6.85,16.5,536.5,619.22,494.03
2017,10,27,13,0,336.0,325.0,6.8,17.0,565.0,666.26,531.04
2017,10,27,13,15,177.0,286.5,6.7,16.5,413.0,469.21,376.74
2017,10,27,13,30,18.0,248.0,6.6,16.0,261.0,257.98,205.39
2017,10,27,13,45,219.5,254.5,6.5,16.0,397.0,490.26,397.24
2017,10,27,14,0,421.0,261.0,6.4,16.0,533.0,694.68,559.93
2017,10,27,14,15,247.5,262.0,6.35,16.0,420.5,525.2,425.01
2017,10,27,14,30,74.0,263.0,6.3,16.0,308.0,344.77,278.19
2017,10,27,14,45,378.5,200.0,6.25,16.0,402.0,576.34,471.86
2017,10,27,15,0,683.0,137.0,6.2,16.0,496.0,757.94,618.26
2017,10,27,15,15,656.5,131.0,6.15,15.5,451.5,711.91,584.64
2017,10,27,15,30,630.0,125.0,6.1,15.0,407.0,664.69,550.46
2017,10,27,15,45,619.0,111.0,6.1,15.0,361.5,619.41,515.88
2017,10,27,16,0,608.0,97.0,6.1,15.0,316.0,572.55,479.14
2017,10,27,16,15,557.0,88.0,5.95,14.5,265.0,503.19,423.02
2017,10,27,16,30,506.0,79.0,5.8,14.0,214.0,436.1,366.98
2017,10,27,16,45,450.0,65.5,5.65,13.5,165.0,364.21,305.02
2017,10,27,17,0,394.0,52.0,5.5,13.0,116.0,296.41,244.26
2017,10,27,17,15,275.0,36.5,5.25,12.5,73.0,200.58,157.65
2017,10,27,17,30,156.0,21.0,5.0,12.0,30.0,108.41,36.36
2017,10,27,17,45,78.0,10.5,4.75,11.5,15.0,39.35,0.0
2017,10,27,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,10,28,6,45,134.5,8.0,3.15,2.0,14.0,7.63,0.0
2017,10,28,7,0,269.0,16.0,3.3,2.0,28.0,13.98,0.0
2017,10,28,7,15,414.5,26.5,3.3,3.0,74.5,22.52,13.85
2017,10,28,7,30,560.0,37.0,3.3,4.0,121.0,30.64,22.24
2017,10,28,7,45,632.5,44.0,3.35,5.0,175.0,55.56,29.66
2017,10,28,8,0,705.0,51.0,3.4,6.0,229.0,110.04,60.77
2017,10,28,8,15,751.0,56.0,3.65,6.5,283.5,167.2,105.94
2017,10,28,8,30,797.0,61.0,3.9,7.0,338.0,229.4,160.99
2017,10,28,8,45,824.0,65.5,4.15,8.0,389.0,290.58,217.59
2017,10,28,9,0,851.0,70.0,4.4,9.0,440.0,353.84,275.72
2017,10,28,9,15,871.5,72.5,4.4,9.5,487.0,415.43,331.64
2017,10,28,9,30,892.0,75.0,4.4,10.0,534.0,476.17,385.26
2017,10,28,9,45,903.5,78.5,4.4,11.0,574.5,533.7,433.81
2017,10,28,10,0,915.0,82.0,4.4,12.0,615.0,590.32,479.78
2017,10,28,10,15,925.5,84.0,4.3,12.0,648.5,643.64,523.1
2017,10,28,10,30,936.0,86.0,4.2,12.0,682.0,695.39,563.92
2017,10,28,10,45,940.0,88.5,4.15,12.5,707.5,741.38,598.07
2017,10,28,11,0,944.0,91.0,4.1,13.0,733.0,784.78,628.01
2017,10,28,11,15,948.5,91.5,4.05,13.5,750.5,823.69,654.26
2017,10,28,11,30,953.0,92.0,4.0,14.0,768.0,859.64,678.1
2017,10,28,11,45,953.5,93.0,4.0,14.5,777.0,889.72,697.79
2017,10,28,12,0,954.0,94.0,4.0,15.0,786.0,916.31,714.94
2017,10,28,12,15,954.0,94.0,4.0,15.0,786.0,937.78,729.85
2017,10,28,12,30,954.0,94.0,4.0,15.0,786.0,955.53,742.27
2017,10,28,12,45,952.5,93.0,4.05,15.0,777.5,967.03,750.75
2017,10,28,13,0,951.0,92.0,4.1,15.0,769.0,974.63,756.72
2017,10,28,13,15,946.0,91.0,4.1,15.0,751.5,975.11,757.61
2017,10,28,13,30,941.0,90.0,4.1,15.0,734.0,971.68,755.97
2017,10,28,13,45,935.5,88.0,4.15,15.5,708.5,962.75,749.57
2017,10,28,14,0,930.0,86.0,4.2,16.0,683.0,950.01,740.69
2017,10,28,14,15,919.0,84.5,4.15,16.0,649.5,929.25,727.11
2017,10,28,14,30,908.0,83.0,4.1,16.0,616.0,905.07,711.23
2017,10,28,14,45,892.5,81.0,4.1,16.0,576.0,873.21,690.12
2017,10,28,15,0,877.0,79.0,4.1,16.0,536.0,838.55,666.9
2017,10,28,15,15,855.5,76.0,4.0,15.5,489.5,802.11,642.96
2017,10,28,15,30,834.0,73.0,3.9,15.0,443.0,756.59,611.89
2017,10,28,15,45,802.5,69.5,3.85,15.0,392.0,701.34,571.92
2017,10,28,16,0,771.0,66.0,3.8,15.0,341.0,645.5,530.61
2017,10,28,16,15,724.5,61.0,3.3,14.0,287.0,577.63,478.7
2017,10,28,16,30,678.0,56.0,2.8,13.0,233.0,511.25,424.61
2017,10,28,16,45,603.0,48.5,2.35,12.5,179.5,432.05,357.08
2017,10,28,17,0,528.0,41.0,1.9,12.0,126.0,354.47,288.41
2017,10,28,17,15,391.5,30.0,1.75,11.0,79.5,249.81,194.87
2017,10,28,17,30,255.0,19.0,1.6,10.0,33.0,148.32,34.7
2017,10,28,17,45,127.5,9.5,1.45,9.5,16.5,56.83,0.0
2017,10,28,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,10,29,6,45,121.5,8.0,1.8,4.5,13.0,7.63,0.0
2017,10,29,7,0,243.0,16.0,1.9,5.0,26.0,12.93,0.0
2017,10,29,7,15,390.5,27.0,2.3,6.0,71.5,21.21,12.39
2017,10,29,7,30,538.0,38.0,2.7,7.0,117.0,31.76,22.93
2017,10,29,7,45,617.5,44.5,3.1,8.5,171.0,55.08,29.43
2017,10,29,8,0,697.0,51.0,3.5,10.0,225.0,108.66,59.1
2017,10,29,8,15,744.5,55.5,3.55,11.0,279.5,164.98,102.55
2017,10,29,8,30,792.0,60.0,3.6,12.0,334.0,226.51,155.66
2017,10,29,8,45,824.0,63.5,3.7,13.0,386.0,287.69,210.89
2017,10,29,9,0,856.0,67.0,3.8,14.0,438.0,351.52,268.03
2017,10,29,9,15,877.5,70.0,3.8,14.5,485.0,414.14,323.57
2017,10,29,9,30,899.0,73.0,3.8,15.0,532.0,476.01,376.86
2017,10,29,9,45,914.5,75.0,3.8,16.0,573.5,534.3,424.88
2017,10,29,10,0,930.0,77.0,3.8,17.0,615.0,592.03,470.62
2017,10,29,10,15,940.5,78.5,3.7,17.5,649.0,645.41,512.08
2017,10,29,10,30,951.0,80.0,3.6,18.0,683.0,697.18,550.94
2017,10,29,10,45,957.5,81.5,3.5,18.5,709.0,744.34,584.65
2017,10,29,11,0,964.0,83.0,3.4,19.0,735.0,789.05,614.23
2017,10,29,11,15,968.0,83.5,3.35,19.5,753.0,828.14,639.6
2017,10,29,11,30,972.0,84.0,3.3,20.0,771.0,864.17,662.55
2017,10,29,11,45,972.0,85.5,3.3,20.5,779.0,894.8,681.86
2017,10,29,12,0,972.0,87.0,3.3,21.0,787.0,921.85,698.66
2017,10,29,12,15,971.5,87.0,3.3,21.0,787.0,943.15,712.89
2017,10,29,12,30,971.0,87.0,3.3,21.0,787.0,960.65,724.68
2017,10,29,12,45,969.0,86.5,3.35,21.5,778.5,972.37,731.68
2017,10,29,13,0,967.0,86.0,3.4,22.0,770.0,980.14,736.18
2017,10,29,13,15,962.5,85.0,3.4,22.0,752.5,981.08,737.34
2017,10,29,13,30,958.0,84.0,3.4,22.0,735.0,978.04,736.05
2017,10,29,13,45,951.0,82.5,3.4,22.0,709.0,968.2,730.36
2017,10,29,14,0,944.0,81.0,3.4,22.0,683.0,954.53,722.28
2017,10,29,14,15,933.5,79.5,3.35,22.0,650.0,934.03,709.33
2017,10,29,14,30,923.0,78.0,3.3,22.0,617.0,910.04,694.13
2017,10,29,14,45,902.5,78.0,3.3,22.0,575.5,876.05,672.33
2017,10,29,15,0,882.0,78.0,3.3,22.0,534.0,839.48,648.64
2017,10,29,15,15,861.0,75.0,3.2,21.5,487.5,803.36,625.71
2017,10,29,15,30,840.0,72.0,3.1,21.0,441.0,758.14,595.85
2017,10,29,15,45,809.0,68.5,3.05,21.0,390.0,703.16,557.4
2017,10,29,16,0,778.0,65.0,3.0,21.0,339.0,647.54,517.57
2017,10,29,16,15,731.5,60.0,2.65,20.0,285.0,579.53,467.36
2017,10,29,16,30,685.0,55.0,2.3,19.0,231.0,512.99,414.9
2017,10,29,16,45,610.0,48.0,2.0,18.0,177.5,429.68,346.92
2017,10,29,17,0,535.0,41.0,1.7,17.0,124.0,357.2,284.32
2017,10,29,17,15,397.0,30.0,1.75,16.0,77.5,251.82,191.54
2017,10,29,17,30,259.0,19.0,1.8,15.0,31.0,148.51,12.4
2017,10,29,17,45,129.5,9.5,1.9,14.0,15.5,57.38,0.0
2017,10,29,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
