Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,6,45,105.0,8.0,2.05,6.5,12.0,0.0,0.0
2017,10,30,7,0,210.0,16.0,2.1,7.0,24.0,15.25,0.0
2017,10,30,7,15,360.5,27.0,2.35,8.0,68.0,21.31,12.18
2017,10,30,7,30,511.0,38.0,2.6,9.0,112.0,29.15,20.36
2017,10,30,7,45,589.0,46.0,2.9,10.0,165.0,52.35,27.79
2017,10,30,8,0,667.0,54.0,3.2,11.0,218.0,108.1,59.74
2017,10,30,8,15,715.5,59.0,3.25,12.0,271.5,163.07,101.77
2017,10,30,8,30,764.0,64.0,3.3,13.0,325.0,223.43,153.43
2017,10,30,8,45,794.5,68.5,3.4,14.5,376.0,283.42,206.84
2017,10,30,9,0,825.0,73.0,3.5,16.0,427.0,345.95,261.86
2017,10,30,9,15,847.5,76.0,3.8,17.0,473.5,406.11,314.52
2017,10,30,9,30,870.0,79.0,4.1,18.0,520.0,467.22,366.36
2017,10,30,9,45,884.0,81.5,4.4,19.0,560.0,524.19,413.55
2017,10,30,10,0,898.0,84.0,4.7,20.0,600.0,580.05,458.5
2017,10,30,10,15,909.0,86.0,4.65,20.5,634.0,632.7,499.51
2017,10,30,10,30,920.0,88.0,4.6,21.0,668.0,683.88,538.13
2017,10,30,10,45,926.0,90.0,4.6,21.5,693.5,729.92,572.05
2017,10,30,11,0,932.0,92.0,4.6,22.0,719.0,773.58,601.59
2017,10,30,11,15,936.5,92.5,4.5,22.0,736.5,811.93,627.63
2017,10,30,11,30,941.0,93.0,4.4,22.0,754.0,847.38,651.38
2017,10,30,11,45,941.5,94.5,4.35,22.5,762.5,877.56,670.53
2017,10,30,12,0,942.0,96.0,4.3,23.0,771.0,904.31,687.17
2017,10,30,12,15,941.5,96.0,4.15,23.0,771.0,925.03,700.46
2017,10,30,12,30,941.0,96.0,4.0,23.0,771.0,942.08,711.26
2017,10,30,12,45,936.5,96.0,3.85,23.5,761.5,951.8,715.75
2017,10,30,13,0,932.0,96.0,3.7,24.0,752.0,957.66,717.73
2017,10,30,13,15,926.5,95.5,3.55,24.0,734.5,958.19,717.65
2017,10,30,13,30,921.0,95.0,3.4,24.0,717.0,954.89,715.17
2017,10,30,13,45,910.5,94.0,3.25,24.5,690.5,942.72,705.48
2017,10,30,14,0,900.0,93.0,3.1,25.0,664.0,926.92,693.59
2017,10,30,14,15,888.0,91.5,2.95,25.0,630.5,905.74,679.58
2017,10,30,14,30,876.0,90.0,2.8,25.0,597.0,888.79,668.57
2017,10,30,14,45,855.0,88.5,2.7,25.0,556.0,853.48,645.42
2017,10,30,15,0,834.0,87.0,2.6,25.0,515.0,815.64,620.57
2017,10,30,15,15,810.0,84.0,2.45,24.5,469.0,771.36,591.85
2017,10,30,15,30,786.0,81.0,2.3,24.0,423.0,725.36,561.49
2017,10,30,15,45,750.0,77.0,2.2,24.0,372.5,667.89,521.48
2017,10,30,16,0,714.0,73.0,2.1,24.0,322.0,614.42,483.54
2017,10,30,16,15,663.5,67.0,1.85,23.0,269.5,545.47,432.64
2017,10,30,16,30,613.0,61.0,1.6,22.0,217.0,478.68,380.98
2017,10,30,16,45,531.0,53.0,1.35,21.0,165.0,394.02,313.06
2017,10,30,17,0,449.0,45.0,1.1,20.0,113.0,315.59,247.26
2017,10,30,17,15,312.0,31.5,1.15,19.0,70.0,212.46,158.01
2017,10,30,17,30,175.0,18.0,1.2,18.0,27.0,110.59,0.0
2017,10,30,17,45,87.5,9.0,1.25,17.5,13.5,41.1,0.0
2017,10,30,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,31,6,45,0.0,0.5,3.55,8.0,0.5,0.0,0.0
2017,10,31,7,0,0.0,1.0,3.6,8.0,1.0,0.95,0.0
2017,10,31,7,15,0.0,5.0,3.65,8.0,5.0,4.62,0.0
2017,10,31,7,30,0.0,9.0,3.7,8.0,9.0,8.33,1.8
2017,10,31,7,45,0.0,14.5,3.75,8.5,14.5,13.43,6.03
2017,10,31,8,0,0.0,20.0,3.8,9.0,20.0,18.54,10.56
2017,10,31,8,15,0.0,25.5,3.9,9.5,25.5,23.65,15.02
2017,10,31,8,30,0.0,31.0,4.0,10.0,31.0,28.77,19.42
2017,10,31,8,45,278.0,82.5,4.1,10.5,201.0,152.34,116.64
2017,10,31,9,0,556.0,134.0,4.2,11.0,371.0,310.03,243.69
2017,10,31,9,15,278.0,101.0,4.25,11.0,219.5,205.72,165.34
2017,10,31,9,30,0.0,68.0,4.3,11.0,68.0,63.28,48.46
2017,10,31,9,45,0.0,97.0,4.35,11.5,97.0,90.38,71.19
2017,10,31,10,0,0.0,126.0,4.4,12.0,126.0,117.56,93.6
2017,10,31,10,15,0.0,90.5,4.35,12.5,90.5,84.35,65.49
2017,10,31,10,30,0.0,55.0,4.3,13.0,55.0,51.2,37.53
2017,10,31,10,45,0.0,52.0,4.25,13.5,52.0,48.42,35.06
2017,10,31,11,0,0.0,49.0,4.2,14.0,49.0,45.63,32.61
2017,10,31,11,15,0.0,66.0,4.1,14.5,66.0,61.5,45.7
2017,10,31,11,30,0.0,83.0,4.0,15.0,83.0,77.4,58.68
2017,10,31,11,45,14.5,184.0,3.9,15.5,194.5,185.94,147.33
2017,10,31,12,0,29.0,285.0,3.8,16.0,306.0,309.12,244.73
2017,10,31,12,15,57.5,311.0,3.65,16.0,352.5,363.6,287.62
2017,10,31,12,30,86.0,337.0,3.5,16.0,399.0,419.89,331.54
2017,10,31,12,45,43.0,202.0,3.4,16.5,233.0,239.66,189.94
2017,10,31,13,0,0.0,67.0,3.3,17.0,67.0,62.45,45.83
2017,10,31,13,15,0.0,59.0,3.15,17.0,59.0,54.97,39.84
2017,10,31,13,30,0.0,51.0,3.0,17.0,51.0,47.49,33.73
2017,10,31,13,45,0.0,97.0,2.95,17.0,97.0,90.55,69.19
2017,10,31,14,0,0.0,143.0,2.9,17.0,143.0,135.82,106.13
2017,10,31,14,15,0.0,83.5,2.75,16.5,83.5,77.81,59.0
2017,10,31,14,30,0.0,24.0,2.6,16.0,24.0,22.3,13.08
2017,10,31,14,45,15.0,112.0,2.5,16.0,120.0,124.34,98.61
2017,10,31,15,0,30.0,200.0,2.4,16.0,216.0,237.3,190.83
2017,10,31,15,15,15.0,142.0,2.35,15.5,150.0,150.28,120.22
2017,10,31,15,30,0.0,84.0,2.3,15.0,84.0,78.57,60.8
2017,10,31,15,45,0.0,73.5,2.25,15.0,73.5,68.4,52.5
2017,10,31,16,0,0.0,63.0,2.2,15.0,63.0,58.59,44.34
2017,10,31,16,15,0.0,52.0,2.25,14.5,52.0,48.33,35.75
2017,10,31,16,30,0.0,41.0,2.3,14.0,41.0,38.08,27.02
2017,10,31,16,45,100.0,50.5,2.4,14.0,65.5,125.88,102.53
2017,10,31,17,0,200.0,60.0,2.5,14.0,90.0,193.92,156.52
2017,10,31,17,15,117.5,38.0,2.45,13.5,53.5,119.15,88.73
2017,10,31,17,30,35.0,16.0,2.4,13.0,17.0,35.42,0.0
2017,10,31,17,45,17.5,8.0,2.4,13.0,8.5,7.63,0.0
2017,10,31,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,45,48.5,7.0,1.3,10.0,8.5,0.0,0.0
2017,11,1,7,0,97.0,14.0,1.4,10.0,17.0,13.34,0.0
2017,11,1,7,15,231.5,29.5,1.55,10.5,56.5,23.1,13.03
2017,11,1,7,30,366.0,45.0,1.7,11.0,96.0,35.84,26.01
2017,11,1,7,45,272.0,69.5,1.9,12.0,116.5,61.87,42.17
2017,11,1,8,0,178.0,94.0,2.1,13.0,137.0,95.46,68.64
2017,11,1,8,15,201.5,113.5,2.1,13.5,172.5,129.59,95.67
2017,11,1,8,30,225.0,133.0,2.1,14.0,208.0,166.68,126.35
2017,11,1,8,45,484.5,108.0,2.1,14.5,302.5,231.14,172.81
2017,11,1,9,0,744.0,83.0,2.1,15.0,397.0,326.76,247.8
2017,11,1,9,15,769.0,86.5,2.25,16.0,442.0,383.7,296.89
2017,11,1,9,30,794.0,90.0,2.4,17.0,487.0,442.03,345.76
2017,11,1,9,45,815.5,91.0,2.55,18.0,527.5,497.18,390.68
2017,11,1,10,0,837.0,92.0,2.7,19.0,568.0,552.63,434.34
2017,11,1,10,15,850.0,94.0,2.85,20.0,601.0,604.06,473.57
2017,11,1,10,30,863.0,96.0,3.0,21.0,634.0,654.38,510.77
2017,11,1,10,45,874.0,96.5,3.15,22.0,660.0,697.86,542.08
2017,11,1,11,0,885.0,97.0,3.3,23.0,686.0,741.44,571.42
2017,11,1,11,15,890.5,98.0,3.4,23.5,703.5,779.33,596.68
2017,11,1,11,30,896.0,99.0,3.5,24.0,721.0,814.56,619.93
2017,11,1,11,45,890.0,104.0,3.65,25.0,728.0,841.86,636.59
2017,11,1,12,0,884.0,109.0,3.8,26.0,735.0,865.65,650.78
2017,11,1,12,15,884.0,108.5,3.8,26.5,735.5,885.11,662.56
2017,11,1,12,30,884.0,108.0,3.8,27.0,736.0,901.12,672.06
2017,11,1,12,45,883.5,106.5,3.85,27.5,728.0,912.09,678.53
2017,11,1,13,0,883.0,105.0,3.9,28.0,720.0,919.46,682.74
2017,11,1,13,15,877.5,104.0,3.9,28.0,703.0,919.27,683.11
2017,11,1,13,30,872.0,103.0,3.9,28.0,686.0,915.45,681.25
2017,11,1,13,45,865.0,101.0,3.9,28.5,661.5,913.2,679.3
2017,11,1,14,0,858.0,99.0,3.9,29.0,637.0,899.85,669.99
2017,11,1,14,15,846.0,97.0,3.9,28.5,604.5,878.64,658.19
2017,11,1,14,30,834.0,95.0,3.9,28.0,572.0,854.27,644.26
2017,11,1,14,45,807.5,95.5,3.9,28.0,531.5,817.56,620.44
2017,11,1,15,0,781.0,96.0,3.9,28.0,491.0,778.67,594.95
2017,11,1,15,15,756.5,92.0,3.8,27.5,446.5,734.33,566.03
2017,11,1,15,30,732.0,88.0,3.7,27.0,402.0,692.76,538.63
2017,11,1,15,45,694.5,83.5,3.65,26.5,353.0,635.85,499.47
2017,11,1,16,0,657.0,79.0,3.6,26.0,304.0,579.15,458.94
2017,11,1,16,15,605.0,72.5,3.4,25.0,253.5,511.07,407.79
2017,11,1,16,30,553.0,66.0,3.2,24.0,203.0,445.31,356.27
2017,11,1,16,45,469.5,56.5,3.0,23.0,153.0,360.94,287.77
2017,11,1,17,0,386.0,47.0,2.8,22.0,103.0,282.92,221.71
2017,11,1,17,15,255.0,32.0,2.8,21.0,62.5,184.92,134.63
2017,11,1,17,30,124.0,17.0,2.8,20.0,22.0,84.93,0.0
2017,11,1,17,45,62.0,8.5,2.8,19.5,11.0,8.1,0.0
2017,11,1,18,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,6,45,24.5,6.5,2.5,17.5,7.5,0.0,0.0
2017,11,2,7,0,49.0,13.0,2.6,18.0,15.0,12.39,0.0
2017,11,2,7,15,170.0,31.5,2.85,18.5,52.0,24.75,13.43
2017,11,2,7,30,291.0,50.0,3.1,19.0,89.0,38.66,27.42
2017,11,2,7,45,373.0,63.0,3.4,19.5,136.5,58.92,36.82
2017,11,2,8,0,455.0,76.0,3.7,20.0,184.0,103.4,62.45
2017,11,2,8,15,227.5,93.0,3.85,20.5,147.0,116.01,80.95
2017,11,2,8,30,0.0,110.0,4.0,21.0,110.0,100.6,77.92
2017,11,2,8,45,28.0,141.0,4.2,22.0,153.0,136.38,105.79
2017,11,2,9,0,56.0,172.0,4.4,23.0,196.0,176.48,137.0
2017,11,2,9,15,62.0,192.5,4.45,23.5,221.5,202.36,157.3
2017,11,2,9,30,68.0,213.0,4.5,24.0,247.0,229.08,178.02
2017,11,2,9,45,68.5,232.0,4.55,24.5,268.5,252.48,195.88
2017,11,2,10,0,69.0,251.0,4.6,25.0,290.0,276.05,213.62
2017,11,2,10,15,154.0,270.5,4.55,25.5,364.0,354.46,274.1
2017,11,2,10,30,239.0,290.0,4.5,26.0,438.0,437.04,336.73
2017,11,2,10,45,244.0,300.5,4.5,26.5,457.0,463.67,355.77
2017,11,2,11,0,249.0,311.0,4.5,27.0,476.0,490.1,374.59
2017,11,2,11,15,189.5,322.5,4.45,27.0,450.0,468.92,357.48
2017,11,2,11,30,130.0,334.0,4.4,27.0,424.0,443.3,336.97
2017,11,2,11,45,483.5,230.5,4.35,27.5,571.0,647.48,494.11
2017,11,2,12,0,837.0,127.0,4.3,28.0,718.0,849.68,638.41
2017,11,2,12,15,649.5,202.5,4.2,28.0,661.0,793.0,596.69
2017,11,2,12,30,462.0,278.0,4.1,28.0,604.0,719.05,540.43
2017,11,2,12,45,400.0,295.0,4.05,28.5,574.5,680.5,511.52
2017,11,2,13,0,338.0,312.0,4.0,29.0,545.0,650.52,488.09
2017,11,2,13,15,247.5,316.0,3.95,29.0,485.0,565.12,425.73
2017,11,2,13,30,157.0,320.0,3.9,29.0,425.0,491.28,370.56
2017,11,2,13,45,205.0,303.5,3.85,29.0,435.0,518.11,392.37
2017,11,2,14,0,253.0,287.0,3.8,29.0,445.0,557.28,422.4
2017,11,2,14,15,516.0,199.0,3.75,29.0,499.5,701.47,533.23
2017,11,2,14,30,779.0,111.0,3.7,29.0,554.0,823.33,620.8
2017,11,2,14,45,759.5,108.0,3.65,29.0,515.0,794.01,600.83
2017,11,2,15,0,740.0,105.0,3.6,29.0,476.0,758.17,577.23
2017,11,2,15,15,713.5,100.5,3.5,28.5,432.0,712.97,547.67
2017,11,2,15,30,687.0,96.0,3.4,28.0,388.0,666.54,516.73
2017,11,2,15,45,647.0,91.0,3.35,28.0,340.0,608.73,475.91
2017,11,2,16,0,607.0,86.0,3.3,28.0,292.0,551.36,433.38
2017,11,2,16,15,552.5,78.0,2.9,27.0,242.0,481.85,380.93
2017,11,2,16,30,498.0,70.0,2.5,26.0,192.0,414.94,328.52
2017,11,2,16,45,412.0,59.5,2.15,25.5,144.0,330.52,259.91
2017,11,2,17,0,326.0,49.0,1.8,25.0,96.0,253.07,194.82
2017,11,2,17,15,203.0,32.5,1.8,24.0,57.5,160.88,113.72
2017,11,2,17,30,80.0,16.0,1.8,23.0,19.0,48.61,0.0
2017,11,2,17,45,40.0,8.0,1.8,22.5,9.5,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,45,3.0,4.5,1.05,19.5,4.5,0.0,0.0
2017,11,3,7,0,6.0,9.0,1.1,20.0,9.0,8.58,0.0
2017,11,3,7,15,74.5,33.0,1.35,20.5,42.5,26.91,14.52
2017,11,3,7,30,143.0,57.0,1.6,21.0,76.0,45.25,32.69
2017,11,3,7,45,237.5,73.5,1.9,21.5,122.0,65.16,44.07
2017,11,3,8,0,332.0,90.0,2.2,22.0,168.0,104.08,67.3
2017,11,3,8,15,391.5,102.5,2.2,22.5,216.0,147.34,98.56
2017,11,3,8,30,451.0,115.0,2.2,23.0,264.0,197.55,138.07
2017,11,3,8,45,225.5,78.5,2.25,23.5,153.0,133.67,96.86
2017,11,3,9,0,0.0,42.0,2.3,24.0,42.0,39.02,26.45
2017,11,3,9,15,0.0,85.0,2.25,24.5,85.0,79.12,58.94
2017,11,3,9,30,0.0,128.0,2.2,25.0,128.0,119.09,90.57
2017,11,3,9,45,7.5,164.5,2.2,25.5,168.5,157.07,120.05
2017,11,3,10,0,15.0,201.0,2.2,26.0,209.0,196.26,150.01
2017,11,3,10,15,367.5,174.5,2.15,26.5,400.0,395.5,305.0
2017,11,3,10,30,720.0,148.0,2.1,27.0,591.0,614.41,466.31
2017,11,3,10,45,744.5,144.5,2.1,27.5,618.5,660.36,497.46
2017,11,3,11,0,769.0,141.0,2.1,28.0,646.0,705.81,528.76
2017,11,3,11,15,775.5,142.0,2.05,28.0,663.0,741.7,553.34
2017,11,3,11,30,782.0,143.0,2.0,28.0,680.0,775.36,575.11
2017,11,3,11,45,764.0,154.5,2.0,28.5,685.0,798.1,588.6
2017,11,3,12,0,746.0,166.0,2.0,29.0,690.0,817.13,599.69
2017,11,3,12,15,746.0,166.0,2.0,29.0,690.0,835.57,611.66
2017,11,3,12,30,746.0,166.0,2.0,29.0,690.0,851.02,621.74
2017,11,3,12,45,751.0,161.0,2.0,29.5,683.5,862.33,627.99
2017,11,3,13,0,756.0,156.0,2.0,30.0,677.0,870.5,632.32
2017,11,3,13,15,749.5,154.5,2.0,30.0,660.5,869.06,631.82
2017,11,3,13,30,743.0,153.0,2.0,30.0,644.0,864.37,629.44
2017,11,3,13,45,482.5,221.0,2.0,30.0,535.5,700.47,517.65
2017,11,3,14,0,222.0,289.0,2.0,30.0,427.0,517.91,386.16
2017,11,3,14,15,231.5,272.0,2.0,30.0,409.0,506.96,380.69
2017,11,3,14,30,241.0,255.0,2.0,30.0,391.0,494.71,373.21
2017,11,3,14,45,452.5,191.0,2.0,30.0,425.0,623.39,470.67
2017,11,3,15,0,664.0,127.0,2.0,30.0,459.0,720.1,541.53
2017,11,3,15,15,635.5,121.5,1.95,29.5,415.5,674.1,510.91
2017,11,3,15,30,607.0,116.0,1.9,29.0,372.0,627.14,479.88
2017,11,3,15,45,570.0,108.0,1.9,29.0,325.5,570.55,439.93
2017,11,3,16,0,533.0,100.0,1.9,29.0,279.0,514.33,399.1
2017,11,3,16,15,476.5,90.5,1.65,28.0,230.5,441.99,345.36
2017,11,3,16,30,420.0,81.0,1.4,27.0,182.0,377.0,295.12
2017,11,3,16,45,338.5,67.0,1.2,26.5,135.5,296.18,230.34
2017,11,3,17,0,257.0,53.0,1.0,26.0,89.0,222.68,169.41
2017,11,3,17,15,150.0,33.5,1.0,25.5,52.5,137.96,94.82
2017,11,3,17,30,43.0,14.0,1.0,25.0,16.0,31.21,0.0
2017,11,3,17,45,21.5,7.0,1.05,24.5,8.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.35,20.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,4,6,45,5.0,4.5,2.45,19.5,4.5,0.0,0.0
2017,11,4,7,0,10.0,9.0,2.6,20.0,9.0,8.58,0.0
2017,11,4,7,15,93.5,31.0,2.75,20.5,42.5,25.38,12.86
2017,11,4,7,30,177.0,53.0,2.9,21.0,76.0,42.36,30.17
2017,11,4,7,45,257.5,70.5,3.1,21.5,121.0,61.5,40.87
2017,11,4,8,0,338.0,88.0,3.3,22.0,166.0,102.54,65.9
2017,11,4,8,15,397.5,100.0,3.35,22.0,213.5,145.59,97.21
2017,11,4,8,30,457.0,112.0,3.4,22.0,261.0,195.58,137.08
2017,11,4,8,45,495.0,122.5,3.5,22.5,307.0,245.19,178.66
2017,11,4,9,0,533.0,133.0,3.6,23.0,353.0,298.68,223.55
2017,11,4,9,15,266.5,109.5,3.6,23.0,219.5,208.03,159.59
2017,11,4,9,30,0.0,86.0,3.6,23.0,86.0,80.09,59.82
2017,11,4,9,45,0.0,111.5,3.6,23.5,111.5,103.91,78.82
2017,11,4,10,0,0.0,137.0,3.6,24.0,137.0,127.93,97.6
2017,11,4,10,15,0.0,140.5,3.55,24.5,140.5,131.39,99.89
2017,11,4,10,30,0.0,144.0,3.5,25.0,144.0,134.85,102.21
2017,11,4,10,45,0.0,150.0,3.5,25.5,150.0,140.71,106.42
2017,11,4,11,0,0.0,156.0,3.5,26.0,156.0,146.6,110.64
2017,11,4,11,15,27.0,229.0,3.5,26.0,247.5,243.97,186.51
2017,11,4,11,30,54.0,302.0,3.5,26.0,339.0,342.09,261.02
2017,11,4,11,45,86.0,319.5,3.5,26.5,379.5,389.64,296.43
2017,11,4,12,0,118.0,337.0,3.5,27.0,420.0,439.13,332.96
2017,11,4,12,15,124.0,338.5,3.5,27.0,425.0,461.48,349.26
2017,11,4,12,30,130.0,340.0,3.5,27.0,430.0,473.46,358.2
2017,11,4,12,45,198.5,331.5,3.55,27.5,468.0,529.24,400.28
2017,11,4,13,0,267.0,323.0,3.6,28.0,506.0,598.36,450.95
2017,11,4,13,15,168.5,310.5,3.55,28.0,425.0,487.44,368.78
2017,11,4,13,30,70.0,298.0,3.5,28.0,344.0,374.42,283.62
2017,11,4,13,45,415.5,212.5,3.5,28.0,470.0,629.94,481.25
2017,11,4,14,0,761.0,127.0,3.5,28.0,596.0,844.7,635.45
2017,11,4,14,15,747.5,124.5,3.45,28.0,565.0,823.06,619.91
2017,11,4,14,30,734.0,122.0,3.4,28.0,534.0,798.66,604.2
2017,11,4,14,45,526.0,163.0,3.4,28.0,448.0,651.93,500.61
2017,11,4,15,0,318.0,204.0,3.4,28.0,362.0,505.9,391.35
2017,11,4,15,15,279.0,189.0,3.3,27.5,318.5,451.15,352.0
2017,11,4,15,30,240.0,174.0,3.2,27.0,275.0,397.59,312.28
2017,11,4,15,45,230.0,154.0,3.15,27.0,241.5,360.49,284.54
2017,11,4,16,0,220.0,134.0,3.1,27.0,208.0,323.2,255.97
2017,11,4,16,15,200.5,113.5,2.75,26.5,172.0,278.98,221.3
2017,11,4,16,30,181.0,93.0,2.4,26.0,136.0,235.64,186.35
2017,11,4,16,45,155.0,71.5,2.05,25.5,102.0,188.21,147.05
2017,11,4,17,0,129.0,50.0,1.7,25.0,68.0,142.27,107.94
2017,11,4,17,15,64.5,31.0,1.6,24.0,40.0,75.39,49.34
2017,11,4,17,30,0.0,12.0,1.5,23.0,12.0,11.44,0.0
2017,11,4,17,45,0.0,6.0,1.45,22.5,6.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,3.0,3.0,19.5,3.0,0.0,0.0
2017,11,5,7,0,0.0,6.0,3.0,20.0,6.0,5.72,0.0
2017,11,5,7,15,9.0,25.0,3.25,20.0,26.0,22.46,10.23
2017,11,5,7,30,18.0,44.0,3.5,20.0,46.0,38.44,26.91
2017,11,5,7,45,38.0,66.0,3.75,20.5,74.0,57.79,41.5
2017,11,5,8,0,58.0,88.0,4.0,21.0,102.0,82.04,60.21
2017,11,5,8,15,74.0,109.5,4.1,21.5,131.0,108.18,80.83
2017,11,5,8,30,90.0,131.0,4.2,22.0,160.0,136.51,103.49
2017,11,5,8,45,45.0,93.5,4.3,22.5,108.0,98.56,74.32
2017,11,5,9,0,0.0,56.0,4.4,23.0,56.0,52.06,37.34
2017,11,5,9,15,0.0,63.0,4.4,23.5,63.0,58.6,42.5
2017,11,5,9,30,0.0,70.0,4.4,24.0,70.0,65.14,47.6
2017,11,5,9,45,0.0,62.0,4.4,24.5,62.0,57.69,41.32
2017,11,5,10,0,0.0,54.0,4.4,25.0,54.0,50.24,35.11
2017,11,5,10,15,20.0,153.5,4.35,25.5,165.5,157.91,120.94
2017,11,5,10,30,40.0,253.0,4.3,26.0,277.0,269.4,207.05
2017,11,5,10,45,41.5,263.0,4.3,26.5,289.0,283.48,216.95
2017,11,5,11,0,43.0,273.0,4.3,27.0,301.0,297.7,227.11
2017,11,5,11,15,66.0,296.0,4.25,27.5,340.5,341.43,259.9
2017,11,5,11,30,89.0,319.0,4.2,28.0,380.0,387.11,293.66
2017,11,5,11,45,427.0,235.5,4.2,28.5,531.5,604.4,460.37
2017,11,5,12,0,765.0,152.0,4.2,29.0,683.0,814.55,611.99
2017,11,5,12,15,765.5,152.0,4.2,29.0,683.5,833.62,623.74
2017,11,5,12,30,766.0,152.0,4.2,29.0,684.0,849.65,634.7
2017,11,5,12,45,432.0,237.5,4.2,29.5,537.0,655.95,494.06
2017,11,5,13,0,98.0,323.0,4.2,30.0,390.0,422.34,316.89
2017,11,5,13,15,231.0,303.0,4.15,30.0,455.5,534.73,403.68
2017,11,5,13,30,364.0,283.0,4.1,30.0,521.0,647.67,487.59
2017,11,5,13,45,560.5,206.5,4.05,30.0,557.0,751.79,566.08
2017,11,5,14,0,757.0,130.0,4.0,30.0,593.0,843.01,630.89
2017,11,5,14,15,743.0,127.0,3.95,30.0,562.0,820.44,615.69
2017,11,5,14,30,729.0,124.0,3.9,30.0,531.0,795.13,599.38
2017,11,5,14,45,730.0,113.5,3.85,30.0,496.5,770.94,583.86
2017,11,5,15,0,731.0,103.0,3.8,30.0,462.0,743.63,566.09
2017,11,5,15,15,511.0,134.5,3.6,29.5,374.5,582.27,450.62
2017,11,5,15,30,291.0,166.0,3.4,29.0,287.0,426.16,332.34
2017,11,5,15,45,455.5,122.5,3.25,29.0,285.0,497.97,390.33
2017,11,5,16,0,620.0,79.0,3.1,29.0,283.0,548.48,429.87
2017,11,5,16,15,566.5,72.0,2.75,28.0,234.0,480.83,378.35
2017,11,5,16,30,513.0,65.0,2.4,27.0,185.0,415.68,327.31
2017,11,5,16,45,436.0,54.0,2.05,26.0,138.0,335.87,262.81
2017,11,5,17,0,359.0,43.0,1.7,25.0,91.0,262.11,200.6
2017,11,5,17,15,226.0,28.0,1.75,24.5,53.5,165.17,111.23
2017,11,5,17,30,93.0,13.0,1.8,24.0,16.0,50.77,0.0
2017,11,5,17,45,46.5,6.5,1.85,23.5,8.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,6,6,45,15.0,4.5,2.55,18.5,5.0,0.0,0.0
2017,11,6,7,0,30.0,9.0,2.7,19.0,10.0,8.58,0.0
2017,11,6,7,15,148.5,26.5,3.0,19.5,43.5,20.85,8.51
2017,11,6,7,30,267.0,44.0,3.3,20.0,77.0,34.1,23.17
2017,11,6,7,45,367.5,55.0,3.6,20.5,124.0,50.59,30.81
2017,11,6,8,0,468.0,66.0,3.9,21.0,171.0,94.97,55.12
2017,11,6,8,15,526.0,74.0,4.0,21.5,220.0,141.43,88.51
2017,11,6,8,30,584.0,82.0,4.1,22.0,269.0,194.63,131.45
2017,11,6,8,45,636.5,84.5,4.2,22.5,318.0,247.61,176.41
2017,11,6,9,0,689.0,87.0,4.3,23.0,367.0,305.84,226.17
2017,11,6,9,15,397.0,150.5,4.25,23.5,316.0,295.0,226.02
2017,11,6,9,30,105.0,214.0,4.2,24.0,265.0,245.84,190.85
2017,11,6,9,45,108.5,232.0,4.2,24.5,288.5,271.77,210.97
2017,11,6,10,0,112.0,250.0,4.2,25.0,312.0,298.05,230.88
2017,11,6,10,15,469.0,175.0,4.15,25.5,455.5,453.13,352.62
2017,11,6,10,30,826.0,100.0,4.1,26.0,599.0,627.06,485.13
2017,11,6,10,45,838.0,100.5,4.1,26.5,624.5,671.88,517.23
2017,11,6,11,0,850.0,101.0,4.1,27.0,650.0,715.06,547.71
2017,11,6,11,15,855.5,102.0,4.05,27.0,667.0,752.08,572.98
2017,11,6,11,30,861.0,103.0,4.0,27.0,684.0,782.12,593.23
2017,11,6,11,45,864.5,103.5,3.95,27.5,693.0,811.18,611.55
2017,11,6,12,0,868.0,104.0,3.9,28.0,702.0,837.28,627.72
2017,11,6,12,15,868.0,104.0,3.85,28.0,702.5,856.76,640.59
2017,11,6,12,30,868.0,104.0,3.8,28.0,703.0,872.91,651.3
2017,11,6,12,45,863.0,104.0,3.75,28.0,694.0,881.27,656.83
2017,11,6,13,0,858.0,104.0,3.7,28.0,685.0,893.14,664.94
2017,11,6,13,15,852.5,103.0,3.6,28.0,668.5,893.08,664.8
2017,11,6,13,30,847.0,102.0,3.5,28.0,652.0,889.46,662.5
2017,11,6,13,45,836.0,101.5,3.45,28.0,627.5,878.04,655.36
2017,11,6,14,0,825.0,101.0,3.4,28.0,603.0,863.27,646.14
2017,11,6,14,15,812.5,98.5,3.3,27.5,571.5,841.62,633.32
2017,11,6,14,30,800.0,96.0,3.2,27.0,540.0,816.96,618.47
2017,11,6,14,45,780.5,94.0,3.15,27.0,501.5,784.21,597.01
2017,11,6,15,0,761.0,92.0,3.1,27.0,463.0,749.15,573.84
2017,11,6,15,15,736.0,88.0,2.85,26.5,420.0,709.3,547.19
2017,11,6,15,30,711.0,84.0,2.6,26.0,377.0,664.39,516.48
2017,11,6,15,45,680.5,78.0,2.4,26.0,330.5,611.98,478.96
2017,11,6,16,0,650.0,72.0,2.2,26.0,284.0,559.37,439.96
2017,11,6,16,15,597.0,65.5,1.95,25.5,234.5,491.74,388.24
2017,11,6,16,30,544.0,59.0,1.7,25.0,185.0,426.6,336.54
2017,11,6,16,45,461.5,49.5,1.45,24.5,137.5,344.39,269.6
2017,11,6,17,0,379.0,40.0,1.2,24.0,90.0,268.73,205.35
2017,11,6,17,15,189.5,27.5,1.2,23.0,52.5,145.45,95.8
2017,11,6,17,30,0.0,15.0,1.2,22.0,15.0,14.3,0.0
2017,11,6,17,45,0.0,7.5,1.2,21.5,7.5,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,11,7,7,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,7,7,15,0.0,11.5,1.35,18.0,11.5,10.65,1.25
2017,11,7,7,30,0.0,23.0,1.7,19.0,23.0,21.34,12.45
2017,11,7,7,45,0.0,37.0,2.1,20.0,37.0,34.37,22.83
2017,11,7,8,0,0.0,51.0,2.5,21.0,51.0,47.27,33.72
2017,11,7,8,15,0.0,66.0,2.7,21.5,66.0,60.99,45.17
2017,11,7,8,30,0.0,81.0,2.9,22.0,81.0,74.83,56.5
2017,11,7,8,45,0.0,95.5,3.1,22.5,95.5,88.32,67.34
2017,11,7,9,0,0.0,110.0,3.3,23.0,110.0,101.9,78.07
2017,11,7,9,15,0.0,123.5,3.25,23.0,123.5,114.65,88.15
2017,11,7,9,30,0.0,137.0,3.2,23.0,137.0,127.48,98.19
2017,11,7,9,45,0.0,148.5,3.15,23.5,149.0,138.52,106.51
2017,11,7,10,0,0.0,160.0,3.1,24.0,161.0,149.63,114.81
2017,11,7,10,15,1.5,169.0,2.9,24.5,170.5,159.31,121.92
2017,11,7,10,30,3.0,178.0,2.7,25.0,180.0,169.17,129.12
2017,11,7,10,45,26.5,227.5,2.55,25.5,244.5,238.15,182.38
2017,11,7,11,0,50.0,277.0,2.4,26.0,309.0,306.85,234.06
2017,11,7,11,15,49.5,284.5,2.15,26.0,317.5,317.49,241.32
2017,11,7,11,30,49.0,292.0,1.9,26.0,326.0,328.07,248.66
2017,11,7,11,45,49.5,295.0,1.7,26.5,329.0,334.67,252.62
2017,11,7,12,0,50.0,298.0,1.5,27.0,332.0,341.21,256.49
2017,11,7,12,15,72.0,311.5,1.25,27.0,361.0,377.23,282.77
2017,11,7,12,30,94.0,325.0,1.0,27.0,390.0,414.31,309.06
2017,11,7,12,45,102.5,323.5,0.75,27.0,393.0,423.64,314.71
2017,11,7,13,0,111.0,322.0,0.5,27.0,396.0,432.9,320.19
2017,11,7,13,15,162.5,314.5,0.5,27.0,420.5,486.35,359.27
2017,11,7,13,30,214.0,307.0,0.5,27.0,445.0,526.87,388.68
2017,11,7,13,45,237.5,291.5,0.5,27.0,439.5,532.21,393.3
2017,11,7,14,0,261.0,276.0,0.5,27.0,434.0,549.94,406.64
2017,11,7,14,15,284.5,256.5,0.7,26.5,420.5,547.61,409.07
2017,11,7,14,30,308.0,237.0,0.9,26.0,407.0,543.23,410.09
2017,11,7,14,45,460.5,187.0,1.15,26.0,420.5,621.92,471.99
2017,11,7,15,0,613.0,137.0,1.4,26.0,434.0,684.1,521.07
2017,11,7,15,15,307.5,137.5,1.55,25.5,286.5,408.91,319.96
2017,11,7,15,30,2.0,138.0,1.7,25.0,139.0,138.35,105.84
2017,11,7,15,45,236.0,122.5,1.9,25.0,198.5,323.92,258.86
2017,11,7,16,0,470.0,107.0,2.1,25.0,258.0,472.38,375.32
2017,11,7,16,15,413.0,95.0,2.1,24.5,211.5,403.7,321.41
2017,11,7,16,30,356.0,83.0,2.1,24.0,165.0,338.64,269.58
2017,11,7,16,45,274.5,67.0,2.15,23.5,120.5,259.08,204.4
2017,11,7,17,0,193.0,51.0,2.2,23.0,76.0,177.86,136.27
2017,11,7,17,15,106.5,30.0,2.5,22.0,43.0,101.2,64.2
2017,11,7,17,30,20.0,9.0,2.8,21.0,10.0,16.78,0.0
2017,11,7,17,45,10.0,4.5,3.15,20.5,5.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.3,17.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.75,16.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,0.5,4.9,9.0,0.5,0.46,0.0
2017,11,8,7,30,0.0,1.0,4.9,9.0,1.0,0.92,0.0
2017,11,8,7,45,0.0,2.5,4.95,9.5,2.5,2.31,0.0
2017,11,8,8,0,0.0,4.0,5.0,10.0,4.0,3.7,0.0
2017,11,8,8,15,0.0,5.0,5.0,10.0,5.0,4.63,0.0
2017,11,8,8,30,0.0,6.0,5.0,10.0,6.0,5.56,0.0
2017,11,8,8,45,0.0,7.5,5.0,10.0,7.5,6.95,0.4
2017,11,8,9,0,0.0,9.0,5.0,10.0,9.0,8.34,1.6
2017,11,8,9,15,0.0,8.0,5.0,10.0,8.0,7.42,0.78
2017,11,8,9,30,0.0,7.0,5.0,10.0,7.0,6.49,0.0
2017,11,8,9,45,0.0,8.0,5.0,10.0,8.0,7.42,0.75
2017,11,8,10,0,0.0,9.0,5.0,10.0,9.0,8.36,1.53
2017,11,8,10,15,0.0,10.0,5.1,10.0,10.0,9.29,2.32
2017,11,8,10,30,0.0,11.0,5.2,10.0,11.0,10.22,3.1
2017,11,8,10,45,0.0,66.5,5.3,10.5,66.5,61.93,47.05
2017,11,8,11,0,0.0,122.0,5.4,11.0,122.0,114.19,90.73
2017,11,8,11,15,0.0,125.5,5.45,11.0,125.5,117.59,93.42
2017,11,8,11,30,0.0,129.0,5.5,11.0,129.0,121.01,96.18
2017,11,8,11,45,0.0,142.5,5.55,11.0,143.0,134.08,106.98
2017,11,8,12,0,0.0,156.0,5.6,11.0,157.0,147.3,117.88
2017,11,8,12,15,1.5,168.5,5.55,11.0,170.0,160.96,129.2
2017,11,8,12,30,3.0,181.0,5.5,11.0,183.0,174.86,140.72
2017,11,8,12,45,1.5,154.5,5.5,11.5,155.5,147.65,118.01
2017,11,8,13,0,0.0,128.0,5.5,12.0,128.0,120.52,95.37
2017,11,8,13,15,2.0,157.5,5.4,12.0,159.0,151.53,121.23
2017,11,8,13,30,4.0,187.0,5.3,12.0,190.0,183.45,147.71
2017,11,8,13,45,2.0,154.0,5.2,12.0,155.5,148.65,119.07
2017,11,8,14,0,0.0,121.0,5.1,12.0,121.0,114.16,90.54
2017,11,8,14,15,0.0,133.5,5.05,12.0,133.5,126.94,101.41
2017,11,8,14,30,0.0,146.0,5.0,12.0,146.0,140.24,112.71
2017,11,8,14,45,0.0,135.0,4.95,12.0,135.0,129.56,104.05
2017,11,8,15,0,0.0,124.0,4.9,12.0,124.0,118.89,95.38
2017,11,8,15,15,0.0,105.0,4.8,11.5,105.0,99.88,79.77
2017,11,8,15,30,0.0,86.0,4.7,11.0,86.0,80.92,63.99
2017,11,8,15,45,0.0,74.5,4.6,11.0,74.5,69.69,54.54
2017,11,8,16,0,0.0,63.0,4.5,11.0,63.0,58.6,45.1
2017,11,8,16,15,0.0,51.0,4.35,10.5,51.0,47.4,35.52
2017,11,8,16,30,0.0,39.0,4.2,10.0,39.0,36.22,25.79
2017,11,8,16,45,0.0,28.0,4.1,10.0,28.0,25.98,16.7
2017,11,8,17,0,0.0,17.0,4.0,10.0,17.0,15.75,7.6
2017,11,8,17,15,0.0,9.0,3.95,9.5,9.0,8.33,0.24
2017,11,8,17,30,0.0,1.0,3.9,9.0,1.0,0.95,0.0
2017,11,8,17,45,0.0,0.5,3.85,9.0,0.5,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
