Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,19,7,15,228.0,12.5,2.65,6.5,31.5,11.91,0.0
2017,11,19,7,30,456.0,25.0,2.8,7.0,63.0,21.7,11.86
2017,11,19,7,45,560.5,33.0,3.0,7.5,112.5,27.61,18.97
2017,11,19,8,0,665.0,41.0,3.2,8.0,162.0,77.09,38.09
2017,11,19,8,15,724.0,46.0,3.2,8.5,214.5,130.47,74.76
2017,11,19,8,30,783.0,51.0,3.2,9.0,267.0,190.36,124.47
2017,11,19,8,45,821.5,54.0,3.25,10.0,317.5,249.54,177.69
2017,11,19,9,0,860.0,57.0,3.3,11.0,368.0,313.11,235.32
2017,11,19,9,15,654.0,104.0,3.3,11.5,357.5,334.06,262.43
2017,11,19,9,30,448.0,151.0,3.3,12.0,347.0,331.12,266.08
2017,11,19,9,45,544.0,139.5,3.35,13.0,399.0,389.6,314.39
2017,11,19,10,0,640.0,128.0,3.4,14.0,451.0,458.99,370.54
2017,11,19,10,15,649.0,134.0,3.35,14.0,479.0,502.56,406.42
2017,11,19,10,30,658.0,140.0,3.3,14.0,507.0,545.33,440.9
2017,11,19,10,45,676.5,141.5,3.3,14.5,534.0,588.56,474.38
2017,11,19,11,0,695.0,143.0,3.3,15.0,561.0,631.21,506.68
2017,11,19,11,15,684.5,155.5,3.25,15.0,576.5,663.87,531.07
2017,11,19,11,30,674.0,168.0,3.2,15.0,592.0,693.63,552.9
2017,11,19,11,45,559.0,213.0,3.2,15.5,568.5,669.92,531.97
2017,11,19,12,0,444.0,258.0,3.2,16.0,545.0,642.49,508.15
2017,11,19,12,15,581.5,208.5,3.1,16.0,584.0,714.95,565.22
2017,11,19,12,30,719.0,159.0,3.0,16.0,623.0,793.95,624.18
2017,11,19,12,45,846.5,120.5,2.95,16.5,661.5,867.25,674.54
2017,11,19,13,0,974.0,82.0,2.9,17.0,700.0,935.52,720.37
2017,11,19,13,15,862.5,107.0,2.85,17.0,644.0,881.9,682.55
2017,11,19,13,30,751.0,132.0,2.8,17.0,588.0,821.36,640.59
2017,11,19,13,45,849.0,105.0,2.75,17.0,602.0,870.19,676.22
2017,11,19,14,0,947.0,78.0,2.7,17.0,616.0,910.61,704.8
2017,11,19,14,15,934.5,76.5,2.65,16.5,583.5,889.65,691.92
2017,11,19,14,30,922.0,75.0,2.6,16.0,551.0,865.36,677.28
2017,11,19,14,45,904.0,73.0,2.55,16.0,511.0,832.87,655.5
2017,11,19,15,0,886.0,71.0,2.5,16.0,471.0,797.73,631.72
2017,11,19,15,15,861.0,68.0,2.3,15.5,426.0,760.05,605.92
2017,11,19,15,30,836.0,65.0,2.1,15.0,381.0,713.89,573.41
2017,11,19,15,45,799.5,61.0,1.95,15.0,331.5,656.97,531.45
2017,11,19,16,0,763.0,57.0,1.8,15.0,282.0,599.8,488.09
2017,11,19,16,15,707.0,52.0,1.6,14.0,230.5,529.29,432.59
2017,11,19,16,30,651.0,47.0,1.4,13.0,179.0,460.88,376.11
2017,11,19,16,45,555.0,39.0,1.2,12.5,129.0,370.12,298.56
2017,11,19,17,0,459.0,31.0,1.0,12.0,79.0,293.46,226.47
2017,11,19,17,15,229.5,15.5,1.0,11.5,39.5,139.55,34.06
2017,11,19,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,20,7,15,135.0,14.5,0.45,6.5,25.0,13.82,0.0
2017,11,20,7,30,270.0,29.0,0.4,7.0,50.0,23.76,13.21
2017,11,20,7,45,366.5,41.5,0.4,7.5,94.0,32.98,23.79
2017,11,20,8,0,463.0,54.0,0.4,8.0,138.0,73.8,42.48
2017,11,20,8,15,530.0,63.0,0.55,9.0,186.0,119.97,74.07
2017,11,20,8,30,597.0,72.0,0.7,10.0,234.0,173.85,117.13
2017,11,20,8,45,633.5,79.5,0.85,11.0,280.5,226.45,162.87
2017,11,20,9,0,670.0,87.0,1.0,12.0,327.0,282.52,212.02
2017,11,20,9,15,701.5,92.0,1.35,12.5,371.0,337.6,260.89
2017,11,20,9,30,733.0,97.0,1.7,13.0,415.0,394.92,310.78
2017,11,20,9,45,757.5,99.5,2.1,14.0,454.5,448.46,356.24
2017,11,20,10,0,782.0,102.0,2.5,15.0,494.0,502.79,401.09
2017,11,20,10,15,798.0,104.5,2.6,15.0,526.5,552.75,442.13
2017,11,20,10,30,814.0,107.0,2.7,15.0,559.0,601.95,481.66
2017,11,20,10,45,830.5,107.0,2.8,15.5,586.0,647.97,517.09
2017,11,20,11,0,847.0,107.0,2.9,16.0,613.0,692.76,550.84
2017,11,20,11,15,854.0,108.0,2.95,16.5,630.5,730.4,578.17
2017,11,20,11,30,861.0,109.0,3.0,17.0,648.0,765.66,602.17
2017,11,20,11,45,879.5,103.0,3.15,17.5,661.0,799.54,625.58
2017,11,20,12,0,898.0,97.0,3.3,18.0,674.0,825.83,643.49
2017,11,20,12,15,899.0,97.0,3.4,18.0,675.0,846.77,658.65
2017,11,20,12,30,900.0,97.0,3.5,18.0,676.0,864.38,671.59
2017,11,20,12,45,899.5,96.0,3.6,18.5,669.0,876.16,679.3
2017,11,20,13,0,899.0,95.0,3.7,19.0,662.0,884.42,684.68
2017,11,20,13,15,894.5,94.0,3.7,19.0,646.5,885.68,686.06
2017,11,20,13,30,890.0,93.0,3.7,19.0,631.0,883.36,685.14
2017,11,20,13,45,882.0,91.5,3.75,19.0,607.5,881.04,684.69
2017,11,20,14,0,874.0,90.0,3.8,19.0,584.0,868.2,676.92
2017,11,20,14,15,861.5,88.0,3.75,19.0,553.0,847.58,663.24
2017,11,20,14,30,849.0,86.0,3.7,19.0,522.0,823.83,647.41
2017,11,20,14,45,787.0,87.5,3.7,19.0,468.5,761.19,603.4
2017,11,20,15,0,725.0,89.0,3.7,19.0,415.0,701.87,561.34
2017,11,20,15,15,743.0,81.0,3.55,18.5,387.0,684.5,550.6
2017,11,20,15,30,761.0,73.0,3.4,18.0,359.0,667.42,539.59
2017,11,20,15,45,724.0,68.0,3.3,18.0,311.5,611.38,497.61
2017,11,20,16,0,687.0,63.0,3.2,18.0,264.0,559.71,457.22
2017,11,20,16,15,628.0,57.0,2.75,17.0,214.5,489.51,400.76
2017,11,20,16,30,569.0,51.0,2.3,16.0,165.0,422.15,344.27
2017,11,20,16,45,472.5,41.5,1.9,15.0,118.0,333.64,268.65
2017,11,20,17,0,376.0,32.0,1.5,14.0,71.0,253.09,194.45
2017,11,20,17,15,188.0,16.0,1.5,13.0,35.5,121.22,22.29
2017,11,20,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,7,15,0.0,9.5,2.95,9.5,9.5,9.05,0.0
2017,11,21,7,30,0.0,19.0,3.2,10.0,19.0,17.63,7.78
2017,11,21,7,45,0.0,36.5,3.45,10.5,36.5,33.35,23.63
2017,11,21,8,0,0.0,54.0,3.7,11.0,54.0,49.17,36.42
2017,11,21,8,15,0.0,73.5,3.75,11.5,73.5,67.01,52.02
2017,11,21,8,30,0.0,93.0,3.8,12.0,93.0,85.1,67.58
2017,11,21,8,45,4.5,110.5,3.9,13.0,112.0,102.68,82.08
2017,11,21,9,0,9.0,128.0,4.0,14.0,131.0,120.88,96.87
2017,11,21,9,15,171.5,148.5,4.1,14.5,222.0,200.15,159.58
2017,11,21,9,30,334.0,169.0,4.2,15.0,313.0,297.83,238.26
2017,11,21,9,45,415.5,169.0,4.3,16.0,364.5,357.8,286.82
2017,11,21,10,0,497.0,169.0,4.4,17.0,416.0,422.05,338.41
2017,11,21,10,15,560.0,161.0,4.35,17.0,456.5,474.71,381.46
2017,11,21,10,30,623.0,153.0,4.3,17.0,497.0,534.66,429.57
2017,11,21,10,45,748.5,124.0,4.25,17.5,555.5,612.9,490.87
2017,11,21,11,0,874.0,95.0,4.2,18.0,614.0,696.17,554.75
2017,11,21,11,15,880.0,96.0,4.05,18.0,631.5,733.88,582.12
2017,11,21,11,30,886.0,97.0,3.9,18.0,649.0,764.88,603.56
2017,11,21,11,45,886.5,98.5,3.8,18.5,658.0,793.21,621.96
2017,11,21,12,0,887.0,100.0,3.7,19.0,667.0,818.43,638.0
2017,11,21,12,15,607.5,193.5,3.5,19.0,582.0,721.51,564.95
2017,11,21,12,30,328.0,287.0,3.3,19.0,497.0,589.33,461.26
2017,11,21,12,45,425.0,254.0,3.15,19.5,523.0,653.06,510.38
2017,11,21,13,0,522.0,221.0,3.0,20.0,549.0,707.0,550.56
2017,11,21,13,15,532.0,211.5,2.75,20.0,538.5,710.57,552.53
2017,11,21,13,30,542.0,202.0,2.5,20.0,528.0,711.79,553.1
2017,11,21,13,45,466.0,215.5,2.25,20.5,488.0,662.71,514.42
2017,11,21,14,0,390.0,229.0,2.0,21.0,448.0,599.72,466.19
2017,11,21,14,15,534.5,175.0,1.9,21.0,458.0,670.62,521.79
2017,11,21,14,30,679.0,121.0,1.8,21.0,468.0,727.74,563.97
2017,11,21,14,45,721.5,100.0,1.75,21.5,444.5,726.07,562.06
2017,11,21,15,0,764.0,79.0,1.7,22.0,421.0,715.6,554.52
2017,11,21,15,15,737.0,80.5,1.7,21.5,384.5,678.32,530.32
2017,11,21,15,30,710.0,82.0,1.7,21.0,348.0,644.29,508.14
2017,11,21,15,45,673.0,76.0,1.75,21.0,301.5,588.99,468.65
2017,11,21,16,0,636.0,70.0,1.8,21.0,255.0,533.89,427.01
2017,11,21,16,15,575.5,62.5,1.85,20.0,206.5,462.84,372.64
2017,11,21,16,30,515.0,55.0,1.9,19.0,158.0,394.79,317.84
2017,11,21,16,45,421.0,44.5,1.95,18.0,112.5,308.81,246.02
2017,11,21,17,0,327.0,34.0,2.0,17.0,67.0,230.51,175.04
2017,11,21,17,15,163.5,17.0,2.3,16.5,33.5,111.14,13.5
2017,11,21,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,5.25,9.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,7,15,154.5,12.5,5.05,7.0,24.0,11.91,0.0
2017,11,22,7,30,309.0,25.0,5.2,7.0,48.0,20.18,9.38
2017,11,22,7,45,427.5,35.0,5.4,7.5,93.5,27.26,18.47
2017,11,22,8,0,546.0,45.0,5.6,8.0,139.0,68.34,35.61
2017,11,22,8,15,613.0,51.5,5.7,8.5,189.0,116.8,68.23
2017,11,22,8,30,680.0,58.0,5.8,9.0,239.0,174.5,115.44
2017,11,22,8,45,727.5,62.0,5.9,9.5,288.5,230.46,165.62
2017,11,22,9,0,775.0,66.0,6.0,10.0,338.0,290.97,221.03
2017,11,22,9,15,674.0,93.0,5.9,10.5,351.5,326.11,258.12
2017,11,22,9,30,573.0,120.0,5.8,11.0,365.0,350.6,283.74
2017,11,22,9,45,728.0,97.5,5.7,11.5,438.0,429.86,350.74
2017,11,22,10,0,883.0,75.0,5.6,12.0,511.0,521.38,427.12
2017,11,22,10,15,898.0,77.0,5.45,12.5,545.5,573.91,470.84
2017,11,22,10,30,913.0,79.0,5.3,13.0,580.0,625.45,512.47
2017,11,22,10,45,927.0,79.0,5.2,13.5,607.5,672.95,549.92
2017,11,22,11,0,941.0,79.0,5.1,14.0,635.0,718.77,585.03
2017,11,22,11,15,948.0,80.0,4.95,14.5,654.0,758.81,612.93
2017,11,22,11,30,955.0,81.0,4.8,15.0,673.0,796.21,638.18
2017,11,22,11,45,959.0,81.5,4.7,15.5,684.0,827.92,659.17
2017,11,22,12,0,963.0,82.0,4.6,16.0,695.0,856.44,677.64
2017,11,22,12,15,964.0,82.0,4.5,16.0,696.5,878.65,692.74
2017,11,22,12,30,965.0,82.0,4.4,16.0,698.0,897.29,705.31
2017,11,22,12,45,966.0,80.5,4.35,16.5,691.5,910.54,713.12
2017,11,22,13,0,967.0,79.0,4.3,17.0,685.0,920.05,718.39
2017,11,22,13,15,962.5,78.5,4.25,17.0,668.5,922.23,720.25
2017,11,22,13,30,958.0,78.0,4.2,17.0,652.0,920.58,719.56
2017,11,22,13,45,952.0,76.0,4.2,17.5,628.0,912.06,713.08
2017,11,22,14,0,946.0,74.0,4.2,18.0,604.0,899.81,704.17
2017,11,22,14,15,933.5,72.5,4.2,18.0,572.0,879.1,690.68
2017,11,22,14,30,921.0,71.0,4.2,18.0,540.0,855.09,674.9
2017,11,22,14,45,901.0,70.0,4.25,18.0,500.5,822.55,653.09
2017,11,22,15,0,881.0,69.0,4.3,18.0,461.0,787.48,629.24
2017,11,22,15,15,855.5,66.0,4.15,17.5,416.5,749.87,603.59
2017,11,22,15,30,830.0,63.0,4.0,17.0,372.0,703.87,571.1
2017,11,22,15,45,794.0,59.0,3.9,17.0,323.0,647.9,529.28
2017,11,22,16,0,758.0,55.0,3.8,17.0,274.0,591.65,485.88
2017,11,22,16,15,701.0,50.0,3.3,15.5,223.0,521.17,429.62
2017,11,22,16,30,644.0,45.0,2.8,14.0,172.0,452.92,372.44
2017,11,22,16,45,546.5,37.0,2.3,13.0,123.0,362.24,293.86
2017,11,22,17,0,449.0,29.0,1.8,12.0,74.0,278.75,214.91
2017,11,22,17,15,224.5,14.5,1.75,11.5,37.0,134.72,10.99
2017,11,22,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,184.0,11.5,1.25,4.0,24.5,10.96,0.0
2017,11,23,7,30,368.0,23.0,1.4,5.0,49.0,20.14,8.9
2017,11,23,7,45,481.5,31.5,1.55,6.0,95.5,26.49,17.92
2017,11,23,8,0,595.0,40.0,1.7,7.0,142.0,67.42,33.78
2017,11,23,8,15,659.5,46.0,1.6,7.5,192.0,117.54,66.96
2017,11,23,8,30,724.0,52.0,1.5,8.0,242.0,174.88,113.43
2017,11,23,8,45,758.0,57.5,1.45,9.0,290.5,231.56,163.82
2017,11,23,9,0,792.0,63.0,1.4,10.0,339.0,291.22,217.34
2017,11,23,9,15,819.5,66.0,1.3,11.0,384.0,348.81,268.39
2017,11,23,9,30,847.0,69.0,1.2,12.0,429.0,407.94,318.95
2017,11,23,9,45,866.0,71.5,1.1,13.0,468.5,463.99,365.11
2017,11,23,10,0,885.0,74.0,1.0,14.0,508.0,519.33,408.6
2017,11,23,10,15,898.0,75.5,1.0,14.5,541.0,570.29,448.44
2017,11,23,10,30,911.0,77.0,1.0,15.0,574.0,620.07,486.02
2017,11,23,10,45,920.0,78.5,1.05,16.0,600.0,665.89,519.06
2017,11,23,11,0,929.0,80.0,1.1,17.0,626.0,709.7,549.64
2017,11,23,11,15,934.0,81.0,1.05,17.5,643.5,747.93,574.04
2017,11,23,11,30,939.0,82.0,1.0,18.0,661.0,783.42,595.77
2017,11,23,11,45,944.0,81.0,1.0,18.5,671.0,813.8,614.44
2017,11,23,12,0,949.0,80.0,1.0,19.0,681.0,841.07,630.95
2017,11,23,12,15,948.5,80.0,0.95,19.5,681.5,861.79,642.28
2017,11,23,12,30,948.0,80.0,0.9,20.0,682.0,878.94,651.29
2017,11,23,12,45,946.0,79.5,0.9,20.5,674.5,890.63,657.66
2017,11,23,13,0,944.0,79.0,0.9,21.0,667.0,898.61,661.8
2017,11,23,13,15,938.5,78.0,0.85,21.0,650.5,899.28,661.76
2017,11,23,13,30,933.0,77.0,0.8,21.0,634.0,896.21,659.54
2017,11,23,13,45,925.0,75.5,0.8,21.0,610.0,886.71,654.25
2017,11,23,14,0,917.0,74.0,0.8,21.0,586.0,873.62,646.85
2017,11,23,14,15,904.5,72.5,0.75,21.0,554.5,853.31,633.95
2017,11,23,14,30,892.0,71.0,0.7,21.0,523.0,829.8,619.09
2017,11,23,14,45,873.0,69.5,0.7,21.0,485.0,798.06,599.58
2017,11,23,15,0,854.0,68.0,0.7,21.0,447.0,770.52,582.82
2017,11,23,15,15,829.0,65.0,0.6,20.5,403.5,727.41,554.61
2017,11,23,15,30,804.0,62.0,0.5,20.0,360.0,682.66,524.88
2017,11,23,15,45,768.0,58.0,0.45,20.0,312.5,627.65,486.84
2017,11,23,16,0,732.0,54.0,0.4,20.0,265.0,572.46,447.25
2017,11,23,16,15,675.5,49.0,0.5,19.0,215.5,503.45,397.45
2017,11,23,16,30,619.0,44.0,0.6,18.0,166.0,436.73,346.05
2017,11,23,16,45,523.0,36.0,0.7,17.5,118.5,348.16,273.71
2017,11,23,17,0,427.0,28.0,0.8,17.0,71.0,266.85,199.86
2017,11,23,17,15,213.5,14.0,0.9,16.0,35.5,128.75,2.66
2017,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,7,15,174.0,11.0,2.0,7.0,22.5,10.48,0.0
2017,11,24,7,30,348.0,22.0,2.3,8.0,45.0,19.22,7.37
2017,11,24,7,45,461.5,30.5,2.65,9.5,90.0,25.61,16.77
2017,11,24,8,0,575.0,39.0,3.0,11.0,135.0,64.26,31.54
2017,11,24,8,15,639.5,44.5,3.0,11.5,184.0,112.54,62.72
2017,11,24,8,30,704.0,50.0,3.0,12.0,233.0,168.04,107.07
2017,11,24,8,45,744.5,54.0,3.0,13.0,281.0,223.45,155.79
2017,11,24,9,0,785.0,58.0,3.0,14.0,329.0,282.56,208.59
2017,11,24,9,15,812.5,61.0,3.25,15.0,373.5,339.6,259.8
2017,11,24,9,30,840.0,64.0,3.5,16.0,418.0,398.45,311.32
2017,11,24,9,45,859.0,66.0,3.75,17.0,457.0,453.05,358.13
2017,11,24,10,0,878.0,68.0,4.0,18.0,496.0,507.64,403.43
2017,11,24,10,15,891.0,70.0,4.05,18.5,529.0,558.69,445.03
2017,11,24,10,30,904.0,72.0,4.1,19.0,562.0,608.59,484.52
2017,11,24,10,45,912.5,73.5,4.2,19.5,587.5,653.74,519.49
2017,11,24,11,0,921.0,75.0,4.3,20.0,613.0,696.87,552.08
2017,11,24,11,15,926.5,75.5,4.3,20.5,631.0,734.56,578.33
2017,11,24,11,30,932.0,76.0,4.3,21.0,649.0,769.58,601.98
2017,11,24,11,45,929.0,79.0,4.35,21.5,657.0,798.1,620.97
2017,11,24,12,0,926.0,82.0,4.4,22.0,665.0,823.23,637.48
2017,11,24,12,15,926.0,82.0,4.4,22.0,666.0,843.92,651.92
2017,11,24,12,30,926.0,82.0,4.4,22.0,667.0,861.17,664.09
2017,11,24,12,45,922.5,82.0,4.45,22.5,659.5,871.96,670.76
2017,11,24,13,0,919.0,82.0,4.5,23.0,652.0,879.12,675.11
2017,11,24,13,15,913.5,81.0,4.5,23.0,636.5,879.76,676.05
2017,11,24,13,30,908.0,80.0,4.5,23.0,621.0,876.75,674.63
2017,11,24,13,45,898.5,79.5,4.5,23.0,597.0,867.36,668.89
2017,11,24,14,0,889.0,79.0,4.5,23.0,573.0,854.53,660.89
2017,11,24,14,15,876.5,77.0,4.45,22.5,542.5,834.04,648.51
2017,11,24,14,30,864.0,75.0,4.4,22.0,512.0,810.46,633.95
2017,11,24,14,45,832.0,76.5,4.4,22.0,472.0,779.48,613.03
2017,11,24,15,0,800.0,78.0,4.4,22.0,432.0,739.57,585.41
2017,11,24,15,15,773.5,74.5,4.15,21.5,389.5,696.15,555.07
2017,11,24,15,30,747.0,71.0,3.9,21.0,347.0,651.28,523.11
2017,11,24,15,45,709.0,66.5,3.65,21.0,300.5,596.07,481.55
2017,11,24,16,0,671.0,62.0,3.4,21.0,254.0,545.35,441.4
2017,11,24,16,15,612.0,55.5,3.0,19.5,206.0,475.64,386.51
2017,11,24,16,30,553.0,49.0,2.6,18.0,158.0,408.82,331.43
2017,11,24,16,45,456.5,40.0,2.25,17.0,112.0,322.18,257.54
2017,11,24,17,0,360.0,31.0,1.9,16.0,66.0,243.48,184.08
2017,11,24,17,15,180.0,15.5,1.95,15.5,33.0,115.68,0.0
2017,11,24,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,25,7,15,113.0,12.0,1.45,8.0,19.5,11.44,0.0
2017,11,25,7,30,226.0,24.0,1.6,9.0,39.0,19.61,6.72
2017,11,25,7,45,343.5,36.5,1.75,10.0,81.5,29.07,19.69
2017,11,25,8,0,461.0,49.0,1.9,11.0,124.0,64.68,35.7
2017,11,25,8,15,532.0,57.0,1.7,11.5,172.0,109.39,64.73
2017,11,25,8,30,603.0,65.0,1.5,12.0,220.0,162.22,106.16
2017,11,25,8,45,652.5,70.5,1.35,13.0,268.0,215.57,151.69
2017,11,25,9,0,702.0,76.0,1.2,14.0,316.0,273.81,201.96
2017,11,25,9,15,733.5,80.0,1.25,15.0,360.0,329.02,250.01
2017,11,25,9,30,765.0,84.0,1.3,16.0,404.0,387.19,299.18
2017,11,25,9,45,788.0,87.0,1.4,17.0,443.5,441.38,344.02
2017,11,25,10,0,811.0,90.0,1.5,18.0,483.0,496.17,387.83
2017,11,25,10,15,826.5,92.5,1.55,18.5,516.0,546.7,427.58
2017,11,25,10,30,842.0,95.0,1.6,19.0,549.0,596.51,465.6
2017,11,25,10,45,851.5,97.0,1.7,20.0,574.5,641.05,498.11
2017,11,25,11,0,861.0,99.0,1.8,21.0,600.0,683.85,528.46
2017,11,25,11,15,867.5,100.0,1.85,21.5,617.5,721.5,555.1
2017,11,25,11,30,874.0,101.0,1.9,22.0,635.0,756.74,578.24
2017,11,25,11,45,896.0,94.0,2.0,22.5,648.5,787.66,598.65
2017,11,25,12,0,918.0,87.0,2.1,23.0,662.0,820.58,620.4
2017,11,25,12,15,918.0,87.0,2.15,23.5,663.5,841.21,633.26
2017,11,25,12,30,918.0,87.0,2.2,24.0,665.0,858.42,643.96
2017,11,25,12,45,914.5,87.0,2.3,24.5,657.0,869.22,650.89
2017,11,25,13,0,911.0,87.0,2.4,25.0,649.0,876.42,655.56
2017,11,25,13,15,905.0,86.0,2.4,25.0,633.5,876.73,656.22
2017,11,25,13,30,899.0,85.0,2.4,25.0,618.0,873.42,654.66
2017,11,25,13,45,888.5,84.0,2.45,25.5,594.0,862.75,647.43
2017,11,25,14,0,878.0,83.0,2.5,26.0,570.0,848.67,638.07
2017,11,25,14,15,865.0,81.5,2.45,26.0,539.0,835.64,630.06
2017,11,25,14,30,852.0,80.0,2.4,26.0,508.0,812.52,615.19
2017,11,25,14,45,832.0,77.5,2.35,26.0,470.5,779.62,593.61
2017,11,25,15,0,812.0,75.0,2.3,26.0,433.0,744.32,570.24
2017,11,25,15,15,785.5,72.0,2.05,25.5,390.5,701.34,540.93
2017,11,25,15,30,759.0,69.0,1.8,25.0,348.0,656.88,510.06
2017,11,25,15,45,719.5,65.0,1.55,24.5,301.0,600.99,470.11
2017,11,25,16,0,680.0,61.0,1.3,24.0,254.0,549.52,431.33
2017,11,25,16,15,621.0,54.5,1.25,22.5,206.0,479.59,379.32
2017,11,25,16,30,562.0,48.0,1.2,21.0,158.0,412.54,326.67
2017,11,25,16,45,463.5,39.0,1.2,20.0,112.0,324.58,254.41
2017,11,25,17,0,365.0,30.0,1.2,19.0,66.0,244.8,181.76
2017,11,25,17,15,182.5,15.0,1.3,18.5,33.0,115.89,0.0
2017,11,25,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,26,7,15,111.0,11.5,2.5,10.5,18.5,10.96,0.0
2017,11,26,7,30,222.0,23.0,2.7,11.0,37.0,18.78,5.08
2017,11,26,7,45,341.0,35.0,2.95,11.5,79.0,27.8,18.35
2017,11,26,8,0,460.0,47.0,3.2,12.0,121.0,61.85,33.51
2017,11,26,8,15,530.5,55.0,3.05,12.5,168.0,106.27,62.04
2017,11,26,8,30,601.0,63.0,2.9,13.0,215.0,158.73,103.1
2017,11,26,8,45,647.5,68.5,2.8,14.0,262.0,211.14,148.15
2017,11,26,9,0,694.0,74.0,2.7,15.0,309.0,268.09,197.99
2017,11,26,9,15,725.5,78.0,2.55,16.0,352.5,322.74,245.96
2017,11,26,9,30,757.0,82.0,2.4,17.0,396.0,380.37,295.05
2017,11,26,9,45,779.0,85.0,2.3,18.0,435.0,433.62,339.29
2017,11,26,10,0,801.0,88.0,2.2,19.0,474.0,487.39,382.24
2017,11,26,10,15,816.5,90.5,2.05,19.5,506.5,537.39,421.29
2017,11,26,10,30,832.0,93.0,1.9,20.0,539.0,586.7,458.33
2017,11,26,10,45,843.0,94.5,1.8,21.0,565.0,631.2,489.83
2017,11,26,11,0,854.0,96.0,1.7,22.0,591.0,674.08,518.96
2017,11,26,11,15,861.0,97.0,1.65,22.0,609.0,711.8,545.88
2017,11,26,11,30,868.0,98.0,1.6,22.0,627.0,747.17,569.29
2017,11,26,11,45,867.5,100.5,1.6,22.5,636.0,776.0,587.32
2017,11,26,12,0,867.0,103.0,1.6,23.0,645.0,801.76,603.22
2017,11,26,12,15,867.5,103.0,1.6,23.0,646.0,822.36,616.79
2017,11,26,12,30,868.0,103.0,1.6,23.0,647.0,839.71,628.29
2017,11,26,12,45,545.0,196.5,1.65,23.5,537.0,686.4,520.31
2017,11,26,13,0,222.0,290.0,1.7,24.0,427.0,502.23,382.57
2017,11,26,13,15,218.5,283.0,1.75,24.0,415.0,495.35,379.42
2017,11,26,13,30,215.0,276.0,1.8,24.0,403.0,487.58,374.42
2017,11,26,13,45,526.0,185.5,1.85,24.0,480.5,675.85,518.55
2017,11,26,14,0,837.0,95.0,1.9,24.0,558.0,834.18,630.07
2017,11,26,14,15,823.5,93.0,1.85,24.0,528.0,813.68,615.13
2017,11,26,14,30,810.0,91.0,1.8,24.0,498.0,790.21,599.99
2017,11,26,14,45,771.0,94.0,1.8,24.0,458.5,749.3,573.14
2017,11,26,15,0,732.0,97.0,1.8,24.0,419.0,711.76,548.45
2017,11,26,15,15,703.5,92.5,1.65,23.5,377.0,667.68,518.59
2017,11,26,15,30,675.0,88.0,1.5,23.0,335.0,622.48,487.36
2017,11,26,15,45,638.5,81.0,1.4,23.0,290.0,567.95,447.17
2017,11,26,16,0,602.0,74.0,1.3,23.0,245.0,513.59,405.68
2017,11,26,16,15,541.0,66.0,1.2,21.5,198.0,443.36,352.6
2017,11,26,16,30,480.0,58.0,1.1,20.0,151.0,376.06,299.17
2017,11,26,16,45,387.0,46.0,1.05,19.0,106.5,290.9,228.77
2017,11,26,17,0,294.0,34.0,1.0,18.0,62.0,213.41,158.42
2017,11,26,17,15,147.0,17.0,1.05,17.5,31.0,102.32,0.0
2017,11,26,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,7,15,92.0,12.0,1.25,10.5,17.5,11.44,0.0
2017,11,27,7,30,184.0,24.0,1.4,11.0,35.0,19.01,3.98
2017,11,27,7,45,299.0,37.5,1.6,12.0,76.0,30.37,20.44
2017,11,27,8,0,414.0,51.0,1.8,13.0,117.0,62.64,35.67
2017,11,27,8,15,486.5,60.5,2.0,13.5,163.5,105.73,63.26
2017,11,27,8,30,559.0,70.0,2.2,14.0,210.0,157.2,103.04
2017,11,27,8,45,609.5,76.0,2.45,15.0,257.0,208.49,146.51
2017,11,27,9,0,660.0,82.0,2.7,16.0,304.0,264.86,195.37
2017,11,27,9,15,693.0,87.0,2.95,16.5,347.5,319.15,243.4
2017,11,27,9,30,726.0,92.0,3.2,17.0,391.0,375.88,292.69
2017,11,27,9,45,749.5,95.5,3.45,18.0,430.0,429.04,337.63
2017,11,27,10,0,773.0,99.0,3.7,19.0,469.0,482.96,381.86
2017,11,27,10,15,517.0,168.0,3.75,19.5,422.5,451.17,358.0
2017,11,27,10,30,261.0,237.0,3.8,20.0,376.0,392.52,310.84
2017,11,27,10,45,135.5,217.5,3.85,20.5,290.0,302.29,239.26
2017,11,27,11,0,10.0,198.0,3.9,21.0,204.0,194.7,151.86
2017,11,27,11,15,10.5,204.0,3.95,21.5,210.5,201.65,157.11
2017,11,27,11,30,11.0,210.0,4.0,22.0,217.0,208.68,162.22
2017,11,27,11,45,141.0,248.5,4.05,22.5,336.5,364.19,286.04
2017,11,27,12,0,271.0,287.0,4.1,23.0,456.0,522.55,407.16
2017,11,27,12,15,578.5,192.0,4.1,23.0,553.5,684.85,533.82
2017,11,27,12,30,886.0,97.0,4.1,23.0,651.0,839.94,646.66
2017,11,27,12,45,886.0,95.5,4.15,23.5,644.5,851.75,653.09
2017,11,27,13,0,886.0,94.0,4.2,24.0,638.0,860.12,658.19
2017,11,27,13,15,881.0,93.0,4.15,24.0,623.0,861.37,659.29
2017,11,27,13,30,876.0,92.0,4.1,24.0,608.0,866.01,662.98
2017,11,27,13,45,869.5,90.0,4.1,24.0,585.5,857.95,658.14
2017,11,27,14,0,863.0,88.0,4.1,24.0,563.0,846.45,651.1
2017,11,27,14,15,850.0,86.0,4.05,24.0,533.0,826.19,637.76
2017,11,27,14,30,837.0,84.0,4.0,24.0,503.0,802.88,622.34
2017,11,27,14,45,820.5,81.0,4.0,24.0,466.5,772.67,602.15
2017,11,27,15,0,804.0,78.0,4.0,24.0,430.0,739.94,579.99
2017,11,27,15,15,777.5,74.5,3.8,23.5,387.5,696.76,550.26
2017,11,27,15,30,751.0,71.0,3.6,23.0,345.0,652.1,518.89
2017,11,27,15,45,714.5,66.0,3.45,22.5,299.0,597.56,479.4
2017,11,27,16,0,678.0,61.0,3.3,22.0,253.0,547.35,440.94
2017,11,27,16,15,619.0,55.0,2.85,21.0,205.0,478.37,385.92
2017,11,27,16,30,560.0,49.0,2.4,20.0,157.0,412.19,330.87
2017,11,27,16,45,464.0,39.5,2.0,19.0,111.5,325.22,257.22
2017,11,27,17,0,368.0,30.0,1.6,18.0,66.0,246.19,183.18
2017,11,27,17,15,184.0,15.0,1.6,17.5,33.0,116.23,0.0
2017,11,27,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,7,15,115.0,11.0,1.8,10.5,17.5,10.48,0.0
2017,11,28,7,30,230.0,22.0,2.1,11.0,35.0,18.09,2.05
2017,11,28,7,45,361.0,32.5,2.4,12.0,77.5,25.76,16.38
2017,11,28,8,0,492.0,43.0,2.7,13.0,120.0,57.66,29.7
2017,11,28,8,15,565.0,50.0,2.95,13.5,167.5,102.95,57.7
2017,11,28,8,30,638.0,57.0,3.2,14.0,215.0,156.49,99.07
2017,11,28,8,45,689.0,61.0,3.45,15.0,263.5,211.69,146.3
2017,11,28,9,0,740.0,65.0,3.7,16.0,312.0,270.17,197.65
2017,11,28,9,15,770.0,68.5,4.05,17.0,356.0,325.82,247.31
2017,11,28,9,30,800.0,72.0,4.4,18.0,400.0,383.41,297.72
2017,11,28,9,45,823.5,74.0,4.75,19.0,439.5,438.24,344.89
2017,11,28,10,0,847.0,76.0,5.1,20.0,479.0,493.64,391.21
2017,11,28,10,15,861.5,78.0,5.1,20.5,512.0,544.5,432.85
2017,11,28,10,30,876.0,80.0,5.1,21.0,545.0,592.71,471.3
2017,11,28,10,45,887.0,81.0,5.2,21.5,571.0,637.77,506.62
2017,11,28,11,0,898.0,82.0,5.3,22.0,597.0,681.09,539.83
2017,11,28,11,15,904.5,83.0,5.25,22.5,615.0,719.34,567.4
2017,11,28,11,30,911.0,84.0,5.2,23.0,633.0,755.08,591.64
2017,11,28,11,45,906.5,87.5,5.2,23.5,641.5,782.67,609.96
2017,11,28,12,0,902.0,91.0,5.2,24.0,650.0,806.89,625.82
2017,11,28,12,15,902.5,91.0,5.15,24.0,651.5,827.76,640.3
2017,11,28,12,30,903.0,91.0,5.1,24.0,653.0,845.32,652.48
2017,11,28,12,45,898.5,91.5,5.1,24.5,645.5,855.91,658.79
2017,11,28,13,0,894.0,92.0,5.1,25.0,638.0,862.95,662.75
2017,11,28,13,15,888.0,91.0,5.0,25.0,622.5,863.46,662.99
2017,11,28,13,30,882.0,90.0,4.9,25.0,607.0,860.44,660.93
2017,11,28,13,45,869.5,89.5,4.8,25.0,583.5,856.01,658.04
2017,11,28,14,0,857.0,89.0,4.7,25.0,560.0,841.37,648.07
2017,11,28,14,15,843.5,87.5,4.55,25.0,529.5,821.47,634.23
2017,11,28,14,30,830.0,86.0,4.4,25.0,499.0,798.54,618.51
2017,11,28,14,45,804.5,85.0,4.3,25.0,461.0,763.76,594.6
2017,11,28,15,0,779.0,84.0,4.2,25.0,423.0,726.8,568.98
2017,11,28,15,15,751.0,80.0,3.85,24.5,381.0,682.57,537.98
2017,11,28,15,30,723.0,76.0,3.5,24.0,339.0,641.37,508.69
2017,11,28,15,45,680.0,71.5,3.2,23.5,292.5,584.2,466.64
2017,11,28,16,0,637.0,67.0,2.9,23.0,246.0,527.56,422.68
2017,11,28,16,15,575.0,60.0,2.5,22.0,198.5,456.98,366.81
2017,11,28,16,30,513.0,53.0,2.1,21.0,151.0,389.42,311.11
2017,11,28,16,45,410.5,42.5,1.75,20.0,106.5,299.74,235.92
2017,11,28,17,0,308.0,32.0,1.4,19.0,62.0,218.53,161.42
2017,11,28,17,15,154.0,16.0,1.4,18.5,31.0,103.99,0.0
2017,11,28,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,7,15,86.5,10.5,3.7,9.5,15.5,10.01,0.0
2017,11,29,7,30,173.0,21.0,3.8,10.0,31.0,16.62,0.0
2017,11,29,7,45,302.0,34.0,3.95,10.5,71.5,27.3,17.68
2017,11,29,8,0,431.0,47.0,4.1,11.0,112.0,57.88,32.13
