Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,8,15,507.0,55.5,4.2,11.5,159.5,101.07,59.16
2017,11,29,8,30,583.0,64.0,4.3,12.0,207.0,152.97,99.29
2017,11,29,8,45,635.0,69.0,4.4,13.0,254.0,204.68,143.66
2017,11,29,9,0,687.0,74.0,4.5,14.0,301.0,261.58,193.8
2017,11,29,9,15,720.0,78.5,4.4,14.5,345.0,316.57,243.24
2017,11,29,9,30,753.0,83.0,4.3,15.0,389.0,374.7,294.39
2017,11,29,9,45,777.0,86.0,4.2,15.5,428.5,428.44,340.9
2017,11,29,10,0,801.0,89.0,4.1,16.0,468.0,482.93,386.62
2017,11,29,10,15,817.5,91.5,4.0,16.5,501.0,533.36,427.88
2017,11,29,10,30,834.0,94.0,3.9,17.0,534.0,583.22,467.4
2017,11,29,10,45,845.5,95.5,3.8,17.5,560.0,628.08,501.99
2017,11,29,11,0,857.0,97.0,3.7,18.0,586.0,671.39,534.43
2017,11,29,11,15,864.5,98.0,3.6,18.5,604.5,709.6,562.25
2017,11,29,11,30,872.0,99.0,3.5,19.0,623.0,745.51,586.64
2017,11,29,11,45,876.5,99.5,3.45,19.5,633.5,776.11,606.8
2017,11,29,12,0,881.0,100.0,3.4,20.0,644.0,803.87,624.8
2017,11,29,12,15,882.0,100.0,3.3,20.0,646.0,825.28,639.16
2017,11,29,12,30,883.0,100.0,3.2,20.0,648.0,843.42,651.27
2017,11,29,12,45,884.0,98.0,3.15,20.5,642.0,855.93,658.54
2017,11,29,13,0,885.0,96.0,3.1,21.0,636.0,864.97,663.52
2017,11,29,13,15,880.0,95.5,3.0,21.0,621.0,867.21,664.87
2017,11,29,13,30,875.0,95.0,2.9,21.0,606.0,865.9,663.94
2017,11,29,13,45,871.0,91.5,2.85,21.5,584.5,858.38,657.94
2017,11,29,14,0,867.0,88.0,2.8,22.0,563.0,847.37,649.73
2017,11,29,14,15,854.5,86.0,2.65,22.0,533.0,827.7,636.19
2017,11,29,14,30,842.0,84.0,2.5,22.0,503.0,804.94,620.61
2017,11,29,14,45,827.0,80.5,2.45,22.0,467.0,775.46,600.98
2017,11,29,15,0,812.0,77.0,2.4,22.0,431.0,743.36,579.39
2017,11,29,15,15,785.5,74.0,2.15,21.5,388.5,700.83,549.84
2017,11,29,15,30,759.0,71.0,1.9,21.0,346.0,656.76,518.68
2017,11,29,15,45,724.0,65.5,1.7,21.0,300.0,602.64,478.7
2017,11,29,16,0,689.0,60.0,1.5,21.0,254.0,548.3,436.68
2017,11,29,16,15,629.5,54.0,1.3,20.0,205.5,483.16,385.75
2017,11,29,16,30,570.0,48.0,1.1,19.0,157.0,416.48,331.43
2017,11,29,16,45,471.5,39.0,0.95,18.5,111.0,328.55,257.77
2017,11,29,17,0,373.0,30.0,0.8,18.0,65.0,248.66,183.21
2017,11,29,17,15,186.5,15.0,0.8,17.5,32.5,117.17,0.0
2017,11,29,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,7,15,89.5,10.0,1.05,9.5,14.5,9.53,0.0
2017,11,30,7,30,179.0,20.0,1.2,10.0,29.0,16.36,0.0
2017,11,30,7,45,302.5,33.0,1.35,11.0,69.5,26.5,16.88
2017,11,30,8,0,426.0,46.0,1.5,12.0,110.0,55.86,30.81
2017,11,30,8,15,501.0,54.5,1.55,12.5,156.5,98.46,57.01
2017,11,30,8,30,576.0,63.0,1.6,13.0,203.0,149.66,96.04
2017,11,30,8,45,623.5,69.5,1.65,13.5,249.5,201.29,140.04
2017,11,30,9,0,671.0,76.0,1.7,14.0,296.0,257.65,189.33
2017,11,30,9,15,704.0,80.5,1.5,15.0,339.5,311.7,236.36
2017,11,30,9,30,737.0,85.0,1.3,16.0,383.0,368.16,283.91
2017,11,30,9,45,532.5,138.0,1.1,17.5,364.0,369.84,288.35
2017,11,30,10,0,328.0,191.0,0.9,19.0,345.0,348.19,271.89
2017,11,30,10,15,323.0,209.0,0.95,19.5,370.0,381.21,297.71
2017,11,30,10,30,318.0,227.0,1.0,20.0,395.0,413.29,321.77
2017,11,30,10,45,209.0,244.0,1.1,21.0,356.5,373.52,290.15
2017,11,30,11,0,100.0,261.0,1.2,22.0,318.0,323.5,250.19
2017,11,30,11,15,474.5,183.0,1.1,22.0,465.0,527.48,408.3
2017,11,30,11,30,849.0,105.0,1.0,22.0,612.0,733.67,556.4
2017,11,30,11,45,581.0,190.0,0.95,22.5,540.0,648.7,490.14
2017,11,30,12,0,313.0,275.0,0.9,23.0,468.0,540.47,408.33
2017,11,30,12,15,584.5,191.0,0.85,23.0,552.0,685.1,516.17
2017,11,30,12,30,856.0,107.0,0.8,23.0,636.0,827.78,611.96
2017,11,30,12,45,855.5,105.5,0.8,23.5,629.5,839.39,616.63
2017,11,30,13,0,855.0,104.0,0.8,24.0,623.0,847.63,620.96
2017,11,30,13,15,849.0,103.0,0.75,24.0,608.5,848.4,620.98
2017,11,30,13,30,843.0,102.0,0.7,24.0,594.0,845.73,619.0
2017,11,30,13,45,835.0,100.0,0.7,24.0,571.5,836.81,614.01
2017,11,30,14,0,827.0,98.0,0.7,24.0,549.0,824.58,607.06
2017,11,30,14,15,812.5,95.5,0.75,24.0,519.0,803.18,595.0
2017,11,30,14,30,798.0,93.0,0.8,24.0,489.0,778.86,581.02
2017,11,30,14,45,770.5,92.5,0.85,24.0,451.5,743.75,559.58
2017,11,30,15,0,743.0,92.0,0.9,24.0,414.0,711.29,539.7
2017,11,30,15,15,714.0,87.5,0.9,23.5,372.5,667.02,511.5
2017,11,30,15,30,685.0,83.0,0.9,23.0,331.0,621.63,481.83
2017,11,30,15,45,643.5,77.5,0.95,23.0,286.0,565.58,442.3
2017,11,30,16,0,602.0,72.0,1.0,23.0,241.0,509.98,401.14
2017,11,30,16,15,539.5,64.0,1.0,21.5,194.0,439.27,348.41
2017,11,30,16,30,477.0,56.0,1.0,20.0,147.0,371.6,295.19
2017,11,30,16,45,381.0,44.5,1.0,19.0,103.5,285.87,224.48
2017,11,30,17,0,285.0,33.0,1.0,18.0,60.0,208.04,153.38
2017,11,30,17,15,142.5,16.5,1.1,17.5,30.0,99.3,0.0
2017,11,30,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,15,0.0,13.0,0.8,9.5,13.0,12.39,0.0
2017,12,1,7,30,0.0,26.0,0.9,10.0,26.0,22.58,0.0
2017,12,1,7,45,174.0,39.0,1.05,11.0,65.0,30.57,20.17
2017,12,1,8,0,348.0,52.0,1.2,12.0,104.0,56.05,33.22
2017,12,1,8,15,424.5,63.5,1.2,12.5,149.5,98.55,60.37
2017,12,1,8,30,501.0,75.0,1.2,13.0,195.0,148.15,97.89
2017,12,1,8,45,560.0,81.0,1.2,13.5,241.5,197.39,138.83
2017,12,1,9,0,619.0,87.0,1.2,14.0,288.0,252.78,186.21
2017,12,1,9,15,654.0,92.5,1.35,15.0,331.5,305.66,232.13
2017,12,1,9,30,689.0,98.0,1.5,16.0,375.0,361.29,279.44
2017,12,1,9,45,719.0,100.5,1.7,17.5,414.0,414.19,323.08
2017,12,1,10,0,749.0,103.0,1.9,19.0,453.0,468.56,366.46
2017,12,1,10,15,766.5,106.0,1.95,19.5,485.5,518.02,405.76
2017,12,1,10,30,784.0,109.0,2.0,20.0,518.0,567.14,443.69
2017,12,1,10,45,799.0,109.5,2.1,20.5,544.5,610.56,476.73
2017,12,1,11,0,814.0,110.0,2.2,21.0,571.0,653.48,508.66
2017,12,1,11,15,821.5,111.5,2.2,21.5,589.0,690.89,535.32
2017,12,1,11,30,829.0,113.0,2.2,22.0,607.0,726.15,559.76
2017,12,1,11,45,851.0,106.0,2.25,22.5,620.5,760.67,582.62
2017,12,1,12,0,873.0,99.0,2.3,23.0,634.0,793.09,603.86
2017,12,1,12,15,873.5,99.0,2.3,23.0,635.5,814.04,617.93
2017,12,1,12,30,874.0,99.0,2.3,23.0,637.0,831.74,629.93
2017,12,1,12,45,871.5,98.5,2.3,23.5,630.5,843.08,636.48
2017,12,1,13,0,869.0,98.0,2.3,24.0,624.0,850.97,640.84
2017,12,1,13,15,863.5,97.0,2.3,24.0,609.5,852.29,642.15
2017,12,1,13,30,858.0,96.0,2.3,24.0,595.0,850.13,641.31
2017,12,1,13,45,848.5,94.5,2.3,24.0,572.0,840.57,635.6
2017,12,1,14,0,839.0,93.0,2.3,24.0,549.0,827.68,627.79
2017,12,1,14,15,825.5,91.0,2.25,24.0,519.5,807.68,614.8
2017,12,1,14,30,812.0,89.0,2.2,24.0,490.0,784.69,599.84
2017,12,1,14,45,788.0,87.5,2.2,24.0,453.5,751.14,577.81
2017,12,1,15,0,764.0,86.0,2.2,24.0,417.0,715.39,554.04
2017,12,1,15,15,736.5,82.0,1.95,23.5,375.5,676.55,527.19
2017,12,1,15,30,709.0,78.0,1.7,23.0,334.0,632.39,495.97
2017,12,1,15,45,669.0,73.0,1.5,22.5,288.5,577.42,456.0
2017,12,1,16,0,629.0,68.0,1.3,22.0,243.0,522.76,414.25
2017,12,1,16,15,568.5,60.5,1.2,21.0,196.5,453.06,360.66
2017,12,1,16,30,508.0,53.0,1.1,20.0,150.0,386.26,306.87
2017,12,1,16,45,411.0,42.5,1.05,19.5,106.0,299.96,235.01
2017,12,1,17,0,314.0,32.0,1.0,19.0,62.0,221.54,162.6
2017,12,1,17,15,157.0,16.0,1.05,18.5,31.0,105.18,0.0
2017,12,1,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,6.0,1.65,10.5,6.0,5.72,0.0
2017,12,2,7,30,0.0,12.0,1.9,11.0,12.0,11.13,0.0
2017,12,2,7,45,1.5,30.5,2.2,12.0,31.0,27.7,17.47
2017,12,2,8,0,3.0,49.0,2.5,13.0,50.0,44.27,31.47
2017,12,2,8,15,12.5,69.0,2.55,13.5,72.0,63.68,47.95
2017,12,2,8,30,22.0,89.0,2.6,14.0,94.0,84.35,65.26
2017,12,2,8,45,29.5,107.5,2.65,15.0,116.0,105.1,82.43
2017,12,2,9,0,37.0,126.0,2.7,16.0,138.0,126.89,100.26
2017,12,2,9,15,18.5,130.0,2.85,17.0,136.0,126.69,100.27
2017,12,2,9,30,0.0,134.0,3.0,18.0,134.0,124.95,98.63
2017,12,2,9,45,32.5,166.0,3.15,19.0,181.5,171.79,136.04
2017,12,2,10,0,65.0,198.0,3.3,20.0,229.0,220.96,174.85
2017,12,2,10,15,442.0,148.0,3.3,20.5,376.5,386.3,306.9
2017,12,2,10,30,819.0,98.0,3.3,21.0,524.0,573.28,451.92
2017,12,2,10,45,830.5,100.0,3.3,21.5,550.0,618.09,485.3
2017,12,2,11,0,842.0,102.0,3.3,22.0,576.0,661.41,517.46
2017,12,2,11,15,849.0,103.5,3.25,22.0,594.5,699.41,545.82
2017,12,2,11,30,856.0,105.0,3.2,22.0,613.0,735.14,571.55
2017,12,2,11,45,869.5,101.5,3.2,22.5,625.0,767.78,593.12
2017,12,2,12,0,883.0,98.0,3.2,23.0,637.0,797.96,612.8
2017,12,2,12,15,883.5,98.0,3.15,23.0,639.0,819.17,627.07
2017,12,2,12,30,884.0,98.0,3.1,23.0,641.0,837.11,639.15
2017,12,2,12,45,881.0,98.0,3.05,23.5,634.5,848.83,645.76
2017,12,2,13,0,878.0,98.0,3.0,24.0,628.0,857.06,650.11
2017,12,2,13,15,872.0,97.0,2.95,24.0,613.0,858.11,650.93
2017,12,2,13,30,866.0,96.0,2.9,24.0,598.0,855.64,649.54
2017,12,2,13,45,856.0,94.5,2.9,24.0,575.0,845.75,643.53
2017,12,2,14,0,846.0,93.0,2.9,24.0,552.0,832.51,635.38
2017,12,2,14,15,832.0,91.0,2.85,24.0,522.5,812.13,622.06
2017,12,2,14,30,818.0,89.0,2.8,24.0,493.0,788.77,606.72
2017,12,2,14,45,756.5,90.0,2.75,24.0,442.5,728.3,564.92
2017,12,2,15,0,695.0,91.0,2.7,24.0,392.0,671.66,525.46
2017,12,2,15,15,650.5,93.5,2.5,23.5,353.0,625.7,493.42
2017,12,2,15,30,606.0,96.0,2.3,23.0,314.0,579.13,459.53
2017,12,2,15,45,575.5,86.5,2.15,23.0,271.5,528.52,421.07
2017,12,2,16,0,545.0,77.0,2.0,23.0,229.0,477.84,381.46
2017,12,2,16,15,491.5,67.5,1.75,22.0,185.0,413.16,330.55
2017,12,2,16,30,438.0,58.0,1.5,21.0,141.0,350.95,279.56
2017,12,2,16,45,354.0,45.0,1.25,20.0,99.5,271.86,213.23
2017,12,2,17,0,270.0,32.0,1.0,19.0,58.0,199.9,146.56
2017,12,2,17,15,135.0,16.0,1.0,18.5,29.0,95.38,0.0
2017,12,2,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,2.0,1.15,14.5,2.0,1.91,0.0
2017,12,3,7,30,0.0,4.0,1.4,15.0,4.0,3.7,0.0
2017,12,3,7,45,0.0,11.0,1.7,15.5,11.0,10.19,2.68
2017,12,3,8,0,0.0,18.0,2.0,16.0,18.0,16.68,8.24
2017,12,3,8,15,0.0,26.5,2.0,16.5,26.5,24.58,15.1
2017,12,3,8,30,0.0,35.0,2.0,17.0,35.0,32.49,21.91
2017,12,3,8,45,0.0,44.0,2.05,17.5,44.0,40.87,29.02
2017,12,3,9,0,0.0,53.0,2.1,18.0,53.0,49.26,36.01
2017,12,3,9,15,0.0,50.0,2.25,18.5,50.0,46.46,33.53
2017,12,3,9,30,0.0,47.0,2.4,19.0,47.0,43.67,31.04
2017,12,3,9,45,0.0,32.0,2.55,20.0,32.0,29.71,19.2
2017,12,3,10,0,0.0,17.0,2.7,21.0,17.0,15.78,7.48
2017,12,3,10,15,0.0,13.0,2.75,21.0,13.0,12.07,4.37
2017,12,3,10,30,0.0,9.0,2.8,21.0,9.0,8.35,1.27
2017,12,3,10,45,0.0,43.0,2.85,21.5,43.0,39.98,27.31
2017,12,3,11,0,0.0,77.0,2.9,22.0,77.0,71.71,53.04
2017,12,3,11,15,0.0,44.0,2.9,22.0,44.0,40.93,27.9
2017,12,3,11,30,0.0,11.0,2.9,22.0,11.0,10.22,2.74
2017,12,3,11,45,35.0,143.0,2.95,22.5,164.5,165.61,129.06
2017,12,3,12,0,70.0,275.0,3.0,23.0,318.0,333.09,259.08
2017,12,3,12,15,190.5,275.0,3.0,23.0,391.5,441.52,343.8
2017,12,3,12,30,311.0,275.0,3.0,23.0,465.0,555.57,430.72
2017,12,3,12,45,351.0,263.0,3.05,23.5,475.5,582.28,450.31
2017,12,3,13,0,391.0,251.0,3.1,24.0,486.0,608.37,469.86
2017,12,3,13,15,225.5,252.5,3.15,24.0,388.0,464.22,360.7
2017,12,3,13,30,60.0,254.0,3.2,24.0,290.0,317.57,246.12
2017,12,3,13,45,130.0,251.5,3.25,24.0,323.5,388.59,303.27
2017,12,3,14,0,200.0,249.0,3.3,24.0,357.0,446.34,349.15
2017,12,3,14,15,243.0,229.5,3.35,24.0,354.0,459.58,360.94
2017,12,3,14,30,286.0,210.0,3.4,24.0,351.0,483.89,381.03
2017,12,3,14,45,312.5,189.5,3.5,24.0,333.0,478.07,378.31
2017,12,3,15,0,339.0,169.0,3.6,24.0,315.0,469.79,373.76
2017,12,3,15,15,322.5,155.5,3.5,23.5,283.5,435.42,348.4
2017,12,3,15,30,306.0,142.0,3.4,23.0,252.0,400.77,322.42
2017,12,3,15,45,289.5,124.5,3.35,23.0,217.5,360.83,291.2
2017,12,3,16,0,273.0,107.0,3.3,23.0,183.0,320.93,259.24
2017,12,3,16,15,242.5,89.0,2.9,22.0,147.5,271.88,219.5
2017,12,3,16,30,212.0,71.0,2.5,21.0,112.0,224.38,179.78
2017,12,3,16,45,161.0,53.0,2.1,20.5,78.5,167.67,131.05
2017,12,3,17,0,110.0,35.0,1.7,20.0,45.0,114.79,82.55
2017,12,3,17,15,55.0,17.5,1.75,19.5,22.5,53.34,0.0
2017,12,3,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,7,15,53.0,8.5,3.55,18.0,10.5,8.1,0.0
2017,12,4,7,30,106.0,17.0,3.7,18.0,21.0,13.47,0.0
2017,12,4,7,45,236.5,30.5,3.9,18.5,58.0,23.84,13.41
2017,12,4,8,0,367.0,44.0,4.1,19.0,95.0,48.54,26.63
2017,12,4,8,15,447.0,53.5,4.25,19.5,140.0,88.32,49.77
2017,12,4,8,30,527.0,63.0,4.4,20.0,185.0,137.32,85.5
2017,12,4,8,45,263.5,60.5,4.55,20.5,121.5,111.9,77.24
2017,12,4,9,0,0.0,58.0,4.7,21.0,58.0,53.93,39.39
2017,12,4,9,15,0.0,91.0,4.9,21.5,91.0,84.62,64.63
2017,12,4,9,30,0.0,124.0,5.1,22.0,124.0,115.6,89.7
2017,12,4,9,45,0.5,137.0,5.35,22.5,137.5,128.33,99.63
2017,12,4,10,0,1.0,150.0,5.6,23.0,151.0,141.2,109.59
2017,12,4,10,15,6.5,167.0,5.65,23.5,170.5,160.65,124.75
2017,12,4,10,30,12.0,184.0,5.7,24.0,190.0,180.78,140.36
2017,12,4,10,45,6.0,110.0,5.8,24.5,113.0,106.49,80.63
2017,12,4,11,0,0.0,36.0,5.9,25.0,36.0,33.47,21.52
2017,12,4,11,15,28.0,147.0,5.8,25.0,163.5,161.82,124.96
2017,12,4,11,30,56.0,258.0,5.7,25.0,291.0,298.08,231.76
2017,12,4,11,45,453.5,178.0,5.6,25.5,452.5,537.16,422.74
2017,12,4,12,0,851.0,98.0,5.5,26.0,614.0,770.22,597.58
2017,12,4,12,15,532.5,193.5,5.4,26.0,517.0,642.65,499.61
2017,12,4,12,30,214.0,289.0,5.3,26.0,420.0,481.61,372.74
2017,12,4,12,45,276.0,276.0,5.2,26.5,443.0,535.0,413.88
2017,12,4,13,0,338.0,263.0,5.1,27.0,466.0,577.51,445.99
2017,12,4,13,15,248.0,267.5,4.95,27.0,414.5,500.1,386.67
2017,12,4,13,30,158.0,272.0,4.8,27.0,363.0,433.44,334.77
2017,12,4,13,45,158.0,261.5,4.7,27.0,349.5,423.87,328.18
2017,12,4,14,0,158.0,251.0,4.6,27.0,336.0,413.66,320.96
2017,12,4,14,15,480.0,168.0,4.45,27.0,407.5,608.62,475.1
2017,12,4,14,30,802.0,85.0,4.3,27.0,479.0,769.55,594.26
2017,12,4,14,45,666.0,108.5,4.15,27.0,420.0,681.83,530.66
2017,12,4,15,0,530.0,132.0,4.0,27.0,361.0,586.12,459.97
2017,12,4,15,15,509.0,122.5,3.7,26.5,325.0,547.88,432.61
2017,12,4,15,30,488.0,113.0,3.4,26.0,289.0,508.85,403.78
2017,12,4,15,45,465.5,100.0,3.1,26.0,249.5,463.91,369.08
2017,12,4,16,0,443.0,87.0,2.8,26.0,210.0,418.82,333.39
2017,12,4,16,15,400.5,74.0,2.4,25.0,169.5,361.5,287.94
2017,12,4,16,30,358.0,61.0,2.0,24.0,129.0,306.38,242.56
2017,12,4,16,45,291.0,46.5,1.65,23.0,91.0,238.74,185.64
2017,12,4,17,0,224.0,32.0,1.3,22.0,53.0,176.84,128.11
2017,12,4,17,15,112.0,16.0,1.35,21.5,26.5,83.08,0.0
2017,12,4,17,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,4.0,5.85,11.5,4.0,3.81,0.0
2017,12,5,7,30,0.0,8.0,6.0,11.0,8.0,7.63,0.0
2017,12,5,7,45,0.0,24.0,6.15,10.5,24.0,22.22,12.42
2017,12,5,8,0,0.0,40.0,6.3,10.0,40.0,36.56,25.24
2017,12,5,8,15,0.0,59.5,6.35,10.0,59.5,54.25,40.97
2017,12,5,8,30,0.0,79.0,6.4,10.0,79.0,72.28,56.89
2017,12,5,8,45,6.5,97.0,6.5,10.5,99.5,90.53,72.41
2017,12,5,9,0,13.0,115.0,6.6,11.0,120.0,109.66,88.51
2017,12,5,9,15,112.5,139.5,6.55,11.0,183.5,167.9,135.76
2017,12,5,9,30,212.0,164.0,6.5,11.0,247.0,235.35,191.77
2017,12,5,9,45,107.0,158.0,6.5,11.5,200.0,198.19,162.23
2017,12,5,10,0,2.0,152.0,6.5,12.0,153.0,143.59,116.39
2017,12,5,10,15,29.0,185.5,6.5,12.5,201.0,193.82,158.1
2017,12,5,10,30,56.0,219.0,6.5,13.0,249.0,244.66,199.87
2017,12,5,10,45,57.0,231.0,6.5,13.5,262.0,260.89,212.61
2017,12,5,11,0,58.0,243.0,6.5,14.0,275.0,277.26,225.38
2017,12,5,11,15,29.0,201.5,6.45,14.0,217.5,217.86,176.23
2017,12,5,11,30,0.0,160.0,6.4,14.0,160.0,151.47,120.82
2017,12,5,11,45,0.0,162.5,6.4,14.5,162.5,154.11,122.72
2017,12,5,12,0,0.0,165.0,6.4,15.0,165.0,156.77,124.61
2017,12,5,12,15,0.0,158.0,6.35,15.0,158.0,150.04,119.04
2017,12,5,12,30,0.0,151.0,6.3,15.0,151.0,143.3,113.5
2017,12,5,12,45,0.0,141.0,6.25,15.5,141.0,133.56,105.33
2017,12,5,13,0,0.0,131.0,6.2,16.0,131.0,123.83,97.19
2017,12,5,13,15,0.0,131.0,6.15,16.0,131.0,124.0,97.41
2017,12,5,13,30,0.0,131.0,6.1,16.0,131.0,124.21,97.68
2017,12,5,13,45,0.0,111.5,6.1,16.5,111.5,104.98,81.77
2017,12,5,14,0,0.0,92.0,6.1,17.0,92.0,85.87,65.96
2017,12,5,14,15,33.0,151.5,6.1,16.5,168.0,182.27,147.08
2017,12,5,14,30,66.0,211.0,6.1,16.0,244.0,280.77,228.93
2017,12,5,14,45,63.0,196.5,6.1,16.0,226.0,262.95,214.69
2017,12,5,15,0,60.0,182.0,6.1,16.0,208.0,245.11,200.51
2017,12,5,15,15,57.0,164.5,6.05,15.5,187.5,223.44,183.39
2017,12,5,15,30,54.0,147.0,6.0,15.0,167.0,201.75,166.01
2017,12,5,15,45,48.0,128.0,6.0,15.0,144.0,175.99,144.55
2017,12,5,16,0,42.0,109.0,6.0,15.0,121.0,150.41,122.91
2017,12,5,16,15,33.0,89.0,5.75,14.5,97.5,121.7,98.39
2017,12,5,16,30,24.0,69.0,5.5,14.0,74.0,93.25,73.68
2017,12,5,16,45,12.0,49.5,5.3,13.5,52.0,58.73,43.61
2017,12,5,17,0,0.0,30.0,5.1,13.0,30.0,30.71,18.61
2017,12,5,17,15,0.0,15.0,5.05,12.5,15.0,13.95,0.0
2017,12,5,17,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,5.0,6.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2017,12,6,7,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,6,7,45,0.0,2.0,3.75,4.0,2.0,1.85,0.0
2017,12,6,8,0,0.0,4.0,3.7,4.0,4.0,3.7,0.0
2017,12,6,8,15,0.0,6.0,3.7,4.0,6.0,5.55,0.0
2017,12,6,8,30,0.0,8.0,3.7,4.0,8.0,7.4,0.92
2017,12,6,8,45,0.0,10.5,3.7,4.5,10.5,9.72,3.0
2017,12,6,9,0,0.0,13.0,3.7,5.0,13.0,12.05,5.05
2017,12,6,9,15,0.0,16.0,3.75,5.0,16.0,14.83,7.52
2017,12,6,9,30,0.0,19.0,3.8,5.0,19.0,17.62,9.96
2017,12,6,9,45,0.0,49.0,3.85,5.0,49.0,45.54,34.5
2017,12,6,10,0,0.0,79.0,3.9,5.0,79.0,73.55,58.85
2017,12,6,10,15,0.0,102.0,3.9,5.0,102.0,95.23,77.48
2017,12,6,10,30,0.0,125.0,3.9,5.0,125.0,117.16,96.16
2017,12,6,10,45,0.0,95.5,3.9,5.0,95.5,89.09,71.84
2017,12,6,11,0,0.0,66.0,3.9,5.0,66.0,61.43,47.87
2017,12,6,11,15,0.0,84.0,3.95,5.0,84.0,78.26,62.35
2017,12,6,11,30,0.0,102.0,4.0,5.0,102.0,95.3,76.91
2017,12,6,11,45,0.0,90.0,4.1,5.0,90.0,83.88,67.04
2017,12,6,12,0,0.0,78.0,4.2,5.0,78.0,72.67,57.36
2017,12,6,12,15,0.0,60.5,4.3,5.0,60.5,56.33,43.26
2017,12,6,12,30,0.0,43.0,4.4,5.0,43.0,40.01,29.15
2017,12,6,12,45,0.0,52.0,4.55,5.5,52.0,48.39,36.35
2017,12,6,13,0,0.0,61.0,4.7,6.0,61.0,56.79,43.53
2017,12,6,13,15,0.0,72.5,4.75,6.0,72.5,67.52,52.81
2017,12,6,13,30,0.0,84.0,4.8,6.0,84.0,78.26,62.1
2017,12,6,13,45,25.5,156.5,4.85,6.0,170.5,179.87,149.92
2017,12,6,14,0,51.0,229.0,4.9,6.0,257.0,285.39,239.37
2017,12,6,14,15,25.5,143.0,4.85,6.0,157.0,166.61,138.9
2017,12,6,14,30,0.0,57.0,4.8,6.0,57.0,53.01,40.6
2017,12,6,14,45,0.0,84.0,4.8,6.0,84.0,78.35,62.76
2017,12,6,15,0,0.0,111.0,4.8,6.0,111.0,106.53,87.32
2017,12,6,15,15,0.0,100.0,4.7,6.0,100.0,95.79,78.2
2017,12,6,15,30,0.0,89.0,4.6,6.0,89.0,85.07,69.04
2017,12,6,15,45,0.0,77.0,4.6,6.0,77.0,73.27,58.85
2017,12,6,16,0,0.0,65.0,4.6,6.0,65.0,61.47,48.52
2017,12,6,16,15,0.0,52.0,4.35,5.5,52.0,48.55,37.15
2017,12,6,16,30,0.0,39.0,4.1,5.0,39.0,36.23,26.15
2017,12,6,16,45,0.0,27.5,3.95,5.0,27.5,25.52,16.41
2017,12,6,17,0,0.0,16.0,3.8,5.0,16.0,14.83,6.43
2017,12,6,17,15,0.0,8.0,3.6,4.5,8.0,7.41,0.0
2017,12,6,17,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,1.5,2.8,4.0,1.5,0.0,0.0
2017,12,7,7,30,0.0,3.0,2.8,4.0,3.0,2.86,0.0
2017,12,7,7,45,0.0,9.5,2.8,4.5,9.5,8.79,1.46
2017,12,7,8,0,0.0,16.0,2.8,5.0,16.0,14.82,7.1
2017,12,7,8,15,0.0,24.5,2.9,5.0,24.5,22.72,14.28
2017,12,7,8,30,0.0,33.0,3.0,5.0,33.0,30.63,21.43
2017,12,7,8,45,0.0,41.0,3.1,5.0,41.0,38.07,28.11
2017,12,7,9,0,0.0,49.0,3.2,5.0,49.0,45.53,34.71
2017,12,7,9,15,0.0,51.0,3.3,5.0,51.0,47.39,36.3
2017,12,7,9,30,0.0,53.0,3.4,5.0,53.0,49.26,37.86
2017,12,7,9,45,0.0,69.0,3.55,5.0,69.0,64.2,50.84
2017,12,7,10,0,0.0,85.0,3.7,5.0,85.0,79.18,63.75
2017,12,7,10,15,0.5,123.5,3.85,5.0,123.5,115.91,95.33
2017,12,7,10,30,1.0,162.0,4.0,5.0,162.0,153.31,127.1
2017,12,7,10,45,0.5,142.0,4.15,5.0,142.0,133.88,110.28
2017,12,7,11,0,0.0,122.0,4.3,5.0,122.0,114.41,93.48
2017,12,7,11,15,0.0,144.5,4.4,5.0,144.5,136.23,112.01
2017,12,7,11,30,0.0,167.0,4.5,5.0,167.0,158.38,130.69
2017,12,7,11,45,0.0,163.5,4.65,5.5,163.5,155.12,127.59
2017,12,7,12,0,0.0,160.0,4.8,6.0,160.0,151.85,124.55
2017,12,7,12,15,0.0,148.5,4.9,6.0,148.5,140.67,115.07
2017,12,7,12,30,0.0,137.0,5.0,6.0,137.0,129.48,105.59
2017,12,7,12,45,0.0,150.0,5.15,6.0,150.0,142.53,116.72
2017,12,7,13,0,0.0,163.0,5.3,6.0,163.0,155.87,128.07
2017,12,7,13,15,0.0,137.5,5.45,6.0,137.5,130.5,106.64
2017,12,7,13,30,0.0,112.0,5.6,6.0,112.0,105.35,85.31
2017,12,7,13,45,18.5,166.0,5.75,6.0,176.5,175.83,146.3
2017,12,7,14,0,37.0,220.0,5.9,6.0,241.0,263.1,220.69
2017,12,7,14,15,18.5,166.0,5.9,5.5,176.5,177.32,148.16
2017,12,7,14,30,0.0,112.0,5.9,5.0,112.0,106.31,87.02
2017,12,7,14,45,16.5,141.0,5.9,5.0,148.0,150.67,126.24
2017,12,7,15,0,33.0,170.0,5.9,5.0,184.0,209.11,177.24
2017,12,7,15,15,29.0,154.5,5.8,4.5,166.0,189.63,160.96
2017,12,7,15,30,25.0,139.0,5.7,4.0,148.0,160.09,135.84
2017,12,7,15,45,20.0,121.0,5.65,4.0,127.5,137.92,116.56
2017,12,7,16,0,15.0,103.0,5.6,4.0,107.0,115.99,97.22
2017,12,7,16,15,7.5,84.5,5.35,3.5,86.5,92.11,75.97
2017,12,7,16,30,0.0,66.0,5.1,3.0,66.0,68.59,54.77
2017,12,7,16,45,0.0,46.5,4.9,2.5,46.5,47.91,36.02
2017,12,7,17,0,0.0,27.0,4.7,2.0,27.0,26.19,15.89
2017,12,7,17,15,0.0,13.5,4.55,1.5,13.5,12.53,0.0
2017,12,7,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,4.05,0.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,10.0,1.75,-0.5,10.0,0.0,0.0
2017,12,8,7,30,0.0,20.0,1.8,0.0,20.0,19.06,0.0
2017,12,8,7,45,258.5,28.0,1.9,0.0,61.0,22.79,12.75
2017,12,8,8,0,517.0,36.0,2.0,0.0,102.0,41.3,21.71
2017,12,8,8,15,598.0,43.0,1.95,0.5,151.0,88.74,48.45
2017,12,8,8,30,679.0,50.0,1.9,1.0,200.0,143.21,89.64
2017,12,8,8,45,731.0,54.5,1.9,2.0,249.5,198.37,137.76
2017,12,8,9,0,783.0,59.0,1.9,3.0,299.0,258.62,192.48
2017,12,8,9,15,816.0,62.5,1.9,3.5,345.0,316.73,246.61
2017,12,8,9,30,849.0,66.0,1.9,4.0,391.0,377.08,301.74
2017,12,8,9,45,873.0,68.0,1.95,4.5,432.5,434.06,352.95
2017,12,8,10,0,897.0,70.0,2.0,5.0,474.0,490.97,402.57
2017,12,8,10,15,913.0,72.0,2.05,5.5,509.5,544.25,447.77
2017,12,8,10,30,929.0,74.0,2.1,6.0,545.0,596.68,490.88
2017,12,8,10,45,941.0,75.5,2.2,7.0,573.0,645.09,528.94
2017,12,8,11,0,953.0,77.0,2.3,8.0,601.0,691.77,564.56
2017,12,8,11,15,960.0,78.0,2.35,8.0,621.0,732.58,596.63
2017,12,8,11,30,967.0,79.0,2.4,8.0,641.0,770.82,624.59
2017,12,8,11,45,968.0,80.5,2.5,8.5,652.0,802.47,646.69
2017,12,8,12,0,969.0,82.0,2.6,9.0,663.0,830.86,666.41
2017,12,8,12,15,970.0,82.0,2.65,9.0,666.0,854.19,683.32
2017,12,8,12,30,971.0,82.0,2.7,9.0,669.0,874.03,697.84
2017,12,8,12,45,970.0,81.5,2.75,9.5,663.5,888.08,707.06
2017,12,8,13,0,969.0,81.0,2.8,10.0,658.0,898.42,713.8
2017,12,8,13,15,964.0,80.5,2.9,10.0,643.5,901.71,717.36
2017,12,8,13,30,959.0,80.0,3.0,10.0,629.0,901.23,718.43
2017,12,8,13,45,950.5,79.0,3.1,10.5,606.0,893.5,713.14
2017,12,8,14,0,942.0,78.0,3.2,11.0,583.0,882.12,705.39
2017,12,8,14,15,929.0,76.0,3.2,11.0,552.5,862.32,692.23
2017,12,8,14,30,916.0,74.0,3.2,11.0,522.0,839.22,676.76
2017,12,8,14,45,893.5,73.0,3.25,11.0,483.5,813.45,659.58
2017,12,8,15,0,871.0,72.0,3.3,11.0,445.0,778.33,635.23
2017,12,8,15,15,844.0,69.0,3.05,10.5,401.5,735.08,604.0
2017,12,8,15,30,817.0,66.0,2.8,10.0,358.0,690.1,570.91
2017,12,8,15,45,777.5,62.0,2.6,10.0,310.5,633.89,527.53
2017,12,8,16,0,738.0,58.0,2.4,10.0,263.0,577.46,482.16
2017,12,8,16,15,677.5,52.0,2.05,9.0,213.0,505.88,423.21
2017,12,8,16,30,617.0,46.0,1.7,8.0,163.0,436.59,363.66
2017,12,8,16,45,518.0,37.5,1.35,7.5,116.0,352.93,289.09
2017,12,8,17,0,419.0,29.0,1.0,7.0,69.0,271.71,208.91
2017,12,8,17,15,209.5,14.5,1.0,6.5,34.5,127.92,0.0
2017,12,8,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,15,129.5,6.0,4.0,1.5,9.5,0.0,0.0
2017,12,9,7,30,259.0,12.0,4.1,2.0,19.0,11.44,0.0
2017,12,9,7,45,404.0,21.5,4.25,2.5,59.5,18.31,8.67
2017,12,9,8,0,549.0,31.0,4.4,3.0,100.0,38.09,18.81
2017,12,9,8,15,627.0,37.0,4.25,4.0,148.5,83.88,42.68
2017,12,9,8,30,705.0,43.0,4.1,5.0,197.0,138.46,83.21
2017,12,9,8,45,742.5,48.5,3.95,6.0,244.5,193.09,131.13
2017,12,9,9,0,780.0,54.0,3.8,7.0,292.0,251.17,184.31
2017,12,9,9,15,812.0,57.5,3.9,8.0,337.0,308.67,237.58
2017,12,9,9,30,844.0,61.0,4.0,9.0,382.0,368.32,291.85
2017,12,9,9,45,867.0,63.0,4.1,10.5,423.0,424.38,341.34
2017,12,9,10,0,890.0,65.0,4.2,12.0,464.0,480.65,389.27
2017,12,9,10,15,906.0,66.5,4.45,12.5,498.5,533.01,434.41
2017,12,9,10,30,922.0,68.0,4.7,13.0,533.0,584.55,477.77
2017,12,9,10,45,934.0,69.0,5.0,14.0,561.0,632.08,516.19
2017,12,9,11,0,946.0,70.0,5.3,15.0,589.0,677.9,552.35
2017,12,9,11,15,953.0,70.5,5.25,15.0,608.5,717.88,584.04
2017,12,9,11,30,960.0,71.0,5.2,15.0,628.0,755.31,611.5
2017,12,9,11,45,964.5,71.5,5.2,15.5,639.5,788.17,634.4
2017,12,9,12,0,969.0,72.0,5.2,16.0,651.0,817.98,654.91
2017,12,9,12,15,969.5,72.0,5.1,16.0,653.5,840.89,670.98
2017,12,9,12,30,970.0,72.0,5.0,16.0,656.0,860.29,684.53
2017,12,9,12,45,969.0,71.0,4.95,16.5,650.5,873.72,692.74
2017,12,9,13,0,968.0,70.0,4.9,17.0,645.0,883.44,698.38
2017,12,9,13,15,963.0,69.5,4.85,17.0,630.5,886.7,700.85
2017,12,9,13,30,958.0,69.0,4.8,17.0,616.0,886.19,700.79
2017,12,9,13,45,951.0,67.5,4.75,17.0,594.0,879.07,696.12
2017,12,9,14,0,944.0,66.0,4.7,17.0,572.0,868.29,688.98
2017,12,9,14,15,932.0,65.0,4.6,17.0,542.0,850.49,676.52
2017,12,9,14,30,920.0,64.0,4.5,17.0,512.0,829.39,661.77
2017,12,9,14,45,897.5,64.0,4.45,17.0,475.0,798.16,639.89
2017,12,9,15,0,875.0,64.0,4.4,17.0,438.0,764.5,616.1
2017,12,9,15,15,850.5,61.5,4.0,16.5,396.0,723.98,586.58
