Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,9,15,30,826.0,59.0,3.6,16.0,354.0,687.81,560.17
2017,12,9,15,45,791.0,55.5,3.25,15.5,307.5,635.25,520.64
2017,12,9,16,0,756.0,52.0,2.9,15.0,261.0,582.25,479.3
2017,12,9,16,15,700.0,47.0,2.6,13.5,212.5,514.28,425.03
2017,12,9,16,30,644.0,42.0,2.3,12.0,164.0,448.32,369.67
2017,12,9,16,45,549.0,34.5,2.0,11.0,117.0,361.02,293.64
2017,12,9,17,0,454.0,27.0,1.7,10.0,70.0,280.47,214.87
2017,12,9,17,15,227.0,13.5,1.7,9.5,35.0,132.14,0.0
2017,12,9,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,7,15,128.0,6.0,1.3,2.5,9.5,0.0,0.0
2017,12,10,7,30,256.0,12.0,1.3,3.0,19.0,11.44,0.0
2017,12,10,7,45,413.5,22.0,1.3,4.0,60.5,18.94,8.76
2017,12,10,8,0,571.0,32.0,1.3,5.0,102.0,38.32,19.29
2017,12,10,8,15,650.5,38.0,1.5,6.0,152.0,85.29,42.91
2017,12,10,8,30,730.0,44.0,1.7,7.0,202.0,141.26,83.63
2017,12,10,8,45,776.5,48.5,1.9,8.0,251.5,198.0,132.21
2017,12,10,9,0,823.0,53.0,2.1,9.0,301.0,259.15,187.07
2017,12,10,9,15,853.5,56.0,1.95,10.0,347.5,318.59,241.0
2017,12,10,9,30,884.0,59.0,1.8,11.0,394.0,378.98,294.46
2017,12,10,9,45,669.5,107.0,1.65,12.0,376.0,386.02,306.25
2017,12,10,10,0,455.0,155.0,1.5,13.0,358.0,367.97,294.74
2017,12,10,10,15,706.0,110.0,1.5,13.5,452.0,476.62,381.3
2017,12,10,10,30,957.0,65.0,1.5,14.0,546.0,598.68,475.69
2017,12,10,10,45,967.5,66.0,1.5,15.0,574.0,646.78,510.8
2017,12,10,11,0,978.0,67.0,1.5,16.0,602.0,692.97,543.88
2017,12,10,11,15,984.5,68.0,1.5,16.0,622.0,734.34,574.38
2017,12,10,11,30,991.0,69.0,1.5,16.0,642.0,773.04,600.77
2017,12,10,11,45,989.5,72.0,1.55,16.5,653.0,805.33,621.88
2017,12,10,12,0,988.0,75.0,1.6,17.0,664.0,834.2,640.58
2017,12,10,12,15,989.0,75.0,1.6,17.0,667.0,858.05,656.49
2017,12,10,12,30,990.0,75.0,1.6,17.0,670.0,878.35,670.07
2017,12,10,12,45,989.0,74.0,1.6,17.5,664.5,892.22,678.13
2017,12,10,13,0,988.0,73.0,1.6,18.0,659.0,902.31,683.82
2017,12,10,13,15,803.0,118.5,1.55,18.0,587.5,816.45,624.92
2017,12,10,13,30,618.0,164.0,1.5,18.0,516.0,722.36,559.63
2017,12,10,13,45,639.0,150.0,1.45,18.5,503.0,726.1,562.83
2017,12,10,14,0,660.0,136.0,1.4,19.0,490.0,726.69,562.48
2017,12,10,14,15,752.0,104.0,1.35,19.0,487.0,760.57,586.77
2017,12,10,14,30,844.0,72.0,1.3,19.0,484.0,777.74,598.94
2017,12,10,14,45,556.5,125.0,1.3,19.0,388.5,612.17,481.27
2017,12,10,15,0,269.0,178.0,1.3,19.0,293.0,426.27,339.16
2017,12,10,15,15,558.5,119.5,1.1,18.5,329.0,580.56,462.29
2017,12,10,15,30,848.0,61.0,0.9,18.0,365.0,706.3,553.19
2017,12,10,15,45,813.5,57.0,0.75,17.5,317.5,652.87,513.24
2017,12,10,16,0,779.0,53.0,0.6,17.0,270.0,598.88,473.55
2017,12,10,16,15,723.0,48.0,0.65,16.0,220.0,530.11,422.69
2017,12,10,16,30,667.0,43.0,0.7,15.0,170.0,463.22,370.08
2017,12,10,16,45,572.5,35.5,0.75,14.5,122.0,375.14,296.96
2017,12,10,17,0,478.0,28.0,0.8,14.0,74.0,293.48,219.98
2017,12,10,17,15,239.0,14.0,0.9,13.5,37.0,138.42,0.0
2017,12,10,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,8.5,2.4,6.5,8.5,0.0,0.0
2017,12,11,7,30,0.0,17.0,2.5,7.0,17.0,16.2,0.0
2017,12,11,7,45,258.5,25.5,2.6,7.5,57.0,20.73,9.44
2017,12,11,8,0,517.0,34.0,2.7,8.0,97.0,38.23,20.39
2017,12,11,8,15,600.5,41.5,2.75,8.5,146.0,83.53,43.19
2017,12,11,8,30,684.0,49.0,2.8,9.0,195.0,138.4,82.73
2017,12,11,8,45,731.5,54.0,2.9,10.0,244.0,193.11,129.1
2017,12,11,9,0,779.0,59.0,3.0,11.0,293.0,252.44,181.88
2017,12,11,9,15,695.0,76.5,2.85,11.5,308.5,287.75,219.14
2017,12,11,9,30,611.0,94.0,2.7,12.0,324.0,314.31,247.17
2017,12,11,9,45,752.5,82.5,2.6,13.0,396.0,394.27,313.05
2017,12,11,10,0,894.0,71.0,2.5,14.0,468.0,485.61,386.64
2017,12,11,10,15,910.0,73.0,2.2,15.0,503.0,538.15,428.1
2017,12,11,10,30,926.0,75.0,1.9,16.0,538.0,590.52,467.44
2017,12,11,10,45,939.5,75.5,1.65,17.0,566.5,638.72,501.84
2017,12,11,11,0,953.0,76.0,1.4,18.0,595.0,685.31,533.17
2017,12,11,11,15,960.0,77.0,1.5,19.0,615.0,726.27,562.06
2017,12,11,11,30,967.0,78.0,1.6,20.0,635.0,764.69,587.1
2017,12,11,11,45,969.5,79.0,1.75,21.0,647.0,797.1,607.86
2017,12,11,12,0,972.0,80.0,1.9,22.0,659.0,826.34,626.34
2017,12,11,12,15,973.0,80.0,2.05,22.0,662.0,849.98,643.4
2017,12,11,12,30,974.0,80.0,2.2,22.0,665.0,870.14,658.24
2017,12,11,12,45,973.0,79.5,2.4,22.0,659.5,884.52,669.72
2017,12,11,13,0,972.0,79.0,2.6,22.0,654.0,895.2,678.83
2017,12,11,13,15,967.0,78.5,2.65,22.0,640.0,898.83,682.08
2017,12,11,13,30,962.0,78.0,2.7,22.0,626.0,898.68,682.98
2017,12,11,13,45,743.0,129.0,2.8,22.0,543.0,788.34,607.64
2017,12,11,14,0,524.0,180.0,2.9,22.0,460.0,658.39,514.24
2017,12,11,14,15,619.0,142.5,2.9,21.5,456.0,695.98,546.58
2017,12,11,14,30,714.0,105.0,2.9,21.0,452.0,723.31,568.35
2017,12,11,14,45,802.5,86.0,2.9,21.0,450.5,756.4,593.34
2017,12,11,15,0,891.0,67.0,2.9,21.0,449.0,780.46,611.76
2017,12,11,15,15,867.0,64.5,2.6,20.0,406.0,746.49,588.88
2017,12,11,15,30,843.0,62.0,2.3,19.0,363.0,704.07,559.68
2017,12,11,15,45,807.0,58.5,2.0,18.5,316.0,650.46,520.36
2017,12,11,16,0,771.0,55.0,1.7,18.0,269.0,596.35,479.12
2017,12,11,16,15,715.0,49.5,1.7,16.5,219.5,527.27,426.86
2017,12,11,16,30,659.0,44.0,1.7,15.0,170.0,460.07,372.93
2017,12,11,16,45,562.5,36.5,1.7,14.0,122.0,371.14,297.81
2017,12,11,17,0,466.0,29.0,1.7,13.0,74.0,288.6,219.42
2017,12,11,17,15,233.0,14.5,1.7,12.5,37.0,139.54,0.0
2017,12,11,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,7,15,117.5,5.5,3.75,5.5,8.0,0.0,0.0
2017,12,12,7,30,235.0,11.0,3.9,6.0,16.0,10.48,0.0
2017,12,12,7,45,393.5,21.0,4.05,6.5,56.5,18.1,7.12
2017,12,12,8,0,552.0,31.0,4.2,7.0,97.0,34.6,17.8
2017,12,12,8,15,632.5,37.5,4.45,7.5,146.0,80.65,39.98
2017,12,12,8,30,713.0,44.0,4.7,8.0,195.0,135.83,79.67
2017,12,12,8,45,760.0,48.0,4.95,9.0,244.0,191.0,126.83
2017,12,12,9,0,807.0,52.0,5.2,10.0,293.0,250.65,180.74
2017,12,12,9,15,837.5,55.5,5.3,10.5,338.5,308.99,235.19
2017,12,12,9,30,868.0,59.0,5.4,11.0,384.0,369.57,291.02
2017,12,12,9,45,890.0,61.0,5.55,11.5,425.0,426.12,342.66
2017,12,12,10,0,912.0,63.0,5.7,12.0,466.0,483.01,393.25
2017,12,12,10,15,926.5,64.5,5.65,12.0,500.5,535.65,439.57
2017,12,12,10,30,941.0,66.0,5.6,12.0,535.0,587.32,483.86
2017,12,12,10,45,953.5,66.0,5.55,12.5,563.0,634.93,522.9
2017,12,12,11,0,966.0,66.0,5.5,13.0,591.0,680.82,559.51
2017,12,12,11,15,972.5,67.0,5.4,13.5,611.0,721.87,591.18
2017,12,12,11,30,979.0,68.0,5.3,14.0,631.0,760.31,618.26
2017,12,12,11,45,968.0,75.0,5.25,14.5,641.0,790.04,638.65
2017,12,12,12,0,957.0,82.0,5.2,15.0,651.0,815.93,656.07
2017,12,12,12,15,958.5,82.0,5.1,15.0,654.5,839.74,672.9
2017,12,12,12,30,960.0,82.0,5.0,15.0,658.0,860.14,687.22
2017,12,12,12,45,962.0,80.5,4.9,15.5,653.5,875.7,696.7
2017,12,12,13,0,964.0,79.0,4.8,16.0,649.0,887.66,703.62
2017,12,12,13,15,960.0,78.0,4.7,16.0,635.5,891.58,706.17
2017,12,12,13,30,956.0,77.0,4.6,16.0,622.0,891.75,706.2
2017,12,12,13,45,951.0,75.0,4.5,16.0,600.5,886.15,702.24
2017,12,12,14,0,946.0,73.0,4.4,16.0,579.0,876.88,695.79
2017,12,12,14,15,934.5,72.0,4.25,16.0,549.5,859.92,683.62
2017,12,12,14,30,923.0,71.0,4.1,16.0,520.0,839.65,669.5
2017,12,12,14,45,889.5,73.5,4.0,16.0,481.0,809.92,648.69
2017,12,12,15,0,856.0,76.0,3.9,16.0,442.0,771.13,621.07
2017,12,12,15,15,830.5,72.5,3.6,15.5,400.0,729.16,591.09
2017,12,12,15,30,805.0,69.0,3.3,15.0,358.0,685.38,559.2
2017,12,12,15,45,768.5,65.0,3.0,14.5,311.5,631.91,519.08
2017,12,12,16,0,732.0,61.0,2.7,14.0,265.0,577.97,476.66
2017,12,12,16,15,674.0,55.0,2.35,12.5,216.0,508.28,420.85
2017,12,12,16,30,616.0,49.0,2.0,11.0,167.0,446.62,368.65
2017,12,12,16,45,518.0,40.0,1.7,10.0,119.5,357.4,291.26
2017,12,12,17,0,420.0,31.0,1.4,9.0,72.0,275.69,212.78
2017,12,12,17,15,210.0,15.5,1.4,8.5,36.0,130.97,0.0
2017,12,12,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,2.5,1.35,3.5,2.5,0.0,0.0
2017,12,13,7,30,0.0,5.0,1.4,4.0,5.0,4.77,0.0
2017,12,13,7,45,0.0,20.5,1.45,4.5,20.5,18.94,7.3
2017,12,13,8,0,0.0,36.0,1.5,5.0,36.0,32.75,22.18
2017,12,13,8,15,2.5,55.5,1.75,5.5,56.0,50.58,38.23
2017,12,13,8,30,5.0,75.0,2.0,6.0,76.0,69.08,54.6
2017,12,13,8,45,11.0,92.5,2.3,7.0,95.5,86.99,69.96
2017,12,13,9,0,17.0,110.0,2.6,8.0,115.0,105.7,85.78
2017,12,13,9,15,49.5,133.0,2.7,8.0,151.0,139.28,113.77
2017,12,13,9,30,82.0,156.0,2.8,8.0,187.0,176.11,144.68
2017,12,13,9,45,62.5,168.0,2.9,8.5,193.0,185.09,152.46
2017,12,13,10,0,43.0,180.0,3.0,9.0,199.0,192.06,158.14
2017,12,13,10,15,142.5,200.0,3.15,9.5,269.5,268.79,221.84
2017,12,13,10,30,242.0,220.0,3.3,10.0,340.0,351.03,289.36
2017,12,13,10,45,240.0,233.0,3.45,10.5,357.5,375.15,308.49
2017,12,13,11,0,238.0,246.0,3.6,11.0,375.0,398.68,327.04
2017,12,13,11,15,343.0,234.0,3.65,11.0,427.0,473.59,388.5
2017,12,13,11,30,448.0,222.0,3.7,11.0,479.0,555.8,454.69
2017,12,13,11,45,414.0,235.5,3.8,11.5,477.0,553.07,451.32
2017,12,13,12,0,380.0,249.0,3.9,12.0,475.0,555.63,452.16
2017,12,13,12,15,356.0,256.0,3.9,12.0,468.5,556.07,452.17
2017,12,13,12,30,332.0,263.0,3.9,12.0,462.0,554.37,450.5
2017,12,13,12,45,378.0,250.0,3.9,12.5,475.0,584.77,474.67
2017,12,13,13,0,424.0,237.0,3.9,13.0,488.0,625.97,506.51
2017,12,13,13,15,435.0,228.5,3.85,13.0,480.5,631.78,511.45
2017,12,13,13,30,446.0,220.0,3.8,13.0,473.0,635.74,515.25
2017,12,13,13,45,439.5,212.5,3.75,13.0,454.5,624.32,507.03
2017,12,13,14,0,433.0,205.0,3.7,13.0,436.0,610.98,497.45
2017,12,13,14,15,428.0,195.5,3.65,12.5,414.0,594.79,486.67
2017,12,13,14,30,423.0,186.0,3.6,12.0,392.0,576.81,474.44
2017,12,13,14,45,450.0,164.5,3.55,12.0,369.5,568.63,469.8
2017,12,13,15,0,477.0,143.0,3.5,12.0,347.0,557.22,462.48
2017,12,13,15,15,461.0,132.5,3.25,11.5,314.0,523.49,436.65
2017,12,13,15,30,445.0,122.0,3.0,11.0,281.0,488.81,409.67
2017,12,13,15,45,429.0,107.5,2.75,11.0,244.5,448.5,376.91
2017,12,13,16,0,413.0,93.0,2.5,11.0,208.0,407.63,342.86
2017,12,13,16,15,378.0,79.0,2.4,10.5,169.5,355.27,298.92
2017,12,13,16,30,343.0,65.0,2.3,10.0,131.0,304.46,254.67
2017,12,13,16,45,288.0,49.5,2.2,9.5,94.0,242.74,199.59
2017,12,13,17,0,233.0,34.0,2.1,9.0,57.0,185.37,143.72
2017,12,13,17,15,116.5,17.0,2.15,8.5,28.5,88.47,2.48
2017,12,13,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,12,14,7,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,7,45,114.0,21.0,2.15,6.5,34.0,16.41,4.95
2017,12,14,8,0,228.0,42.0,2.4,7.0,68.0,35.67,22.66
2017,12,14,8,15,288.0,58.0,2.45,7.5,107.0,70.07,44.13
2017,12,14,8,30,348.0,74.0,2.5,8.0,146.0,111.44,75.08
2017,12,14,8,45,387.0,87.5,2.6,9.0,186.0,153.49,110.14
2017,12,14,9,0,426.0,101.0,2.7,10.0,226.0,199.7,150.13
2017,12,14,9,15,472.0,105.5,2.6,10.5,264.5,243.39,188.52
2017,12,14,9,30,518.0,110.0,2.5,11.0,303.0,291.24,230.33
2017,12,14,9,45,585.0,107.5,2.45,12.0,347.0,347.05,277.4
2017,12,14,10,0,652.0,105.0,2.4,13.0,391.0,405.97,326.1
2017,12,14,10,15,545.0,144.5,2.4,13.5,396.0,422.53,340.88
2017,12,14,10,30,438.0,184.0,2.4,14.0,401.0,431.13,347.85
2017,12,14,10,45,320.0,216.5,2.4,15.0,379.5,410.52,330.25
2017,12,14,11,0,202.0,249.0,2.4,16.0,358.0,378.97,303.27
2017,12,14,11,15,118.0,241.5,2.45,16.0,306.0,325.13,260.13
2017,12,14,11,30,34.0,234.0,2.5,16.0,254.0,256.83,204.53
2017,12,14,11,45,109.5,257.5,2.55,16.0,322.5,338.57,271.06
2017,12,14,12,0,185.0,281.0,2.6,16.0,391.0,434.42,346.71
2017,12,14,12,15,170.0,283.0,2.65,16.0,384.5,431.68,343.95
2017,12,14,12,30,155.0,285.0,2.7,16.0,378.0,427.81,340.8
2017,12,14,12,45,172.0,282.0,2.8,16.5,385.0,443.07,352.77
2017,12,14,13,0,189.0,279.0,2.9,17.0,392.0,458.17,364.53
2017,12,14,13,15,169.0,273.5,2.95,17.0,372.0,439.53,350.11
2017,12,14,13,30,149.0,268.0,3.0,17.0,352.0,420.04,335.12
2017,12,14,13,45,154.5,257.5,3.15,17.0,342.5,415.14,332.35
2017,12,14,14,0,160.0,247.0,3.3,17.0,333.0,409.61,329.03
2017,12,14,14,15,175.5,233.0,3.25,16.5,323.0,407.3,328.93
2017,12,14,14,30,191.0,219.0,3.2,16.0,313.0,403.98,328.04
2017,12,14,14,45,219.0,200.0,3.15,16.0,300.0,403.12,328.87
2017,12,14,15,0,247.0,181.0,3.1,16.0,287.0,412.96,337.87
2017,12,14,15,15,235.0,166.0,2.8,15.5,259.5,382.84,314.54
2017,12,14,15,30,223.0,151.0,2.5,15.0,232.0,352.47,290.78
2017,12,14,15,45,212.0,132.0,2.25,14.5,201.0,317.4,262.89
2017,12,14,16,0,201.0,113.0,2.0,14.0,170.0,282.16,234.19
2017,12,14,16,15,181.5,94.0,1.95,13.0,138.0,241.57,200.68
2017,12,14,16,30,162.0,75.0,1.9,12.0,106.0,201.74,166.62
2017,12,14,16,45,128.0,55.5,1.9,11.5,75.5,154.06,124.5
2017,12,14,17,0,94.0,36.0,1.9,11.0,45.0,108.19,81.7
2017,12,14,17,15,47.0,18.0,2.05,11.0,22.5,51.25,1.66
2017,12,14,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,15,7,45,0.0,7.0,3.45,5.5,7.0,6.48,0.0
2017,12,15,8,0,0.0,14.0,3.6,6.0,14.0,12.97,5.77
2017,12,15,8,15,0.0,22.5,3.7,6.5,22.5,20.86,12.44
2017,12,15,8,30,0.0,31.0,3.8,7.0,31.0,28.77,19.53
2017,12,15,8,45,0.0,39.5,3.95,7.5,39.5,36.68,26.55
2017,12,15,9,0,0.0,48.0,4.1,8.0,48.0,44.6,33.46
2017,12,15,9,15,58.0,102.5,4.25,8.5,124.0,113.14,91.14
2017,12,15,9,30,116.0,157.0,4.4,9.0,200.0,190.72,156.25
2017,12,15,9,45,113.5,174.5,4.6,9.5,220.0,214.3,176.36
2017,12,15,10,0,111.0,192.0,4.8,10.0,240.0,237.67,196.0
2017,12,15,10,15,148.5,207.5,4.7,10.5,277.5,278.63,229.84
2017,12,15,10,30,186.0,223.0,4.6,11.0,315.0,322.94,266.13
2017,12,15,10,45,318.5,212.5,4.55,11.5,380.5,404.96,333.76
2017,12,15,11,0,451.0,202.0,4.5,12.0,446.0,498.27,409.33
2017,12,15,11,15,246.5,221.0,4.35,12.0,355.0,395.38,324.51
2017,12,15,11,30,42.0,240.0,4.2,12.0,264.0,268.64,218.2
2017,12,15,11,45,179.0,251.0,4.1,12.5,356.5,390.24,318.94
2017,12,15,12,0,316.0,262.0,4.0,13.0,449.0,520.9,423.12
2017,12,15,12,15,353.0,255.5,3.85,13.0,465.5,552.28,447.62
2017,12,15,12,30,390.0,249.0,3.7,13.0,482.0,583.77,472.49
2017,12,15,12,45,640.5,172.0,3.6,13.5,551.0,725.44,584.42
2017,12,15,13,0,891.0,95.0,3.5,14.0,620.0,850.3,675.14
2017,12,15,13,15,886.0,94.0,3.35,14.0,607.0,853.6,676.12
2017,12,15,13,30,881.0,93.0,3.2,14.0,594.0,853.37,675.62
2017,12,15,13,45,873.0,91.5,3.05,14.0,573.0,846.55,670.53
2017,12,15,14,0,865.0,90.0,2.9,14.0,552.0,836.31,663.13
2017,12,15,14,15,852.5,88.0,2.7,14.0,523.5,818.47,650.03
2017,12,15,14,30,840.0,86.0,2.5,14.0,495.0,797.51,634.77
2017,12,15,14,45,822.5,83.0,2.4,14.0,460.0,768.45,614.33
2017,12,15,15,0,805.0,80.0,2.3,14.0,425.0,736.83,591.95
2017,12,15,15,15,778.5,76.5,2.05,13.5,384.5,695.53,562.21
2017,12,15,15,30,752.0,73.0,1.8,13.0,344.0,652.61,530.77
2017,12,15,15,45,715.5,68.0,1.55,13.0,299.0,599.7,490.08
2017,12,15,16,0,679.0,63.0,1.3,13.0,254.0,551.36,450.84
2017,12,15,16,15,621.5,57.0,1.1,12.5,207.0,484.52,396.67
2017,12,15,16,30,564.0,51.0,0.9,12.0,160.0,420.03,342.32
2017,12,15,16,45,472.5,41.5,0.75,11.5,115.0,335.77,270.31
2017,12,15,17,0,381.0,32.0,0.6,11.0,70.0,258.47,198.15
2017,12,15,17,15,190.5,16.0,0.55,10.5,35.0,124.25,18.45
2017,12,15,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,16,7,45,10.0,19.5,0.95,6.5,20.5,17.84,4.51
2017,12,16,8,0,20.0,39.0,1.0,7.0,41.0,34.43,24.51
2017,12,16,8,15,36.5,59.0,1.05,7.5,65.5,54.99,40.43
2017,12,16,8,30,53.0,79.0,1.1,8.0,90.0,78.0,59.62
2017,12,16,8,45,60.5,97.5,1.2,8.5,113.0,100.29,78.74
2017,12,16,9,0,68.0,116.0,1.3,9.0,136.0,123.59,98.71
2017,12,16,9,15,34.0,103.0,1.5,9.0,113.0,106.49,85.63
2017,12,16,9,30,0.0,90.0,1.7,9.0,90.0,83.8,67.04
2017,12,16,9,45,0.0,109.5,1.9,9.0,109.5,102.2,82.66
2017,12,16,10,0,0.0,129.0,2.1,9.0,129.0,120.8,98.25
2017,12,16,10,15,0.0,106.5,2.15,9.0,106.5,99.52,79.96
2017,12,16,10,30,0.0,84.0,2.2,9.0,84.0,78.23,61.72
2017,12,16,10,45,0.0,64.0,2.3,9.0,64.0,59.55,45.67
2017,12,16,11,0,0.0,44.0,2.4,9.0,44.0,40.91,29.64
2017,12,16,11,15,0.0,50.5,2.45,8.5,50.5,46.98,34.87
2017,12,16,11,30,0.0,57.0,2.5,8.0,57.0,53.04,40.1
2017,12,16,11,45,17.5,150.0,2.55,8.0,160.5,154.47,126.48
2017,12,16,12,0,35.0,243.0,2.6,8.0,264.0,271.33,223.02
2017,12,16,12,15,17.5,160.5,2.5,8.0,171.0,166.06,135.6
2017,12,16,12,30,0.0,78.0,2.4,8.0,78.0,72.66,56.64
2017,12,16,12,45,1.0,126.5,2.3,8.0,127.5,120.1,96.93
2017,12,16,13,0,2.0,175.0,2.2,8.0,177.0,169.77,138.42
2017,12,16,13,15,1.0,147.0,2.05,8.0,148.0,140.91,114.27
2017,12,16,13,30,0.0,119.0,1.9,8.0,119.0,112.29,90.34
2017,12,16,13,45,0.0,86.0,1.8,8.0,86.0,80.12,63.23
2017,12,16,14,0,0.0,53.0,1.7,8.0,53.0,49.3,36.99
2017,12,16,14,15,6.5,115.0,1.65,8.0,118.5,114.3,92.88
2017,12,16,14,30,13.0,177.0,1.6,8.0,184.0,186.0,153.34
2017,12,16,14,45,6.5,131.5,1.55,8.0,135.0,132.5,108.34
2017,12,16,15,0,0.0,86.0,1.5,8.0,86.0,80.62,64.25
2017,12,16,15,15,0.0,77.5,1.35,7.5,77.5,72.36,57.47
2017,12,16,15,30,0.0,69.0,1.2,7.0,69.0,64.2,50.64
2017,12,16,15,45,0.0,60.0,1.05,7.0,60.0,55.79,43.41
2017,12,16,16,0,0.0,51.0,0.9,7.0,51.0,47.4,36.09
2017,12,16,16,15,0.0,41.0,0.8,7.0,41.0,38.08,27.87
2017,12,16,16,30,0.0,31.0,0.7,7.0,31.0,28.77,19.55
2017,12,16,16,45,0.0,22.0,0.65,7.0,22.0,20.4,11.99
2017,12,16,17,0,0.0,13.0,0.6,7.0,13.0,12.04,4.32
2017,12,16,17,15,0.0,6.5,0.65,6.5,6.5,6.01,0.0
2017,12,16,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.15,4.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,45,0.0,5.5,0.8,4.0,5.5,5.09,0.0
2017,12,17,8,0,0.0,11.0,0.8,4.0,11.0,10.18,3.37
2017,12,17,8,15,0.0,18.0,0.75,4.0,18.0,16.68,8.98
2017,12,17,8,30,0.0,25.0,0.7,4.0,25.0,23.18,14.93
2017,12,17,8,45,0.0,32.5,0.7,4.5,32.5,30.16,21.2
2017,12,17,9,0,0.0,40.0,0.7,5.0,40.0,37.14,27.38
2017,12,17,9,15,4.5,86.0,0.75,5.5,87.5,81.23,65.81
2017,12,17,9,30,9.0,132.0,0.8,6.0,135.0,126.13,104.05
2017,12,17,9,45,11.5,146.5,0.85,6.5,151.5,141.66,116.73
2017,12,17,10,0,14.0,161.0,0.9,7.0,168.0,157.53,129.64
2017,12,17,10,15,8.5,161.5,0.9,7.5,166.0,156.28,128.07
2017,12,17,10,30,3.0,162.0,0.9,8.0,164.0,154.44,126.02
2017,12,17,10,45,5.5,173.0,0.9,9.0,176.5,166.93,135.71
2017,12,17,11,0,8.0,184.0,0.9,10.0,189.0,179.72,145.49
2017,12,17,11,15,8.5,190.0,0.9,10.5,195.5,186.54,150.55
2017,12,17,11,30,9.0,196.0,0.9,11.0,202.0,193.43,155.69
2017,12,17,11,45,207.0,219.0,0.95,12.0,341.5,375.57,304.22
2017,12,17,12,0,405.0,242.0,1.0,13.0,481.0,564.56,447.93
2017,12,17,12,15,334.0,258.5,1.05,13.5,456.5,540.13,426.19
2017,12,17,12,30,263.0,275.0,1.1,14.0,432.0,511.85,403.48
2017,12,17,12,45,310.5,263.5,1.2,14.5,447.5,544.19,429.09
2017,12,17,13,0,358.0,252.0,1.3,15.0,463.0,576.41,453.93
2017,12,17,13,15,353.5,249.0,1.35,15.0,453.5,574.94,453.25
2017,12,17,13,30,349.0,246.0,1.4,15.0,444.0,572.03,451.87
2017,12,17,13,45,239.5,246.5,1.45,15.5,380.5,472.12,375.1
2017,12,17,14,0,130.0,247.0,1.5,16.0,317.0,384.61,306.15
2017,12,17,14,15,207.0,228.0,1.5,16.0,332.5,426.72,341.94
2017,12,17,14,30,284.0,209.0,1.5,16.0,348.0,479.45,384.39
2017,12,17,14,45,331.5,186.0,1.55,16.0,337.0,487.57,392.49
2017,12,17,15,0,379.0,163.0,1.6,16.0,326.0,492.46,398.39
2017,12,17,15,15,361.5,151.5,1.45,15.5,295.0,459.41,373.46
2017,12,17,15,30,344.0,140.0,1.3,15.0,264.0,426.0,348.05
2017,12,17,15,45,328.0,123.5,1.2,14.5,229.5,386.94,317.95
2017,12,17,16,0,312.0,107.0,1.1,14.0,195.0,347.72,286.85
2017,12,17,16,15,284.0,90.5,1.05,13.0,159.5,301.05,249.12
2017,12,17,16,30,256.0,74.0,1.0,12.0,124.0,255.65,210.92
2017,12,17,16,45,212.5,55.5,0.95,11.0,89.5,210.61,171.19
2017,12,17,17,0,169.0,37.0,0.9,10.0,55.0,158.2,122.43
2017,12,17,17,15,84.5,18.5,0.9,9.5,27.5,77.65,17.75
2017,12,17,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,10.0,1.55,7.0,10.0,9.26,0.0
2017,12,18,8,0,0.0,20.0,1.7,7.0,20.0,18.55,10.52
2017,12,18,8,15,0.0,32.5,1.7,7.0,32.5,30.18,20.43
2017,12,18,8,30,0.0,45.0,1.7,7.0,45.0,41.81,30.91
2017,12,18,8,45,0.0,58.0,1.75,7.5,58.0,53.81,41.52
2017,12,18,9,0,0.0,71.0,1.8,8.0,71.0,65.9,52.03
2017,12,18,9,15,0.0,83.5,1.75,8.0,83.5,77.61,62.13
2017,12,18,9,30,0.0,96.0,1.7,8.0,96.0,89.39,72.17
2017,12,18,9,45,0.0,107.0,1.7,8.5,107.0,99.84,80.8
2017,12,18,10,0,0.0,118.0,1.7,9.0,118.0,110.35,89.37
2017,12,18,10,15,0.0,90.0,1.65,9.5,90.0,83.9,66.54
2017,12,18,10,30,0.0,62.0,1.6,10.0,62.0,57.68,43.99
2017,12,18,10,45,0.0,109.5,1.55,10.5,109.5,102.43,81.71
2017,12,18,11,0,0.0,157.0,1.5,11.0,157.0,148.33,119.52
2017,12,18,11,15,6.0,179.0,1.45,11.0,182.5,174.01,140.48
2017,12,18,11,30,12.0,201.0,1.4,11.0,208.0,200.48,161.97
2017,12,18,11,45,8.0,192.0,1.4,11.5,197.0,189.28,152.26
2017,12,18,12,0,4.0,183.0,1.4,12.0,186.0,177.81,142.49
2017,12,18,12,15,2.0,136.0,1.4,12.0,137.5,129.94,103.28
2017,12,18,12,30,0.0,89.0,1.4,12.0,89.0,82.95,64.35
2017,12,18,12,45,0.0,118.0,1.45,12.5,118.0,110.96,87.59
2017,12,18,13,0,0.0,147.0,1.5,13.0,147.0,139.81,111.14
2017,12,18,13,15,20.0,192.0,1.5,13.0,203.5,202.65,163.05
2017,12,18,13,30,40.0,237.0,1.5,13.0,260.0,280.88,226.17
2017,12,18,13,45,20.0,174.5,1.55,13.0,186.0,185.88,149.4
2017,12,18,14,0,0.0,112.0,1.6,13.0,112.0,105.69,83.27
2017,12,18,14,15,0.0,106.0,1.55,13.0,106.0,99.9,78.75
2017,12,18,14,30,0.0,100.0,1.5,13.0,100.0,94.13,74.09
2017,12,18,14,45,0.0,96.0,1.5,13.0,96.0,90.4,71.13
2017,12,18,15,0,0.0,92.0,1.5,13.0,92.0,86.72,68.2
2017,12,18,15,15,0.0,83.0,1.4,13.0,83.0,77.96,60.97
2017,12,18,15,30,0.0,74.0,1.3,13.0,74.0,69.21,53.69
2017,12,18,15,45,0.0,64.5,1.25,13.0,64.5,60.0,45.94
2017,12,18,16,0,0.0,55.0,1.2,13.0,55.0,51.13,38.39
2017,12,18,16,15,0.0,44.5,1.1,12.5,44.5,41.34,30.0
2017,12,18,16,30,0.0,34.0,1.0,12.0,34.0,31.56,21.49
2017,12,18,16,45,0.0,24.5,0.9,11.5,24.5,22.73,13.68
2017,12,18,17,0,0.0,15.0,0.8,11.0,15.0,13.9,5.74
2017,12,18,17,15,0.0,7.5,0.8,11.0,7.5,6.94,0.0
2017,12,18,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,9.0,3.05,13.5,9.0,8.33,0.0
2017,12,19,8,0,0.0,18.0,3.2,14.0,18.0,16.69,8.48
2017,12,19,8,15,0.0,29.5,3.3,14.0,29.5,27.38,17.39
2017,12,19,8,30,0.0,41.0,3.4,14.0,41.0,38.09,26.81
2017,12,19,8,45,0.0,52.5,3.5,14.5,52.5,48.8,36.07
2017,12,19,9,0,0.0,64.0,3.6,15.0,64.0,59.47,45.14
2017,12,19,9,15,0.0,75.5,3.5,15.0,75.5,70.2,54.21
2017,12,19,9,30,0.0,87.0,3.4,15.0,87.0,80.99,63.22
2017,12,19,9,45,0.0,80.5,3.35,15.5,80.5,74.95,57.88
2017,12,19,10,0,0.0,74.0,3.3,16.0,74.0,68.87,52.53
2017,12,19,10,15,0.0,109.0,3.35,16.5,109.0,101.89,79.79
2017,12,19,10,30,0.0,144.0,3.4,17.0,144.0,135.44,107.03
2017,12,19,10,45,0.0,89.0,3.45,17.5,89.0,82.94,63.46
2017,12,19,11,0,0.0,34.0,3.5,18.0,34.0,31.6,20.75
2017,12,19,11,15,2.0,106.5,3.7,18.0,107.5,100.91,78.03
2017,12,19,11,30,4.0,179.0,3.9,18.0,181.0,173.06,136.55
2017,12,19,11,45,4.0,180.5,4.1,18.5,183.0,174.92,137.58
2017,12,19,12,0,4.0,182.0,4.3,19.0,185.0,176.8,138.78
2017,12,19,12,15,2.0,173.5,4.45,19.0,175.0,167.12,130.93
2017,12,19,12,30,0.0,165.0,4.6,19.0,165.0,157.34,123.02
2017,12,19,12,45,0.0,163.5,4.8,19.5,163.5,156.11,121.85
2017,12,19,13,0,0.0,162.0,5.0,20.0,162.0,154.91,120.72
2017,12,19,13,15,17.0,197.5,4.95,20.0,207.5,205.9,162.3
2017,12,19,13,30,34.0,233.0,4.9,20.0,253.0,271.24,214.78
2017,12,19,13,45,33.5,225.0,4.85,20.0,244.0,263.64,208.88
2017,12,19,14,0,33.0,217.0,4.8,20.0,235.0,255.99,203.1
2017,12,19,14,15,31.5,206.5,4.65,19.5,222.5,244.53,194.61
2017,12,19,14,30,30.0,196.0,4.5,19.0,210.0,233.06,186.08
2017,12,19,14,45,15.0,105.5,4.35,19.0,112.5,111.96,87.76
2017,12,19,15,0,0.0,15.0,4.2,19.0,15.0,13.91,6.03
2017,12,19,15,15,0.0,13.5,4.05,18.5,13.5,12.52,4.91
2017,12,19,15,30,0.0,12.0,3.9,18.0,12.0,11.12,3.77
2017,12,19,15,45,0.0,10.5,3.8,18.0,10.5,9.73,2.6
2017,12,19,16,0,0.0,9.0,3.7,18.0,9.0,8.33,1.42
2017,12,19,16,15,0.0,7.0,3.65,17.5,7.0,6.48,0.0
2017,12,19,16,30,0.0,5.0,3.6,17.0,5.0,4.63,0.0
2017,12,19,16,45,0.0,3.5,3.55,17.0,3.5,3.24,0.0
2017,12,19,17,0,0.0,2.0,3.5,17.0,2.0,1.85,0.0
2017,12,19,17,15,0.0,1.0,3.45,16.5,1.0,0.92,0.0
2017,12,19,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
