Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,19,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,20,7,45,246.0,14.5,3.7,7.5,40.0,12.05,0.0
2017,12,20,8,0,492.0,29.0,3.9,8.0,80.0,24.88,15.78
2017,12,20,8,15,582.0,36.0,3.8,8.5,127.5,65.58,31.53
2017,12,20,8,30,672.0,43.0,3.7,9.0,175.0,118.08,66.28
2017,12,20,8,45,724.0,47.5,3.6,9.5,223.5,171.55,110.24
2017,12,20,9,0,776.0,52.0,3.5,10.0,272.0,230.2,162.24
2017,12,20,9,15,810.0,55.5,3.4,11.0,318.0,287.55,214.61
2017,12,20,9,30,844.0,59.0,3.3,12.0,364.0,347.36,268.45
2017,12,20,9,45,867.5,61.0,3.25,13.0,405.0,403.62,318.31
2017,12,20,10,0,891.0,63.0,3.2,14.0,446.0,460.13,366.72
2017,12,20,10,15,907.0,65.0,3.15,14.5,481.5,513.3,411.55
2017,12,20,10,30,923.0,67.0,3.1,15.0,517.0,565.75,454.32
2017,12,20,10,45,935.0,68.0,3.1,16.0,545.5,613.83,491.64
2017,12,20,11,0,947.0,69.0,3.1,17.0,574.0,660.28,526.47
2017,12,20,11,15,954.0,69.5,3.0,17.5,595.0,701.05,556.61
2017,12,20,11,30,961.0,70.0,2.9,18.0,616.0,739.35,583.06
2017,12,20,11,45,964.0,71.5,2.8,18.5,628.5,773.24,605.1
2017,12,20,12,0,967.0,73.0,2.7,19.0,641.0,804.08,624.69
2017,12,20,12,15,968.0,73.0,2.55,19.5,645.5,828.47,639.18
2017,12,20,12,30,969.0,73.0,2.4,20.0,650.0,849.42,651.14
2017,12,20,12,45,966.0,73.5,2.3,20.5,645.5,864.24,659.19
2017,12,20,13,0,963.0,74.0,2.2,21.0,641.0,875.36,664.77
2017,12,20,13,15,958.5,73.5,2.1,21.0,628.0,880.36,667.55
2017,12,20,13,30,954.0,73.0,2.0,21.0,615.0,881.63,667.95
2017,12,20,13,45,946.0,72.0,1.9,21.5,594.0,875.69,662.35
2017,12,20,14,0,938.0,71.0,1.8,22.0,573.0,866.12,654.49
2017,12,20,14,15,927.0,69.5,1.7,21.5,545.0,849.95,644.81
2017,12,20,14,30,916.0,68.0,1.6,21.0,517.0,830.44,632.94
2017,12,20,14,45,898.5,66.5,1.5,21.0,481.5,802.62,614.16
2017,12,20,15,0,881.0,65.0,1.4,21.0,446.0,772.08,593.5
2017,12,20,15,15,857.5,62.5,1.3,20.5,405.0,733.28,567.94
2017,12,20,15,30,834.0,60.0,1.2,20.0,364.0,698.71,544.98
2017,12,20,15,45,797.5,57.0,1.1,19.5,318.0,646.39,508.52
2017,12,20,16,0,761.0,54.0,1.0,19.0,272.0,593.56,470.57
2017,12,20,16,15,707.5,49.0,1.05,18.0,223.5,527.44,421.55
2017,12,20,16,30,654.0,44.0,1.1,17.0,175.0,462.95,370.88
2017,12,20,16,45,564.0,37.0,1.2,16.0,128.0,378.21,301.43
2017,12,20,17,0,474.0,30.0,1.3,15.0,81.0,299.25,230.59
2017,12,20,17,15,237.0,15.0,1.35,14.0,40.5,147.22,57.66
2017,12,20,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,21,7,45,223.0,14.5,2.4,11.0,37.5,11.16,0.0
2017,12,21,8,0,446.0,29.0,2.6,12.0,75.0,24.92,15.46
2017,12,21,8,15,536.5,36.5,2.75,12.5,121.0,62.38,30.13
2017,12,21,8,30,627.0,44.0,2.9,13.0,167.0,112.62,62.66
2017,12,21,8,45,677.0,50.0,3.1,14.0,214.0,164.56,104.4
2017,12,21,9,0,727.0,56.0,3.3,15.0,261.0,221.54,153.66
2017,12,21,9,15,760.5,59.5,3.3,15.5,305.0,276.09,202.88
2017,12,21,9,30,794.0,63.0,3.3,16.0,349.0,333.12,253.9
2017,12,21,9,45,812.5,67.0,3.35,16.5,388.5,387.02,301.74
2017,12,21,10,0,831.0,71.0,3.4,17.0,428.0,441.22,348.47
2017,12,21,10,15,846.5,73.0,3.55,17.5,461.5,491.89,391.28
2017,12,21,10,30,862.0,75.0,3.7,18.0,495.0,541.97,432.42
2017,12,21,10,45,868.0,78.0,3.9,18.5,521.5,586.84,468.54
2017,12,21,11,0,874.0,81.0,4.1,19.0,548.0,627.33,500.52
2017,12,21,11,15,880.0,82.5,4.25,19.5,567.5,666.09,530.34
2017,12,21,11,30,886.0,84.0,4.4,20.0,587.0,702.55,557.83
2017,12,21,11,45,860.0,96.5,4.55,20.5,593.0,729.97,577.03
2017,12,21,12,0,834.0,109.0,4.7,21.0,599.0,749.41,590.42
2017,12,21,12,15,834.0,109.5,4.75,21.0,602.5,771.41,606.45
2017,12,21,12,30,834.0,110.0,4.8,21.0,606.0,790.37,620.34
2017,12,21,12,45,816.0,116.0,4.85,21.5,598.5,797.87,624.8
2017,12,21,13,0,798.0,122.0,4.9,22.0,591.0,801.69,626.79
2017,12,21,13,15,791.0,120.5,4.8,22.0,578.5,806.99,630.45
2017,12,21,13,30,784.0,119.0,4.7,22.0,566.0,805.17,629.07
2017,12,21,13,45,754.0,124.5,4.65,22.0,542.0,789.35,618.02
2017,12,21,14,0,724.0,130.0,4.6,22.0,518.0,770.46,604.93
2017,12,21,14,15,708.0,127.0,4.35,21.5,491.0,750.55,591.31
2017,12,21,14,30,692.0,124.0,4.1,21.0,464.0,728.02,576.19
2017,12,21,14,45,609.0,130.0,3.9,21.0,414.0,660.0,526.07
2017,12,21,15,0,526.0,136.0,3.7,21.0,364.0,587.91,471.25
2017,12,21,15,15,486.5,133.0,3.3,20.5,328.5,544.84,438.77
2017,12,21,15,30,447.0,130.0,2.9,20.0,293.0,501.85,405.64
2017,12,21,15,45,398.5,120.5,2.5,20.0,252.5,445.31,360.68
2017,12,21,16,0,350.0,111.0,2.1,20.0,212.0,390.37,316.21
2017,12,21,16,15,305.0,95.5,1.95,19.5,172.0,322.03,261.56
2017,12,21,16,30,260.0,80.0,1.8,19.0,132.0,267.42,216.11
2017,12,21,16,45,187.0,61.5,1.65,18.5,94.0,195.81,155.55
2017,12,21,17,0,114.0,43.0,1.5,18.0,56.0,129.75,97.94
2017,12,21,17,15,57.0,21.5,1.5,18.0,28.0,62.97,23.84
2017,12,21,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,3.0,1.45,17.5,3.0,2.77,0.0
2017,12,22,8,0,0.0,6.0,1.6,18.0,6.0,5.55,0.0
2017,12,22,8,15,0.0,11.0,1.8,18.5,11.0,10.18,2.78
2017,12,22,8,30,0.0,16.0,2.0,19.0,16.0,14.82,6.77
2017,12,22,8,45,0.0,21.5,2.25,19.5,21.5,19.93,11.13
2017,12,22,9,0,0.0,27.0,2.5,20.0,27.0,25.04,15.43
2017,12,22,9,15,0.0,32.0,2.65,20.0,32.0,29.69,19.33
2017,12,22,9,30,0.0,37.0,2.8,20.0,37.0,34.35,23.2
2017,12,22,9,45,0.0,28.0,2.95,20.5,28.0,25.99,16.1
2017,12,22,10,0,0.0,19.0,3.1,21.0,19.0,17.63,9.06
2017,12,22,10,15,0.0,27.0,3.15,21.0,27.0,25.07,15.21
2017,12,22,10,30,0.0,35.0,3.2,21.0,35.0,32.52,21.33
2017,12,22,10,45,0.0,64.5,3.25,21.5,64.5,60.02,43.82
2017,12,22,11,0,0.0,94.0,3.3,22.0,94.0,87.68,66.12
2017,12,22,11,15,0.0,82.5,3.15,22.0,82.5,76.85,57.22
2017,12,22,11,30,0.0,71.0,3.0,22.0,71.0,66.11,48.44
2017,12,22,11,45,0.0,48.0,2.85,22.5,48.0,44.65,30.88
2017,12,22,12,0,0.0,25.0,2.7,23.0,25.0,23.24,13.35
2017,12,22,12,15,0.0,36.0,2.5,23.0,36.0,33.48,21.71
2017,12,22,12,30,0.0,47.0,2.3,23.0,47.0,43.73,30.03
2017,12,22,12,45,0.0,46.5,2.15,23.0,46.5,43.26,29.65
2017,12,22,13,0,0.0,46.0,2.0,23.0,46.0,42.79,29.29
2017,12,22,13,15,13.0,135.0,1.85,23.0,142.5,138.69,106.81
2017,12,22,13,30,26.0,224.0,1.7,23.0,239.0,242.38,188.13
2017,12,22,13,45,84.5,236.5,1.6,23.0,282.5,319.08,248.57
2017,12,22,14,0,143.0,249.0,1.5,23.0,326.0,397.33,308.83
2017,12,22,14,15,104.0,231.0,2.05,22.0,286.0,333.19,261.68
2017,12,22,14,30,65.0,213.0,2.6,21.0,246.0,281.84,223.02
2017,12,22,14,45,88.5,202.0,3.15,20.5,243.0,289.49,231.3
2017,12,22,15,0,112.0,191.0,3.7,20.0,240.0,308.48,248.24
2017,12,22,15,15,102.5,175.0,4.3,19.0,217.0,270.72,219.63
2017,12,22,15,30,93.0,159.0,4.9,18.0,194.0,245.34,200.42
2017,12,22,15,45,81.0,140.0,5.5,17.0,167.5,214.46,175.98
2017,12,22,16,0,69.0,121.0,6.1,16.0,141.0,184.05,151.21
2017,12,22,16,15,56.0,100.5,6.35,14.5,115.0,151.36,124.03
2017,12,22,16,30,43.0,80.0,6.6,13.0,89.0,119.19,96.54
2017,12,22,16,45,26.0,59.0,6.85,11.5,64.0,84.36,66.14
2017,12,22,17,0,9.0,38.0,7.1,10.0,39.0,45.03,31.59
2017,12,22,17,15,4.5,19.0,7.2,9.0,19.5,20.13,4.92
2017,12,22,17,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,7.45,5.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,7.4,5.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,7.4,4.5,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,7.4,4.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,7.2,4.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.85,4.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,6.7,4.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,6.45,4.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,5.95,4.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,7,45,77.0,17.5,2.8,1.5,25.0,14.71,0.0
2017,12,23,8,0,154.0,35.0,2.9,2.0,50.0,27.26,18.09
2017,12,23,8,15,189.5,53.0,2.95,2.5,82.5,55.41,36.78
2017,12,23,8,30,225.0,71.0,3.0,3.0,115.0,88.38,62.06
2017,12,23,8,45,245.5,89.0,3.1,4.0,148.0,123.09,91.57
2017,12,23,9,0,266.0,107.0,3.2,5.0,181.0,160.18,124.21
2017,12,23,9,15,279.5,123.0,3.1,5.5,212.5,195.68,156.2
2017,12,23,9,30,293.0,139.0,3.0,6.0,244.0,232.47,189.03
2017,12,23,9,45,484.5,117.5,2.95,6.5,314.0,305.66,249.6
2017,12,23,10,0,676.0,96.0,2.9,7.0,384.0,396.51,325.43
2017,12,23,10,15,513.5,146.0,2.7,7.5,375.5,400.01,330.19
2017,12,23,10,30,351.0,196.0,2.5,8.0,367.0,384.98,318.0
2017,12,23,10,45,642.0,136.0,2.35,8.5,470.0,516.85,425.63
2017,12,23,11,0,933.0,76.0,2.2,9.0,573.0,655.73,534.92
2017,12,23,11,15,941.0,77.5,2.0,9.0,594.5,698.08,566.04
2017,12,23,11,30,949.0,79.0,1.8,9.0,616.0,738.1,594.61
2017,12,23,11,45,946.0,82.5,1.65,9.5,628.0,769.98,614.51
2017,12,23,12,0,943.0,86.0,1.5,10.0,640.0,798.55,631.64
2017,12,23,12,15,944.5,86.5,1.4,10.5,645.0,823.81,646.65
2017,12,23,12,30,946.0,87.0,1.3,11.0,650.0,845.75,659.16
2017,12,23,12,45,946.0,86.0,1.25,11.5,646.5,861.37,667.89
2017,12,23,13,0,946.0,85.0,1.2,12.0,643.0,873.44,674.27
2017,12,23,13,15,941.5,84.5,1.15,12.0,630.5,878.79,677.41
2017,12,23,13,30,937.0,84.0,1.1,12.0,618.0,880.46,678.26
2017,12,23,13,45,930.5,82.5,1.1,12.0,598.0,875.65,675.67
2017,12,23,14,0,924.0,81.0,1.1,12.0,578.0,867.24,670.86
2017,12,23,14,15,864.0,82.0,1.1,12.0,528.5,821.37,640.18
2017,12,23,14,30,804.0,83.0,1.1,12.0,479.0,766.4,603.12
2017,12,23,14,45,554.0,130.5,1.1,12.0,394.5,617.58,495.86
2017,12,23,15,0,304.0,178.0,1.1,12.0,310.0,453.78,368.96
2017,12,23,15,15,292.0,164.0,0.95,12.0,281.5,423.79,346.84
2017,12,23,15,30,280.0,150.0,0.8,12.0,253.0,393.3,322.86
2017,12,23,15,45,271.0,132.0,0.7,12.0,221.5,359.35,296.11
2017,12,23,16,0,262.0,114.0,0.6,12.0,190.0,324.91,268.35
2017,12,23,16,15,242.0,96.0,0.6,11.5,157.0,283.14,234.5
2017,12,23,16,30,222.0,78.0,0.6,11.0,124.0,241.99,199.89
2017,12,23,16,45,190.5,59.5,0.65,10.5,91.0,194.47,158.67
2017,12,23,17,0,159.0,41.0,0.7,10.0,58.0,148.71,116.78
2017,12,23,17,15,79.5,20.5,0.8,9.5,29.0,71.93,34.6
2017,12,23,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,24,7,45,213.5,14.5,3.3,5.0,35.0,11.27,0.0
2017,12,24,8,0,427.0,29.0,3.6,6.0,70.0,23.0,14.03
2017,12,24,8,15,523.0,36.5,3.45,6.5,116.0,58.55,29.11
2017,12,24,8,30,619.0,44.0,3.3,7.0,162.0,108.1,60.87
2017,12,24,8,45,675.5,49.0,3.2,8.0,210.0,159.45,102.23
2017,12,24,9,0,732.0,54.0,3.1,9.0,258.0,216.61,152.2
2017,12,24,9,15,585.5,86.0,3.35,10.0,266.5,248.5,188.68
2017,12,24,9,30,439.0,118.0,3.6,11.0,275.0,262.63,207.67
2017,12,24,9,45,542.5,110.5,3.85,12.0,326.5,322.58,258.11
2017,12,24,10,0,646.0,103.0,4.1,13.0,378.0,389.5,314.1
2017,12,24,10,15,767.0,86.5,4.55,13.5,439.5,463.87,376.75
2017,12,24,10,30,888.0,70.0,5.0,14.0,501.0,545.25,444.61
2017,12,24,10,45,899.5,71.0,5.45,14.5,529.0,591.86,484.01
2017,12,24,11,0,911.0,72.0,5.9,15.0,557.0,636.94,521.52
2017,12,24,11,15,918.5,73.5,6.1,14.5,578.0,678.19,556.76
2017,12,24,11,30,926.0,75.0,6.3,14.0,599.0,717.16,589.36
2017,12,24,11,45,926.0,77.0,6.55,14.0,611.0,748.87,614.05
2017,12,24,12,0,926.0,79.0,6.8,14.0,623.0,777.5,636.45
2017,12,24,12,15,763.5,130.0,6.85,14.0,581.0,741.34,608.25
2017,12,24,12,30,601.0,181.0,6.9,14.0,539.0,682.45,560.41
2017,12,24,12,45,758.0,132.5,7.0,14.0,581.0,772.43,633.09
2017,12,24,13,0,915.0,84.0,7.1,14.0,623.0,846.9,690.57
2017,12,24,13,15,910.5,83.5,7.0,13.5,611.5,852.08,695.58
2017,12,24,13,30,906.0,83.0,6.9,13.0,600.0,853.7,698.3
2017,12,24,13,45,892.0,84.0,6.85,13.0,579.0,845.73,692.75
2017,12,24,14,0,878.0,85.0,6.8,13.0,558.0,841.15,689.98
2017,12,24,14,15,866.0,83.5,6.65,12.5,531.0,825.21,679.52
2017,12,24,14,30,854.0,82.0,6.5,12.0,504.0,806.08,666.68
2017,12,24,14,45,830.5,81.5,6.4,11.5,469.0,775.99,645.48
2017,12,24,15,0,807.0,81.0,6.3,11.0,434.0,743.42,622.19
2017,12,24,15,15,782.0,77.5,6.15,10.5,394.0,703.97,592.97
2017,12,24,15,30,757.0,74.0,6.0,10.0,354.0,662.74,561.86
2017,12,24,15,45,720.5,70.0,5.85,10.0,310.0,615.76,524.43
2017,12,24,16,0,684.0,66.0,5.7,10.0,266.0,564.53,481.75
2017,12,24,16,15,629.5,60.0,5.45,9.0,219.0,499.47,427.23
2017,12,24,16,30,575.0,54.0,5.2,8.0,172.0,436.37,372.19
2017,12,24,16,45,485.5,45.0,5.0,7.5,126.5,352.69,297.09
2017,12,24,17,0,396.0,36.0,4.8,7.0,81.0,275.32,223.98
2017,12,24,17,15,198.0,18.0,4.65,6.5,40.5,136.86,76.14
2017,12,24,17,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,3.7,2.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,2.25,-0.5,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.55,-0.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,7,45,166.5,16.5,3.05,0.0,32.5,13.14,0.0
2017,12,25,8,0,333.0,33.0,3.3,0.0,65.0,26.84,17.72
2017,12,25,8,15,430.0,43.0,3.4,0.5,109.5,57.38,31.93
2017,12,25,8,30,527.0,53.0,3.5,1.0,154.0,104.11,62.95
2017,12,25,8,45,582.0,61.0,3.6,2.0,200.0,153.05,103.12
2017,12,25,9,0,637.0,69.0,3.7,3.0,246.0,207.78,151.65
2017,12,25,9,15,677.0,74.5,3.6,3.5,290.5,261.43,201.38
2017,12,25,9,30,717.0,80.0,3.5,4.0,335.0,318.48,253.99
2017,12,25,9,45,740.0,85.0,3.4,4.5,375.0,371.63,302.79
2017,12,25,10,0,763.0,90.0,3.3,5.0,415.0,425.75,351.08
2017,12,25,10,15,783.0,93.5,3.15,5.5,450.0,477.55,395.96
2017,12,25,10,30,803.0,97.0,3.0,6.0,485.0,529.13,439.17
2017,12,25,10,45,477.0,171.5,2.9,6.5,405.5,454.15,377.75
2017,12,25,11,0,151.0,246.0,2.8,7.0,326.0,341.24,282.54
2017,12,25,11,15,116.5,251.5,2.75,7.0,314.5,332.4,275.17
2017,12,25,11,30,82.0,257.0,2.7,7.0,303.0,313.02,258.63
2017,12,25,11,45,61.5,252.0,2.65,7.5,287.5,296.96,244.6
2017,12,25,12,0,41.0,247.0,2.6,8.0,272.0,279.44,229.32
2017,12,25,12,15,54.0,257.5,2.65,8.5,290.0,303.11,248.52
2017,12,25,12,30,67.0,268.0,2.7,9.0,308.0,327.55,268.09
2017,12,25,12,45,66.0,267.0,2.75,9.5,306.5,328.51,268.4
2017,12,25,13,0,65.0,266.0,2.8,10.0,305.0,329.34,268.73
2017,12,25,13,15,215.0,256.0,2.9,10.0,380.0,455.63,374.04
2017,12,25,13,30,365.0,246.0,3.0,10.0,455.0,584.28,477.76
2017,12,25,13,45,371.5,233.0,3.1,10.5,440.0,577.78,472.38
2017,12,25,14,0,378.0,220.0,3.2,11.0,425.0,569.62,466.6
2017,12,25,14,15,372.0,209.5,3.2,11.0,402.5,552.47,454.1
2017,12,25,14,30,366.0,199.0,3.2,11.0,380.0,533.9,440.47
2017,12,25,14,45,561.0,147.0,3.2,11.0,403.5,637.93,526.73
2017,12,25,15,0,756.0,95.0,3.2,11.0,427.0,725.52,595.68
2017,12,25,15,15,729.0,91.0,3.05,10.5,387.5,685.31,565.91
2017,12,25,15,30,702.0,87.0,2.9,10.0,348.0,643.62,535.41
2017,12,25,15,45,656.5,83.0,2.8,10.0,303.5,587.72,491.81
2017,12,25,16,0,611.0,79.0,2.7,10.0,259.0,532.08,446.66
2017,12,25,16,15,553.5,71.5,2.3,9.0,213.0,465.49,391.88
2017,12,25,16,30,496.0,64.0,1.9,8.0,167.0,400.98,336.83
2017,12,25,16,45,398.5,53.5,1.5,7.5,122.0,313.64,260.48
2017,12,25,17,0,301.0,43.0,1.1,7.0,77.0,235.62,189.31
2017,12,25,17,15,175.5,26.5,1.1,6.5,44.0,137.54,80.06
2017,12,25,17,30,50.0,10.0,1.1,6.0,11.0,30.81,0.0
2017,12,25,17,45,25.0,5.0,1.1,6.0,5.5,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,26,7,45,87.0,19.5,2.55,4.0,27.5,15.46,0.0
2017,12,26,8,0,174.0,39.0,2.7,4.0,55.0,30.67,20.59
2017,12,26,8,15,265.5,54.0,2.7,4.0,96.0,57.59,36.64
2017,12,26,8,30,357.0,69.0,2.7,4.0,137.0,98.71,65.07
2017,12,26,8,45,402.5,83.5,2.75,4.5,179.0,142.41,100.9
2017,12,26,9,0,448.0,98.0,2.8,5.0,221.0,191.07,143.29
2017,12,26,9,15,493.0,107.0,2.8,5.5,264.0,239.18,186.22
2017,12,26,9,30,538.0,116.0,2.8,6.0,307.0,291.52,232.86
2017,12,26,9,45,558.0,126.0,2.8,6.5,344.5,339.31,275.63
2017,12,26,10,0,578.0,136.0,2.8,7.0,382.0,388.2,318.31
2017,12,26,10,15,602.0,141.5,2.85,7.0,416.0,435.41,359.3
2017,12,26,10,30,626.0,147.0,2.9,7.0,450.0,486.33,402.38
2017,12,26,10,45,313.0,115.5,3.0,7.5,267.0,303.11,253.93
2017,12,26,11,0,0.0,84.0,3.1,8.0,84.0,78.24,61.6
2017,12,26,11,15,0.0,87.5,3.15,8.0,87.5,81.52,64.51
2017,12,26,11,30,0.0,91.0,3.2,8.0,91.0,84.81,67.22
2017,12,26,11,45,0.0,93.0,3.25,8.0,93.0,86.71,68.77
2017,12,26,12,0,0.0,95.0,3.3,8.0,95.0,88.62,70.34
2017,12,26,12,15,0.0,96.0,3.3,8.0,96.0,89.59,71.12
2017,12,26,12,30,0.0,97.0,3.3,8.0,97.0,90.55,71.93
2017,12,26,12,45,0.0,96.5,3.35,8.5,96.5,90.08,71.4
2017,12,26,13,0,0.0,96.0,3.4,9.0,96.0,89.61,70.89
2017,12,26,13,15,0.0,79.0,3.4,9.0,79.0,73.59,57.35
2017,12,26,13,30,0.0,62.0,3.4,9.0,62.0,57.71,43.89
2017,12,26,13,45,0.0,60.0,3.45,9.0,60.0,55.84,42.35
2017,12,26,14,0,0.0,58.0,3.5,9.0,58.0,53.96,40.81
2017,12,26,14,15,0.0,48.5,3.5,8.5,48.5,45.1,33.34
2017,12,26,14,30,0.0,39.0,3.5,8.0,39.0,36.24,25.83
2017,12,26,14,45,0.0,35.0,3.55,8.0,35.0,32.51,22.66
2017,12,26,15,0,0.0,31.0,3.6,8.0,31.0,28.78,19.47
2017,12,26,15,15,0.0,28.0,3.65,8.0,28.0,25.99,17.09
2017,12,26,15,30,0.0,25.0,3.7,8.0,25.0,23.19,14.69
2017,12,26,15,45,0.0,21.5,3.75,8.0,21.5,19.94,11.87
2017,12,26,16,0,0.0,18.0,3.8,8.0,18.0,16.68,9.02
2017,12,26,16,15,151.5,53.0,3.85,7.5,85.0,166.51,142.87
2017,12,26,16,30,303.0,88.0,3.9,7.0,152.0,314.33,268.22
2017,12,26,16,45,225.0,69.5,3.95,7.0,110.5,229.65,192.67
2017,12,26,17,0,147.0,51.0,4.0,7.0,69.0,159.75,128.78
2017,12,26,17,15,73.5,29.0,4.05,6.5,38.0,85.81,50.63
2017,12,26,17,30,0.0,7.0,4.1,6.0,7.0,6.67,0.0
2017,12,26,17,45,0.0,3.5,4.15,6.0,3.5,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.85,4.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,5.1,3.5,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,5.1,2.5,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,5.25,2.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,5.45,2.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.55,2.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,4.5,5.7,2.5,4.5,4.16,0.0
2017,12,27,8,0,0.0,9.0,5.8,3.0,9.0,8.33,1.46
2017,12,27,8,15,0.0,16.5,5.85,3.0,16.5,15.29,7.64
2017,12,27,8,30,0.0,24.0,5.9,3.0,24.0,22.25,14.02
2017,12,27,8,45,0.0,32.0,5.95,3.0,32.0,29.69,20.78
2017,12,27,9,0,0.0,40.0,6.0,3.0,40.0,37.14,27.49
2017,12,27,9,15,0.0,48.0,5.9,3.0,48.0,44.59,34.12
2017,12,27,9,30,0.0,56.0,5.8,3.0,56.0,52.06,40.69
2017,12,27,9,45,0.0,76.5,5.75,3.5,76.5,71.21,57.41
2017,12,27,10,0,0.0,97.0,5.7,4.0,97.0,90.47,74.02
2017,12,27,10,15,0.0,103.0,5.6,4.0,103.0,96.18,78.8
2017,12,27,10,30,0.0,109.0,5.5,4.0,109.0,101.91,83.6
2017,12,27,10,45,0.0,111.5,5.4,4.0,111.5,104.33,85.52
2017,12,27,11,0,0.0,114.0,5.3,4.0,114.0,106.75,87.45
2017,12,27,11,15,0.0,128.5,5.2,4.0,128.5,120.74,99.36
2017,12,27,11,30,0.0,143.0,5.1,4.0,143.0,134.88,111.35
2017,12,27,11,45,0.0,127.0,5.05,4.5,127.0,119.42,97.79
2017,12,27,12,0,0.0,111.0,5.0,5.0,111.0,103.99,84.35
2017,12,27,12,15,0.0,99.5,4.9,5.0,99.5,92.94,74.84
2017,12,27,12,30,0.0,88.0,4.8,5.0,88.0,82.01,65.43
2017,12,27,12,45,0.0,109.0,4.7,5.0,109.0,102.17,82.75
2017,12,27,13,0,0.0,130.0,4.6,5.0,130.0,122.83,100.43
2017,12,27,13,15,0.0,115.5,4.5,5.0,115.5,108.66,88.34
2017,12,27,13,30,0.0,101.0,4.4,5.0,101.0,94.53,76.31
2017,12,27,13,45,0.0,118.5,4.35,5.0,118.5,111.9,91.32
2017,12,27,14,0,0.0,136.0,4.3,5.0,136.0,129.83,106.78
2017,12,27,14,15,0.0,129.0,4.2,4.5,129.0,123.1,101.35
2017,12,27,14,30,0.0,122.0,4.1,4.0,122.0,116.39,95.95
2017,12,27,14,45,0.0,120.0,4.1,4.0,120.0,114.91,94.87
2017,12,27,15,0,0.0,118.0,4.1,4.0,118.0,113.58,93.94
2017,12,27,15,15,0.0,107.0,4.05,4.0,107.0,102.83,84.81
2017,12,27,15,30,0.0,96.0,4.0,4.0,96.0,92.1,75.63
2017,12,27,15,45,0.0,84.0,4.0,4.0,84.0,80.3,65.43
2017,12,27,16,0,0.0,72.0,4.0,4.0,72.0,68.5,55.11
2017,12,27,16,15,0.0,59.0,3.9,3.5,59.0,55.58,43.75
2017,12,27,16,30,0.0,46.0,3.8,3.0,46.0,42.75,32.28
2017,12,27,16,45,0.0,34.0,3.7,3.0,34.0,31.57,22.09
2017,12,27,17,0,0.0,22.0,3.6,3.0,22.0,20.41,11.84
2017,12,27,17,15,0.0,12.5,3.55,2.5,12.5,11.58,2.35
2017,12,27,17,30,0.0,3.0,3.5,2.0,3.0,2.86,0.0
2017,12,27,17,45,0.0,1.5,3.45,2.0,1.5,0.0,0.0
2017,12,27,18,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,28,7,45,126.0,17.5,1.9,1.5,29.0,13.85,0.0
2017,12,28,8,0,252.0,35.0,2.1,2.0,58.0,27.49,17.88
2017,12,28,8,15,348.0,47.5,2.15,2.0,100.5,55.8,33.53
2017,12,28,8,30,444.0,60.0,2.2,2.0,143.0,99.51,62.57
2017,12,28,8,45,504.5,69.5,2.3,2.5,188.5,145.75,99.77
2017,12,28,9,0,565.0,79.0,2.4,3.0,234.0,198.59,145.84
2017,12,28,9,15,607.5,85.5,2.35,3.5,278.0,249.93,192.65
2017,12,28,9,30,650.0,92.0,2.3,4.0,322.0,305.12,242.77
2017,12,28,9,45,327.0,120.0,2.3,4.5,236.0,244.85,201.32
2017,12,28,10,0,4.0,148.0,2.3,5.0,150.0,140.47,116.41
2017,12,28,10,15,6.0,159.5,2.15,5.5,163.0,152.91,126.73
2017,12,28,10,30,8.0,171.0,2.0,6.0,176.0,165.6,136.94
2017,12,28,10,45,10.0,180.5,1.95,6.5,186.5,176.59,145.66
2017,12,28,11,0,12.0,190.0,1.9,7.0,197.0,187.81,154.52
2017,12,28,11,15,12.5,197.5,1.8,7.0,205.0,196.3,161.3
2017,12,28,11,30,13.0,205.0,1.7,7.0,213.0,204.87,168.15
2017,12,28,11,45,43.0,235.5,1.6,7.5,261.5,265.95,218.33
2017,12,28,12,0,73.0,266.0,1.5,8.0,310.0,323.27,264.23
2017,12,28,12,15,71.5,269.5,1.4,8.0,312.5,329.26,268.41
2017,12,28,12,30,70.0,273.0,1.3,8.0,315.0,335.12,272.76
2017,12,28,12,45,76.0,272.5,1.25,8.5,317.5,342.36,278.12
2017,12,28,13,0,82.0,272.0,1.2,9.0,320.0,349.65,283.53
2017,12,28,13,15,147.0,270.0,1.15,9.0,355.0,415.62,337.0
2017,12,28,13,30,212.0,268.0,1.1,9.0,390.0,470.66,380.82
2017,12,28,13,45,206.0,262.5,1.1,9.5,377.5,462.5,373.74
2017,12,28,14,0,200.0,257.0,1.1,10.0,365.0,453.66,366.74
2017,12,28,14,15,140.0,239.0,1.1,10.0,313.0,384.63,312.43
2017,12,28,14,30,80.0,221.0,1.1,10.0,261.0,303.19,247.51
2017,12,28,14,45,378.5,170.5,1.1,10.0,340.5,521.12,427.26
2017,12,28,15,0,677.0,120.0,1.1,10.0,420.0,695.47,561.84
2017,12,28,15,15,649.0,114.5,1.1,9.5,381.0,654.4,531.39
2017,12,28,15,30,621.0,109.0,1.1,9.0,342.0,611.98,501.2
2017,12,28,15,45,581.0,102.0,1.15,9.0,299.5,558.39,460.97
2017,12,28,16,0,541.0,95.0,1.2,9.0,257.0,504.77,419.39
2017,12,28,16,15,485.0,85.0,1.1,8.5,212.0,437.34,365.07
2017,12,28,16,30,429.0,75.0,1.0,8.0,167.0,374.89,312.8
2017,12,28,16,45,348.0,61.0,0.9,7.5,123.5,296.5,245.52
2017,12,28,17,0,267.0,47.0,0.8,7.0,80.0,224.5,181.1
2017,12,28,17,15,133.5,29.5,0.85,6.5,46.0,124.78,81.15
2017,12,28,17,30,0.0,12.0,0.9,6.0,12.0,11.44,0.0
2017,12,28,17,45,0.0,6.0,1.0,5.5,6.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,7,45,128.5,17.5,1.2,2.5,29.0,13.87,0.0
2017,12,29,8,0,257.0,35.0,1.2,3.0,58.0,27.51,17.77
2017,12,29,8,15,355.0,47.5,1.1,3.0,101.0,55.43,33.18
2017,12,29,8,30,453.0,60.0,1.0,3.0,144.0,99.59,62.05
2017,12,29,8,45,522.0,68.0,0.9,3.5,191.0,146.17,98.65
2017,12,29,9,0,591.0,76.0,0.8,4.0,238.0,200.31,144.77
2017,12,29,9,15,633.5,82.0,0.8,4.5,282.5,252.56,191.63
2017,12,29,9,30,676.0,88.0,0.8,5.0,327.0,308.62,241.56
2017,12,29,9,45,708.5,92.0,0.85,5.5,368.5,362.4,289.14
2017,12,29,10,0,741.0,96.0,0.9,6.0,410.0,418.2,337.15
2017,12,29,10,15,762.0,99.5,0.95,6.5,446.0,469.7,380.51
2017,12,29,10,30,783.0,103.0,1.0,7.0,482.0,521.42,422.75
2017,12,29,10,45,403.0,154.5,1.1,7.5,350.0,392.92,322.17
2017,12,29,11,0,23.0,206.0,1.2,8.0,218.0,210.22,171.27
2017,12,29,11,15,11.5,157.0,1.3,8.5,163.0,155.76,126.59
2017,12,29,11,30,0.0,108.0,1.4,9.0,108.0,101.05,80.47
2017,12,29,11,45,0.0,118.5,1.5,9.5,118.5,111.18,88.85
2017,12,29,12,0,0.0,129.0,1.6,10.0,129.0,121.42,97.14
2017,12,29,12,15,0.0,145.5,1.7,10.0,145.5,137.67,110.59
2017,12,29,12,30,0.0,162.0,1.8,10.0,162.0,154.21,124.23
2017,12,29,12,45,0.0,161.0,1.9,10.5,161.0,153.45,123.37
2017,12,29,13,0,0.0,160.0,2.0,11.0,160.0,152.73,122.61
2017,12,29,13,15,4.0,177.5,2.1,11.5,180.0,174.2,140.27
2017,12,29,13,30,8.0,195.0,2.2,12.0,200.0,196.31,158.31
2017,12,29,13,45,8.5,191.5,2.3,12.5,196.5,193.89,156.22
2017,12,29,14,0,9.0,188.0,2.4,13.0,193.0,191.55,154.29
2017,12,29,14,15,412.0,143.0,2.45,13.0,349.5,521.72,429.57
2017,12,29,14,30,815.0,98.0,2.5,13.0,506.0,796.54,638.49
2017,12,29,14,45,797.5,95.0,2.6,13.0,473.0,769.18,617.81
2017,12,29,15,0,780.0,92.0,2.7,13.0,440.0,739.19,597.72
2017,12,29,15,15,755.0,88.5,2.65,12.5,400.5,705.32,574.64
2017,12,29,15,30,730.0,85.0,2.6,12.0,361.0,665.29,546.46
2017,12,29,15,45,694.0,80.0,2.6,12.0,317.0,614.25,508.35
2017,12,29,16,0,658.0,75.0,2.6,12.0,273.0,562.86,467.86
2017,12,29,16,15,604.0,68.0,2.3,11.0,226.5,497.54,415.28
2017,12,29,16,30,550.0,61.0,2.0,10.0,180.0,434.02,362.13
2017,12,29,16,45,468.0,51.0,1.7,9.5,134.5,353.67,292.53
2017,12,29,17,0,386.0,41.0,1.4,9.0,89.0,278.76,224.79
2017,12,29,17,15,247.5,27.0,1.4,8.5,52.5,176.39,119.06
2017,12,29,17,30,109.0,13.0,1.4,8.0,16.0,59.54,0.0
2017,12,29,17,45,54.5,6.5,1.4,7.5,8.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,30,7,45,154.0,16.5,1.9,7.5,30.0,13.36,0.0
2017,12,30,8,0,308.0,33.0,2.0,8.0,60.0,27.17,16.97
2017,12,30,8,15,409.5,43.5,2.0,8.5,104.5,52.99,29.26
2017,12,30,8,30,511.0,54.0,2.0,9.0,149.0,98.68,57.55
2017,12,30,8,45,571.5,62.0,2.0,9.5,195.5,147.23,95.37
2017,12,30,9,0,632.0,70.0,2.0,10.0,242.0,202.28,142.27
2017,12,30,9,15,317.5,97.0,1.95,10.5,183.5,179.59,137.82
2017,12,30,9,30,3.0,124.0,1.9,11.0,125.0,116.32,94.0
2017,12,30,9,45,25.5,149.0,1.9,11.5,160.0,148.79,120.75
2017,12,30,10,0,48.0,174.0,1.9,12.0,195.0,186.6,151.6
2017,12,30,10,15,48.0,189.5,1.8,12.5,211.5,205.11,166.31
2017,12,30,10,30,48.0,205.0,1.7,13.0,228.0,223.74,180.91
2017,12,30,10,45,37.0,207.0,1.65,14.0,225.5,222.64,178.98
2017,12,30,11,0,26.0,209.0,1.6,15.0,223.0,214.94,171.75
2017,12,30,11,15,447.5,154.0,1.55,15.0,407.5,457.14,368.92
2017,12,30,11,30,869.0,99.0,1.5,15.0,592.0,704.37,556.38
2017,12,30,11,45,875.0,100.0,1.5,15.5,606.0,738.85,577.85
2017,12,30,12,0,881.0,101.0,1.5,16.0,620.0,770.74,598.58
2017,12,30,12,15,883.0,101.0,1.55,16.0,626.0,795.73,616.01
2017,12,30,12,30,885.0,101.0,1.6,16.0,632.0,817.61,631.42
2017,12,30,12,45,884.0,101.0,1.65,16.5,629.5,833.88,641.86
2017,12,30,13,0,883.0,101.0,1.7,17.0,627.0,846.77,650.12
2017,12,30,13,15,879.0,100.5,1.75,17.0,616.0,853.19,655.3
2017,12,30,13,30,875.0,100.0,1.8,17.0,605.0,856.1,658.28
2017,12,30,13,45,867.0,98.5,1.9,17.5,586.0,851.04,655.22
2017,12,30,14,0,859.0,97.0,2.0,18.0,567.0,842.52,649.94
2017,12,30,14,15,847.0,95.5,2.1,17.5,540.0,827.35,642.52
2017,12,30,14,30,835.0,94.0,2.2,17.0,513.0,808.99,632.84
2017,12,30,14,45,807.5,94.5,2.3,17.0,478.0,777.48,612.47
2017,12,30,15,0,780.0,95.0,2.4,17.0,443.0,748.29,593.57
2017,12,30,15,15,754.5,91.0,2.35,16.5,403.5,709.0,567.05
2017,12,30,15,30,729.0,87.0,2.3,16.0,364.0,668.03,538.83
2017,12,30,15,45,691.5,82.5,2.3,16.0,320.0,616.56,501.23
2017,12,30,16,0,654.0,78.0,2.3,16.0,276.0,564.77,461.21
2017,12,30,16,15,600.0,70.5,2.15,15.0,229.5,498.9,409.77
2017,12,30,16,30,546.0,63.0,2.0,14.0,183.0,434.81,357.59
2017,12,30,16,45,459.0,53.5,1.95,13.0,136.5,352.08,288.24
2017,12,30,17,0,372.0,44.0,1.9,12.0,90.0,274.85,220.33
2017,12,30,17,15,239.0,29.0,2.2,11.5,53.5,175.38,120.28
2017,12,30,17,30,106.0,14.0,2.5,11.0,17.0,59.39,0.0
2017,12,30,17,45,53.0,7.0,2.8,10.5,8.5,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,31,7,45,93.5,18.5,4.35,4.0,27.0,14.71,0.0
2017,12,31,8,0,187.0,37.0,4.6,4.0,54.0,29.15,18.84
2017,12,31,8,15,281.5,53.5,4.75,4.0,96.5,54.98,34.91
2017,12,31,8,30,376.0,70.0,4.9,4.0,139.0,97.98,63.97
2017,12,31,8,45,440.5,81.5,5.05,4.0,184.5,142.75,99.67
2017,12,31,9,0,505.0,93.0,5.2,4.0,230.0,194.55,144.57
2017,12,31,9,15,252.5,74.5,5.3,4.0,143.0,140.41,109.98
2017,12,31,9,30,0.0,56.0,5.4,4.0,56.0,52.06,40.5
2017,12,31,9,45,0.0,63.0,5.5,4.0,63.0,58.59,46.21
2017,12,31,10,0,0.0,70.0,5.6,4.0,70.0,65.13,51.83
2017,12,31,10,15,0.0,60.0,5.7,4.0,60.0,55.8,43.53
2017,12,31,10,30,0.0,50.0,5.8,4.0,50.0,46.49,35.26
2017,12,31,10,45,0.0,48.0,5.95,4.0,48.0,44.63,33.56
2017,12,31,11,0,0.0,46.0,6.1,4.0,46.0,42.77,31.87
2017,12,31,11,15,0.0,45.0,6.1,4.0,45.0,41.85,31.01
2017,12,31,11,30,0.0,44.0,6.1,4.0,44.0,40.92,30.15
2017,12,31,11,45,0.0,86.0,6.2,4.0,86.0,80.13,64.18
2017,12,31,12,0,0.0,128.0,6.3,4.0,128.0,120.43,98.85
2017,12,31,12,15,0.0,118.0,6.3,4.0,118.0,110.78,90.49
2017,12,31,12,30,0.0,108.0,6.3,4.0,108.0,101.15,82.18
2017,12,31,12,45,0.0,131.0,6.3,4.0,131.0,123.64,101.52
2017,12,31,13,0,0.0,154.0,6.3,4.0,154.0,146.65,121.25
2017,12,31,13,15,8.5,184.0,6.25,4.0,189.0,184.5,153.93
2017,12,31,13,30,17.0,214.0,6.2,4.0,224.0,223.71,187.61
2017,12,31,13,45,8.5,169.0,6.2,4.0,174.0,170.22,141.97
2017,12,31,14,0,0.0,124.0,6.2,4.0,124.0,117.57,96.66
2017,12,31,14,15,0.0,121.5,6.15,3.5,121.5,115.36,95.11
2017,12,31,14,30,0.0,119.0,6.1,3.0,119.0,113.2,93.59
2017,12,31,14,45,2.5,137.0,6.1,3.0,138.5,134.61,112.5
2017,12,31,15,0,5.0,155.0,6.1,3.0,158.0,157.45,132.64
2017,12,31,15,15,2.5,142.0,6.05,2.5,143.5,142.81,120.32
2017,12,31,15,30,0.0,129.0,6.0,2.0,129.0,128.33,108.05
2017,12,31,15,45,0.0,113.5,6.0,2.0,113.5,112.95,94.74
2017,12,31,16,0,0.0,98.0,6.0,2.0,98.0,97.56,81.26
2017,12,31,16,15,0.0,81.0,5.95,1.5,81.0,80.35,66.11
2017,12,31,16,30,0.0,64.0,5.9,1.0,64.0,63.01,50.59
2017,12,31,16,45,0.0,48.0,5.85,1.0,48.0,46.67,35.67
2017,12,31,17,0,0.0,32.0,5.8,1.0,32.0,29.97,20.36
2017,12,31,17,15,0.0,19.0,5.8,1.0,19.0,17.63,7.88
2017,12,31,17,30,0.0,6.0,5.8,1.0,6.0,5.72,0.0
2017,12,31,17,45,0.0,3.0,3.6,8.0,3.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
